Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,149.622227719,31.483957713,23.3147953841,1.78678252986,34.4311606118,33.1021868926,249.686493625,91.4195551759,3.33212,154.934818449
 01/01  02:00:00,146.938373326,31.483957713,20.6656096904,1.70036091392,34.4311606118,33.1021868926,196.863506301,70.9514971516,3.33212,122.57988915
 01/01  03:00:00,126.21537982,31.483957713,17.2371384572,1.8760456151,19.466279405,30.610668775,182.723142053,60.9086207172,3.33212,118.482401336
 01/01  04:00:00,122.884784775,31.483957713,13.7183522235,2.07404348506,19.466279405,30.610668775,180.546377623,56.9884659834,3.33212,120.22579164
 01/01  05:00:00,129.238503067,31.483957713,13.3662724044,2.20956886965,19.466279405,30.610668775,221.351584602,56.6783134822,3.33212,161.34115112
 01/01  06:00:00,142.610296752,31.483957713,14.4301963876,2.27268569584,19.466279405,30.610668775,262.556649602,56.9826128587,8.3303,197.243736744
 01/01  07:00:00,222.140054295,31.483957713,22.4501857222,2.19752858015,42.6918050922,54.3732441037,354.43402335,57.3864294899,16.6606,280.38699386
 01/01  08:00:00,296.246034242,37.0248499786,45.9092815622,0.0,49.3960418185,88.5934452969,904.076493032,408.626152341,24.9909,470.459440691
 01/01  09:00:00,356.501786485,37.0223891053,82.7380979236,0.0,57.6566862989,112.030105488,1155.43411551,455.656719363,33.3212,666.456196149
 01/01  10:00:00,300.06016505,37.0421360343,82.5620757592,0.0,50.9524495726,81.1684271793,930.218946324,387.789191425,66.8089,475.620854899
 01/01  11:00:00,246.440099485,37.1364003035,73.9476803754,0.0,42.6918050922,68.9656133826,776.433102894,328.417928663,83.4695,364.545674231
 01/01  12:00:00,233.793217345,37.4003749732,64.7344593996,0.0744236250449,38.286128036,68.9656133826,682.00812685,307.772292772,83.4695,290.766334078
 01/01  13:00:00,227.540579664,37.4495052653,59.2380923133,0.135367993153,38.286128036,68.9656133826,580.966430215,290.804175806,83.4695,206.692754409
 01/01  14:00:00,214.268623774,37.5951073192,64.9007712132,0.0,31.5818913096,56.727595265,572.135657542,290.338780648,75.1392,206.657676894
 01/01  15:00:00,206.649451274,37.7055274851,57.1992313022,0.0,31.5818913096,56.727595265,552.952440676,280.237629237,66.8089,205.905911439
 01/01  16:00:00,200.162590444,37.6242155826,50.8146850853,0.0,31.5818913096,56.727595265,572.867398798,291.825140344,75.1392,205.903058454
 01/01  17:00:00,224.318020807,37.178620975,40.2764630165,0.29776344843,31.5818913096,61.661095265,562.108235381,308.432724029,91.7998,161.875711352
 01/01  18:00:00,260.885430154,37.0558569822,38.0033984955,0.318161543777,31.5818913096,70.9729253606,614.473043172,360.659100214,49.9818,203.832142958
 01/01  19:00:00,330.671359068,37.0519195849,46.1570917493,0.213084688322,80.3315023541,83.7685254822,685.583849685,396.730287782,49.9818,238.871761903
 01/01  20:00:00,345.016319321,37.0519195849,56.6316124852,0.119038515426,102.000620287,77.6748002752,765.203210974,412.533738516,33.3212,319.348272458
 01/01  21:00:00,370.462097942,37.0617630781,61.5974508754,0.00680788630375,108.704857014,91.4735406516,803.119502552,451.782631128,33.3212,318.015671425
 01/01  22:00:00,340.443983899,37.0420760917,59.7142440893,0.0,95.2963835608,89.1510273009,829.118621992,484.736227095,24.9909,319.391494897
 01/01  23:00:00,284.468353146,37.0519195849,56.8490486734,0.0,80.3315023541,63.3799339444,991.471056226,510.282208118,16.6606,464.528248108
 01/01  24:00:00,196.18452013,37.0469978383,32.8471029029,0.0,42.6918050922,48.4199368926,819.280805986,536.344519584,8.3303,274.605986402
 01/02  01:00:00,132.224150832,31.483957713,17.0987058321,2.04544670572,25.5240853573,30.610668775,253.200094304,95.1768864378,3.33212,154.691087866
 01/02  02:00:00,118.711361271,31.483957713,10.6691985895,2.2793032676,19.418418834,29.3649097162,206.816562518,81.0645128654,3.33212,122.419929653
 01/02  03:00:00,109.079308037,31.483957713,8.61211077721,2.60863770359,12.7620426787,28.1191506574,194.636529363,75.361250621,3.33212,115.943158742
 01/02  04:00:00,108.213122365,31.483957713,7.50166826852,2.86150128156,12.7620426787,28.1191506574,195.583784777,73.3053396989,3.33212,118.946325078
 01/02  05:00:00,115.099231813,31.483957713,7.58499621191,3.0885816329,12.7620426787,28.1191506574,234.674514458,72.9812677919,3.33212,158.361126666
 01/02  06:00:00,146.134605211,31.483957713,10.8502369419,3.25285013035,25.5240853573,30.610668775,355.109110189,73.5399058065,8.3303,273.238904383
 01/02  07:00:00,268.773781671,31.483957713,35.6416102572,3.24731172615,51.0481707146,78.1489452969,558.25834295,71.1419450663,16.6606,470.455797883
 01/02  08:00:00,349.231854917,37.0814500644,61.0284731588,1.19784157818,64.3609230253,109.708623606,1170.64797939,516.97943564,24.9909,628.677643754
 01/02  09:00:00,286.593537814,37.0716065712,50.3327769741,0.380017538425,51.0481707146,80.7689615957,1042.5441514,532.376597964,33.3212,476.846353432
 01/02  10:00:00,265.518773958,37.0420760917,58.069812792,0.0,51.0481707146,71.0224615957,885.910809788,456.343646495,66.8089,362.758263293
 01/02  11:00:00,218.698491374,37.0223891053,60.0739691619,0.0,32.1804615127,65.7244621605,787.185090139,418.818851336,83.4695,284.896738803
 01/02  12:00:00,225.199005461,37.0327355549,65.9094586193,0.0,32.1804615127,65.7244621605,685.450361712,390.307605947,83.4695,211.673255765
 01/02  13:00:00,234.01886007,37.1212961591,75.2742616133,0.164840676544,32.1804615127,65.7244621605,646.583021691,356.379040019,83.4695,206.734481672
 01/02  14:00:00,228.452840186,37.2041840587,79.4054077758,0.113838150732,32.1804615127,55.9779621605,618.458556284,334.169588064,75.1392,209.14976822
 01/02  15:00:00,228.590457417,37.3660962026,79.5280171665,0.0,32.1804615127,55.9779621605,590.032151771,317.22163406,66.8089,206.001617711
 01/02  16:00:00,221.604808662,37.4438656947,72.5088366853,0.0,32.1804615127,55.9779621605,578.77536421,297.644682809,75.1392,205.991481401
 01/02  17:00:00,234.067062365,37.0782873047,50.4213566272,0.122553137909,32.1804615127,60.9114621605,555.501265434,304.400449217,91.7998,159.301016217
 01/02  18:00:00,275.101242532,37.0558569822,44.552267882,0.743321613978,32.1804615127,77.5397301883,658.907381842,364.684638165,49.9818,244.240943677
 01/02  19:00:00,341.455309295,37.0716065712,56.6983100802,0.850274515332,77.122965704,86.2600435998,911.205509243,427.226944882,49.9818,433.996764361
 01/02  20:00:00,344.756522947,37.0584819137,52.7247690741,0.530161826533,102.647051061,80.1663183927,811.736092755,454.723777661,33.3212,323.691115094
 01/02  21:00:00,374.94290617,37.0617630781,57.8371976544,0.242698054965,115.40909374,92.7192997104,825.577201049,472.64043588,33.3212,319.615565168
 01/02  22:00:00,364.198036232,37.0322325985,70.9462382844,0.0104049474318,102.647051061,94.1340635361,964.073256377,469.781842452,24.9909,469.300513925
 01/02  23:00:00,277.95308387,37.0519195849,51.21783062,0.0,77.122965704,65.871452062,852.570441017,476.854017463,16.6606,359.055823553
 01/02  24:00:00,184.347053969,37.0371543451,25.5663223881,0.0,38.286128036,48.4199368926,724.793481822,519.499612734,8.3303,196.963569088
 01/03  01:00:00,131.057441701,31.483957713,16.1315971629,1.85443269745,25.5240853573,30.610668775,252.095568627,94.0449924992,3.33212,154.718456128
 01/03  02:00:00,120.441415475,31.483957713,12.6567017028,2.02755454273,19.418418834,29.3649097162,205.133158462,79.3661038037,3.33212,122.434934659
 01/03  03:00:00,110.921148146,31.483957713,10.7671802131,2.29878805841,12.7620426787,28.1191506574,192.477331084,73.1603073597,3.33212,115.984903724
 01/03  04:00:00,110.079289736,31.483957713,9.65464027412,2.57703823429,12.7620426787,28.1191506574,196.949819488,71.168638658,3.33212,122.44906083
 01/03  05:00:00,117.430327399,31.483957713,9.46284125886,2.90729507549,12.7620426787,28.1191506574,229.311492274,71.2428987102,3.33212,154.736473564
 01/03  06:00:00,148.86932103,31.483957713,13.0681289508,3.11420023101,25.5240853573,30.610668775,358.189378961,71.8825245973,8.3303,277.976554364
 01/03  07:00:00,269.762785087,31.483957713,36.0335121889,3.11656181906,51.0481707146,78.1489452969,555.027323724,69.1345740746,16.6606,469.23214965
 01/03  08:00:00,349.964337511,37.0814500644,60.8966276426,1.10494915606,64.3609230253,109.708623606,1158.28804469,505.518490605,24.9909,627.778654083
 01/03  09:00:00,287.765539415,37.0617630781,50.8026684343,0.363746003447,51.0481707146,80.7689615957,1041.54877776,525.834226497,33.3212,482.393351267
 01/03  10:00:00,266.530020427,37.0420760917,59.0781985081,0.0,51.0481707146,71.0224615957,881.132513624,454.401204796,66.8089,359.922408828
 01/03  11:00:00,219.223758415,37.0437166739,60.5954549757,0.0,32.1804615127,65.7244621605,783.563256705,412.680761611,83.4695,287.412995094
 01/03  12:00:00,216.987329602,37.1392772707,57.668088758,0.0,32.1804615127,65.7244621605,655.292708901,363.269788734,83.4695,208.553420167
 01/03  13:00:00,219.238302168,37.2384296896,60.5326327947,0.0762302101289,32.1804615127,65.7244621605,628.717808338,332.601044015,83.4695,212.647264323
 01/03  14:00:00,219.784700018,37.3418005292,70.3241716857,0.439815493287,32.1804615127,55.9779621605,601.837214485,320.234648383,75.1392,206.463366102
 01/03  15:00:00,224.99371583,37.5281138014,75.7987032,0.0,32.1804615127,55.9779621605,569.274390464,296.387368071,66.8089,206.078122393
 01/03  16:00:00,219.13548734,37.6148127,69.8939808268,0.0,32.1804615127,55.9779621605,561.424041275,280.207098577,75.1392,206.077742697
 01/03  17:00:00,234.336714795,37.1937503633,50.724493436,0.0,32.1804615127,60.9114621605,534.013542182,280.234778389,91.7998,161.978963792
 01/03  18:00:00,276.077325347,37.0489665369,45.8253744536,0.490301516628,32.1804615127,77.5397301883,620.614312256,329.985204651,49.9818,240.647307604
 01/03  19:00:00,343.324142882,37.0716065712,58.3849040325,1.09364057609,77.122965704,86.2600435998,869.350810416,386.351673695,49.9818,433.017336721
 01/03  20:00:00,346.695566309,37.0568413315,54.9922654938,0.696190457925,102.647051061,80.1663183927,769.943221637,410.613463062,33.3212,326.008558575
 01/03  21:00:00,377.637089784,37.0519195849,60.9378430599,0.326391814363,115.40909374,92.7192997104,781.906010154,428.547767773,33.3212,320.037042381
 01/03  22:00:00,366.650261836,37.0519195849,73.6430956427,0.0984495131703,102.647051061,94.1340635361,930.954999325,435.427246896,24.9909,470.536852429
 01/03  23:00:00,280.207418006,37.0322325985,53.5303171661,0.0,77.122965704,65.871452062,833.041382655,456.307043784,16.6606,360.073738871
 01/03  24:00:00,187.149572629,37.0519195849,28.452584321,0.0,38.286128036,48.4199368926,690.279692202,482.994317846,8.3303,198.955074356
 01/04  01:00:00,132.734324454,31.483957713,18.1240210927,1.53545270413,25.5240853573,30.610668775,246.362357376,88.2494206792,3.33212,154.780816696
 01/04  02:00:00,121.773480118,31.483957713,14.2776040289,1.73392150754,19.418418834,29.3649097162,199.967105936,74.1696313639,3.33212,122.465354572
 01/04  03:00:00,112.154270373,31.483957713,12.2669618916,2.02669613746,12.7620426787,28.1191506574,187.287766454,67.9421916255,3.33212,116.013454829
 01/04  04:00:00,110.845719946,31.483957713,10.6149022353,2.37726643341,12.7620426787,28.1191506574,192.2743542,66.4721858817,3.33212,122.470048319
 01/04  05:00:00,118.022710323,31.483957713,10.9509862168,2.6436351839,12.7620426787,28.1191506574,224.776877106,66.6746775688,3.33212,154.770079537
 01/04  06:00:00,149.7475173,31.483957713,14.9758516741,2.73770388836,25.5240853573,30.610668775,353.150477596,66.6368104468,8.3303,278.183367149
 01/04  07:00:00,272.298178072,31.483957713,39.6599643412,2.75448896453,51.0481707146,78.1489452969,553.475616825,64.4107580414,16.6606,472.404258783
 01/04  08:00:00,352.169761688,37.0814500644,64.8873487673,0.428063324546,64.3609230253,109.708623606,1115.28509686,464.198488435,24.9909,626.095708429
 01/04  09:00:00,291.62866181,37.0519195849,55.8781922449,0.0210206067568,51.0481707146,80.7689615957,1000.0461348,483.602287783,33.3212,483.122647016
 01/04  10:00:00,271.64251358,37.0617630781,64.2504378451,0.0,51.0481707146,71.0224615957,845.954616252,413.452094949,66.8089,365.693621304
 01/04  11:00:00,225.095441443,37.0516633971,66.4943648153,0.0,32.1804615127,65.7244621605,741.406623979,375.18551071,83.4695,282.751613269
 01/04  12:00:00,233.022998087,37.165974909,73.4580361067,0.184591486136,32.1804615127,65.7244621605,641.313964833,343.377284549,83.4695,214.467180284
 01/04  13:00:00,241.526497083,37.3755882145,82.3712157426,0.349733414082,32.1804615127,65.7244621605,600.892211088,310.48594787,83.4695,206.936763217
 01/04  14:00:00,236.909014547,37.7153917392,87.5007915709,0.0,32.1804615127,55.9779621605,559.781735336,278.122865363,75.1392,206.519669973
 01/04  15:00:00,236.94068215,38.0200233865,87.4551301884,0.0,32.1804615127,55.9779621605,516.064086705,242.020623704,66.8089,207.234563001
 01/04  16:00:00,230.700679208,38.0703930809,81.2810715008,0.0,32.1804615127,55.9779621605,528.404619121,244.367829258,75.1392,208.897589863
 01/04  17:00:00,241.602412632,37.3945789722,60.5680979769,0.0,32.1804615127,60.9114621605,503.158774574,251.871165262,91.7998,159.487809311
 01/04  18:00:00,281.656960216,37.0223891053,51.9288545395,0.0,32.1804615127,77.5397301883,594.425975708,301.106145672,49.9818,243.338030036
 01/04  19:00:00,346.720506288,37.0273108519,62.7641115374,0.157863431515,77.122965704,86.2600435998,856.497456869,368.118321745,49.9818,438.397335124
 01/04  20:00:00,351.7593351,37.0322325985,60.0748876552,0.303708558156,102.647051061,80.1663183927,741.622387571,386.809115397,33.3212,321.492072175
 01/04  21:00:00,381.883022974,37.0223891053,65.1738867997,0.0,115.40909374,92.7192997104,747.15724125,393.716789266,33.3212,320.119251984
 01/04  22:00:00,370.943790556,37.0617630781,77.1174438254,0.618679694369,102.647051061,94.1340635361,917.209401969,414.827407782,24.9909,477.391094187
 01/04  23:00:00,283.612301783,37.0617630781,56.6998315741,0.234726769642,77.122965704,65.871452062,808.603563933,437.744869532,16.6606,354.198094401
 01/04  24:00:00,190.552524588,37.0223891053,31.9229274133,0.0,38.286128036,48.4199368926,668.084646915,462.604531323,8.3303,197.149815592
 01/05  01:00:00,135.096065979,31.483957713,21.001914393,1.01030254543,25.5240853573,30.610668775,249.507416955,84.6260163797,3.33212,161.549280575
 01/05  02:00:00,122.783722664,31.483957713,15.7693681686,1.24382675798,19.418418834,29.3649097162,190.403359414,71.02650453,3.33212,116.044734884
 01/05  03:00:00,112.926207731,31.483957713,13.5197420408,1.54162374656,12.7620426787,28.1191506574,191.071609796,65.2507082638,3.33212,122.488781532
 01/05  04:00:00,112.095086806,31.483957713,12.4520903946,1.78729614279,12.7620426787,28.1191506574,182.335031787,62.9515272999,3.33212,116.051384487
 01/05  05:00:00,119.229662148,31.483957713,12.789260102,2.0084708219,12.7620426787,28.1191506574,227.200977862,62.2711050489,3.33212,161.597752813
 01/05  06:00:00,150.221613779,31.483957713,15.9762099644,2.20475462873,25.5240853573,30.610668775,348.446778495,63.5609561315,8.3303,276.555522364
 01/05  07:00:00,273.631498626,31.483957713,41.5390043837,2.20677955746,51.0481707146,78.1489452969,548.805779438,62.3761696148,16.6606,469.769009823
 01/05  08:00:00,354.183247734,37.046013489,67.3825951362,0.0,64.3609230253,109.708623606,1111.7016914,452.731144868,24.9909,633.979646531
 01/05  09:00:00,292.429284848,37.0469978383,56.7211497224,0.0,51.0481707146,80.7689615957,991.856840722,478.607749346,33.3212,479.927891376
 01/05  10:00:00,271.600765617,37.0420760917,64.2284003278,0.0,51.0481707146,71.0224615957,843.559748087,414.712282216,66.8089,362.038565872
 01/05  11:00:00,225.216030318,37.0440268832,66.624964173,0.0,32.1804615127,65.7244621605,747.215635621,373.435838027,83.4695,290.310297594
 01/05  12:00:00,230.350916124,37.2165082447,70.7514461931,0.18815223276,32.1804615127,65.7244621605,628.882310328,337.906803566,83.4695,207.506006762
 01/05  13:00:00,229.916612651,37.5280311547,70.8881585755,0.125574514839,32.1804615127,65.7244621605,593.532199315,296.00729033,83.4695,214.055408985
 01/05  14:00:00,227.390060388,37.8878235321,77.8527519594,0.0,32.1804615127,55.9779621605,545.878784585,264.104357745,75.1392,206.63522684
 01/05  15:00:00,227.51468582,38.0395859056,78.5883250193,0.0,32.1804615127,55.9779621605,481.039049638,207.98634909,66.8089,206.243800548
 01/05  16:00:00,222.443991654,38.0759414555,73.9428365539,0.0,32.1804615127,55.9779621605,485.49761401,204.120873071,75.1392,206.237540939
 01/05  17:00:00,235.793546679,37.6417224062,54.7502604514,0.0,32.1804615127,60.9114621605,522.667367405,268.740322903,91.7998,162.127244502
 01/05  18:00:00,284.304698308,37.0223891053,54.6391985745,0.0,32.1804615127,77.5397301883,550.191165226,255.579552336,49.9818,244.62981289
 01/05  19:00:00,354.195307454,37.0223891053,70.4969750645,0.0,77.122965704,86.2600435998,758.856700936,269.916531675,49.9818,438.958369261
 01/05  20:00:00,357.624513573,37.0223891053,66.3272396217,0.0,102.647051061,80.1663183927,643.670361246,288.574988263,33.3212,321.774172982
 01/05  21:00:00,384.968651131,37.0322325985,67.9765911537,0.297365522747,115.40909374,92.7192997104,701.64219585,347.948460091,33.3212,320.372535759
 01/05  22:00:00,372.357264303,37.0420760917,78.7278886163,0.464609573586,102.647051061,94.1340635361,897.584889189,394.41351824,24.9909,478.180470949
 01/05  23:00:00,285.370158177,37.0420760917,58.4445472218,0.297002317214,77.122965704,65.871452062,785.602452161,414.485623677,16.6606,354.456228484
 01/05  24:00:00,192.64213157,37.0420760917,34.024289739,0.0166646183921,38.286128036,48.4199368926,641.433350469,435.889600299,8.3303,197.21345017
 01/06  01:00:00,137.458279886,31.483957713,23.8611936391,0.497314935279,25.5240853573,30.610668775,244.390878892,79.4430707859,3.33212,161.615688106
 01/06  02:00:00,124.288710437,31.483957713,17.8729509009,0.635015844575,19.418418834,29.3649097162,190.853091296,65.3483525355,3.33212,122.172618761
 01/06  03:00:00,114.401607204,31.483957713,15.7114940238,0.813944433075,12.7620426787,28.1191506574,178.002088377,58.2538486525,3.33212,116.416119724
 01/06  04:00:00,113.857257632,31.483957713,15.0216506186,0.96819290589,12.7620426787,28.1191506574,180.425419344,54.5581804496,3.33212,122.535118894
 01/06  05:00:00,122.537544669,31.483957713,16.3674973477,1.09124684498,12.7620426787,28.1191506574,210.610173826,52.3996749292,3.33212,154.878378897
 01/06  06:00:00,157.95566499,31.483957713,24.0293059266,1.20481917689,25.5240853573,30.610668775,338.492034667,51.6238769454,8.3303,278.537857722
 01/06  07:00:00,283.639446708,31.483957713,51.8233708018,1.18454867424,51.0481707146,78.1489452969,542.015675432,49.8127153191,16.6606,475.542360113
 01/06  08:00:00,362.410323109,37.0440447903,74.8019608857,0.0,64.3609230253,109.708623606,1010.77267305,358.775767712,24.9909,627.006005335
 01/06  09:00:00,291.911322741,37.0420760917,55.6043505785,0.0,51.0481707146,80.7689615957,924.090378366,406.232334052,33.3212,484.536844315
 01/06  10:00:00,265.50933882,37.0593281897,58.2318580959,0.0,51.0481707146,71.0224615957,782.266055971,348.533781608,66.8089,366.923374363
 01/06  11:00:00,219.320049575,37.2599232993,60.542054978,0.0571549575089,32.1804615127,65.7244621605,687.223991525,321.111513545,83.4695,282.64297798
 01/06  12:00:00,225.63582498,37.4476524402,66.0501511266,0.0,32.1804615127,65.7244621605,589.544856915,291.373991687,83.4695,214.701365228
 01/06  13:00:00,230.648689577,37.8842325474,71.9068073054,0.0,32.1804615127,65.7244621605,519.447315612,225.563289341,83.4695,210.414526271
 01/06  14:00:00,215.348782556,38.0088912707,67.1898612181,0.0,32.1804615127,55.9779621605,462.923886493,177.264929879,75.1392,210.519756613
 01/06  15:00:00,204.589146908,38.0418568474,56.6834197226,0.0,32.1804615127,55.9779621605,446.968034043,173.823906022,66.8089,206.335228021
 01/06  16:00:00,204.899647679,38.0775779904,57.036299642,0.0,32.1804615127,55.9779621605,464.184377152,182.71542861,75.1392,206.329748541
 01/06  17:00:00,228.28769795,37.695662288,47.9041723403,0.0,32.1804615127,60.9114621605,530.37332148,276.425992265,91.7998,162.147529215
 01/06  18:00:00,280.05577895,37.0223891053,50.3869654527,0.0,32.1804615127,77.5397301883,578.087388673,283.315125962,49.9818,244.790462711
 01/06  19:00:00,348.116993702,37.0223891053,64.382056597,0.0,77.122965704,86.2600435998,796.596699207,308.909724398,49.9818,437.705174809
 01/06  20:00:00,351.932495151,37.0223891053,61.0272683772,0.0,102.647051061,80.1663183927,698.081173955,341.243647836,33.3212,323.51632612
 01/06  21:00:00,382.354686564,37.0273108519,65.9445519558,0.130597557279,115.40909374,92.7192997104,716.685049199,362.73531661,33.3212,320.628532588
 01/06  22:00:00,372.885557894,37.0765283178,78.5956984619,1.426622978,102.647051061,94.1340635361,881.082018076,377.240472497,24.9909,478.850645579
 01/06  23:00:00,287.316217155,37.0519195849,60.2051317121,0.521852034966,77.122965704,65.871452062,756.151463175,384.723537914,16.6606,354.767325261
 01/06  24:00:00,196.601700129,37.0617630781,37.8705386293,0.19724564341,38.286128036,48.4199368926,585.049898027,378.109793934,8.3303,198.609804093
 01/07  01:00:00,144.698181648,31.4800203158,29.2543733758,0.117552361247,27.7269238854,30.610668775,232.800897218,69.0426089938,3.33212,160.426168224
 01/07  02:00:00,138.715984582,31.483957713,23.0790736276,0.260114109243,27.7269238854,30.610668775,183.231643335,57.3441246132,3.33212,122.555398722
 01/07  03:00:00,117.922917622,31.483957713,19.5987167008,0.427704258926,12.7620426787,28.1191506574,171.520570305,52.0972351171,3.33212,116.091215188
 01/07  04:00:00,116.558569027,31.483957713,18.1345745051,0.537084373319,12.7620426787,28.1191506574,175.226277322,49.3490865884,3.33212,122.545070733
 01/07  05:00:00,124.543600632,31.483957713,19.4379575736,0.640313300517,12.7620426787,28.1191506574,213.337491667,48.3723414932,3.33212,161.633030173
 01/07  06:00:00,139.04398717,31.483957713,21.6195227557,0.714185663279,12.7620426787,28.1191506574,253.940438588,48.2216271053,8.3303,197.388511482
 01/07  07:00:00,229.327496966,31.483957713,31.1930634675,0.637797475287,42.6918050922,54.3732441037,344.608677533,47.589213176,16.6606,280.358864357
 01/07  08:00:00,295.517467135,37.0367156769,54.5328606373,0.0,42.6918050922,86.1019271793,824.183826833,321.555868777,24.9909,477.637058056
 01/07  09:00:00,355.910850017,37.0322325985,82.315136764,0.0,57.6566862989,112.030105488,1058.6999464,354.775236327,33.3212,670.603510068
 01/07  10:00:00,291.547181951,37.1022731938,64.8408579131,0.0,57.6566862989,83.6599452969,881.805661971,335.122778443,66.8089,479.873983528
 01/07  11:00:00,218.999038409,37.3097587231,46.408368366,0.0,42.6918050922,68.9656133826,774.966827137,324.719729348,83.4695,366.777597789
 01/07  12:00:00,214.972138108,37.769147228,50.3557120669,0.0139634471615,34.9340096728,67.7198543238,651.085636906,275.751019282,83.4695,291.865117623
 01/07  13:00:00,216.084236526,37.9752868202,53.2543305254,0.0635629591804,34.9340096728,67.7198543238,473.292598671,174.688987147,83.4695,215.134111524
 01/07  14:00:00,204.425163886,38.0032996475,51.4835207155,0.0,34.9340096728,57.9733543238,496.619205924,208.391083162,75.1392,213.088922762
 01/07  15:00:00,195.875501034,38.0402499644,42.6825047468,0.0,34.9340096728,57.9733543238,512.997675496,237.383201881,66.8089,208.805573615
 01/07  16:00:00,190.525320623,38.0727733395,37.4897490927,0.0,34.9340096728,57.9733543238,509.483689571,220.434147786,75.1392,213.910341784
 01/07  17:00:00,219.553900979,37.6886713467,34.4380077747,0.0,34.9340096728,62.9068543238,520.745529542,266.15144031,91.7998,162.794289233
 01/07  18:00:00,268.368515735,37.0223891053,41.3451699834,0.0,34.9340096728,72.2186844194,540.892903876,285.373120939,49.9818,205.537982937
 01/07  19:00:00,345.40499855,37.0223891053,52.0328414795,0.0,87.0357390804,86.2600435998,556.531542244,260.199518508,49.9818,246.350223737
 01/07  20:00:00,351.643180587,37.0223891053,63.5460648851,0.0,102.000620287,77.6748002752,624.807564637,269.898737007,33.3212,321.58762763
 01/07  21:00:00,371.274422438,37.0223891053,71.8891952826,0.0,102.000620287,88.9820225341,633.612267801,279.437610203,33.3212,320.853457598
 01/07  22:00:00,363.114624437,37.0223891053,73.4531182791,0.0,102.000620287,91.6425454185,620.654359866,270.348116459,24.9909,325.315343407
 01/07  23:00:00,309.191669308,37.0322325985,72.5362223547,0.145379636231,87.0357390804,65.871452062,759.475431934,271.817096988,16.6606,470.997734945
 01/07  24:00:00,214.100218051,37.0519195849,50.866604331,0.277265222691,42.6918050922,48.4199368926,571.693375165,284.103854707,8.3303,279.259220458
 01/08  01:00:00,161.588022342,31.4248967539,37.0286296436,0.0,34.4311606118,33.1021868926,220.355200349,55.0470852416,3.33212,161.975995108
 01/08  02:00:00,155.095293356,31.4248967539,30.4975745445,0.0,34.4311606118,33.1021868926,171.755795679,45.6380083088,3.33212,122.785667371
 01/08  03:00:00,134.29642593,31.4248967539,27.1734638771,0.0,19.466279405,30.610668775,164.664644252,41.0349443987,3.33212,120.297579853
 01/08  04:00:00,132.465225054,31.4248967539,25.3508938512,0.0,19.466279405,30.610668775,161.304578158,39.1768248597,3.33212,118.795633299
 01/08  05:00:00,140.331427849,31.4248967539,26.642762147,0.0,19.466279405,30.610668775,203.825164997,38.743857925,3.33212,161.749187072
 01/08  06:00:00,154.647563568,31.4248967539,28.7119386609,0.0,19.466279405,30.610668775,250.588741738,38.766542758,8.3303,203.49189898
 01/08  07:00:00,235.763978034,31.4248967539,38.3114815496,0.0,42.6918050922,54.3732441037,338.081933225,38.2136398366,16.6606,283.207693388
 01/08  08:00:00,312.709239088,37.0782654255,62.1156473019,0.415993816728,49.3960418185,88.5934452969,745.328132487,242.341286902,24.9909,477.995945585
 01/08  09:00:00,362.541629361,37.0486384205,88.6168175723,0.322271559737,57.6566862989,112.030105488,973.287042229,268.741750094,33.3212,671.224092135
 01/08  10:00:00,289.022817062,37.4423149431,71.0840948384,0.178157285865,50.9524495726,81.1684271793,806.757424785,257.238865888,66.8089,482.709658897
 01/08  11:00:00,225.440100749,37.7558962632,52.3026103736,0.168344412913,42.6918050922,68.9656133826,704.041788268,252.300810669,83.4695,368.271477598
 01/08  12:00:00,218.693955449,37.9144319004,49.994586235,0.0,38.286128036,68.9656133826,586.981404712,211.473059833,83.4695,292.038844879
 01/08  13:00:00,209.638412348,37.9632733888,42.0767219741,0.0,38.286128036,68.9656133826,513.609533202,215.711018292,83.4695,214.42901491
 01/08  14:00:00,189.636891379,38.0000558417,41.282011306,0.0,31.5818913096,56.727595265,485.766425317,203.36329685,75.1392,207.263928468
 01/08  15:00:00,188.278223391,38.0375187251,39.9866921921,0.0,31.5818913096,56.727595265,495.259298762,217.956615252,66.8089,210.49378351
 01/08  16:00:00,188.742985952,38.0708540004,40.3835775419,0.0,31.5818913096,56.727595265,512.471314751,227.71050003,75.1392,209.621614721
 01/08  17:00:00,217.699377547,37.6896544153,36.9099794627,0.0,31.5818913096,61.661095265,544.333039312,290.328078799,91.7998,162.205160513
 01/08  18:00:00,264.08437832,37.0223891053,41.6429421685,0.0,31.5818913096,70.9729253606,537.994305782,282.390464786,49.9818,205.622040996
 01/08  19:00:00,335.287703496,37.0223891053,51.1160943414,0.0,80.3315023541,83.7685254822,578.412851274,282.451716286,49.9818,245.979334988
 01/08  20:00:00,350.215856003,37.0223891053,62.0999372234,0.0,102.000620287,77.6748002752,646.33838141,291.874924383,33.3212,321.142257027
 01/08  21:00:00,378.252116661,37.0223891053,69.6127011469,0.0,108.704857014,91.4735406516,659.967721555,306.87751267,33.3212,319.769008885
 01/08  22:00:00,350.893097159,37.0223891053,70.4327789772,0.0,95.2963835608,89.1510273009,652.082778692,305.968804725,24.9909,321.123073967
 01/08  23:00:00,297.850355967,37.0716065712,69.5697943569,0.94115733936,80.3315023541,63.3799339444,796.681808922,303.69215878,16.6606,476.329050142
 01/08  24:00:00,210.950771602,37.0322325985,47.9217465396,0.0780445237863,42.6918050922,48.4199368926,588.459683565,309.571121909,8.3303,270.558261655
 01/09  01:00:00,147.938093192,31.4248967539,34.8234859449,0.0,25.5240853573,30.610668775,225.564118466,60.4674314994,3.33212,161.764566966
 01/09  02:00:00,134.145915534,31.4248967539,28.3566888748,0.0,19.418418834,29.3649097162,176.072014992,50.1268283158,3.33212,122.613066676
 01/09  03:00:00,123.816985053,31.4248967539,25.9341480865,0.0,12.7620426787,28.1191506574,164.448370408,44.9804138905,3.33212,116.135836517
 01/09  04:00:00,122.441883304,31.4248967539,24.5681408787,0.0,12.7620426787,28.1191506574,168.293536944,42.3631563133,3.33212,122.59826063
 01/09  05:00:00,130.112414372,31.4248967539,25.6604882855,0.0,12.7620426787,28.1191506574,206.408924167,41.3385708441,3.33212,161.738233323
 01/09  06:00:00,166.186114792,31.4248967539,34.1121132585,0.0,25.5240853573,30.610668775,323.717581045,40.9588897083,8.3303,274.428391337
 01/09  07:00:00,292.686526402,31.4248967539,62.8245453028,0.0,51.0481707146,78.1489452969,530.52029767,38.6689965805,16.6606,475.19070109
 01/09  08:00:00,372.218316156,37.0590379856,85.5364942512,0.189692396247,64.3609230253,109.708623606,905.115584968,244.318233754,24.9909,635.806451214
 01/09  09:00:00,297.173135781,37.0617630781,61.3729099858,0.314582409402,51.0481707146,80.7689615957,799.504369984,282.38253718,33.3212,483.800632804
 01/09  10:00:00,261.392698897,37.4966469995,53.5667655548,0.200563277248,51.0481707146,71.0224615957,699.648736687,266.777296045,66.8089,366.062540642
 01/09  11:00:00,202.19866313,37.7752799393,42.9302377052,0.125201774807,32.1804615127,65.7244621605,633.574699839,259.096471389,83.4695,291.00872845
 01/09  12:00:00,197.032307562,37.9073091249,37.2219710883,0.0,32.1804615127,65.7244621605,549.341987733,250.987150169,83.4695,214.885337564
 01/09  13:00:00,196.954865888,37.9687638808,38.3341066824,0.0,32.1804615127,65.7244621605,521.991012868,231.18996514,83.4695,207.331547728
 01/09  14:00:00,197.393383635,38.014737344,48.9698772452,0.0,32.1804615127,55.9779621605,491.499643495,202.263145327,75.1392,214.097298167
 01/09  15:00:00,197.910402207,38.0529234627,49.6851475777,0.0,32.1804615127,55.9779621605,476.084338404,202.698980239,66.8089,206.576458165
 01/09  16:00:00,195.035130936,38.0858854162,46.3931065288,0.0,32.1804615127,55.9779621605,534.603023561,252.904937114,75.1392,206.558886447
 01/09  17:00:00,220.485083037,37.6110145594,39.3543316278,0.0,32.1804615127,60.9114621605,528.024889706,273.904460457,91.7998,162.320629248
 01/09  18:00:00,275.878758848,37.0223891053,46.2120262936,0.0,32.1804615127,77.5397301883,560.592225257,265.489035594,49.9818,245.121389663
 01/09  19:00:00,344.195315743,37.0223891053,60.4545558976,0.0,77.122965704,86.2600435998,804.189844124,313.126083454,49.9818,441.08196067
 01/09  20:00:00,348.706004892,37.0519195849,56.456606886,0.871496623423,102.647051061,80.1663183927,716.332975083,358.845562494,33.3212,324.16621259
 01/09  21:00:00,378.311779837,37.0420760917,61.1193203621,0.481826848244,115.40909374,92.7192997104,743.187522842,382.148952414,33.3212,327.717370427
 01/09  22:00:00,368.839401418,37.0519195849,74.9162088818,0.800822742417,102.647051061,94.1340635361,878.209669843,377.515891875,24.9909,475.702877968
 01/09  23:00:00,283.287927837,37.0420760917,56.5384554716,0.165965699348,77.122965704,65.871452062,758.504536486,381.338889909,16.6606,360.505046578
 01/09  24:00:00,193.167540094,37.0617630781,34.5470031321,0.0463204999087,38.286128036,48.4199368926,610.666053307,404.804575639,8.3303,197.531177668
 01/10  01:00:00,140.609615461,31.483957713,27.2296142574,0.25054932449,25.5240853573,30.610668775,239.809906005,74.655489697,3.33212,161.822296308
 01/10  02:00:00,130.851714134,31.483957713,24.8822367592,0.154299765923,19.418418834,29.3649097162,185.810591848,59.8515755187,3.33212,122.62689633
 01/10  03:00:00,122.735178622,31.483957713,24.6924404474,0.125457851078,12.7620426787,28.1191506574,171.304426632,50.0389260291,3.33212,117.933380603
 01/10  04:00:00,118.888460566,31.483957713,20.7085559985,0.274104988688,12.7620426787,28.1191506574,170.386129914,46.1952836063,3.33212,120.858726308
 01/10  05:00:00,124.348188508,31.483957713,18.8195765224,0.41815295456,12.7620426787,28.1191506574,212.621099844,47.469561047,3.33212,161.819418797
 01/10  06:00:00,160.424682023,31.483957713,27.3239185649,0.348240524823,25.5240853573,30.610668775,336.21012084,48.749820322,8.3303,279.130000518
 01/10  07:00:00,287.574595746,31.483957713,56.7497211657,0.179713021543,51.0481707146,78.1489452969,539.411583106,46.5067867835,16.6606,476.244196322
 01/10  08:00:00,367.037576079,37.0282947753,79.5124631779,0.0,64.3609230253,109.708623606,970.23226247,309.259913479,24.9909,635.981448991
 01/10  09:00:00,292.025997537,37.0420760917,55.7602863953,0.0,51.0481707146,80.7689615957,880.230562639,360.177661191,33.3212,486.731701448
 01/10  10:00:00,258.58920252,37.0496324675,51.3271975581,0.0,51.0481707146,71.0224615957,776.592766127,343.812740371,66.8089,365.971125757
 01/10  11:00:00,212.559950693,37.1810146603,53.7012328084,0.21348605799,32.1804615127,65.7244621605,703.340387559,334.277588194,83.4695,285.593299366
 01/10  12:00:00,222.668712789,37.4394639438,62.7815417786,0.319196174035,32.1804615127,65.7244621605,597.047195926,298.551822545,83.4695,215.025873381
 01/10  13:00:00,221.777896178,37.8104091824,62.639353221,0.0,32.1804615127,65.7244621605,559.853207165,261.812824404,83.4695,214.570882762
 01/10  14:00:00,224.434812719,38.0157163673,75.8093237642,0.0,32.1804615127,55.9779621605,465.594263953,183.405917796,75.1392,207.049146158
 01/10  15:00:00,226.316950377,38.0586246699,78.2739424588,0.0,32.1804615127,55.9779621605,439.146129726,163.965816791,66.8089,208.371412934
 01/10  16:00:00,218.974778353,38.0925885892,70.7283340386,0.0,32.1804615127,55.9779621605,498.88612489,211.698416608,75.1392,212.048508282
 01/10  17:00:00,234.79091554,37.6599898633,53.7364019419,0.0,32.1804615127,60.9114621605,536.982277735,282.875542503,91.7998,162.306935232
 01/10  18:00:00,283.329827864,37.0223891053,53.6701323745,0.0,32.1804615127,77.5397301883,545.499074139,250.2382082,49.9818,245.27906594
 01/10  19:00:00,351.725924632,37.0223891053,68.0168084446,0.0,77.122965704,86.2600435998,763.451971896,272.941058734,49.9818,440.529113162
 01/10  20:00:00,355.325056275,37.0223891053,64.4511051829,0.0,102.647051061,80.1663183927,660.368715062,303.183539539,33.3212,323.863975523
 01/10  21:00:00,384.779751954,37.0223891053,68.5301769774,0.0,115.40909374,92.7192997104,686.349453432,330.614004492,33.3212,322.41424894
 01/10  22:00:00,372.258483227,37.0273108519,79.272781406,0.175435266606,102.647051061,94.1340635361,869.263509018,363.787307629,24.9909,480.485301389
 01/10  23:00:00,286.710297828,37.0371543451,59.7030377434,0.414268051955,77.122965704,65.871452062,773.812168958,392.595942124,16.6606,364.555626834
 01/10  24:00:00,197.410089715,37.0716065712,38.0415773864,0.799434482403,38.286128036,48.4199368926,602.034167551,395.99434752,8.3303,197.709520032
 01/11  01:00:00,142.956415931,31.4248967539,29.8891547393,0.0,25.5240853573,30.610668775,236.208301661,71.0430775022,3.33212,161.833104159
 01/11  02:00:00,129.476262583,31.4248967539,23.7290454438,0.0,19.418418834,29.3649097162,180.228566055,57.7366016649,3.33212,119.15984439
 01/11  03:00:00,118.565337367,31.4248967539,20.7240097246,0.0,12.7620426787,28.1191506574,174.44939458,51.4375794788,3.33212,119.679695101
 01/11  04:00:00,117.139202579,31.483957713,19.1685753962,0.0793073571387,12.7620426787,28.1191506574,174.696802553,48.7115144961,3.33212,122.653168057
 01/11  05:00:00,125.23390577,31.483957713,20.5071379245,0.256583136619,12.7620426787,28.1191506574,212.970558117,47.8090981158,3.33212,161.829340001
 01/11  06:00:00,161.735552131,31.483957713,29.3606810656,0.281659399726,25.5240853573,30.610668775,333.250264697,47.3078171899,8.3303,277.612147508
 01/11  07:00:00,288.124939584,31.483957713,58.0495315578,0.164184472647,51.0481707146,78.1489452969,537.067036223,44.7691347176,16.6606,475.637301505
 01/11  08:00:00,367.328710783,37.042478564,80.7929300701,0.0,64.3609230253,109.708623606,967.230865805,303.992678037,24.9909,638.247287768
 01/11  09:00:00,291.552230134,37.0322325985,56.0639080974,0.0,51.0481707146,80.7689615957,877.255205887,358.392023775,33.3212,485.541982112
 01/11  10:00:00,252.01947032,37.0686028721,44.744002403,0.0,51.0481707146,71.0224615957,780.485109021,346.847761273,66.8089,366.828447748
 01/11  11:00:00,191.651462591,37.2187107647,33.0003862588,0.0,32.1804615127,65.7244621605,716.056347035,343.742873317,83.4695,288.843973718
 01/11  12:00:00,193.983953296,37.484544106,34.4323999751,0.0,32.1804615127,65.7244621605,613.059006312,314.483078454,83.4695,215.106427859
 01/11  13:00:00,208.97334798,37.8909270719,49.9752139899,0.0451501166622,32.1804615127,65.7244621605,549.981466457,251.862674995,83.4695,214.649291462
 01/11  14:00:00,205.098524392,38.0123737732,56.664582841,0.0,32.1804615127,55.9779621605,474.943562093,192.679073379,75.1392,207.125288713
 01/11  15:00:00,214.381697809,38.050605131,66.2183614397,0.0,32.1804615127,55.9779621605,464.383070127,187.282887923,66.8089,210.291282204
 01/11  16:00:00,214.811350317,38.0872853563,66.6263697737,0.0,32.1804615127,55.9779621605,487.236702738,201.809530722,75.1392,210.287972016
 01/11  17:00:00,231.296504755,37.5196022189,50.3451357757,0.0,32.1804615127,60.9114621605,550.013048091,295.849492343,91.7998,162.363755747
 01/11  18:00:00,278.144118006,37.0223891053,48.4585371652,0.0,32.1804615127,77.5397301883,582.822678048,287.428831155,49.9818,245.412046893
 01/11  19:00:00,347.391642866,37.0223891053,63.6621392895,0.0,77.122965704,86.2600435998,807.581625632,315.477518476,49.9818,442.122307156
 01/11  20:00:00,353.26220435,37.0223891053,61.9583446258,0.0,102.647051061,80.1663183927,679.717525665,323.194782224,33.3212,323.20154344
 01/11  21:00:00,384.593884511,37.0273108519,67.8180609519,0.140432296585,115.40909374,92.7192997104,687.018499135,325.950465636,33.3212,327.746833499
 01/11  22:00:00,373.477656392,37.0666848247,79.2500610851,1.09225961364,102.647051061,94.1340635361,849.307765536,346.755764109,24.9909,477.561101427
 01/11  23:00:00,287.205428858,37.0666848247,59.5402079283,1.06236955565,77.122965704,65.871452062,758.343455127,379.085304231,16.6606,362.597550896
 01/11  24:00:00,194.12634082,37.0469978383,35.5046172895,0.0516423498612,38.286128036,48.4199368926,610.865098711,403.738322431,8.3303,198.796476279
 01/12  01:00:00,138.153083009,31.483957713,24.6282365837,0.412764102762,25.5240853573,30.610668775,241.335342536,77.1357043695,3.33212,160.867518167
 01/12  02:00:00,123.307433698,31.483957713,16.8399092675,0.677109123593,19.418418834,29.3649097162,191.486838298,65.486261695,3.33212,122.668456603
 01/12  03:00:00,112.15994498,31.483957713,13.3298724581,0.948580407872,12.7620426787,28.1191506574,186.756374328,60.7407798881,3.33212,122.68347444
 01/12  04:00:00,110.102693546,31.483957713,11.0345810003,1.19767388205,12.7620426787,28.1191506574,178.948445239,59.3969189314,3.33212,116.219406307
 01/12  05:00:00,117.960216317,31.483957713,12.1023216519,1.41122551167,12.7620426787,28.1191506574,224.760984191,59.471291104,3.33212,161.957573087
 01/12  06:00:00,153.501585838,31.483957713,19.8677864405,1.56718706043,25.5240853573,30.610668775,347.531989204,59.6735003706,8.3303,279.528188833
 01/12  07:00:00,278.119578907,31.483957713,46.5354191436,1.68203420163,51.0481707146,78.1489452969,556.88350592,58.748997294,16.6606,481.473908626
 01/12  08:00:00,356.624694968,37.0611068452,69.8139083725,0.0,64.3609230253,109.708623606,1099.61308498,441.126853717,24.9909,633.495331268
 01/12  09:00:00,292.007532253,37.0273108519,56.3435970852,0.0,51.0481707146,80.7689615957,991.441522291,469.619255017,33.3212,488.501067274
 01/12  10:00:00,269.551343768,37.0469978383,62.2063867106,0.0,51.0481707146,71.0224615957,834.108000414,398.494624101,66.8089,368.804476313
 01/12  11:00:00,223.319658738,37.0521045822,64.7417462618,0.0,32.1804615127,65.7244621605,734.554970963,359.549471019,83.4695,291.535999944
 01/12  12:00:00,230.517966317,37.2360687098,70.8017173484,0.296205847738,32.1804615127,65.7244621605,626.210638687,327.640898673,83.4695,215.100240014
 01/12  13:00:00,239.865090732,37.4706720193,80.9844560204,0.0,32.1804615127,65.7244621605,581.847753229,290.810844196,83.4695,207.567409033
 01/12  14:00:00,235.118998666,37.7654446771,85.671532861,0.0,32.1804615127,55.9779621605,557.361776638,267.87491339,75.1392,214.347663249
 01/12  15:00:00,234.751522462,37.9471213287,85.1370130888,0.0,32.1804615127,55.9779621605,526.507283264,252.908288245,66.8089,206.790095019
 01/12  16:00:00,228.028427649,37.9945970757,78.4054431706,0.0,32.1804615127,55.9779621605,535.400877359,247.48696425,75.1392,212.77471311
 01/12  17:00:00,239.882858263,37.2717544356,58.9652687987,0.0,32.1804615127,60.9114621605,511.457621189,256.205065289,91.7998,163.4527559
 01/12  18:00:00,281.828690338,37.0223891053,52.0898393753,0.0,32.1804615127,77.5397301883,612.4061294,316.930179351,49.9818,245.494150048
 01/12  19:00:00,347.750670458,37.0322325985,63.601381676,0.337193385401,77.122965704,86.2600435998,865.090839012,372.926595251,49.9818,442.182443761
 01/12  20:00:00,350.796674661,37.0256702697,59.2433918423,0.134709019949,102.647051061,80.1663183927,763.937083906,406.856878218,33.3212,323.759005688
 01/12  21:00:00,382.171021956,37.0519195849,64.577469536,0.807059050532,115.40909374,92.7192997104,787.423798194,427.020935043,33.3212,327.08166315
 01/12  22:00:00,369.932253716,37.0469978383,76.2553776697,0.444464451409,102.647051061,94.1340635361,941.476147533,438.023357183,24.9909,478.46189035
 01/12  23:00:00,281.786338214,37.0519195849,54.9676767738,0.0628552709599,77.122965704,65.871452062,855.356447338,475.098367091,16.6606,363.597480248
 01/12  24:00:00,188.379631708,37.0371543451,29.5947985089,0.0,38.286128036,48.4199368926,728.216560062,519.785872314,8.3303,200.100387748
 01/13  01:00:00,133.428503325,31.483957713,19.0857035932,1.27188408689,25.5240853573,30.610668775,254.472432965,91.4026758653,3.33212,159.7376371
 01/13  02:00:00,120.694106029,31.483957713,13.3699458159,1.56390096178,19.418418834,29.3649097162,202.811701139,76.7899447967,3.33212,122.689636343
 01/13  03:00:00,111.011163811,31.483957713,11.1912498493,1.96435429804,12.7620426787,28.1191506574,196.55882208,70.5230583102,3.33212,122.70364377
 01/13  04:00:00,109.927274231,31.483957713,9.7353112382,2.3429934112,12.7620426787,28.1191506574,194.728728684,68.6822643745,3.33212,122.71434431
 01/13  05:00:00,118.038515593,31.483957713,10.4112511957,2.5683846237,12.7620426787,28.1191506574,229.229525206,68.4420252953,3.33212,157.45537991
 01/13  06:00:00,149.478595863,31.483957713,14.0754435785,2.71496927502,25.5240853573,30.610668775,353.623580874,68.2043740342,8.3303,277.08890684
 01/13  07:00:00,273.567549423,31.483957713,40.195670251,2.75017271675,51.0481707146,78.1489452969,564.866152986,66.1500342346,16.6606,482.055518751
 01/13  08:00:00,352.941390133,37.0814500644,64.1008461196,0.817641224364,64.3609230253,109.708623606,1168.16606233,507.623620828,24.9909,635.551541501
 01/13  09:00:00,290.868684823,37.0617630781,54.0530982631,0.198022313068,51.0481707146,80.7689615957,1049.91294331,527.906482178,33.3212,488.685261133
 01/13  10:00:00,269.418139254,37.0420760917,61.9732581532,0.0,51.0481707146,71.0224615957,885.063591337,449.079380396,66.8089,369.175310942
 01/13  11:00:00,222.858569585,37.0305920163,64.2274585881,0.0,32.1804615127,65.7244621605,787.424433176,412.285683697,83.4695,291.669249478
 01/13  12:00:00,231.002697785,37.0797737166,71.6070087524,0.0735066328967,32.1804615127,65.7244621605,670.435170276,371.734396722,83.4695,215.231273554
 01/13  13:00:00,239.473533144,37.2063512598,80.3952630136,0.422653116374,32.1804615127,65.7244621605,633.330590505,335.071552547,83.4695,214.789537958
 01/13  14:00:00,236.110729634,37.4510600594,86.9498130057,0.0,32.1804615127,55.9779621605,584.77562365,302.364714151,75.1392,207.271709499
 01/13  15:00:00,237.641872186,37.6879227959,88.2627634186,0.0,32.1804615127,55.9779621605,555.964202524,275.159081507,66.8089,213.996221017
 01/13  16:00:00,231.607945298,37.8251881891,82.1361457225,0.0,32.1804615127,55.9779621605,543.252935522,261.225346699,75.1392,206.888388822
 01/13  17:00:00,244.143886697,37.3171864529,63.1862055674,0.0,32.1804615127,60.9114621605,509.427151489,255.145320476,91.7998,162.482031013
 01/13  18:00:00,282.560274984,37.0223891053,52.8175847635,0.0,32.1804615127,77.5397301883,607.871827464,312.293253122,49.9818,245.596774342
 01/13  19:00:00,346.450815246,37.0322325985,62.3213516733,0.297029989805,77.122965704,86.2600435998,882.709941265,389.639587466,49.9818,443.088553799
 01/13  20:00:00,350.631933606,37.0420760917,59.1034750224,0.537985321522,102.647051061,80.1663183927,773.921818667,408.990713372,33.3212,331.609905296
 01/13  21:00:00,382.051104719,37.0568413315,64.9259748943,0.765623430645,115.40909374,92.7192997104,765.813469693,409.879742657,33.3212,322.612527036
 01/13  22:00:00,369.786956714,37.0322325985,76.7159382719,0.170545692814,102.647051061,94.1340635361,938.171261128,429.777749444,24.9909,483.402611684
 01/13  23:00:00,281.561743248,37.0322325985,54.8467414318,0.0,77.122965704,65.871452062,845.099668559,468.755262147,16.6606,359.683806412
 01/13  24:00:00,187.954605449,37.0420760917,29.1983159504,0.0,38.286128036,48.4199368926,719.226021857,508.336053266,8.3303,202.559668591
 01/14  01:00:00,136.140300447,31.483957713,19.5688075439,1.29908282815,27.7269238854,30.610668775,255.223062152,89.9228542843,3.33212,161.968087867
 01/14  02:00:00,132.246474415,31.483957713,15.4107603226,1.50299080497,27.7269238854,30.610668775,200.761772186,74.6985531695,3.33212,122.731099017
 01/14  03:00:00,112.522206394,31.483957713,12.8168748242,1.84892186278,12.7620426787,28.1191506574,188.105934398,68.5164299716,3.33212,116.257384427
 01/14  04:00:00,110.909694026,31.483957713,10.8141204157,2.24624035463,12.7620426787,28.1191506574,193.021529487,66.9739290994,3.33212,122.715480388
 01/14  05:00:00,117.793247151,31.483957713,10.7864213339,2.58169374629,12.7620426787,28.1191506574,233.369727785,68.0296001473,3.33212,162.008007637
 01/14  06:00:00,130.728057204,31.483957713,11.2400749822,2.8216957248,12.7620426787,28.1191506574,282.634557575,69.3395479103,8.3303,204.964709665
 01/14  07:00:00,215.471611992,31.483957713,15.0746862451,2.913621176,42.6918050922,54.3732441037,368.104845155,69.9790139952,16.6606,281.46523116
 01/14  08:00:00,279.383992866,37.0814500644,36.9968905516,0.965456988283,42.6918050922,86.1019271793,1021.27729588,513.621289181,24.9909,482.665106702
 01/14  09:00:00,352.524745654,37.0716065712,78.3497533558,0.22648341675,57.6566862989,112.030105488,1221.9950981,512.83126146,33.3212,675.842636639
 01/14  10:00:00,306.666549298,37.0420760917,79.8501303932,0.0,57.6566862989,83.6599452969,986.548661806,431.467396715,66.8089,488.272365092
 01/14  11:00:00,247.090010706,37.0437166739,74.6046995163,0.0,42.6918050922,68.9656133826,843.432955749,390.593462696,83.4695,369.369993054
 01/14  12:00:00,245.71230477,37.098083141,81.4612242036,0.0791610613416,34.9340096728,67.7198543238,731.202008084,354.680550507,83.4695,293.051957577
 01/14  13:00:00,249.248914099,37.3050152945,85.4648184141,0.283436114847,34.9340096728,67.7198543238,616.938561863,316.663548238,83.4695,216.805513626
 01/14  14:00:00,242.782760525,37.526784258,88.7948597087,0.0,34.9340096728,57.9733543238,575.784420138,286.291120257,75.1392,214.354099881
 01/14  15:00:00,243.51841299,37.7993107542,89.282069562,0.0,34.9340096728,57.9733543238,547.480324275,265.744431656,66.8089,214.926992619
