Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  16:00:00,237.314224515,38.0460374228,82.9109366128,0.0,34.9340096728,57.9733543238,536.270195192,246.257027794,75.1392,214.873967398
 01/14  17:00:00,245.479698996,37.4728263603,62.4064899156,0.0,34.9340096728,62.9068543238,508.109328894,253.505898493,91.7998,162.8036304
 01/14  18:00:00,275.252055857,37.0273108519,47.9542952343,0.161740726078,34.9340096728,72.2186844194,566.891529804,310.815030755,49.9818,206.094699049
 01/14  19:00:00,345.378953367,37.0322325985,51.5122533889,0.344702987207,87.0357390804,86.2600435998,688.960184838,384.30592404,49.9818,254.672460798
 01/14  20:00:00,349.996219559,37.0273108519,61.606789833,0.125586267829,102.000620287,77.6748002752,773.144102906,416.676382217,33.3212,323.146520689
 01/14  21:00:00,367.410298737,37.0223891053,67.8304522731,0.0,102.000620287,88.9820225341,803.743749997,440.874864261,33.3212,329.547685736
 01/14  22:00:00,356.242024095,37.0716065712,66.0464691605,0.254819307218,102.000620287,91.6425454185,807.246867584,457.896308906,24.9909,324.359658678
 01/14  23:00:00,298.794212346,37.0420760917,62.0174696304,0.0,87.0357390804,65.871452062,977.977771715,481.302953854,16.6606,480.014217861
 01/14  24:00:00,201.246929376,37.0519195849,38.0085488494,0.0,42.6918050922,48.4199368926,792.178054028,503.546085482,8.3303,280.301668546
 01/15  01:00:00,149.094161019,31.483957713,23.1563117087,1.42269678436,34.4311606118,33.1021868926,253.875804907,88.248654278,3.33212,162.295030629
 01/15  02:00:00,142.435262188,31.483957713,16.2029279002,1.66908651613,34.4311606118,33.1021868926,199.951266739,73.6641782316,3.33212,122.954968507
 01/15  03:00:00,122.227584707,31.483957713,13.0834780967,2.05108072214,19.466279405,30.610668775,194.386591684,68.0976193454,3.33212,122.956852338
 01/15  04:00:00,121.05220693,31.483957713,11.5822508207,2.38422153781,19.466279405,30.610668775,192.834659778,66.5447167328,3.33212,122.957823045
 01/15  05:00:00,127.989689836,31.483957713,11.6083893556,2.72305284191,19.466279405,30.610668775,232.289697693,66.9348988112,3.33212,162.022678882
 01/15  06:00:00,141.429409682,31.483957713,12.5333346389,2.99581153012,19.466279405,30.610668775,281.47303106,67.7196009575,8.3303,205.423130103
 01/15  07:00:00,218.144575277,31.483957713,17.6632493162,2.99867023717,42.6918050922,54.3732441037,365.674063305,66.1673685876,16.6606,282.846094717
 01/15  08:00:00,293.94432786,37.0814500644,43.0245017252,0.457851640973,49.3960418185,88.5934452969,953.124838432,444.890269091,24.9909,483.243669341
 01/15  09:00:00,345.310293305,37.0814500644,70.8074910197,0.612353109977,57.6566862989,112.030105488,1192.06659737,478.554639021,33.3212,680.190758348
 01/15  10:00:00,272.554614325,37.0814500644,54.3533066334,0.535061395404,50.9524495726,81.1684271793,997.275085994,441.762854091,66.8089,488.703331903
 01/15  11:00:00,207.09321443,37.0814500644,34.3112112294,0.198108397151,42.6918050922,68.9656133826,883.777768397,426.742944033,83.4695,373.565324364
 01/15  12:00:00,196.19124757,37.0322325985,27.4227308097,0.0,38.286128036,68.9656133826,803.929594411,423.98573016,83.4695,296.474364251
 01/15  13:00:00,190.985671079,37.1021047298,23.0975614279,0.0,38.286128036,68.9656133826,698.096382009,405.11095681,83.4695,209.515925199
 01/15  14:00:00,173.887710581,37.2110263536,24.8866803583,0.0,31.5818913096,56.727595265,674.477005315,384.337839073,75.1392,214.999966243
 01/15  15:00:00,178.533258635,37.4038840916,29.3937394095,0.0,31.5818913096,56.727595265,634.229462323,354.743527777,66.8089,212.677034546
 01/15  16:00:00,185.998277973,37.9034626535,36.9001406871,0.0,31.5818913096,56.727595265,548.337080919,264.711696656,75.1392,208.486184263
 01/15  17:00:00,210.746458435,37.5337039013,32.4701500231,0.0,31.5818913096,61.661095265,551.311984419,296.937078674,91.7998,162.575105746
 01/15  18:00:00,253.349588687,37.0440447903,30.818119636,0.0,31.5818913096,70.9729253606,600.428513223,344.287181919,49.9818,206.159531303
 01/15  19:00:00,323.282246781,37.0223891053,39.0131971725,0.0,80.3315023541,83.7685254822,703.170943541,399.644457461,49.9818,253.54468608
 01/15  20:00:00,339.023114407,37.0387949273,50.7974498659,0.0,102.000620287,77.6748002752,763.374020163,406.534098919,33.3212,323.518721244
 01/15  21:00:00,365.995022361,37.0223891053,57.240818316,0.0,108.704857014,91.4735406516,778.719864304,424.152761881,33.3212,321.245902423
 01/15  22:00:00,337.01115363,37.0420760917,56.3774239207,0.0,95.2963835608,89.1510273009,798.300496989,442.353177227,24.9909,330.956419761
 01/15  23:00:00,282.547147123,37.0519195849,55.055206485,0.0,80.3315023541,63.3799339444,947.993185475,454.908748825,16.6606,476.42383665
 01/15  24:00:00,196.784890476,37.0322325985,33.6528487293,0.0,42.6918050922,48.4199368926,743.33843041,460.303734814,8.3303,274.704395596
 01/16  01:00:00,147.290150787,31.483957713,20.6447182931,2.11150536917,34.4311606118,33.1021868926,256.627862818,85.4032134131,3.33212,167.892529404
 01/16  02:00:00,140.612036781,31.483957713,13.8849205264,2.14984005673,34.4311606118,33.1021868926,198.891273427,71.7752218881,3.33212,123.783931538
 01/16  03:00:00,119.738012275,31.483957713,10.3430649963,2.29402495896,19.466279405,30.610668775,192.067083533,65.3829498823,3.33212,123.35201365
 01/16  04:00:00,118.229276748,31.483957713,8.69715058392,2.44080032097,19.466279405,30.610668775,188.549779363,62.2398830516,3.33212,122.977776311
 01/16  05:00:00,125.973412844,31.483957713,9.77322308374,2.53714662632,19.466279405,30.610668775,226.198863044,60.8510272793,3.33212,162.015715764
 01/16  06:00:00,140.627613505,31.483957713,12.1727071582,2.54563368619,19.466279405,30.610668775,266.669417291,59.9541642143,8.3303,198.384953077
 01/16  07:00:00,222.044122206,31.483957713,22.2011460756,2.34938403964,42.6918050922,54.3732441037,365.835563122,58.3791496102,16.6606,290.795813512
 01/16  08:00:00,296.732344861,37.0322325985,46.4539405441,0.0,49.3960418185,88.5934452969,885.89965133,377.065840719,24.9909,483.842910611
 01/16  09:00:00,349.297411008,37.0617630781,75.5419779124,0.0,57.6566862989,112.030105488,1135.29379648,422.742312715,33.3212,679.230283763
 01/16  10:00:00,279.078668551,37.0322325985,61.5943097329,0.0,50.9524495726,81.1684271793,949.667701986,392.049903859,66.8089,490.808898128
 01/16  11:00:00,225.346471579,37.0803516234,52.9289269454,0.0,42.6918050922,68.9656133826,813.119840846,358.815719106,83.4695,370.83462174
 01/16  12:00:00,213.681164151,37.2842485577,44.8337831645,0.0,38.286128036,68.9656133826,713.582458162,334.514956539,83.4695,295.598001622
 01/16  13:00:00,211.360738276,37.5758872937,43.1005347961,0.0205200133296,38.286128036,68.9656133826,596.656750767,300.107259417,83.4695,213.07999135
 01/16  14:00:00,207.828123508,37.9587870849,58.7156248099,0.0472565883535,31.5818913096,56.727595265,513.505133218,223.319664825,75.1392,215.046268393
 01/16  15:00:00,208.005373738,38.0220923892,59.8307217654,0.0,31.5818913096,56.727595265,454.277956236,175.019727635,66.8089,212.449328602
 01/16  16:00:00,208.873293733,38.0559306841,60.3737197246,0.0,31.5818913096,56.727595265,525.754633683,241.766117956,75.1392,208.849315726
 01/16  17:00:00,228.167843473,37.5579413084,49.7398855833,0.0,31.5818913096,61.661095265,556.388517801,301.966343952,91.7998,162.622373849
 01/16  18:00:00,263.658737071,37.0273108519,41.049106236,0.100917132811,31.5818913096,70.9729253606,574.298617296,317.003294059,49.9818,207.313523238
 01/16  19:00:00,331.231718418,37.0716065712,45.868626264,1.05477162068,80.3315023541,83.7685254822,684.458227692,381.209826525,49.9818,253.266601167
 01/16  20:00:00,345.189625927,37.0519195849,56.3186250016,0.635161441702,102.000620287,77.6748002752,750.413201949,394.217859297,33.3212,322.874142651
 01/16  21:00:00,372.729061723,37.0617630781,63.3403483913,0.617399251305,108.704857014,91.4735406516,765.104105972,407.372094039,33.3212,324.410811933
 01/16  22:00:00,346.644147857,37.0716065712,65.5484902346,0.514530550476,95.2963835608,89.1510273009,745.935228252,392.725754835,24.9909,328.218573417
 01/16  23:00:00,291.306552133,37.0420760917,63.8487033553,0.0479803584156,80.3315023541,63.3799339444,893.458210326,395.88903433,16.6606,480.908575996
 01/16  24:00:00,202.068090991,37.0519195849,38.9472941186,0.0,42.6918050922,48.4199368926,721.252664281,437.489573794,8.3303,275.432790487
 01/17  01:00:00,136.875886736,31.483957713,22.7243601895,1.05080285647,25.5240853573,30.610668775,247.728051142,82.6999650174,3.33212,161.695966125
 01/17  02:00:00,122.355665353,31.483957713,15.4232157931,1.15343253494,19.418418834,29.3649097162,192.776639047,69.2591542707,3.33212,120.185364776
 01/17  03:00:00,111.56282375,31.483957713,12.3441591335,1.34623615878,12.7620426787,28.1191506574,189.196433845,63.0769650918,3.33212,122.787348753
 01/17  04:00:00,109.726910544,31.483957713,10.2995867435,1.56578690196,12.7620426787,28.1191506574,186.966055453,60.8440892429,3.33212,122.78984621
 01/17  05:00:00,117.419147223,31.483957713,10.5357099101,1.81134398939,12.7620426787,28.1191506574,226.048449682,60.607293138,3.33212,162.109036544
 01/17  06:00:00,152.372946472,31.483957713,17.6661816051,1.99399984361,25.5240853573,30.610668775,349.95380155,61.4185039546,8.3303,280.204997596
 01/17  07:00:00,278.101426237,31.483957713,45.4118341018,2.05464027742,51.0481707146,78.1489452969,561.08935858,60.0394905697,16.6606,484.38926801
 01/17  08:00:00,356.399044842,37.0509352356,68.6195614253,0.0,64.3609230253,109.708623606,1104.36986123,438.836589365,24.9909,640.542371862
 01/17  09:00:00,287.623523892,37.0469978383,51.1719221098,0.0,51.0481707146,80.7689615957,997.639431289,472.862680311,33.3212,491.455550978
 01/17  10:00:00,261.539381959,37.0420760917,54.2056465838,0.0,51.0481707146,71.0224615957,840.080987282,403.074456301,66.8089,370.197630981
 01/17  11:00:00,214.198954961,37.0750583035,55.6140663936,0.0,32.1804615127,65.7244621605,743.502550852,367.742724637,83.4695,292.290326214
 01/17  12:00:00,218.068307783,37.268953113,58.6493117997,0.0,32.1804615127,65.7244621605,630.70096707,331.738644746,83.4695,215.492822323
 01/17  13:00:00,224.388894195,37.6558963234,65.0595070466,0.324324407246,32.1804615127,65.7244621605,585.303732992,286.77734348,83.4695,215.056889513
 01/17  14:00:00,221.414122438,37.9881963147,72.3663272317,0.0,32.1804615127,55.9779621605,504.218233153,221.55822692,75.1392,207.520806233
 01/17  15:00:00,221.716463296,38.0368581313,73.5539428258,0.0,32.1804615127,55.9779621605,453.304087535,172.179445565,66.8089,214.31574197
 01/17  16:00:00,215.740199865,38.0722769725,67.7127898058,0.0,32.1804615127,55.9779621605,468.68469485,186.434625279,75.1392,207.110869571
 01/17  17:00:00,230.893652861,37.5894865772,52.8011959338,0.0,32.1804615127,60.9114621605,559.192862319,297.996340745,91.7998,169.396721574
 01/17  18:00:00,281.469637609,37.0223891053,51.7944198725,0.0,32.1804615127,77.5397301883,569.998551048,273.977620013,49.9818,246.039131035
 01/17  19:00:00,349.834721509,37.0223891053,66.1200037962,0.0,77.122965704,86.2600435998,789.004636664,294.103408004,49.9818,444.91942866
 01/17  20:00:00,354.92974281,37.0223891053,64.0589300128,0.0,102.647051061,80.1663183927,671.512392859,307.684698705,33.3212,330.506494154
 01/17  21:00:00,386.638034679,37.0223891053,70.4166278215,0.0,115.40909374,92.7192997104,671.774038678,313.087820992,33.3212,325.365017686
 01/17  22:00:00,375.65684207,37.0223891053,82.9141953885,0.0,102.647051061,94.1340635361,824.033788973,313.319284036,24.9909,485.723604937
 01/17  23:00:00,291.442634239,37.0322325985,64.7533674385,0.190793389442,77.122965704,65.871452062,699.445540679,316.653497438,16.6606,366.131443242
 01/17  24:00:00,200.751534847,37.0420760917,42.1129525047,0.177146004564,38.286128036,48.4199368926,520.548284036,313.763263138,8.3303,198.454720899
 01/18  01:00:00,146.042756226,31.4248967539,32.9516259343,0.0,25.5240853573,30.610668775,224.905587089,59.4092031974,3.33212,162.164263892
 01/18  02:00:00,132.121348349,31.4248967539,26.3592219767,0.0,19.418418834,29.3649097162,174.287522023,48.1496365071,3.33212,122.805765516
 01/18  03:00:00,120.351022085,31.4544272335,22.4713652434,0.0,12.7620426787,28.1191506574,169.448284709,43.3055402919,3.33212,122.810624417
 01/18  04:00:00,118.489627792,31.483957713,20.5574646326,0.0329782015225,12.7620426787,28.1191506574,167.976432075,41.8300400522,3.33212,122.814272023
 01/18  05:00:00,125.291438831,31.483957713,20.68947204,0.125522398016,12.7620426787,28.1191506574,207.868990952,42.4105761614,3.33212,162.126294791
 01/18  06:00:00,160.596793022,31.483957713,28.3477498855,0.152651016018,25.5240853573,30.610668775,332.243636012,43.6019848045,8.3303,280.311351208
 01/18  07:00:00,286.771867086,31.483957713,56.8078029185,0.0537736495935,51.0481707146,78.1489452969,544.149514838,42.5474403294,16.6606,484.941474509
 01/18  08:00:00,367.573548991,37.0519527939,81.040834409,0.0,64.3609230253,109.708623606,960.288474575,293.400114767,24.9909,641.897459808
 01/18  09:00:00,296.997731911,37.0519195849,61.5369141592,0.0,51.0481707146,80.7689615957,849.756779904,324.438343845,33.3212,491.997236059
 01/18  10:00:00,268.531217368,37.4999283616,60.8461957658,0.131097766974,51.0481707146,71.0224615957,705.364870193,268.184320321,66.8089,370.371649872
 01/18  11:00:00,211.832613787,37.8712426091,53.2125401823,0.172585748052,32.1804615127,65.7244621605,586.287325984,210.389656833,83.4695,292.428169151
 01/18  12:00:00,205.957019079,37.9151657409,47.6667283294,0.0,32.1804615127,65.7244621605,452.08391777,153.061188581,83.4695,215.553229189
 01/18  13:00:00,208.911971369,37.9663455831,51.7423775996,0.0,32.1804615127,65.7244621605,427.042028405,128.450421973,83.4695,215.122106431
 01/18  14:00:00,197.400719777,38.0098931177,50.0088452561,0.0,32.1804615127,55.9779621605,415.017609238,132.109164439,75.1392,207.769244798
 01/18  15:00:00,196.603544575,38.0482216363,49.2584357622,0.0,32.1804615127,55.9779621605,409.359071501,128.353811815,66.8089,214.196359686
 01/18  16:00:00,206.132821766,38.0868531135,58.8698319573,0.0,32.1804615127,55.9779621605,384.453670583,99.8880194991,75.1392,209.426451084
 01/18  17:00:00,227.979428938,37.7051958837,51.729481566,0.0,32.1804615127,60.9114621605,398.051610486,138.969457096,91.7998,167.28235339
 01/18  18:00:00,283.08998441,37.0223891053,55.2123531143,0.0,32.1804615127,77.5397301883,535.458454849,239.314371062,49.9818,246.162283787
 01/18  19:00:00,353.378742797,37.0223891053,70.1499288691,0.0,77.122965704,86.2600435998,830.890416626,335.572763214,49.9818,445.335853412
 01/18  20:00:00,359.19648184,37.0223891053,67.9415878896,0.0,102.647051061,80.1663183927,621.287238167,254.95737852,33.3212,333.008659646
 01/18  21:00:00,390.052838219,37.0223891053,73.4650661792,0.0,115.40909374,92.7192997104,597.662053549,241.096420629,33.3212,323.24443292
 01/18  22:00:00,378.970838058,37.0223891053,85.9499285681,0.0,102.647051061,94.1340635361,763.070946542,251.822505484,24.9909,486.257541059
 01/18  23:00:00,294.188721558,37.0223891053,67.7043993711,0.0,77.122965704,65.871452062,652.120049626,268.555264815,16.6606,366.904184811
 01/18  24:00:00,202.276082808,37.0223891053,43.8224009774,0.0,38.286128036,48.4199368926,506.489299982,296.561758507,8.3303,201.597241476
 01/19  01:00:00,147.035611032,31.4248967539,33.9233420735,0.0,25.5240853573,30.610668775,225.570523814,57.9557913748,3.33212,164.282612439
 01/19  02:00:00,134.689753249,31.4248967539,28.9005747299,0.0,19.418418834,29.3649097162,167.448477124,46.4661216851,3.33212,117.650235439
 01/19  03:00:00,124.629199758,31.4248967539,26.7421932991,0.0,12.7620426787,28.1191506574,166.328783778,40.1710676169,3.33212,122.825596161
 01/19  04:00:00,123.141665926,31.4248967539,25.2633062854,0.0,12.7620426787,28.1191506574,163.555897107,37.394761513,3.33212,122.829015594
 01/19  05:00:00,131.418045961,31.4248967539,26.96226462,0.0,12.7620426787,28.1191506574,201.812359146,36.2650535469,3.33212,162.215185599
 01/19  06:00:00,168.961152767,31.4248967539,36.908623798,0.0,25.5240853573,30.610668775,322.802971632,33.9401694146,8.3303,280.532502218
 01/19  07:00:00,297.946195805,33.2907275377,66.2655885264,0.0,51.0481707146,78.1489452969,533.41954357,31.3035894968,16.6606,485.455354073
 01/19  08:00:00,376.366177412,37.0223891053,89.997677027,0.0,64.3609230253,109.708623606,881.030619716,212.902774994,24.9909,643.136944721
 01/19  09:00:00,302.419359819,37.0223891053,67.0423225255,0.0,51.0481707146,80.7689615957,754.152070748,228.279290327,33.3212,492.551580421
 01/19  10:00:00,265.55703032,37.7138293052,59.254751037,0.0,51.0481707146,71.0224615957,566.205780872,128.690381446,66.8089,370.706499426
 01/19  11:00:00,210.307493483,37.852886947,53.1144444716,0.0,32.1804615127,65.7244621605,494.596492687,118.566793426,83.4695,292.560199262
 01/19  12:00:00,216.75463818,37.9248769066,58.9165107955,0.0,32.1804615127,65.7244621605,421.23902094,122.085595491,83.4695,215.683925449
 01/19  13:00:00,213.950906345,37.9760129201,56.862587005,0.0,32.1804615127,65.7244621605,426.438620739,127.703193842,83.4695,215.265926897
 01/19  14:00:00,209.678892201,38.0199277352,62.2672859374,0.0,32.1804615127,55.9779621605,424.673136942,134.721359128,75.1392,214.812577815
 01/19  15:00:00,202.841358089,38.0548621721,55.4220067399,0.0,32.1804615127,55.9779621605,414.470997409,140.424521914,66.8089,207.237575495
 01/19  16:00:00,202.977623954,38.0895523147,55.5930949105,0.0,32.1804615127,55.9779621605,420.054323005,130.463215948,75.1392,214.451907056
 01/19  17:00:00,230.782764163,37.7120486627,54.2559298659,0.0,32.1804615127,60.9114621605,443.983602605,189.453916491,91.7998,162.729886114
 01/19  18:00:00,285.765094029,37.0223891053,57.4492125442,0.0,32.1804615127,77.5397301883,562.914119028,266.702282021,49.9818,246.230037006
 01/19  19:00:00,355.760456753,37.0223891053,73.2244204905,0.0,77.122965704,86.2600435998,726.178419869,228.870600872,49.9818,447.326018997
 01/19  20:00:00,362.583146673,37.0223891053,72.08880039,0.0,102.647051061,80.1663183927,599.609922222,234.40444543,33.3212,331.884276792
 01/19  21:00:00,395.045883688,37.0223891053,78.5900509796,0.0,115.40909374,92.7192997104,601.79516181,236.721401383,33.3212,331.752560427
 01/19  22:00:00,385.062703107,37.0223891053,92.0391104383,0.0,102.647051061,94.1340635361,731.952800613,221.889936568,24.9909,485.071964046
 01/19  23:00:00,298.935930482,37.0223891053,72.4630826943,0.0,77.122965704,65.871452062,604.670399311,225.845551819,16.6606,362.164247492
 01/19  24:00:00,207.87172227,37.0223891053,49.437207428,0.0,38.286128036,48.4199368926,453.057789697,241.331573012,8.3303,203.395916685
 01/20  01:00:00,152.848226698,31.4248967539,39.7558185256,0.0,25.5240853573,30.610668775,208.917682438,43.3479232059,3.33212,162.237639233
 01/20  02:00:00,138.168173963,31.4248967539,32.3499068592,0.0,19.418418834,29.3649097162,166.542061111,40.3626135813,3.33212,122.847327529
 01/20  03:00:00,126.817426453,31.4248967539,28.905424346,0.0,12.7620426787,28.1191506574,162.285152784,36.10243004,3.33212,122.850602744
 01/20  04:00:00,124.531139542,31.4248967539,26.6305231751,0.0,12.7620426787,28.1191506574,160.381528026,34.1934547019,3.33212,122.855953324
 01/20  05:00:00,131.904006677,31.4248967539,26.7986343686,0.0,12.7620426787,28.1191506574,200.179033748,34.6293862008,3.33212,162.217527548
 01/20  06:00:00,167.694860416,31.4248967539,34.9470020547,0.0,25.5240853573,30.610668775,324.812334513,35.8708734982,8.3303,280.611161015
 01/20  07:00:00,296.097598058,33.7571852337,63.1759215252,0.0,51.0481707146,78.1489452969,537.87930856,35.2318928559,16.6606,485.986815704
 01/20  08:00:00,371.954645489,37.0223891053,87.3439856228,0.0,64.3609230253,109.708623606,927.332445462,257.911484967,24.9909,644.430060496
 01/20  09:00:00,301.143176601,37.0223891053,64.9567671911,0.0,51.0481707146,80.7689615957,822.295511066,295.903466384,33.3212,493.070844683
 01/20  10:00:00,267.835193955,37.3649668846,60.3248507379,0.0,51.0481707146,71.0224615957,708.085554513,270.377971718,66.8089,370.898682794
 01/20  11:00:00,211.164277524,37.8195287058,52.1810752794,0.0,32.1804615127,65.7244621605,610.439132164,234.272089025,83.4695,292.697543139
 01/20  12:00:00,207.943726853,37.9297585103,49.1420545966,0.0,32.1804615127,65.7244621605,481.907646089,182.703228046,83.4695,215.734918043
 01/20  13:00:00,211.856835172,37.9775432579,54.474022883,0.0,32.1804615127,65.7244621605,430.868649279,132.088799059,83.4695,215.310350219
 01/20  14:00:00,206.169912899,38.0243368206,58.8287488691,0.0,32.1804615127,55.9779621605,386.804409501,96.7966966928,75.1392,214.868512808
 01/20  15:00:00,210.10419347,38.0640214735,62.7263991786,0.0,32.1804615127,55.9779621605,387.034591641,112.918645333,66.8089,207.307046308
 01/20  16:00:00,203.163754926,38.0993341141,55.6994556261,0.0,32.1804615127,55.9779621605,432.90698311,143.256672833,75.1392,214.511110277
 01/20  17:00:00,223.922616862,37.7127597519,47.3337540967,0.0,32.1804615127,60.9114621605,451.275832861,196.706790584,91.7998,162.769242276
 01/20  18:00:00,283.86598712,37.0223891053,55.5516828046,0.0,32.1804615127,77.5397301883,553.80650274,256.424489106,49.9818,247.400213635
 01/20  19:00:00,355.770864034,37.0223891053,73.0361950367,0.0,77.122965704,86.2600435998,741.626110351,243.279911532,49.9818,448.364398819
 01/20  20:00:00,362.763355106,37.0223891053,72.229877728,0.0,102.647051061,80.1663183927,610.776765172,247.11166828,33.3212,330.343896892
 01/20  21:00:00,394.766264955,37.0223891053,78.5640624778,0.0,115.40909374,92.7192997104,591.872988612,226.615916898,33.3212,331.935871714
 01/20  22:00:00,384.833433402,37.0223891053,92.1047485016,0.0,102.647051061,94.1340635361,738.212988753,225.918919415,24.9909,487.303169338
 01/20  23:00:00,299.917461308,37.0223891053,73.4306012942,0.0,77.122965704,65.871452062,614.629079267,233.931266116,16.6606,364.03721315
 01/20  24:00:00,209.25803024,37.0223891053,50.8140004306,0.0,38.286128036,48.4199368926,453.971584419,244.708487865,8.3303,200.932796554
 01/21  01:00:00,157.893520004,31.4248967539,42.6172005221,0.0,27.7269238854,30.610668775,206.424223353,40.8031513206,3.33212,162.288952033
 01/21  02:00:00,152.818619486,31.4248967539,37.5057354672,0.0,27.7269238854,30.610668775,160.833472903,34.6361326407,3.33212,122.865220262
 01/21  03:00:00,131.517497552,31.4248967539,33.6677898407,0.0,12.7620426787,28.1191506574,158.452165885,32.2511785371,3.33212,122.868867348
 01/21  04:00:00,129.511310222,31.4248967539,31.6610774776,0.0,12.7620426787,28.1191506574,157.064283575,30.8608849637,3.33212,122.871278612
 01/21  05:00:00,137.220212478,31.4248967539,32.7768868949,0.0,12.7620426787,28.1191506574,196.154227596,30.5396297489,3.33212,162.282477847
 01/21  06:00:00,176.211186316,31.4248967539,59.3832525688,0.0,12.7620426787,28.1191506574,245.88088981,32.1240329176,8.3303,205.426556892
 01/21  07:00:00,270.925069526,33.7571852337,70.9641861588,0.0,42.6918050922,54.3732441037,333.394341996,31.9105275717,16.6606,284.823214424
 01/21  08:00:00,315.398785672,37.0868413921,77.0987514557,0.0,42.6918050922,86.1019271793,734.843147682,226.244447376,24.9909,483.607800306
 01/21  09:00:00,336.399735099,37.0224092751,62.867139235,0.0,57.6566862989,112.030105488,971.218098275,250.898507933,33.3212,686.998390342
 01/21  10:00:00,290.019693658,37.6986193832,62.7865963904,0.0,57.6566862989,83.6599452969,789.631404663,230.747313884,66.8089,492.075190779
 01/21  11:00:00,223.263761887,37.8558895027,50.7907506546,0.0,42.6918050922,68.9656133826,662.583922473,204.773308677,83.4695,374.341113796
 01/21  12:00:00,210.390053711,37.9244013614,46.8477028163,0.0,34.9340096728,67.7198543238,569.1312018,186.434538338,83.4695,299.227163462
 01/21  13:00:00,205.136569966,37.9742730131,42.5072072995,0.0,34.9340096728,67.7198543238,501.85090918,202.215853747,83.4695,216.165555432
 01/21  14:00:00,195.716482531,38.0147909508,42.9317403471,0.0,34.9340096728,57.9733543238,479.365273587,188.446101871,75.1392,215.779971716
 01/21  15:00:00,194.888682104,38.0511143644,42.2236677393,0.0,34.9340096728,57.9733543238,465.922587354,183.739032365,66.8089,215.37465499
 01/21  16:00:00,193.127523823,38.0841614565,40.3732894234,0.0,34.9340096728,57.9733543238,495.231102754,204.731162891,75.1392,215.360739863
 01/21  17:00:00,220.352937231,37.7002265891,38.2633695985,0.0,34.9340096728,62.9068543238,514.781192691,253.071359916,91.7998,169.910032775
 01/21  18:00:00,272.234812523,37.0223891053,45.2963199575,0.0,34.9340096728,72.2186844194,542.271055115,285.713469975,49.9818,206.57578514
 01/21  19:00:00,349.59426671,37.0224806942,56.202340943,0.0,87.0357390804,86.2600435998,540.528439197,239.459564576,49.9818,251.087074621
 01/21  20:00:00,357.309180425,37.0223891053,69.206249827,0.0,102.000620287,77.6748002752,592.366717773,229.747104014,33.3212,329.298413759
 01/21  21:00:00,377.579371173,37.0223891053,78.1835069458,0.0,102.000620287,88.9820225341,593.111527509,227.67313035,33.3212,332.117197159
 01/21  22:00:00,369.360981606,37.0223891053,79.6790714996,0.0,102.000620287,91.6425454185,580.308223191,226.40677878,24.9909,328.910544411
 01/21  23:00:00,314.600867295,37.0223891053,78.0815018612,0.0,87.0357390804,65.871452062,730.538470731,234.069770823,16.6606,479.808099908
 01/21  24:00:00,240.880230656,37.0223891053,77.8359421733,0.0,42.6918050922,48.4199368926,548.084346604,251.859814189,8.3303,287.894232415
 01/22  01:00:00,191.320665703,31.4248967539,66.62591831,0.0,34.4311606118,33.1021868926,209.666960911,43.7854723848,3.33212,162.549368526
 01/22  02:00:00,171.172500236,31.4248967539,46.4563381343,0.0,34.4311606118,33.1021868926,164.499776607,38.0705546716,3.33212,123.097101935
 01/22  03:00:00,144.774551492,31.4248967539,37.5713971325,0.0,19.466279405,30.610668775,160.057402769,33.6210044064,3.33212,123.104278362
 01/22  04:00:00,140.151656905,31.4248967539,32.9422358063,0.0,19.466279405,30.610668775,160.263677234,33.8266268806,3.33212,123.104930354
 01/22  05:00:00,147.423972436,31.4248967539,33.6278661375,0.0,19.466279405,30.610668775,200.904819772,33.4937780902,3.33212,164.078921682
 01/22  06:00:00,160.561926982,31.4248967539,34.4898535344,0.0,19.466279405,30.610668775,246.974656497,34.5956494546,8.3303,204.048707043
 01/22  07:00:00,241.40602393,33.7571852337,41.4632519634,0.0,42.6918050922,54.3732441037,344.593394691,36.2815622509,16.6606,291.65123244
 01/22  08:00:00,312.121083266,37.0687968871,64.5593997268,0.0,49.3960418185,88.5934452969,758.065972304,246.121130618,24.9909,486.953941686
 01/22  09:00:00,351.77923488,37.0223891053,77.9882427048,0.0,57.6566862989,112.030105488,988.680334712,266.684065225,33.3212,688.675069488
 01/22  10:00:00,275.937375672,37.4476830987,58.1433239812,0.0,50.9524495726,81.1684271793,803.344513745,242.530802188,66.8089,494.004811556
 01/22  11:00:00,230.231568189,37.8402810799,57.5300217972,0.0,42.6918050922,68.9656133826,662.641654749,206.886005659,83.4695,372.28614909
 01/22  12:00:00,235.967088197,37.9369917537,67.6518726368,0.0,38.286128036,68.9656133826,562.675764243,180.371132612,83.4695,298.835131631
 01/22  13:00:00,242.677336441,37.9922572381,75.3840192061,0.0,38.286128036,68.9656133826,474.625157668,176.49468207,83.4695,214.660975598
 01/22  14:00:00,219.368069261,38.0287228092,71.0869368197,0.0,31.5818913096,56.727595265,474.273066186,184.953581582,75.1392,214.180284605
 01/22  15:00:00,223.500200764,38.0615311921,75.3734532234,0.0,31.5818913096,56.727595265,448.255484858,168.942274611,66.8089,212.504310247
 01/22  16:00:00,223.145810609,38.100881291,75.0632797464,0.0,31.5818913096,56.727595265,464.738996673,175.017425059,75.1392,214.582371614
 01/22  17:00:00,238.009406373,37.6210809682,59.833508542,0.0,31.5818913096,61.661095265,561.977524949,307.356271208,91.7998,162.821453741
 01/22  18:00:00,275.619658706,37.0223891053,53.1341426992,0.0,31.5818913096,70.9729253606,544.267040766,286.05164887,49.9818,208.233591896
 01/22  19:00:00,344.573991793,37.0223891053,60.3649131929,0.0,80.3315023541,83.7685254822,604.731902365,301.465041432,49.9818,253.285060932
 01/22  20:00:00,358.04341232,37.0223891053,69.8929606846,0.0,102.000620287,77.6748002752,671.775619014,309.252967709,33.3212,329.201451305
 01/22  21:00:00,384.350963267,37.0223891053,75.6711098183,0.0,108.704857014,91.4735406516,687.459640864,328.501933154,33.3212,325.63650771
 01/22  22:00:00,355.666278653,37.0223891053,75.1473566327,0.0,95.2963835608,89.1510273009,697.835747511,342.27448732,24.9909,330.570360191
 01/22  23:00:00,299.164729908,37.0223891053,71.7901418507,0.0,80.3315023541,63.3799339444,863.684984541,366.565245624,16.6606,480.459138917
 01/22  24:00:00,212.269809378,37.0223891053,49.242565814,0.0,42.6918050922,48.4199368926,678.456699267,388.962358858,8.3303,281.164040409
 01/23  01:00:00,147.673679291,31.4248967539,34.5952538799,0.0,25.5240853573,30.610668775,238.96954073,70.3410246646,3.33212,165.296396066
 01/23  02:00:00,131.36497758,31.4248967539,25.6110916998,0.0,19.418418834,29.3649097162,184.121142327,57.8792967435,3.33212,122.909725584
 01/23  03:00:00,121.75047969,31.4248967539,23.8994830323,0.0,12.7620426787,28.1191506574,176.15505559,51.5437744311,3.33212,121.279161159
 01/23  04:00:00,121.511195321,31.4248967539,23.6651832812,0.0,12.7620426787,28.1191506574,170.360133991,47.0216152727,3.33212,120.006398718
 01/23  05:00:00,129.319695148,31.4248967539,24.8946910135,0.0,12.7620426787,28.1191506574,215.429393763,45.0558275797,3.33212,167.041446183
 01/23  06:00:00,165.075912643,31.4248967539,33.0283583442,0.0,25.5240853573,30.610668775,333.590394574,44.3721775952,8.3303,280.887916978
 01/23  07:00:00,291.250999757,31.4248967539,61.3912870656,0.0,51.0481707146,78.1489452969,546.29633197,42.202267476,16.6606,487.433464494
 01/23  08:00:00,368.818121613,37.0649330568,84.3711513632,0.681373559137,64.3609230253,109.708623606,962.038886705,291.023521555,24.9909,646.02446515
 01/23  09:00:00,296.912008747,37.0519195849,61.0397442566,0.374023651299,51.0481707146,80.7689615957,873.050505601,345.301868568,33.3212,494.427437034
 01/23  10:00:00,272.436772045,37.1086877004,64.5288728713,0.591349495364,51.0481707146,71.0224615957,759.463034786,319.79043728,66.8089,372.863697506
 01/23  11:00:00,226.63655252,37.2711810225,67.8947657566,0.0,32.1804615127,65.7244621605,677.080342557,300.545637796,83.4695,293.065204761
 01/23  12:00:00,236.476324077,37.5143828201,76.7976776472,0.0,32.1804615127,65.7244621605,577.123150811,277.74492561,83.4695,215.908725201
 01/23  13:00:00,245.357352951,37.7798041472,86.1726343344,0.0,32.1804615127,65.7244621605,554.610903682,255.64317668,83.4695,215.498227002
 01/23  14:00:00,239.643360741,38.0182499901,90.1649090709,0.0,32.1804615127,55.9779621605,519.975009124,229.773298029,75.1392,215.062511095
 01/23  15:00:00,238.487021747,38.0734248359,89.515981912,0.0,32.1804615127,55.9779621605,488.998638541,208.639235403,66.8089,213.550503137
 01/23  16:00:00,231.688056006,38.1083664213,83.1892812431,0.0,32.1804615127,55.9779621605,469.251000131,185.521160735,75.1392,208.590639396
 01/23  17:00:00,244.665220188,37.6518026818,66.4635190941,0.0,32.1804615127,60.9114621605,522.98978669,261.54191886,91.7998,169.64806783
 01/23  18:00:00,287.617394565,37.0223891053,60.6934891587,0.0,32.1804615127,77.5397301883,564.264283864,267.680468043,49.9818,246.602015821
 01/23  19:00:00,354.455848814,37.0223891053,70.679654924,0.0,77.122965704,86.2600435998,822.581946734,325.289565818,49.9818,447.310580916
 01/23  20:00:00,356.885689418,37.0223891053,65.5060042191,0.0,102.647051061,80.1663183927,730.685877629,363.43106889,33.3212,333.933608738
 01/23  21:00:00,386.688780467,37.0223891053,69.9594180766,0.0,115.40909374,92.7192997104,755.642208869,390.57991322,33.3212,331.741095648
 01/23  22:00:00,374.875883196,37.0223891053,81.7102918087,0.0,102.647051061,94.1340635361,914.573584042,402.793026125,24.9909,486.789657917
 01/23  23:00:00,287.734132054,37.0273108519,60.8939388691,0.199097059656,77.122965704,65.871452062,805.364999986,423.221082263,16.6606,365.483317724
 01/23  24:00:00,195.533837963,37.0568413315,35.9352113789,0.942169555409,38.286128036,48.4199368926,664.201304988,453.412744693,8.3303,202.458260295
 01/24  01:00:00,138.950743569,31.4248967539,25.9137030372,0.0,25.5240853573,30.610668775,248.298361739,81.3095166684,3.33212,163.656725071
 01/24  02:00:00,124.63528874,31.4347402471,18.9062110158,0.0,19.418418834,29.3649097162,192.118925903,67.0725024781,3.33212,121.714303425
 01/24  03:00:00,112.029911137,31.483957713,13.781996314,0.379177359279,12.7620426787,28.1191506574,187.696416526,61.4389887216,3.33212,122.925307804
 01/24  04:00:00,110.314015768,31.483957713,11.5905153208,0.865506254621,12.7620426787,28.1191506574,186.648654998,60.3935073522,3.33212,122.923027646
 01/24  05:00:00,118.553250722,31.483957713,12.3079405003,1.17741797806,12.7620426787,28.1191506574,229.699828038,60.427862253,3.33212,165.939845785
 01/24  06:00:00,153.660323641,31.483957713,19.5455620565,1.40546217133,25.5240853573,30.610668775,353.913111648,60.8262127379,8.3303,284.75659891
 01/24  07:00:00,279.245474675,31.483957713,47.0575114752,1.55527702506,51.0481707146,78.1489452969,563.191693752,59.449862671,16.6606,487.081231081
 01/24  08:00:00,356.522027505,37.0404355095,71.5518581258,0.0,64.3609230253,109.708623606,1108.3832723,438.009257419,24.9909,645.38311488
 01/24  09:00:00,296.565182413,37.0322325985,60.1342131206,0.0,51.0481707146,80.7689615957,996.556031894,468.215993751,33.3212,495.018838143
 01/24  10:00:00,275.149002377,37.0420760917,67.7912298965,0.0,51.0481707146,71.0224615957,840.635090003,399.126605212,66.8089,374.699584791
 01/24  11:00:00,228.345107562,37.0594097136,69.6883264378,0.0546980975887,32.1804615127,65.7244621605,735.448912872,358.793346852,83.4695,293.18606602
 01/24  12:00:00,236.404275955,37.1701582308,76.9003612855,0.121263784292,32.1804615127,65.7244621605,631.57004393,332.143952012,83.4695,215.956591918
 01/24  13:00:00,245.48348625,37.4295733189,86.6232869005,0.0,32.1804615127,65.7244621605,595.276970325,296.252849236,83.4695,215.554621089
 01/24  14:00:00,241.426404229,37.8792871964,91.9727489404,0.0,32.1804615127,55.9779621605,543.521799085,253.260250514,75.1392,215.122348571
 01/24  15:00:00,240.84119664,38.0602205214,91.6704805985,0.0,32.1804615127,55.9779621605,505.152613546,223.66974558,66.8089,214.673967966
 01/24  16:00:00,234.888305335,38.0933377347,85.7674131877,0.0,32.1804615127,55.9779621605,508.498447888,225.80240624,75.1392,207.556841648
 01/24  17:00:00,248.755887698,37.6233301428,70.3352182714,0.0,32.1804615127,60.9114621605,506.477945403,245.011085008,91.7998,169.667060395
 01/24  18:00:00,289.267503496,37.0223891053,62.3437186094,0.0,32.1804615127,77.5397301883,558.492694426,261.841739706,49.9818,246.66915472
 01/24  19:00:00,354.786341358,37.0223891053,71.022068067,0.0,77.122965704,86.2600435998,818.370747875,320.725925539,49.9818,447.663022336
 01/24  20:00:00,357.367093568,37.0223891053,66.4424898221,0.0,102.647051061,80.1663183927,714.365883586,346.961979811,33.3212,334.082703774
 01/24  21:00:00,386.120422671,37.0223891053,69.8056600136,0.0,115.40909374,92.7192997104,743.586615075,377.639837679,33.3212,332.625577397
 01/24  22:00:00,374.352688533,37.0322325985,81.106945031,0.379957075333,102.647051061,94.1340635361,917.658344002,403.436065347,24.9909,489.231378655
 01/24  23:00:00,287.733788694,37.0420760917,60.7127267237,0.373291333289,77.122965704,65.871452062,806.322495307,421.864354564,16.6606,367.797540743
 01/24  24:00:00,194.947039495,37.0519195849,35.9004637482,0.408438403898,38.286128036,48.4199368926,655.042656146,447.632613759,8.3303,199.079742387
 01/25  01:00:00,138.24957296,31.4741142198,25.0114015191,0.157272866942,25.5240853573,30.610668775,252.319118313,80.1157854781,3.33212,168.871212835
 01/25  02:00:00,123.996232918,31.483957713,17.7209400206,0.504574636714,19.418418834,29.3649097162,192.35308152,66.0793013977,3.33212,122.941660122
 01/25  03:00:00,113.504219446,31.483957713,14.7668584575,0.872430816849,12.7620426787,28.1191506574,186.053364592,59.7798360279,3.33212,122.941408564
 01/25  04:00:00,112.031794235,31.483957713,12.9607064409,1.21520546557,12.7620426787,28.1191506574,183.253910658,57.872099272,3.33212,122.049691386
 01/25  05:00:00,118.819120798,31.483957713,12.8845721817,1.50257127938,12.7620426787,28.1191506574,225.255856128,58.6467736163,3.33212,163.276962512
 01/25  06:00:00,152.226627184,31.483957713,18.5427046538,1.63928558554,25.5240853573,30.610668775,349.112769375,59.6345057788,8.3303,281.147963596
 01/25  07:00:00,277.40973558,31.483957713,45.7965253438,1.72095746769,51.0481707146,78.1489452969,563.054591349,58.0709770898,16.6606,488.323014259
 01/25  08:00:00,354.277128463,37.048310304,70.2820081727,0.0,64.3609230253,109.708623606,1114.40495145,440.228660613,24.9909,649.185390835
 01/25  09:00:00,295.351265824,37.0371543451,59.7009654813,0.0,51.0481707146,80.7689615957,987.683171502,458.758062296,33.3212,495.603909206
 01/25  10:00:00,274.565330461,37.0273108519,67.2429377652,0.0,51.0481707146,71.0224615957,824.505594087,385.161505224,66.8089,372.535188863
 01/25  11:00:00,227.808055245,37.0986557967,69.1439745462,0.0370711553667,32.1804615127,65.7244621605,727.082926321,350.316290829,83.4695,293.297135492
 01/25  12:00:00,237.207633073,37.2923807278,77.3261136085,0.395068618015,32.1804615127,65.7244621605,617.537879856,318.014921184,83.4695,216.053458672
 01/25  13:00:00,245.818982757,37.5501970582,86.8477499631,0.0,32.1804615127,65.7244621605,580.239720879,281.12077297,83.4695,215.649447909
 01/25  14:00:00,240.49054539,37.8753459857,90.9317996048,0.0,32.1804615127,55.9779621605,548.368436484,258.012688993,75.1392,215.216547492
 01/25  15:00:00,240.39220244,38.0573860442,91.0375659947,0.0,32.1804615127,55.9779621605,507.342320006,225.761917728,66.8089,214.771502278
 01/25  16:00:00,235.479877532,38.0932811925,86.98356387,0.0,32.1804615127,55.9779621605,463.763627305,175.29065626,75.1392,213.333771044
 01/25  17:00:00,249.157631852,37.7081310554,71.3857024061,0.0,32.1804615127,60.9114621605,491.376076406,235.370543653,91.7998,164.205732752
 01/25  18:00:00,288.327284248,37.0223891053,61.3965707464,0.0,32.1804615127,77.5397301883,575.627225425,278.897465181,49.9818,246.747960245
 01/25  19:00:00,352.382659667,37.0223891053,68.5937038311,0.0,77.122965704,86.2600435998,842.645941412,341.965574685,49.9818,450.698566727
 01/25  20:00:00,357.47787197,37.0223891053,66.1307977481,0.0,102.647051061,80.1663183927,721.768577659,356.437880055,33.3212,332.009497604
 01/25  21:00:00,387.376554312,37.0223891053,70.6848071978,0.0,115.40909374,92.7192997104,725.827260809,359.713384344,33.3212,332.792676465
 01/25  22:00:00,374.953940381,37.0273108519,81.614110457,0.200291031672,102.647051061,94.1340635361,898.853253487,384.177261227,24.9909,489.68509226
 01/25  23:00:00,288.931495377,37.0273108519,62.184851972,0.150333956652,77.122965704,65.871452062,782.633311153,397.469879803,16.6606,368.50283135
 01/25  24:00:00,196.756475973,37.0420760917,38.0762425533,0.11604697133,38.286128036,48.4199368926,625.612970993,411.648957075,8.3303,205.633713918
 01/26  01:00:00,139.45737367,31.4593489801,26.3370608264,0.0436441168529,25.5240853573,30.610668775,239.653206514,73.9211185918,3.33212,162.399967922
 01/26  02:00:00,125.369915434,31.483957713,19.3078752615,0.283841668566,19.418418834,29.3649097162,187.607524891,61.3193344899,3.33212,122.956070401
 01/26  03:00:00,114.933758686,31.483957713,16.5097105434,0.552765092968,12.7620426787,28.1191506574,181.390486745,55.1012827446,3.33212,122.957084
 01/26  04:00:00,113.024659703,31.483957713,14.2700246038,0.892490239095,12.7620426787,28.1191506574,179.602747678,53.3131663234,3.33212,122.957461354
 01/26  05:00:00,119.582939869,31.483957713,14.006018684,1.13993862635,12.7620426787,28.1191506574,220.35191936,54.5972599801,3.33212,162.42253938
 01/26  06:00:00,153.517514681,31.483957713,20.2066916283,1.25873321557,25.5240853573,30.610668775,345.338543684,55.6596988108,8.3303,281.348544873
 01/26  07:00:00,279.393847946,31.483957713,48.2062118552,1.29410487694,51.0481707146,78.1489452969,559.588787756,54.2136914863,16.6606,488.714496269
 01/26  08:00:00,356.070762345,37.0371543451,72.1377825659,0.0,64.3609230253,109.708623606,1092.66197324,416.460431541,24.9909,651.210641702
 01/26  09:00:00,286.22434846,37.0420760917,50.5285207385,0.0,51.0481707146,80.7689615957,1000.64945159,471.429914442,33.3212,495.898337151
 01/26  10:00:00,250.67318873,37.0519195849,43.2794555746,0.0,51.0481707146,71.0224615957,870.684332094,431.643040138,66.8089,372.232391955
 01/26  11:00:00,205.994721451,37.0425846262,47.4453677746,0.0,32.1804615127,65.7244621605,764.345106193,387.459168628,83.4695,293.416437565
 01/26  12:00:00,214.814885109,37.2138194692,55.4387553592,0.0148428702451,32.1804615127,65.7244621605,645.87984942,339.418163569,83.4695,222.992185851
 01/26  13:00:00,209.13394372,37.4154883275,50.3545328287,0.0329644635855,32.1804615127,65.7244621605,608.428799464,309.086433408,83.4695,215.872866056
 01/26  14:00:00,202.50199276,37.6214998509,53.1438030558,0.141261833747,32.1804615127,55.9779621605,576.16801649,287.240657722,75.1392,213.788158769
 01/26  15:00:00,191.366052327,37.7294403115,41.9342744568,0.136721728185,32.1804615127,55.9779621605,558.594304711,282.729944663,66.8089,209.055460048
 01/26  16:00:00,186.228311375,37.8207498743,36.7566335337,0.12063863349,32.1804615127,55.9779621605,570.472660717,280.488753669,75.1392,214.844707048
 01/26  17:00:00,213.685242981,37.4073098924,35.5076007374,0.0,32.1804615127,60.9114621605,525.779361134,265.675870765,91.7998,168.303690369
 01/26  18:00:00,272.051885876,37.0322325985,45.0146340464,0.154895447736,32.1804615127,77.5397301883,577.133887307,278.714819112,49.9818,248.437268195
 01/26  19:00:00,346.161989409,37.0568413315,61.7837075188,0.63479886612,77.122965704,86.2600435998,800.993123604,302.65913915,49.9818,448.352184454
 01/26  20:00:00,351.559551174,37.0305920163,60.0954999221,0.169285957531,102.647051061,80.1663183927,677.113378558,309.38825194,33.3212,334.403926618
 01/26  21:00:00,381.772920913,37.0223891053,65.1282203718,0.0,115.40909374,92.7192997104,697.349280319,331.101759054,33.3212,332.926321265
 01/26  22:00:00,371.152355211,37.0617630781,77.5530507834,0.480076736605,102.647051061,94.1340635361,867.479584111,352.827738382,24.9909,489.660945729
 01/26  23:00:00,285.444491955,37.0420760917,58.7755386651,0.127316918181,77.122965704,65.871452062,739.257878321,354.725559422,16.6606,367.871718898
 01/26  24:00:00,194.898220996,37.0519195849,36.3815332348,0.0,38.286128036,48.4199368926,574.387777103,365.243920027,8.3303,200.813557076
 01/27  01:00:00,140.913020106,31.483957713,27.3996326288,0.38552764732,25.5240853573,30.610668775,240.35793265,69.1336346944,3.33212,167.892177956
 01/27  02:00:00,127.541861785,31.483957713,21.3575326466,0.379715250103,19.418418834,29.3649097162,183.599040357,57.2957257917,3.33212,122.971194566
 01/27  03:00:00,117.569744244,31.483957713,19.2528298596,0.417455595238,12.7620426787,28.1191506574,177.593393372,51.2890761309,3.33212,122.972197241
 01/27  04:00:00,116.335682942,31.483957713,17.9922173588,0.452357003658,12.7620426787,28.1191506574,174.786240917,48.4816819021,3.33212,122.972439015
 01/27  05:00:00,125.248326866,31.483957713,19.6743264441,0.470494935674,12.7620426787,28.1191506574,212.995606438,47.2364035894,3.33212,162.427082848
 01/27  06:00:00,161.821700924,31.483957713,28.6622082134,0.41015634084,25.5240853573,30.610668775,336.026663954,46.2844951441,8.3303,281.41186881
 01/27  07:00:00,288.452367147,31.483957713,57.5563709348,0.251912326869,51.0481707146,78.1489452969,549.426575434,43.6269130364,16.6606,489.139062397
 01/27  08:00:00,365.068361945,37.041204562,80.356719007,0.0,64.3609230253,109.708623606,964.959968224,287.715784332,24.9909,652.253283891
 01/27  09:00:00,292.114844211,37.0617630781,55.8570617962,0.0,51.0481707146,80.7689615957,866.367405037,336.756791151,33.3212,496.289413886
 01/27  10:00:00,252.988425135,37.159274709,45.6559840552,0.0,51.0481707146,71.0224615957,760.73812917,321.531134018,66.8089,372.398095152
 01/27  11:00:00,193.958792183,37.4535865152,35.1153075236,0.0,32.1804615127,65.7244621605,684.085712068,307.095786138,83.4695,293.52042593
 01/27  12:00:00,192.217485628,37.736831036,32.4392035966,0.0,32.1804615127,65.7244621605,588.598547986,284.945183212,83.4695,220.183864773
 01/27  13:00:00,193.522984604,37.931208081,34.421272395,0.0312936616711,32.1804615127,65.7244621605,562.729893579,260.670838275,83.4695,218.589555304
 01/27  14:00:00,184.459857959,38.0227291972,35.5697122609,0.173435491917,32.1804615127,55.9779621605,509.122676402,221.718040689,75.1392,212.265435713
 01/27  15:00:00,184.097258947,38.0338649689,35.7946259731,0.0,32.1804615127,55.9779621605,490.788799267,212.996066693,66.8089,210.983832575
 01/27  16:00:00,181.261217941,38.0660898545,33.0634606533,0.0,32.1804615127,55.9779621605,509.184670286,219.156926583,75.1392,214.888543704
 01/27  17:00:00,209.59576205,37.6740507204,31.576301677,0.0,32.1804615127,60.9114621605,553.155229261,292.857853144,91.7998,168.497576117
 01/27  18:00:00,269.138034206,37.0223891053,42.283007515,0.0,32.1804615127,77.5397301883,562.813621499,264.495296214,49.9818,248.336525285
 01/27  19:00:00,343.770574691,37.0223891053,60.0890671236,0.0,77.122965704,86.2600435998,768.685150429,270.019664635,49.9818,448.683685794
 01/27  20:00:00,349.389909127,37.0273108519,58.4315222312,0.110948373346,102.647051061,80.1663183927,651.293089519,283.421522934,33.3212,334.550366585
 01/27  21:00:00,380.243344986,37.0469978383,63.4509454219,0.55977564667,115.40909374,92.7192997104,668.881970809,302.468069825,33.3212,333.092700984
 01/27  22:00:00,369.987760731,37.0617630781,76.4139290721,0.803580752218,102.647051061,94.1340635361,828.292648746,312.790560967,24.9909,490.51118778
 01/27  23:00:00,285.572265445,37.0716065712,58.2751220894,0.74367015302,77.122965704,65.871452062,713.491315602,328.034633515,16.6606,368.796082088
 01/27  24:00:00,194.591001988,37.0617630781,35.7480115332,0.329034327658,38.286128036,48.4199368926,561.25297454,349.283308544,8.3303,203.639365995
 01/28  01:00:00,142.797117198,31.4716533465,27.4587835134,7.10545274282e-05,27.7269238854,30.610668775,235.640823598,67.8871296487,3.33212,164.42157395
 01/28  02:00:00,137.140889371,31.483957713,21.6756110743,0.0679834894654,27.7269238854,30.610668775,183.648279066,57.3262564487,3.33212,122.989902618
 01/28  03:00:00,116.39546274,31.483957713,18.2539807937,0.226028046721,12.7620426787,28.1191506574,178.882348245,52.5612569202,3.33212,122.988971325
 01/28  04:00:00,113.267990983,31.483957713,14.9433727119,0.422340174364,12.7620426787,28.1191506574,177.378911844,51.0588011999,3.33212,122.987990644
 01/28  05:00:00,120.280008481,31.483957713,15.2270711063,0.57654056541,12.7620426787,28.1191506574,217.585503173,51.7757896759,3.33212,162.477593497
 01/28  06:00:00,135.172695165,31.483957713,17.819472852,0.632874546473,12.7620426787,28.1191506574,266.058431761,51.9400707881,8.3303,205.788060973
 01/28  07:00:00,226.469496285,31.483957713,28.4229492156,0.547288074186,42.6918050922,54.3732441037,358.587623251,50.7705898737,16.6606,291.156433377
 01/28  08:00:00,291.184500213,37.049397935,52.9585463645,0.0,42.6918050922,86.1019271793,840.48133466,326.554584914,24.9909,488.935849746
 01/28  09:00:00,358.208341764,37.0716065712,84.5725554268,0.0,57.6566862989,112.030105488,1073.06459797,349.91159501,33.3212,689.831802955
 01/28  10:00:00,306.016163952,37.1639194389,79.2321566063,0.0170992527835,57.6566862989,83.6599452969,874.017978169,312.034742588,66.8089,495.174335581
 01/28  11:00:00,243.034173975,37.4186387718,70.164971744,0.146046207541,42.6918050922,68.9656133826,745.909797068,285.814871104,83.4695,376.625425963
