Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  12:00:00,236.213901633,37.8588171963,71.9151249323,0.0,34.9340096728,67.7198543238,596.375487066,218.048587374,83.4695,294.857399693
 01/28  13:00:00,224.944945907,37.9686680399,62.5158262113,0.0,34.9340096728,67.7198543238,460.231071806,152.945904958,83.4695,223.815666849
 01/28  14:00:00,211.357476774,38.0103202985,58.313824911,0.0,34.9340096728,57.9733543238,515.690978815,224.418556691,75.1392,216.133222124
 01/28  15:00:00,213.994266745,38.0508990905,60.7862229278,0.0,34.9340096728,57.9733543238,497.698214345,215.141910571,66.8089,215.747403774
 01/28  16:00:00,207.467057149,38.0846538186,54.2011336121,0.0,34.9340096728,57.9733543238,518.841986355,227.936273538,75.1392,215.766512817
 01/28  17:00:00,225.675680712,37.5872167786,42.631265307,0.0,34.9340096728,62.9068543238,548.560569414,286.651110298,91.7998,170.109659117
 01/28  18:00:00,269.380097818,37.0223891053,45.1142922156,0.0,34.9340096728,72.2186844194,529.770063531,272.398342002,49.9818,207.389921529
 01/28  19:00:00,348.078740356,37.0223891053,54.6845699625,0.0,87.0357390804,86.2600435998,582.003351354,276.531810336,49.9818,255.489741018
 01/28  20:00:00,354.308156033,37.0223891053,66.1943425857,0.0,102.000620287,77.6748002752,650.789826957,283.499252625,33.3212,333.969374332
 01/28  21:00:00,371.965331349,37.0223891053,72.5458944261,0.0,102.000620287,88.9820225341,668.370440939,301.834353585,33.3212,333.214887354
 01/28  22:00:00,362.04598491,37.0223891053,72.3404752223,0.0,102.000620287,91.6425454185,672.665698768,314.140955924,24.9909,333.533842844
 01/28  23:00:00,307.599140613,37.0371543451,70.667694568,0.373884702031,87.0357390804,65.871452062,823.286764617,322.597894807,16.6606,484.02826981
 01/28  24:00:00,211.939294003,37.0420760917,48.6495388991,0.308559158952,42.6918050922,48.4199368926,626.639821935,333.89505399,8.3303,284.414467945
 01/29  01:00:00,159.516817513,31.4248967539,34.984362364,0.0,34.4311606118,33.1021868926,228.823221342,61.8714237156,3.33212,163.619677627
 01/29  02:00:00,152.988828352,31.4248967539,28.4148546268,0.0,34.4311606118,33.1021868926,182.364081527,50.087612356,3.33212,128.944349171
 01/29  03:00:00,131.075273691,31.4248967539,23.9765277688,0.0,19.466279405,30.610668775,171.444415593,44.9044262995,3.33212,123.207869294
 01/29  04:00:00,128.844353629,31.4248967539,21.7547797171,0.0,19.466279405,30.610668775,169.974049046,43.4238213819,3.33212,123.218107665
 01/29  05:00:00,136.567907588,31.4248967539,22.9034726329,0.0,19.466279405,30.610668775,211.958646467,43.331850342,3.33212,165.294676125
 01/29  06:00:00,151.179375489,31.4248967539,25.2672552387,0.0,19.466279405,30.610668775,261.734227376,43.5728245331,8.3303,209.831102843
 01/29  07:00:00,231.973804465,31.4248967539,34.5256316748,0.0,42.6918050922,54.3732441037,351.142875956,43.1401918736,16.6606,291.342084082
 01/29  08:00:00,305.716214623,37.0428037319,58.2342371741,0.0669409787221,49.3960418185,88.5934452969,802.841637519,289.530961221,24.9909,488.319776298
 01/29  09:00:00,361.482835758,37.0519195849,87.8844383494,0.0115213722328,57.6566862989,112.030105488,1042.23845294,318.915770389,33.3212,690.001482552
 01/29  10:00:00,294.522714106,37.233531254,76.7953408067,0.153278592501,50.9524495726,81.1684271793,848.809183023,284.481271689,66.8089,497.519011334
 01/29  11:00:00,236.766430561,37.5642517824,63.7859192961,0.146816350791,42.6918050922,68.9656133826,726.534192123,262.263956302,83.4695,380.800735821
 01/29  12:00:00,225.760365115,37.8331286006,56.4057093835,0.0,38.286128036,68.9656133826,628.421968363,249.997302247,83.4695,294.955166116
 01/29  13:00:00,221.673913743,37.9546064485,53.0596673969,0.0,38.286128036,68.9656133826,543.565540391,243.919120236,83.4695,216.176920155
 01/29  14:00:00,199.12709079,38.0194712156,49.7025176411,0.0,31.5818913096,56.727595265,529.586030377,234.77504997,75.1392,219.671780407
 01/29  15:00:00,203.842811524,38.0575258182,55.0018862258,0.0,31.5818913096,56.727595265,487.61201458,209.929238697,66.8089,210.873875883
 01/29  16:00:00,203.397455911,38.0892996072,54.2490098273,0.0,31.5818913096,56.727595265,547.76455062,257.631549004,75.1392,214.993801617
 01/29  17:00:00,221.757082164,37.4906528115,43.3252534606,0.0,31.5818913096,61.661095265,537.646698972,275.990402115,91.7998,169.856496857
 01/29  18:00:00,262.967351552,37.0223891053,43.2876040667,0.0,31.5818913096,70.9729253606,552.32338666,295.354589088,49.9818,206.986997572
 01/29  19:00:00,336.304736024,37.0223891053,52.1005870808,0.0,80.3315023541,83.7685254822,627.792369746,322.245909472,49.9818,255.564660274
 01/29  20:00:00,351.709693623,37.0273108519,63.409281684,0.140279170352,102.000620287,77.6748002752,695.942766632,332.110854827,33.3212,330.510711805
 01/29  21:00:00,379.7514635,37.0519195849,70.1468095476,0.89020677327,108.704857014,91.4735406516,710.966828108,351.2317576,33.3212,326.413870508
 01/29  22:00:00,351.125692052,37.0519195849,69.9325378352,0.652963867879,95.2963835608,89.1510273009,712.944405059,354.573256977,24.9909,333.380248082
 01/29  23:00:00,296.413828766,37.0322325985,68.9610823319,0.100090133232,80.3315023541,63.3799339444,861.436807145,357.644103591,16.6606,487.132103554
 01/29  24:00:00,211.125381201,37.0519195849,48.047705449,0.0659501692909,42.6918050922,48.4199368926,647.407836239,358.145557455,8.3303,280.931978784
 01/30  01:00:00,147.311584513,31.4819890144,34.0844430673,0.0830472014204,25.5240853573,30.610668775,231.878944724,66.008837688,3.33212,162.537987036
 01/30  02:00:00,132.628124253,31.483957713,26.710925592,0.0967676318091,19.418418834,29.3649097162,180.266959714,53.9180815278,3.33212,123.016758186
 01/30  03:00:00,121.502545271,31.483957713,23.3962966683,0.191961416448,12.7620426787,28.1191506574,174.570371462,48.2159177281,3.33212,123.022333734
 01/30  04:00:00,119.157656835,31.483957713,20.9706163867,0.284091455978,12.7620426787,28.1191506574,172.496916355,46.1458082746,3.33212,123.01898808
 01/30  05:00:00,126.248953242,31.483957713,21.414854927,0.354368557945,12.7620426787,28.1191506574,218.688893606,46.0426338855,3.33212,169.31413972
 01/30  06:00:00,162.239630107,31.483957713,29.8291153001,0.308913076638,25.5240853573,30.610668775,336.025491783,46.0786979719,8.3303,281.616493811
 01/30  07:00:00,288.094488065,31.483957713,58.0070140381,0.171012691629,51.0481707146,78.1489452969,550.986066987,44.0398297074,16.6606,490.28563728
 01/30  08:00:00,364.425651319,37.0411662405,80.6770807956,0.0,64.3609230253,109.708623606,979.398737903,302.489707328,24.9909,651.918130575
 01/30  09:00:00,294.614901917,37.0223891053,59.1534295078,0.0,51.0481707146,80.7689615957,875.994817127,344.553788109,33.3212,498.119829018
 01/30  10:00:00,254.363290535,37.1115210751,47.0568771671,0.0,51.0481707146,71.0224615957,773.639883289,332.63627681,66.8089,374.19470648
 01/30  11:00:00,196.302597749,37.2049855951,37.6583838793,0.0,32.1804615127,65.7244621605,715.353170536,338.073179482,83.4695,293.810491054
 01/30  12:00:00,193.857237051,37.2499156892,34.496711822,0.0,32.1804615127,65.7244621605,642.210438801,337.04623745,83.4695,221.694701352
 01/30  13:00:00,199.236316189,37.3371062391,40.2609874121,0.30526225803,32.1804615127,65.7244621605,627.191730159,326.127694936,83.4695,217.594535223
 01/30  14:00:00,187.44936092,37.3916868326,37.9867176006,0.468837223622,32.1804615127,55.9779621605,613.516866259,323.020787131,75.1392,215.356879128
 01/30  15:00:00,188.841646034,37.3679802561,39.5343607938,0.334863935333,32.1804615127,55.9779621605,601.853518979,324.631864208,66.8089,210.412754771
 01/30  16:00:00,184.253810574,37.364678689,34.7859769148,0.517650506931,32.1804615127,55.9779621605,618.574756124,331.004091586,75.1392,212.431464538
 01/30  17:00:00,207.495756929,37.0805078768,29.2957491959,0.289235165703,32.1804615127,60.9114621605,591.2839087,329.625705526,91.7998,169.858403174
 01/30  18:00:00,264.191791482,37.0440447903,37.1219522789,0.0880741516843,32.1804615127,77.5397301883,662.964628013,365.896132236,49.9818,247.086695777
 01/30  19:00:00,337.343711481,37.0420760917,53.4279449485,0.0655116936718,77.122965704,86.2600435998,912.590795769,410.154030806,49.9818,452.454964963
 01/30  20:00:00,343.67655047,37.0568413315,52.1204576037,0.113153913253,102.647051061,80.1663183927,791.778600406,423.146189111,33.3212,335.311211295
 01/30  21:00:00,375.243468449,37.0519195849,58.4818069838,0.00635106545209,115.40909374,92.7192997104,783.146788353,419.08368908,33.3212,330.741899273
 01/30  22:00:00,363.995681599,37.0519195849,70.80661244,0.0,102.647051061,94.1340635361,936.843347575,420.189330776,24.9909,491.663116799
 01/30  23:00:00,278.035741934,37.0617630781,51.3687760005,0.0,77.122965704,65.871452062,820.631242596,434.463684527,16.6606,369.50695807
 01/30  24:00:00,187.488728742,37.0716065712,28.8279035073,0.0,38.286128036,48.4199368926,665.888446749,451.685403772,8.3303,205.872742977
 01/31  01:00:00,134.622503534,31.483957713,19.9674318496,1.55431355191,25.5240853573,30.610668775,253.656885271,85.0575554543,3.33212,165.267209817
 01/31  02:00:00,120.753836769,31.483957713,13.3645410744,1.60908096879,19.418418834,29.3649097162,202.53937893,72.2823966122,3.33212,126.924862317
 01/31  03:00:00,109.558044425,31.483957713,9.97324370691,1.71454155146,12.7620426787,28.1191506574,192.706947958,66.3232225196,3.33212,123.051605439
 01/31  04:00:00,107.658307617,31.483957713,7.99391205287,1.80572832715,12.7620426787,28.1191506574,190.041526271,63.6827436684,3.33212,123.026662603
 01/31  05:00:00,115.967391078,31.483957713,9.01448636517,1.88180815409,12.7620426787,28.1191506574,228.701122899,62.8343473312,3.33212,162.534655568
 01/31  06:00:00,151.297301741,31.483957713,16.6821948857,1.90168504975,25.5240853573,30.610668775,353.186468707,62.8923255685,8.3303,281.963843138
 01/31  07:00:00,277.709171095,31.483957713,45.2765370141,1.7958655721,51.0481707146,78.1489452969,567.655650204,60.6271362939,16.6606,490.36791391
 01/31  08:00:00,352.58171309,37.0465056636,67.6199969056,0.0,64.3609230253,109.708623606,1115.37090144,434.499637868,24.9909,655.880363573
 01/31  09:00:00,280.486749148,37.0519195849,43.9419975125,0.0,51.0481707146,80.7689615957,1033.18709191,502.077631325,33.3212,497.788260583
 01/31  10:00:00,245.771980872,37.0420760917,38.3152675336,0.0,51.0481707146,71.0224615957,904.903389324,464.98503669,66.8089,373.109452634
 01/31  11:00:00,201.572679374,37.0535601671,42.9646777715,0.0,32.1804615127,65.7244621605,798.577293821,419.847030837,83.4695,295.260762984
 01/31  12:00:00,211.940732315,37.0617630781,52.6015136551,0.05834275755,32.1804615127,65.7244621605,694.736903911,389.002327489,83.4695,222.265076422
 01/31  13:00:00,220.519713322,37.0420760917,61.8149987937,0.198668600176,32.1804615127,65.7244621605,676.169689062,376.865685337,83.4695,215.834503725
 01/31  14:00:00,213.343464632,37.1135049578,63.4442879768,1.06753638991,32.1804615127,55.9779621605,658.062863216,367.447612648,75.1392,215.476050567
 01/31  15:00:00,213.23136438,37.1717895405,64.3720011593,0.0,32.1804615127,55.9779621605,627.76691579,345.953993804,66.8089,215.004021986
 01/31  16:00:00,207.532070284,37.177397022,58.1906766874,0.502599149912,32.1804615127,55.9779621605,630.485934395,342.609742899,75.1392,212.736991496
 01/31  17:00:00,222.642646294,37.0530801336,43.8758930385,0.818583660187,32.1804615127,60.9114621605,607.136289987,350.131120718,91.7998,165.205369269
 01/31  18:00:00,264.156843858,37.0519195849,39.1869408048,0.6553632118,32.1804615127,77.5397301883,729.55855634,427.883341395,49.9818,251.693414945
 01/31  19:00:00,335.983775947,37.0568413315,51.2053742908,0.791611217096,77.122965704,86.2600435998,993.793257221,489.997398499,49.9818,453.814058722
 01/31  20:00:00,339.043264362,37.0420760917,47.598483702,0.201866056789,102.647051061,80.1663183927,891.94182571,523.510436787,33.3212,335.110188923
 01/31  21:00:00,368.803508477,37.0519195849,52.0335552159,0.0650044879419,115.40909374,92.7192997104,921.868149651,557.209751252,33.3212,331.337198399
 01/31  22:00:00,358.114339599,37.0420760917,64.9053763977,0.0,102.647051061,94.1340635361,1071.28021377,555.216852907,24.9909,491.072460867
 01/31  23:00:00,272.444314936,37.0322325985,45.4527438623,0.0,77.122965704,65.871452062,954.500019709,567.051707488,16.6606,370.787712221
 01/31  24:00:00,180.624374908,37.0789891911,21.4909008983,0.0309747752261,38.286128036,48.4199368926,805.172918229,592.215894528,8.3303,204.626723701
 02/01  01:00:00,128.176936457,31.483957713,12.6787866397,2.43151231667,25.5240853573,30.610668775,268.437650997,99.8762700213,3.33212,165.229260975
 02/01  02:00:00,117.928315697,31.483957713,9.42968870856,2.74589941643,19.418418834,29.3649097162,211.842034792,85.4714386341,3.33212,123.038476158
 02/01  03:00:00,108.736743609,31.483957713,7.79470601987,3.09766529414,12.7620426787,28.1191506574,205.476230223,79.0983337133,3.33212,123.04577651
 02/01  04:00:00,107.612894991,31.483957713,6.36820321591,3.40826503352,12.7620426787,28.1191506574,203.130068159,76.7564839668,3.33212,123.041464192
 02/01  05:00:00,114.415536862,31.483957713,6.33150721686,3.67157453969,12.7620426787,28.1191506574,242.366190167,76.4203515379,3.33212,162.61371863
 02/01  06:00:00,145.769583964,31.483957713,9.94991629133,3.80025886769,25.5240853573,30.610668775,374.505314848,76.5044795345,8.3303,289.670535314
 02/01  07:00:00,265.720869221,31.483957713,31.9898682836,3.84997899686,51.0481707146,78.1489452969,581.79387214,74.2411086766,16.6606,490.892163463
 02/01  08:00:00,343.387686358,37.0814500644,57.2096892319,1.916218865,64.3609230253,109.708623606,1209.04936686,535.665727924,24.9909,648.392738937
 02/01  09:00:00,281.598074102,37.0814500644,44.5392001911,1.11352816896,51.0481707146,80.7689615957,1083.72951557,551.409737693,33.3212,498.998577875
 02/01  10:00:00,251.95066135,37.0814500644,44.02074976,0.345352621715,51.0481707146,71.0224615957,935.861612614,491.605393912,66.8089,377.447318702
 02/01  11:00:00,207.821249308,37.0453572561,49.1722518396,0.0,32.1804615127,65.7244621605,813.500257514,436.058081267,83.4695,293.972676247
 02/01  12:00:00,215.374796348,37.0712443318,56.0911025291,0.0,32.1804615127,65.7244621605,691.802365172,387.720579607,83.4695,220.612285565
 02/01  13:00:00,227.246194183,37.2015563224,68.3911285232,0.237686835921,32.1804615127,65.7244621605,645.366251061,343.059962656,83.4695,218.836788406
 02/01  14:00:00,227.320707254,37.6483566979,78.0527558839,0.0,32.1804615127,55.9779621605,581.937962388,291.317064889,75.1392,215.481697499
 02/01  15:00:00,228.758140912,37.9038243024,79.2132267733,0.0,32.1804615127,55.9779621605,541.425154151,261.975077953,66.8089,212.641176197
 02/01  16:00:00,224.579828932,37.9722297006,75.0207341289,0.0,32.1804615127,55.9779621605,538.244124263,252.790459046,75.1392,210.314465217
 02/01  17:00:00,239.248625941,37.4898935641,60.9373012426,0.0,32.1804615127,60.9114621605,504.340422353,242.647711628,91.7998,169.892910725
 02/01  18:00:00,278.52068926,37.0223891053,54.4277682725,0.0,32.1804615127,77.5397301883,564.428230381,266.024964199,49.9818,248.421466182
 02/01  19:00:00,349.652601547,37.0223891053,65.9337690966,0.0,77.122965704,86.2600435998,807.521551887,301.997576413,49.9818,455.542175474
 02/01  20:00:00,353.286884412,37.0223891053,61.9840758757,0.0,102.647051061,80.1663183927,690.152254037,320.432320898,33.3212,336.39873314
 02/01  21:00:00,383.780087024,37.0223891053,67.1365044471,0.0,115.40909374,92.7192997104,700.697998563,337.918476932,33.3212,329.458321631
 02/01  22:00:00,373.444169937,37.0469978383,79.587803592,0.741306301984,102.647051061,94.1340635361,870.705234168,354.16299003,24.9909,491.551344138
 02/01  23:00:00,287.179354953,37.0765283178,59.1829165209,1.37944589711,77.122965704,65.871452062,768.069252213,380.327917338,16.6606,371.080734874
 02/01  24:00:00,192.869005418,37.0420760917,34.1896361415,0.112634187076,38.286128036,48.4199368926,624.604727874,411.032779414,8.3303,205.24164846
 02/02  01:00:00,136.722295793,31.483957713,23.2999185648,0.326394132091,25.5240853573,30.610668775,247.100315193,76.5451825031,3.33212,167.223012689
 02/02  02:00:00,122.656193789,31.483957713,16.274126817,0.60720951133,19.418418834,29.3649097162,190.439780512,64.0572414243,3.33212,123.050419088
 02/02  03:00:00,112.699548871,31.483957713,13.9495354161,0.879054953496,12.7620426787,28.1191506574,185.274932061,58.8856099995,3.33212,123.057202061
 02/02  04:00:00,111.582525189,31.483957713,12.5848712644,1.13413710665,12.7620426787,28.1191506574,183.926708652,57.5413880284,3.33212,123.053200623
 02/02  05:00:00,118.468135717,31.483957713,12.607492413,1.42063513973,12.7620426787,28.1191506574,224.393870913,58.4245279344,3.33212,162.637222979
 02/02  06:00:00,150.566079347,31.483957713,16.891243665,1.62497719182,25.5240853573,30.610668775,357.974156056,59.9077411111,8.3303,289.736114945
 02/02  07:00:00,276.088008594,31.483957713,44.4912150335,1.70225934706,51.0481707146,78.1489452969,566.816941522,58.8993389821,16.6606,491.25700254
 02/02  08:00:00,351.786239913,37.0394511602,67.7765698392,0.0,64.3609230253,109.708623606,1122.53386153,448.430045347,24.9909,649.11291618
 02/02  09:00:00,287.196808254,37.0420760917,51.4759609794,0.0,51.0481707146,80.7689615957,1019.88142256,487.16813714,33.3212,499.39208542
 02/02  10:00:00,252.988033996,37.0535601671,45.6275179873,0.0,51.0481707146,71.0224615957,866.463397174,422.062633015,66.8089,377.591864159
 02/02  11:00:00,201.13249705,37.1058115161,42.5476202356,0.0,32.1804615127,65.7244621605,751.488138426,373.959475229,83.4695,294.059163197
 02/02  12:00:00,215.457119367,37.3010582426,55.9840632103,0.0380528427928,32.1804615127,65.7244621605,633.414960419,327.791847836,83.4695,222.153612583
 02/02  13:00:00,226.959653185,37.5038485083,67.9442315609,0.143128218221,32.1804615127,65.7244621605,590.459947625,289.637354505,83.4695,217.35309312
 02/02  14:00:00,214.087889713,37.7977407718,64.6770031127,0.0,32.1804615127,55.9779621605,560.867540785,270.236416717,75.1392,215.491924068
 02/02  15:00:00,223.292501845,38.0408175402,74.4273536422,0.0,32.1804615127,55.9779621605,486.070224527,204.182290351,66.8089,215.079034176
 02/02  16:00:00,225.485452801,38.0787795926,77.1341480229,0.0,32.1804615127,55.9779621605,475.866196367,190.093545425,75.1392,210.633450942
 02/02  17:00:00,242.573923323,37.6969121975,64.6622174494,0.0,32.1804615127,60.9114621605,512.82998536,253.699705524,91.7998,167.330479835
 02/02  18:00:00,282.858496592,37.0223891053,58.7709823809,0.0,32.1804615127,77.5397301883,559.022233575,256.68743346,49.9818,252.353000115
 02/02  19:00:00,353.647164353,37.0223891053,69.9347780276,0.0,77.122965704,86.2600435998,780.813316197,277.230412703,49.9818,453.601103494
 02/02  20:00:00,357.055733423,37.0223891053,65.758799576,0.0,102.647051061,80.1663183927,667.017122661,298.353969093,33.3212,335.341953568
 02/02  21:00:00,387.350927656,37.0223891053,70.7112756184,0.0,115.40909374,92.7192997104,686.262841684,319.106990253,33.3212,333.834651431
 02/02  22:00:00,375.743069131,37.0273108519,82.4753715028,0.175974658156,102.647051061,94.1340635361,857.316057176,339.710599872,24.9909,492.614557304
 02/02  23:00:00,288.698649195,37.0322325985,61.9248500772,0.203436119345,77.122965704,65.871452062,755.775277673,369.275614638,16.6606,369.839063035
 02/02  24:00:00,195.547891428,37.0420760917,36.760942535,0.22114803531,38.286128036,48.4199368926,617.897992357,403.585260548,8.3303,205.98243181
 02/03  01:00:00,138.1252651,31.4642707267,25.0031654185,0.0367039107603,25.5240853573,30.610668775,241.162402022,75.2223204431,3.33212,162.607961579
 02/03  02:00:00,123.010192294,31.483957713,16.9002707702,0.328205645246,19.418418834,29.3649097162,189.488845858,63.0926529577,3.33212,123.0640729
 02/03  03:00:00,112.049549209,31.483957713,13.5218922602,0.652828346727,12.7620426787,28.1191506574,184.7152123,58.3155365575,3.33212,123.067555743
 02/03  04:00:00,110.704245592,31.483957713,11.8886156971,0.948771888627,12.7620426787,28.1191506574,183.962387837,57.5596250104,3.33212,123.070642826
 02/03  05:00:00,117.821235226,31.483957713,11.4736653467,1.27057110403,12.7620426787,28.1191506574,232.007844203,59.2615558394,3.33212,169.414168364
 02/03  06:00:00,149.084009455,31.483957713,14.8541737531,1.52289770536,25.5240853573,30.610668775,351.96041318,61.691996439,8.3303,281.938116741
 02/03  07:00:00,273.417948409,31.483957713,41.1326394981,1.65847042867,51.0481707146,78.1489452969,569.828871326,61.6320454486,16.6606,491.536225878
 02/03  08:00:00,346.410018577,37.0312482492,64.1273264498,0.0,64.3609230253,109.708623606,1155.14802598,475.741923586,24.9909,654.415202391
 02/03  09:00:00,287.307500525,37.0371543451,50.7704958446,0.0,51.0481707146,80.7689615957,1045.66794342,512.588634406,33.3212,499.758109012
 02/03  10:00:00,261.049562927,37.0469978383,53.6203185528,0.0,51.0481707146,71.0224615957,892.968682896,451.265359049,66.8089,374.894423847
 02/03  11:00:00,206.588943319,37.0453572561,47.9826315841,0.0,32.1804615127,65.7244621605,791.346455153,413.731230201,83.4695,294.145724952
 02/03  12:00:00,196.019156914,37.100232627,36.7597814796,0.0,32.1804615127,65.7244621605,689.239468972,382.150292275,83.4695,223.619676697
 02/03  13:00:00,206.244329399,37.3108438907,47.4604580445,0.131326730315,32.1804615127,65.7244621605,635.466936469,336.028184079,83.4695,215.969252391
 02/03  14:00:00,210.01930832,37.7092229375,60.5557385669,0.15020242144,32.1804615127,55.9779621605,577.214953576,286.511649534,75.1392,215.564104041
 02/03  15:00:00,213.619986451,38.0419250303,64.4945578906,0.0,32.1804615127,55.9779621605,507.442816759,225.496124333,66.8089,215.137792426
 02/03  16:00:00,202.597690354,38.0768819963,53.4512870159,0.0,32.1804615127,55.9779621605,542.293189021,252.044385048,75.1392,215.109603974
 02/03  17:00:00,220.855771258,37.4749236754,42.6053735916,0.0,32.1804615127,60.9114621605,512.801789534,257.845088967,91.7998,163.156900568
 02/03  18:00:00,271.453026122,37.0322325985,47.165023307,0.193517826434,32.1804615127,77.5397301883,581.76532547,276.974109027,49.9818,254.809416443
 02/03  19:00:00,346.669366563,37.0765283178,61.5612760152,1.32220864538,77.122965704,86.2600435998,818.466563282,317.9005553,49.9818,450.584207982
 02/03  20:00:00,349.508118591,37.0273108519,58.4997421005,0.106234236338,102.647051061,80.1663183927,713.92597107,345.161119171,33.3212,335.443651899
 02/03  21:00:00,379.956227834,37.0322325985,63.5456919488,0.132300875811,115.40909374,92.7192997104,731.763335167,364.495584059,33.3212,333.946551108
 02/03  22:00:00,369.207069795,37.0519195849,76.0657059841,0.300311095755,102.647051061,94.1340635361,900.056953878,382.126589545,24.9909,492.939464333
 02/03  23:00:00,283.087880392,37.0617630781,56.3565434999,0.0939054608916,77.122965704,65.871452062,794.311439937,407.615497723,16.6606,370.035342214
 02/03  24:00:00,190.570259506,37.0322325985,31.9656589521,0.0,38.286128036,48.4199368926,653.236316148,438.880554075,8.3303,206.025462073
 02/04  01:00:00,138.22190775,31.483957713,21.9291979157,0.992296913536,27.7269238854,30.610668775,249.379388139,81.9270624762,3.33212,164.120205662
 02/04  02:00:00,131.945048598,31.483957713,15.4192197799,1.17535001977,27.7269238854,30.610668775,200.613171616,69.106467417,3.33212,128.174584199
 02/04  03:00:00,111.220554835,31.483957713,11.8354629846,1.51198241583,12.7620426787,28.1191506574,190.43686785,64.034221154,3.33212,123.070526696
 02/04  04:00:00,110.163105938,31.483957713,10.4450437411,1.85273529548,12.7620426787,28.1191506574,189.281526941,62.8724503544,3.33212,123.076956587
 02/04  05:00:00,116.989640248,31.483957713,10.3840280316,2.16514273719,12.7620426787,28.1191506574,229.543689761,63.5713710769,3.33212,162.640198684
 02/04  06:00:00,129.943860397,31.483957713,10.8389813383,2.42503684038,12.7620426787,28.1191506574,279.128636548,64.747029292,8.3303,206.051307256
 02/04  07:00:00,217.721725683,31.483957713,17.7258448119,2.50672111143,42.6918050922,54.3732441037,373.144211541,64.7830244365,16.6606,291.700587104
 02/04  08:00:00,279.232531994,37.0814500644,43.3302476658,0.214603866752,42.6918050922,86.1019271793,971.319446618,454.496210433,24.9909,491.832336185
 02/04  09:00:00,352.303635519,37.0469978383,78.4692765301,0.0072955591785,57.6566862989,112.030105488,1194.1324159,465.474692936,33.3212,695.33652296
 02/04  10:00:00,291.839396,37.0322325985,65.0508091576,0.0,57.6566862989,83.6599452969,987.689685173,422.748009521,66.8089,498.132775651
 02/04  11:00:00,222.370985999,37.0468100796,49.9264286444,0.0,42.6918050922,68.9656133826,857.071140864,396.044312712,83.4695,377.557328152
 02/04  12:00:00,225.833937854,37.1416406035,61.6815490188,0.0,34.9340096728,67.7198543238,735.962729503,352.871927533,83.4695,299.62130197
 02/04  13:00:00,231.569590764,37.4282832348,67.7935925408,0.220940285749,34.9340096728,67.7198543238,609.924528298,306.146120518,83.4695,220.30890778
 02/04  14:00:00,213.309299094,37.8411809329,59.1499815074,0.0,34.9340096728,57.9733543238,558.704311944,266.041546337,75.1392,217.523565607
 02/04  15:00:00,211.87811429,38.0328947551,57.940074558,0.0,34.9340096728,57.9733543238,521.253090871,232.275340567,66.8089,222.168850304
 02/04  16:00:00,220.152134653,38.0683365402,66.2941488162,0.0,34.9340096728,57.9733543238,526.593310886,235.476499232,75.1392,215.977611654
 02/04  17:00:00,241.616144446,37.6290370568,58.4492677153,0.0,34.9340096728,62.9068543238,520.984018465,258.88381136,91.7998,170.300407104
 02/04  18:00:00,272.635642913,37.0223891053,51.1602867224,0.0,34.9340096728,72.2186844194,515.489411215,258.302714651,49.9818,207.204896564
 02/04  19:00:00,350.151644952,37.0223891053,56.760539943,0.0,87.0357390804,86.2600435998,575.592302725,269.171938608,49.9818,256.438564116
 02/04  20:00:00,355.428060111,37.0223891053,67.308331783,0.0,102.000620287,77.6748002752,651.273769534,283.164387198,33.3212,334.788182336
 02/04  21:00:00,373.685318875,37.0223891053,74.2641519922,0.0,102.000620287,88.9820225341,671.973194098,304.60453066,33.3212,334.047463438
 02/04  22:00:00,364.096631891,37.0223891053,74.3946169637,0.0,102.000620287,91.6425454185,668.399555422,308.620304693,24.9909,334.788350729
 02/04  23:00:00,309.942859855,37.0617630781,72.5682359983,0.796122337155,87.0357390804,65.871452062,821.629900211,315.962706785,16.6606,489.006593426
 02/04  24:00:00,212.564121356,37.0322325985,49.4574819965,0.128863740207,42.6918050922,48.4199368926,626.128025724,333.580686715,8.3303,284.217039008
 02/05  01:00:00,159.134566742,31.4248967539,34.6078970319,0.0,34.4311606118,33.1021868926,234.492411583,62.79730988,3.33212,168.362981703
 02/05  02:00:00,150.556420626,31.4741142198,25.9098992526,0.0350176830993,34.4311606118,33.1021868926,178.222991256,51.5856162101,3.33212,123.305255046
 02/05  03:00:00,128.006897276,31.483957713,20.5907033186,0.275703804236,19.466279405,30.610668775,180.983319992,47.8563276708,3.33212,129.794872322
 02/05  04:00:00,124.929902996,31.483957713,17.2985137336,0.503810231586,19.466279405,30.610668775,173.933371495,47.306692721,3.33212,123.294558774
 02/05  05:00:00,132.042688822,31.483957713,17.6466347259,0.696477246318,19.466279405,30.610668775,214.517982809,48.4925844443,3.33212,162.693278364
 02/05  06:00:00,146.71233978,31.483957713,19.9484695124,0.817502609766,19.466279405,30.610668775,271.418922453,49.4930614033,8.3303,213.59556105
 02/05  07:00:00,227.742995753,31.483957713,29.4759271281,0.766485660402,42.6918050922,54.3732441037,358.966523173,49.2535671088,16.6606,293.052356064
 02/05  08:00:00,298.100217394,37.0361699958,53.4403285017,0.0,49.3960418185,88.5934452969,853.616659505,336.571813432,24.9909,492.053946074
 02/05  09:00:00,364.506355048,37.0273108519,90.8810379737,0.0,57.6566862989,112.030105488,1085.20817652,359.649725822,33.3212,692.237250696
 02/05  10:00:00,311.226153844,37.1691126188,93.2948913916,0.354199579071,50.9524495726,81.1684271793,870.023480311,302.918707597,66.8089,500.295872714
 02/05  11:00:00,262.960278729,37.6458341377,90.0932159571,0.0,42.6918050922,68.9656133826,710.851966068,247.067247558,83.4695,380.31521851
 02/05  12:00:00,261.826674824,37.9262137,93.1923838757,0.0,38.286128036,68.9656133826,577.200774244,193.096230699,83.4695,300.635043545
 02/05  13:00:00,250.110455776,37.9804871375,82.7451622816,0.0,38.286128036,68.9656133826,478.445753568,176.350636436,83.4695,218.625617133
 02/05  14:00:00,230.96789793,38.0251170137,82.692545663,0.0,31.5818913096,56.727595265,472.999361485,181.828051398,75.1392,216.032110088
 02/05  15:00:00,235.524042077,38.0660784667,87.1149859132,0.0,31.5818913096,56.727595265,486.304519562,204.28875105,66.8089,215.206868512
 02/05  16:00:00,234.369807868,38.1012633261,85.7759939434,0.0,31.5818913096,56.727595265,510.719704226,220.397598937,75.1392,215.182905289
 02/05  17:00:00,245.874211439,37.3195543534,67.5542326749,0.0,31.5818913096,61.661095265,569.291633358,312.144951719,91.7998,165.346881639
 02/05  18:00:00,274.522009758,37.0223891053,57.6138109524,0.0,31.5818913096,70.9729253606,564.228026943,302.054615632,49.9818,212.191611312
 02/05  19:00:00,349.22287164,37.0223891053,65.0394410776,0.0,80.3315023541,83.7685254822,578.016980167,272.069695846,49.9818,255.965484321
 02/05  20:00:00,361.761408602,37.0223891053,73.6193461938,0.0,102.000620287,77.6748002752,653.243245291,285.774920755,33.3212,334.147124535
 02/05  21:00:00,386.556923986,37.0223891053,77.8758723307,0.0,108.704857014,91.4735406516,679.158406957,321.406704285,33.3212,324.430502672
 02/05  22:00:00,357.3603932,37.0223891053,76.8446935167,0.0,95.2963835608,89.1510273009,697.072504019,338.067988353,24.9909,334.013615666
 02/05  23:00:00,301.679561839,37.0223891053,74.3113879662,0.0,80.3315023541,63.3799339444,863.401383852,357.481873656,16.6606,489.258910197
 02/05  24:00:00,212.913562743,37.0273108519,49.703375065,0.167549329117,42.6918050922,48.4199368926,681.360741124,389.085936027,8.3303,283.944505096
 02/06  01:00:00,146.334326562,31.4248967539,33.2618962881,0.0,25.5240853573,30.610668775,241.922370646,71.2294047857,3.33212,167.36084586
 02/06  02:00:00,129.992034863,31.4248967539,24.2468342215,0.0,19.418418834,29.3649097162,183.932890772,57.5069023834,3.33212,123.093868388
 02/06  03:00:00,119.12835658,31.4248967539,21.2908281294,0.0,12.7620426787,28.1191506574,177.442122283,51.0170714372,3.33212,123.092930846
 02/06  04:00:00,117.363294497,31.4248967539,19.5353378783,0.0,12.7620426787,28.1191506574,174.100884004,47.6715551571,3.33212,123.097208847
 02/06  05:00:00,123.989745268,31.4248967539,19.5852917083,0.0,12.7620426787,28.1191506574,219.919126313,47.1006141565,3.33212,169.486392156
 02/06  06:00:00,159.717362803,31.4248967539,27.6908550126,0.0,25.5240853573,30.610668775,338.001196662,47.5500923616,8.3303,282.1208043
 02/06  07:00:00,286.427970354,31.4248967539,56.5791360664,0.0,51.0481707146,78.1489452969,554.677473467,45.6971407625,16.6606,492.319732704
 02/06  08:00:00,361.409818804,37.043060441,80.3441891158,0.0572244065018,64.3609230253,109.708623606,1015.3561446,335.034171122,24.9909,655.331073479
 02/06  09:00:00,301.322840794,37.0420760917,65.7172490012,0.0838796787282,51.0481707146,80.7689615957,906.993348313,372.969021495,33.3212,500.703126817
 02/06  10:00:00,268.489352225,37.142400803,60.8523218542,0.296042614799,51.0481707146,71.0224615957,766.94689469,324.362538848,66.8089,375.775455843
 02/06  11:00:00,207.573363455,37.5084965358,48.5151244099,0.154242391837,32.1804615127,65.7244621605,672.102365321,293.152075975,83.4695,295.480789346
 02/06  12:00:00,210.547574127,37.8976311455,50.8660483122,0.0,32.1804615127,65.7244621605,545.807262905,239.659944971,83.4695,222.677817934
 02/06  13:00:00,206.132312815,37.9794817381,48.2246789701,0.0,32.1804615127,65.7244621605,473.924576213,174.38840007,83.4695,216.066676143
 02/06  14:00:00,202.916207164,38.0231255588,55.148045965,0.0,32.1804615127,55.9779621605,444.67604772,153.859205552,75.1392,215.677642168
 02/06  15:00:00,198.624708887,38.0605946838,50.806523156,0.0,32.1804615127,55.9779621605,465.433696154,183.359740761,66.8089,215.265055393
 02/06  16:00:00,205.228670664,38.0966609107,57.2136866966,0.0,32.1804615127,55.9779621605,497.400790219,207.017615752,75.1392,215.243974467
 02/06  17:00:00,232.885779767,37.7138732548,55.2916946079,0.0,32.1804615127,60.9114621605,524.6643505,262.824538376,91.7998,170.040012125
 02/06  18:00:00,279.292834863,37.0223891053,55.1988646639,0.0,32.1804615127,77.5397301883,575.388831174,277.943657581,49.9818,247.463373594
 02/06  19:00:00,350.976931797,37.0223891053,67.2628835387,0.0,77.122965704,86.2600435998,790.276695807,287.127799906,49.9818,453.167095902
 02/06  20:00:00,355.66888822,37.0223891053,64.3755397442,0.0,102.647051061,80.1663183927,669.66219565,297.595960059,33.3212,338.745035591
 02/06  21:00:00,386.421607278,37.0223891053,69.7922218812,0.0,115.40909374,92.7192997104,677.273189681,312.180886801,33.3212,331.771102879
 02/06  22:00:00,374.55800692,37.0223891053,81.4849432083,0.0,102.647051061,94.1340635361,846.397831596,328.036047567,24.9909,493.370884029
 02/06  23:00:00,288.12667526,37.0223891053,61.5837793077,0.0,77.122965704,65.871452062,745.958369318,356.01962157,16.6606,373.278147748
 02/06  24:00:00,196.170754965,37.0273108519,37.5286595361,0.115555590279,38.286128036,48.4199368926,601.546068512,385.261374103,8.3303,207.954394409
 02/07  01:00:00,139.731985918,31.4248967539,26.6716792509,0.0,25.5240853573,30.610668775,239.559698069,72.341465444,3.33212,163.886112625
 02/07  02:00:00,125.092821898,31.4248967539,19.35374265,0.0,19.418418834,29.3649097162,187.062368095,60.6284254627,3.33212,123.101822632
 02/07  03:00:00,113.1128857,31.4544272335,15.2165255294,0.0361185165258,12.7620426787,28.1191506574,182.382349097,55.9425776051,3.33212,123.107651492
 02/07  04:00:00,109.88051325,31.483957713,11.5677168119,0.436389175223,12.7620426787,28.1191506574,182.146502274,55.7042373948,3.33212,123.11014488
 02/07  05:00:00,117.206450721,31.483957713,11.307776065,0.814118282901,12.7620426787,28.1191506574,230.353367653,57.5485686179,3.33212,169.472679036
 02/07  06:00:00,153.284622232,31.483957713,19.5657916399,0.991956221452,25.5240853573,30.610668775,349.419972266,58.8793983152,8.3303,282.210273951
 02/07  07:00:00,279.093123111,31.483957713,47.3516423679,1.10575274671,51.0481707146,78.1489452969,566.75263571,57.5607593402,16.6606,492.53127637
 02/07  08:00:00,353.480128503,37.0597943794,71.3215093047,0.0,64.3609230253,109.708623606,1101.16301361,419.048715146,24.9909,657.123398464
 02/07  09:00:00,291.431242429,37.0617630781,55.0088141348,0.0,51.0481707146,80.7689615957,984.447279415,450.129772484,33.3212,500.996306931
 02/07  10:00:00,255.493834164,37.0322325985,48.1568439376,0.0,51.0481707146,71.0224615957,851.013769444,409.099452263,66.8089,375.105417181
 02/07  11:00:00,194.842406211,37.059131388,36.2761003548,0.0,32.1804615127,65.7244621605,771.741679799,391.169914027,83.4695,297.102265772
 02/07  12:00:00,193.257231732,37.1813915552,33.9500057096,0.0,32.1804615127,65.7244621605,665.681370878,360.945454713,83.4695,221.266416165
 02/07  13:00:00,203.062224183,37.3866019833,44.2970844688,0.0543713128366,32.1804615127,65.7244621605,620.474441521,320.906523913,83.4695,216.098417608
 02/07  14:00:00,208.51900827,37.7695486869,59.0769564826,0.0750616332446,32.1804615127,55.9779621605,570.209006935,279.365699757,75.1392,215.704107178
 02/07  15:00:00,211.760526451,38.0498556777,62.93947875,0.0,32.1804615127,55.9779621605,486.266691218,204.149637195,66.8089,215.308154023
 02/07  16:00:00,199.259301425,38.0806295017,50.5917317177,0.0,32.1804615127,55.9779621605,519.613926057,229.187744111,75.1392,215.286981946
 02/07  17:00:00,219.410795736,37.6940901408,41.7943125444,0.0,32.1804615127,60.9114621605,480.618106731,218.768976701,91.7998,170.04933003
 02/07  18:00:00,274.171369229,37.0223891053,50.4040523218,0.0,32.1804615127,77.5397301883,552.22394534,254.73986607,49.9818,247.50227927
 02/07  19:00:00,351.597089885,37.0223891053,67.9321632619,0.0,77.122965704,86.2600435998,744.823826477,239.453029783,49.9818,455.388996693
 02/07  20:00:00,357.872488214,37.0223891053,67.0575113566,0.0,102.647051061,80.1663183927,600.378194525,227.966403278,33.3212,339.090591247
 02/07  21:00:00,389.38830754,37.0223891053,73.2045761951,0.0,115.40909374,92.7192997104,595.640725305,230.168957741,33.3212,332.150567564
 02/07  22:00:00,379.144133708,37.0223891053,86.4330521071,0.0,102.647051061,94.1340635361,760.064331472,241.457524937,24.9909,493.615906535
 02/07  23:00:00,294.388868764,37.0223891053,67.9128917609,0.0,77.122965704,65.871452062,641.585246341,251.088126508,16.6606,373.836519834
 02/07  24:00:00,203.594786486,37.0223891053,45.1628954607,0.0,38.286128036,48.4199368926,479.261669061,263.990568267,8.3303,206.940800794
 02/08  01:00:00,149.245381959,31.4248967539,36.1630663363,0.0,25.5240853573,30.610668775,213.44450283,47.4292005587,3.33212,162.683182272
 02/08  02:00:00,135.251550455,31.4248967539,29.4712111738,0.0,19.418418834,29.3649097162,168.419502042,41.9749616342,3.33212,123.112420407
 02/08  03:00:00,123.973825035,31.4248967539,26.083134209,0.0,12.7620426787,28.1191506574,165.145560789,38.7012533592,3.33212,123.11218743
 02/08  04:00:00,122.836579918,31.4248967539,24.9554085051,0.0,12.7620426787,28.1191506574,165.183669848,36.5396438405,3.33212,125.311906008
 02/08  05:00:00,131.531450761,31.4248967539,27.1013746469,0.0,12.7620426787,28.1191506574,204.573432096,34.0802666456,3.33212,167.16104545
 02/08  06:00:00,168.026159168,31.4248967539,35.9965670513,0.0,25.5240853573,30.610668775,323.67894004,33.018810379,8.3303,282.329829661
 02/08  07:00:00,293.962379529,32.3578121458,63.1734612156,0.0,51.0481707146,78.1489452969,543.825888222,34.4728039205,16.6606,492.692484301
 02/08  08:00:00,366.618256617,37.0223933828,85.7485441588,0.0,64.3609230253,109.708623606,927.896184716,244.051514171,24.9909,658.853770545
 02/08  09:00:00,305.447890464,37.0223891053,70.0352117904,0.0,51.0481707146,80.7689615957,802.233384902,267.646300664,33.3212,501.265884238
 02/08  10:00:00,263.46436158,37.42656272,55.8975393698,0.0,51.0481707146,71.0224615957,697.010822428,255.788036646,66.8089,374.413885782
 02/08  11:00:00,198.256557204,37.5773771018,39.0192959428,0.278785596827,32.1804615127,65.7244621605,655.901904794,273.708719313,83.4695,298.723685481
 02/08  12:00:00,191.797539249,37.8280595476,32.0412901394,0.0,32.1804615127,65.7244621605,567.405597698,264.055724484,83.4695,219.880373214
 02/08  13:00:00,189.728188561,37.9732806264,31.3676315586,0.0,32.1804615127,65.7244621605,519.109946951,219.496505102,83.4695,216.143941849
 02/08  14:00:00,180.514764844,38.0158947735,32.0994994862,0.0,32.1804615127,55.9779621605,518.154148374,227.258693014,75.1392,215.756255359
 02/08  15:00:00,179.208248155,38.0533570937,30.7929807683,0.0,32.1804615127,55.9779621605,519.586405986,237.430626782,66.8089,215.346879203
 02/08  16:00:00,179.85962264,38.0887574012,31.1737858752,0.0,32.1804615127,55.9779621605,553.242008925,262.776172038,75.1392,215.326636886
 02/08  17:00:00,214.991583391,37.6879399756,36.6257363499,0.0,32.1804615127,60.9114621605,533.577371036,271.724308495,91.7998,170.053262541
 02/08  18:00:00,269.371531833,37.0223891053,45.3073161658,0.0,32.1804615127,77.5397301883,551.394402788,253.881476304,49.9818,247.531126485
 02/08  19:00:00,344.942058829,37.0223891053,61.2625148197,0.0,77.122965704,86.2600435998,780.030132174,272.714035285,49.9818,457.334296889
 02/08  20:00:00,349.389360934,37.0223891053,58.1128505436,0.0,102.647051061,80.1663183927,659.047468039,286.309377919,33.3212,339.41689012
 02/08  21:00:00,379.498622643,37.0420760917,62.3812134689,0.476287897027,115.40909374,92.7192997104,684.60395174,318.789734444,33.3212,332.493017296
 02/08  22:00:00,368.565242797,37.0322325985,75.3340261799,0.173014646531,102.647051061,94.1340635361,846.345855962,327.47800907,24.9909,493.876946892
 02/08  23:00:00,284.413907424,37.0617630781,57.3538458188,0.504823583435,77.122965704,65.871452062,730.603695947,341.20337314,16.6606,372.739722807
 02/08  24:00:00,192.733987286,37.0617630781,34.0456016073,0.131040453695,38.286128036,48.4199368926,591.612834663,377.123825372,8.3303,206.158709291
 02/09  01:00:00,138.203010764,31.483957713,24.8671694374,0.202560955297,25.5240853573,30.610668775,240.434714655,74.3917649703,3.33212,162.710829684
 02/09  02:00:00,125.511982822,31.483957713,19.3921710228,0.304998391667,19.418418834,29.3649097162,188.668154077,62.2166724566,3.33212,123.11936162
 02/09  03:00:00,114.820980054,31.483957713,16.4078847956,0.504714108499,12.7620426787,28.1191506574,184.042210585,56.1299226927,3.33212,124.580167892
 02/09  04:00:00,112.495685909,31.483957713,13.8658469966,0.734127713202,12.7620426787,28.1191506574,185.298617578,53.8127821306,3.33212,128.153715447
 02/09  05:00:00,119.76631615,31.483957713,14.365340317,0.930155938123,12.7620426787,28.1191506574,219.496458358,53.4704533671,3.33212,162.693884991
 02/09  06:00:00,157.164346336,31.483957713,24.1598590473,0.911514704132,25.5240853573,30.610668775,348.006430738,52.6216054357,8.3303,287.054525302
 02/09  07:00:00,283.919823599,31.483957713,53.2136194661,0.794376601831,51.0481707146,78.1489452969,558.341451515,49.3715034366,16.6606,492.309348078
 02/09  08:00:00,357.048960031,37.0461804545,76.0336707457,0.0,64.3609230253,109.708623606,1013.2373687,334.697264351,24.9909,653.549204349
 02/09  09:00:00,293.280230399,37.0519195849,57.7687008909,0.0,51.0481707146,80.7689615957,898.742789752,365.258448616,33.3212,500.163141136
 02/09  10:00:00,253.489095926,37.2058257091,46.1110452885,0.0,51.0481707146,71.0224615957,772.725817537,323.913027133,66.8089,382.003890404
 02/09  11:00:00,191.740615495,37.6065611079,32.7521620195,0.0,32.1804615127,65.7244621605,679.517751384,300.542486184,83.4695,295.5057652
 02/09  12:00:00,187.744685385,37.9141808198,27.9537782376,0.0,32.1804615127,65.7244621605,570.487157629,270.032154038,83.4695,216.985503591
 02/09  13:00:00,187.69657826,37.9991525255,29.312384939,0.0,32.1804615127,65.7244621605,536.074773653,229.604513551,83.4695,223.000760103
 02/09  14:00:00,181.226255436,38.0336030021,33.0268464141,0.0,32.1804615127,55.9779621605,499.378641711,208.554545529,75.1392,215.684896182
 02/09  15:00:00,181.211794519,38.0817278591,33.2328073898,0.0600226842027,32.1804615127,55.9779621605,473.512347532,191.436866842,66.8089,215.26658069
 02/09  16:00:00,179.718150118,38.1053139023,31.7957874027,0.11622824718,32.1804615127,55.9779621605,483.927108079,193.534362371,75.1392,215.253545708
 02/09  17:00:00,208.235195091,37.7051093953,31.1821474171,0.0262715561951,32.1804615127,60.9114621605,499.255355896,244.194584672,91.7998,163.260971224
 02/09  18:00:00,262.511918613,37.0322325985,41.1812654491,0.0982193074879,32.1804615127,77.5397301883,624.316972714,319.266444897,49.9818,255.068727817
 02/09  19:00:00,341.215615713,37.0519195849,57.0754122734,0.412784878469,77.122965704,86.2600435998,795.41077803,293.74900315,49.9818,451.67997488
 02/09  20:00:00,346.7436381,37.0601224959,54.8057953815,0.625922292326,102.647051061,80.1663183927,673.42156798,304.02351323,33.3212,336.076854751
 02/09  21:00:00,377.999437303,37.0617630781,60.7285774766,0.626150347139,115.40909374,92.7192997104,679.812334822,312.205839599,33.3212,334.285295224
 02/09  22:00:00,366.79158649,37.0716065712,73.0629790691,0.626126583313,102.647051061,94.1340635361,847.866140998,328.520745803,24.9909,494.354495195
 02/09  23:00:00,280.154314454,37.0322325985,53.561705535,0.0352917367688,77.122965704,65.871452062,754.781926794,365.75559747,16.6606,372.365729324
 02/09  24:00:00,189.069856979,37.0519195849,30.4869879021,0.0,38.286128036,48.4199368926,624.726466278,407.209854703,8.3303,209.186311575
 02/10  01:00:00,135.15851207,31.483957713,21.3094028367,0.726464651476,25.5240853573,30.610668775,247.88247237,79.1463240832,3.33212,165.404028286
 02/10  02:00:00,121.558679107,31.483957713,14.9587931961,0.796700740873,19.418418834,29.3649097162,193.395797535,66.9405091572,3.33212,123.123168378
 02/10  03:00:00,109.875365776,31.483957713,10.9792170466,1.00054428545,12.7620426787,28.1191506574,188.303876829,61.8438520608,3.33212,123.127904768
 02/10  04:00:00,106.922427805,31.483957713,7.78739470016,1.25279277467,12.7620426787,28.1191506574,187.203866913,60.7387130641,3.33212,123.133033849
 02/10  05:00:00,114.631732052,31.483957713,8.04900662224,1.49260291879,12.7620426787,28.1191506574,234.131371954,61.3004684407,3.33212,169.498783513
 02/10  06:00:00,150.554009297,31.483957713,16.2114064089,1.61149113915,25.5240853573,30.610668775,352.150678759,61.446013668,8.3303,282.374365092
 02/10  07:00:00,277.405578378,31.483957713,45.1980164306,1.57023433384,51.0481707146,78.1489452969,568.841941219,59.1003188947,16.6606,493.081022324
 02/10  08:00:00,351.181525105,37.0489665369,69.0640091468,0.0,64.3609230253,109.708623606,1091.01980437,407.010514332,24.9909,659.018390039
 02/10  09:00:00,292.053211304,37.0371543451,55.6716008739,0.0,51.0481707146,80.7689615957,973.001070805,437.970162172,33.3212,501.709708633
 02/10  10:00:00,268.695365607,37.0420760917,61.3369697967,0.0,51.0481707146,71.0224615957,836.121816973,394.347355221,66.8089,374.965561752
 02/10  11:00:00,220.519745332,37.0721394902,61.819126564,0.0903383078141,32.1804615127,65.7244621605,753.243538657,370.470328376,83.4695,299.303710281
 02/10  12:00:00,227.47030823,37.1853700393,67.8947619159,0.201769106127,32.1804615127,65.7244621605,635.582501904,332.636434105,83.4695,219.476567799
 02/10  13:00:00,235.309316141,37.319778005,76.5695733869,0.0,32.1804615127,65.7244621605,604.426988554,304.761648479,83.4695,216.195840075
 02/10  14:00:00,231.2855591,37.5690378551,82.0271590689,0.0,32.1804615127,55.9779621605,576.196058228,285.245766125,75.1392,215.811092103
 02/10  15:00:00,229.994259853,37.7410434231,80.5835215201,0.0,32.1804615127,55.9779621605,547.153336134,264.947348598,66.8089,215.397087536
 02/10  16:00:00,216.85991038,37.8336046429,67.420750881,0.0,32.1804615127,55.9779621605,549.019302903,258.49319375,75.1392,215.386909152
 02/10  17:00:00,235.574364847,37.3502219434,57.3918731126,0.0,32.1804615127,60.9114621605,512.596391915,250.720586895,91.7998,170.076005019
 02/10  18:00:00,276.593943151,37.0223891053,55.2674289952,0.0,32.1804615127,77.5397301883,581.268766715,281.16847559,49.9818,250.118491125
 02/10  19:00:00,350.517361735,37.0223891053,66.7662053856,0.0,77.122965704,86.2600435998,830.153089283,321.652826677,49.9818,458.518462606
 02/10  20:00:00,353.7848784,37.0223891053,62.8801193093,0.0,102.647051061,80.1663183927,710.612238382,341.271274029,33.3212,336.019764353
 02/10  21:00:00,383.6240767,37.0223891053,67.3486542493,0.0,115.40909374,92.7192997104,726.209017512,358.389409997,33.3212,334.498407515
 02/10  22:00:00,372.813776039,37.0223891053,80.016126563,0.0,102.647051061,94.1340635361,888.335573287,368.835941793,24.9909,494.508731494
 02/10  23:00:00,287.139673092,37.0273108519,60.4392452884,0.120335676804,77.122965704,65.871452062,771.481151907,384.080655021,16.6606,370.739896886
 02/10  24:00:00,196.030673666,37.0469978383,36.9997004887,0.469009541976,38.286128036,48.4199368926,620.449618916,405.915276513,8.3303,206.204042403
 02/11  01:00:00,143.417958856,31.4248967539,28.1620113383,0.0,27.7269238854,30.610668775,238.796129411,72.6925994208,3.33212,162.771409991
 02/11  02:00:00,137.315847708,31.4248967539,22.0102205074,0.0,27.7269238854,30.610668775,192.433678379,59.4790915485,3.33212,129.622466831
 02/11  03:00:00,115.559461023,31.483957713,17.4679655541,0.206796296864,12.7620426787,28.1191506574,180.284039191,53.8278882547,3.33212,123.124030937
 02/11  04:00:00,114.149238813,31.483957713,15.787860274,0.487185845947,12.7620426787,28.1191506574,177.989788188,51.5322019019,3.33212,123.125466286
