Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  05:00:00,121.970609567,31.483957713,16.8181503432,0.699341220663,12.7620426787,28.1191506574,217.012816208,50.9166031249,3.33212,162.764093083
 02/11  06:00:00,136.222527065,31.483957713,18.6802363601,0.844925370749,12.7620426787,28.1191506574,267.720580468,51.3754420613,8.3303,208.014838407
 02/11  07:00:00,226.957198597,31.483957713,28.6443468902,0.820057400526,42.6918050922,54.3732441037,357.610885502,50.8759003123,16.6606,290.07438519
 02/11  08:00:00,287.553559539,37.0440447903,52.0909918445,0.0,42.6918050922,86.1019271793,875.246420044,356.986388036,24.9909,493.269132008
 02/11  09:00:00,354.697546285,37.0519195849,81.0223012723,0.0,57.6566862989,112.030105488,1126.61431401,392.594461498,33.3212,700.69865251
 02/11  10:00:00,307.099491281,37.0574715401,80.4026563631,0.0,57.6566862989,83.6599452969,911.149332532,344.38750207,66.8089,499.952930461
 02/11  11:00:00,241.127337403,37.1554390122,68.5890339128,0.0389706722981,42.6918050922,68.9656133826,783.467874822,322.591717668,83.4695,377.406657154
 02/11  12:00:00,242.585666379,37.3133737542,78.1852565488,0.0761841599074,34.9340096728,67.7198543238,690.035551202,302.710394415,83.4695,303.855656787
 02/11  13:00:00,251.991762075,37.6831324877,88.1436941617,0.0,34.9340096728,67.7198543238,568.235170277,267.696133387,83.4695,217.06953689
 02/11  14:00:00,248.771903015,38.0478718953,95.2531606871,0.0,34.9340096728,57.9733543238,480.029311274,181.043105984,75.1392,223.84700529
 02/11  15:00:00,249.7461833,38.0904726967,96.7667864051,0.0,34.9340096728,57.9733543238,451.103003339,168.128752586,66.8089,216.165350753
 02/11  16:00:00,245.877525675,38.1022336863,92.9161476063,0.0,34.9340096728,57.9733543238,475.61591872,184.26201821,75.1392,216.21470051
 02/11  17:00:00,259.201414198,37.7119110706,77.1494249131,0.0,34.9340096728,62.9068543238,477.804260592,215.612196874,91.7998,170.392263718
 02/11  18:00:00,284.4074925,37.0223891053,66.4723606501,0.0,34.9340096728,72.2186844194,504.661013601,240.138116957,49.9818,214.541096643
 02/11  19:00:00,363.629463888,37.0223891053,70.3429571045,0.0,87.0357390804,86.2600435998,557.138733548,250.448100168,49.9818,256.70883338
 02/11  20:00:00,369.273708171,37.0223891053,81.1588457611,0.0,102.000620287,77.6748002752,598.437925878,229.795696701,33.3212,335.321029177
 02/11  21:00:00,388.171778978,37.0223891053,88.7625865518,0.0,102.000620287,88.9820225341,593.331067241,225.458321201,33.3212,334.551546041
 02/11  22:00:00,377.702013305,37.0223891053,88.0028414549,0.0,102.000620287,91.6425454185,594.448910851,234.1414188,24.9909,335.316592052
 02/11  23:00:00,320.990863959,37.0223891053,84.4655535114,0.0,87.0357390804,65.871452062,753.066235702,245.98410032,16.6606,490.421535382
 02/11  24:00:00,223.885070331,37.0223891053,60.9502563844,0.0,42.6918050922,48.4199368926,550.24510319,257.245923229,8.3303,284.66887996
 02/12  01:00:00,170.811650686,31.4248967539,46.2449988368,0.0,34.4311606118,33.1021868926,218.227857335,46.5244677667,3.33212,168.371269568
 02/12  02:00:00,163.334000331,31.4248967539,38.7431955658,0.0,34.4311606118,33.1021868926,164.961288616,36.270124593,3.33212,125.359044023
 02/12  03:00:00,141.512384869,31.4248967539,34.4223071105,0.0,19.466279405,30.610668775,161.662022141,30.4895567355,3.33212,127.840345406
 02/12  04:00:00,139.876252037,31.4248967539,32.794543055,0.0,19.466279405,30.610668775,155.126734077,28.4468120192,3.33212,123.347802058
 02/12  05:00:00,147.874267744,31.4248967539,34.2179178096,0.0,19.466279405,30.610668775,200.323291092,27.4393913383,3.33212,169.551779754
 02/12  06:00:00,161.563065601,31.4248967539,35.6615506282,0.0,19.466279405,30.610668775,242.16521598,27.197066516,8.3303,206.637849464
 02/12  07:00:00,245.119505198,34.2236429296,44.9286081168,0.0,42.6918050922,54.3732441037,337.078239061,27.0354556164,16.6606,293.382183445
 02/12  08:00:00,310.409308644,37.0223891053,68.7687848548,0.0,49.3960418185,88.5934452969,730.595711655,212.238129282,24.9909,493.366682374
 02/12  09:00:00,368.618030458,37.0223891053,95.0488761247,0.0,57.6566862989,112.030105488,965.160168604,233.290996161,33.3212,698.547972443
 02/12  10:00:00,314.976106775,37.6774318291,96.8969314553,0.0,50.9524495726,81.1684271793,785.00642197,216.288394808,66.8089,501.909127162
 02/12  11:00:00,269.354882014,37.8810299128,97.102573907,0.0,42.6918050922,68.9656133826,627.772156163,164.83666969,83.4695,379.465986473
 02/12  12:00:00,264.15806327,37.9837366007,95.9746896881,0.0,38.286128036,68.9656133826,551.576352888,164.216711501,83.4695,303.890141387
 02/12  13:00:00,262.785037874,38.0874795084,95.5688764401,0.0,38.286128036,68.9656133826,454.144525601,154.478293415,83.4695,216.196732186
 02/12  14:00:00,238.157910741,38.0391643455,90.2977741653,0.0,31.5818913096,56.727595265,417.131048043,125.749278846,75.1392,216.242569197
 02/12  15:00:00,235.557079458,38.0733658622,87.9642685778,0.0,31.5818913096,56.727595265,372.623239441,90.3830398334,66.8089,215.431299607
 02/12  16:00:00,240.242875824,38.1071975607,92.7004095899,0.0,31.5818913096,56.727595265,374.1007272,83.5524552319,75.1392,215.409071968
 02/12  17:00:00,259.628573544,37.7222106724,83.1167891578,0.0,31.5818913096,61.661095265,383.694181428,121.800924406,91.7998,170.093457022
 02/12  18:00:00,287.666004318,37.0223891053,75.6122261082,0.0,31.5818913096,70.9729253606,428.982557206,165.306602563,49.9818,213.694154643
 02/12  19:00:00,361.511561662,37.0311358066,79.2547963408,0.0,80.3315023541,83.7685254822,482.531462933,182.088234087,49.9818,250.461428846
 02/12  20:00:00,375.797136082,37.0223891053,89.5308340046,0.0,102.000620287,77.6748002752,546.79980751,179.865999188,33.3212,333.612608322
 02/12  21:00:00,401.406755494,37.0223891053,94.4852051416,0.0,108.704857014,91.4735406516,555.866340875,189.478306467,33.3212,333.066834408
 02/12  22:00:00,373.688066194,37.0223891053,94.8204903305,0.0,95.2963835608,89.1510273009,549.480847653,189.882976299,24.9909,334.606971354
 02/12  23:00:00,318.777105556,37.0223891053,93.0795845932,0.0,80.3315023541,63.3799339444,691.901696869,184.696223044,16.6606,490.544873824
 02/12  24:00:00,230.135069136,37.0223891053,68.8325492494,0.0,42.6918050922,48.4199368926,478.112895319,187.919353557,8.3303,281.863241762
 02/13  01:00:00,166.700651139,31.4248967539,53.7265726461,0.0,25.5240853573,30.610668775,221.972422677,49.1299792026,3.33212,169.510323475
 02/13  02:00:00,151.416253059,31.4248967539,45.7739732204,0.0,19.418418834,29.3649097162,168.553615946,42.0812853706,3.33212,123.140210576
 02/13  03:00:00,139.824284694,31.4248967539,42.0936366222,0.0,12.7620426787,28.1191506574,162.452282991,35.9775910971,3.33212,123.142571894
 02/13  04:00:00,138.514571013,31.4248967539,40.7879425631,0.0,12.7620426787,28.1191506574,156.822726635,30.3458117517,3.33212,123.144794883
 02/13  05:00:00,146.716752704,31.4248967539,42.4077987781,0.0,12.7620426787,28.1191506574,199.321514237,26.4523894333,3.33212,169.537004804
 02/13  06:00:00,223.503441539,31.4248967539,91.3512977018,0.0,25.5240853573,30.610668775,315.898201224,25.1021739687,8.3303,282.465727255
 02/13  07:00:00,329.522857995,34.9233294736,96.0007957072,0.0,51.0481707146,78.1489452969,533.843764065,23.6806424431,16.6606,493.502521622
 02/13  08:00:00,367.512662843,37.0223891053,89.2622904685,0.0,64.3609230253,109.708623606,880.316522051,195.962650115,24.9909,659.362971936
 02/13  09:00:00,293.442503822,37.0263634828,58.2156917562,0.0,51.0481707146,80.7689615957,734.600163369,199.053444768,33.3212,502.225518601
 02/13  10:00:00,289.940975001,37.7401857279,83.5790810395,0.0,51.0481707146,71.0224615957,559.053489093,116.815940328,66.8089,375.428648764
 02/13  11:00:00,249.979826285,37.8864554565,92.5824916436,0.0,32.1804615127,65.7244621605,490.084420423,106.43539578,83.4695,300.179524643
 02/13  12:00:00,251.464493523,38.0251540541,93.3508880126,0.0,32.1804615127,65.7244621605,411.543109441,109.237859238,83.4695,218.835750203
 02/13  13:00:00,249.183741878,38.2191140175,91.7700737135,0.0,32.1804615127,65.7244621605,385.268336931,85.5435686315,83.4695,216.255268299
 02/13  14:00:00,238.691418126,38.3128377008,90.9854257527,0.0,32.1804615127,55.9779621605,365.504471878,74.0490153684,75.1392,216.316256509
 02/13  15:00:00,238.531938395,38.3024673591,90.8301929404,0.0,32.1804615127,55.9779621605,362.466959603,80.647415484,66.8089,215.010644119
 02/13  16:00:00,239.281086256,38.2265689127,91.6246722671,0.0,32.1804615127,55.9779621605,392.363406319,101.77515332,75.1392,215.449052999
 02/13  17:00:00,268.356604375,37.7744312656,91.82124347,0.0,32.1804615127,60.9114621605,392.869348022,130.970309014,91.7998,170.099239009
 02/13  18:00:00,307.946339479,37.0840694387,88.4437741216,0.0,32.1804615127,77.5397301883,488.806382567,184.131408565,49.9818,254.693174001
 02/13  19:00:00,374.852758027,37.1288689063,92.710125956,0.0,77.122965704,86.2600435998,707.357120673,204.56855733,49.9818,452.806763343
 02/13  20:00:00,381.986205229,37.038478667,92.0692854142,0.0,102.647051061,80.1663183927,583.107290245,213.635126698,33.3212,336.150963547
 02/13  21:00:00,413.030719072,37.0223891053,96.9386384328,0.0,115.40909374,92.7192997104,622.111226742,254.147257533,33.3212,334.64276921
 02/13  22:00:00,390.106729826,37.0223891053,96.9986621679,0.0,102.647051061,94.1340635361,749.206858767,229.308114325,24.9909,494.907844442
 02/13  23:00:00,313.447719122,37.0223891053,86.9077852071,0.0,77.122965704,65.871452062,617.103377767,229.420052343,16.6606,371.022725424
 02/13  24:00:00,219.537582417,37.0223891053,61.0613800147,0.0,38.286128036,48.4199368926,461.031835013,244.415629503,8.3303,208.285905511
 02/14  01:00:00,163.668404314,31.4248967539,50.4916102312,0.0,25.5240853573,30.610668775,214.73958566,43.8381900172,3.33212,167.569275643
 02/14  02:00:00,149.43828829,31.4248967539,43.5763150356,0.0,19.418418834,29.3649097162,161.361420746,34.8864591401,3.33212,123.142841605
 02/14  03:00:00,137.920976758,31.4248967539,39.9781598224,0.0,12.7620426787,28.1191506574,155.356485681,28.8773012431,3.33212,123.147064438
 02/14  04:00:00,135.080132847,31.4248967539,37.145601908,0.0,12.7620426787,28.1191506574,153.639957168,25.8311399408,3.33212,124.476697227
 02/14  05:00:00,142.17936859,31.4248967539,37.0383190365,0.0,12.7620426787,28.1191506574,196.124453331,24.6531281565,3.33212,168.139205175
 02/14  06:00:00,177.484247749,31.4248967539,44.709113819,0.0,25.5240853573,30.610668775,316.99301952,24.3895155542,8.3303,284.273203965
 02/14  07:00:00,306.247266624,34.2236429296,72.8442102686,0.0,51.0481707146,78.1489452969,534.182215057,24.3258500751,16.6606,493.195764982
 02/14  08:00:00,374.249290375,37.0223891053,95.2480026878,0.0,64.3609230253,109.708623606,903.327501564,218.22891164,24.9909,660.107689924
 02/14  09:00:00,308.604596387,37.0223891053,72.4228457136,0.0,51.0481707146,80.7689615957,794.678297694,260.205921555,33.3212,501.151176139
 02/14  10:00:00,267.063423037,37.426776081,59.5017386352,0.0,51.0481707146,71.0224615957,691.259847078,249.932189431,66.8089,374.518757647
 02/14  11:00:00,205.899505083,37.6840447313,46.8468164766,0.0,32.1804615127,65.7244621605,636.926094508,250.814034373,83.4695,302.642560135
 02/14  12:00:00,200.00941939,37.9343900324,40.6097445009,0.0,32.1804615127,65.7244621605,512.375431509,212.262947713,83.4695,216.642983797
 02/14  13:00:00,198.989390319,37.9934457362,41.1973575696,0.0,32.1804615127,65.7244621605,472.377569712,172.376573972,83.4695,216.53149574
 02/14  14:00:00,190.898231514,38.0337772105,43.2803673577,0.0,32.1804615127,55.9779621605,432.074305521,136.774969847,75.1392,220.160135674
 02/14  15:00:00,193.45802354,38.0708646546,45.708810513,0.0,32.1804615127,55.9779621605,461.852745983,181.044752769,66.8089,213.999093214
 02/14  16:00:00,193.197746148,38.1054233632,45.104961273,0.0,32.1804615127,55.9779621605,514.211837484,225.275657587,75.1392,213.796979897
 02/14  17:00:00,225.518234525,37.7209593155,47.9907059401,0.0,32.1804615127,60.9114621605,511.866694681,251.41950225,91.7998,168.647392431
 02/14  18:00:00,276.645298308,37.0223891053,55.3621113469,0.0,32.1804615127,77.5397301883,571.085383546,265.901776275,49.9818,255.20180727
 02/14  19:00:00,353.83246092,37.0223891053,70.1345590279,0.0,77.122965704,86.2600435998,753.469701725,251.275077692,49.9818,452.212824032
 02/14  20:00:00,359.123954931,37.0223891053,68.2843189643,0.0,102.647051061,80.1663183927,622.897396745,253.4031335,33.3212,336.173063245
 02/14  21:00:00,389.825688138,37.0223891053,73.6210067235,0.0,115.40909374,92.7192997104,626.135949813,258.137142267,33.3212,334.677607545
 02/14  22:00:00,378.833705692,37.0223891053,86.103804618,0.0,102.647051061,94.1340635361,796.871128827,276.850248125,24.9909,495.029980702
 02/14  23:00:00,293.406638905,37.0223891053,66.9155580392,0.0,77.122965704,65.871452062,682.697207967,292.304195202,16.6606,373.732412765
 02/14  24:00:00,202.44950622,37.0223891053,43.9967468692,0.0,38.286128036,48.4199368926,531.748180493,312.954796783,8.3303,210.46308371
 02/15  01:00:00,147.707899802,31.4248967539,34.6102825479,0.0,25.5240853573,30.610668775,225.019236431,58.1855558997,3.33212,163.501560531
 02/15  02:00:00,133.766471869,31.4248967539,27.9913353129,0.0,19.418418834,29.3649097162,173.420189126,46.9393723844,3.33212,123.148696742
 02/15  03:00:00,122.511290469,31.4248967539,24.6420811173,0.0,12.7620426787,28.1191506574,168.441378121,41.9576483844,3.33212,123.151609737
 02/15  04:00:00,120.410106231,31.4248967539,22.5515388764,0.0,12.7620426787,28.1191506574,173.226044255,40.2568858334,3.33212,129.637038422
 02/15  05:00:00,127.764668106,31.4248967539,23.3289896877,0.0,12.7620426787,28.1191506574,206.44537806,40.3722691155,3.33212,162.740988945
 02/15  06:00:00,163.641895518,31.4248967539,31.5842194224,0.0,25.5240853573,30.610668775,337.346761824,40.9915822045,8.3303,288.02487962
 02/15  07:00:00,287.811808994,31.4248967539,57.9606964,0.0,51.0481707146,78.1489452969,550.446467665,40.5276043772,16.6606,493.258263288
 02/15  08:00:00,358.70593304,37.0235904105,80.4828559452,0.0,64.3609230253,109.708623606,1002.44757121,323.841029853,24.9909,653.615641354
 02/15  09:00:00,293.079600614,37.0322325985,57.2595344352,0.315527898273,51.0481707146,80.7689615957,904.363663636,370.09672434,33.3212,500.945739297
 02/15  10:00:00,260.289863706,37.0598236825,52.77912812,0.250210142192,51.0481707146,71.0224615957,788.988200133,338.710797354,66.8089,383.468502779
 02/15  11:00:00,216.856823204,37.2416842112,58.1686936347,0.0,32.1804615127,65.7244621605,687.649241179,309.519891507,83.4695,294.659849672
 02/15  12:00:00,216.561512858,37.4612483797,56.9908900102,0.0,32.1804615127,65.7244621605,591.056828906,284.578987515,83.4695,223.008341391
 02/15  13:00:00,232.318548151,37.8128201908,73.1951275645,0.0,32.1804615127,65.7244621605,553.868020684,253.230418755,83.4695,217.168101929
 02/15  14:00:00,230.582245188,38.0370887592,81.3939711963,0.0,32.1804615127,55.9779621605,507.873850195,216.912232107,75.1392,215.822418089
 02/15  15:00:00,223.793605662,38.0743502903,74.5054329166,0.0,32.1804615127,55.9779621605,518.101913534,235.88500035,66.8089,215.408013184
 02/15  16:00:00,223.155794948,37.9510791268,73.5841835522,0.0,32.1804615127,55.9779621605,540.571835734,250.030017941,75.1392,215.402617794
 02/15  17:00:00,239.95828442,37.3110923982,61.7954750853,0.0,32.1804615127,60.9114621605,511.405230073,249.473838894,91.7998,170.131591179
 02/15  18:00:00,279.524991531,37.0223891053,58.1851958626,0.0,32.1804615127,77.5397301883,579.34483881,281.650203973,49.9818,247.712834837
 02/15  19:00:00,352.918221321,37.0223891053,69.1582795011,0.0,77.122965704,86.2600435998,828.613081806,321.110806038,49.9818,457.520475768
 02/15  20:00:00,356.707368853,37.0223891053,65.3684978824,0.0,102.647051061,80.1663183927,712.61707574,339.043340251,33.3212,340.252535489
 02/15  21:00:00,386.779446101,37.0223891053,70.1034536809,0.0,115.40909374,92.7192997104,719.890067922,351.858457141,33.3212,334.710410781
 02/15  22:00:00,375.139880584,37.0223891053,82.0143874164,0.0,102.647051061,94.1340635361,889.744574651,369.673488115,24.9909,495.080186536
 02/15  23:00:00,288.508583455,37.0223891053,61.917865398,0.0,77.122965704,65.871452062,781.388423648,393.797931639,16.6606,370.92989201
 02/15  24:00:00,197.076822121,37.0273108519,38.2980239797,0.215672074794,38.286128036,48.4199368926,629.81887523,415.227535352,8.3303,206.261039877
 02/16  01:00:00,141.687816437,31.4248967539,28.6390896215,0.0,25.5240853573,30.610668775,239.884076417,73.7477792896,3.33212,162.804177127
 02/16  02:00:00,127.164136432,31.4248967539,21.435174969,0.0,19.418418834,29.3649097162,192.85099023,59.8757161639,3.33212,129.643154066
 02/16  03:00:00,114.696493147,31.4248967539,16.8793073278,0.0,12.7620426787,28.1191506574,180.320742889,53.8431987307,3.33212,123.145424158
 02/16  04:00:00,112.328145718,31.4248967539,14.5231091123,0.0,12.7620426787,28.1191506574,178.303929268,51.8235633441,3.33212,123.148245924
 02/16  05:00:00,119.659217905,31.4248967539,15.2754049427,0.0,12.7620426787,28.1191506574,218.654745954,51.7448730672,3.33212,163.577752886
 02/16  06:00:00,155.068350165,31.4445837403,23.0357116222,0.00780854854915,25.5240853573,30.610668775,350.225976062,52.4565859042,8.3303,289.439090158
 02/16  07:00:00,281.176566287,31.483957713,51.1880153672,0.0906095760917,51.0481707146,78.1489452969,561.468379024,51.045932892,16.6606,493.761846132
 02/16  08:00:00,352.630613607,37.0499508862,74.3341488195,0.0,64.3609230253,109.708623606,1062.87821662,383.488962343,24.9909,654.398354274
 02/16  09:00:00,297.566335139,37.0519195849,61.9516009531,0.0350143373694,51.0481707146,80.7689615957,946.090330954,410.229910585,33.3212,502.539220369
 02/16  10:00:00,278.591426607,37.0714940248,71.0089182257,0.259476015366,51.0481707146,71.0224615957,789.775979784,344.177176719,66.8089,378.789903065
 02/16  11:00:00,231.922125387,37.2104011456,72.9628621673,0.252561180214,32.1804615127,65.7244621605,689.483378713,309.306337506,83.4695,296.707541207
 02/16  12:00:00,239.15332402,37.4075643374,79.5658972861,0.0,32.1804615127,65.7244621605,592.442553829,286.906065373,83.4695,222.066988456
 02/16  13:00:00,245.836126032,37.8057520051,86.6786566422,0.0,32.1804615127,65.7244621605,553.245444194,253.509011596,83.4695,216.266932597
 02/16  14:00:00,238.554910732,38.0348408197,89.9878232247,0.0,32.1804615127,55.9779621605,464.215631507,173.187643976,75.1392,215.888787531
 02/16  15:00:00,238.569675275,38.0759626368,90.5364380221,0.0,32.1804615127,55.9779621605,435.126554301,152.837124394,66.8089,215.480529907
 02/16  16:00:00,234.629734363,38.1112582924,86.8016714921,0.0,32.1804615127,55.9779621605,433.475191202,142.859613118,75.1392,215.476378084
 02/16  17:00:00,249.915312554,37.7242900738,73.0957295524,0.0,32.1804615127,60.9114621605,437.71642415,175.80314096,91.7998,170.113483191
 02/16  18:00:00,288.817437619,37.0223891053,67.8367242872,0.0,32.1804615127,77.5397301883,598.52180778,293.99111248,49.9818,254.548895299
 02/16  19:00:00,360.507325543,37.0223891053,76.7963857314,0.0,77.122965704,86.2600435998,759.029553683,255.804115337,49.9818,453.243638346
 02/16  20:00:00,364.435349094,37.0223891053,73.1533302616,0.0,102.647051061,80.1663183927,630.463415616,260.905046631,33.3212,336.237168985
 02/16  21:00:00,394.728735218,37.0223891053,78.1134682052,0.0,115.40909374,92.7192997104,638.338034535,270.289985791,33.3212,334.726848745
 02/16  22:00:00,382.47503839,37.0223891053,89.413237102,0.0,102.647051061,94.1340635361,813.691452511,293.550377756,24.9909,495.150174755
 02/16  23:00:00,295.08805835,37.0223891053,68.5759761876,0.0,77.122965704,65.871452062,706.058764258,318.252822641,16.6606,371.145341618
 02/16  24:00:00,202.74211341,37.0223891053,44.2642258444,0.0,38.286128036,48.4199368926,558.143375929,339.782479816,8.3303,210.030596113
 02/17  01:00:00,146.274975047,31.4248967539,33.2016675756,0.0,25.5240853573,30.610668775,231.845105445,62.5561179979,3.33212,165.956867447
 02/17  02:00:00,131.678332673,31.4248967539,25.9313441174,0.0,19.418418834,29.3649097162,176.310281677,49.8296073683,3.33212,123.148554309
 02/17  03:00:00,119.922479001,31.4248967539,22.0823641983,0.0,12.7620426787,28.1191506574,170.441890012,43.957531294,3.33212,123.152238718
 02/17  04:00:00,117.489319621,31.4248967539,19.6613833494,0.0,12.7620426787,28.1191506574,173.883619954,42.1149626913,3.33212,128.436537262
 02/17  05:00:00,126.467435953,31.4248967539,21.4273341644,0.0,12.7620426787,28.1191506574,208.946457468,41.6097155248,3.33212,164.004621944
 02/17  06:00:00,162.792385843,31.4248967539,30.1057830637,0.0,25.5240853573,30.610668775,336.985613934,41.4506295629,8.3303,287.204684371
 02/17  07:00:00,288.455781765,31.4248967539,57.8782400616,0.0,51.0481707146,78.1489452969,550.333791632,40.2664341348,16.6606,493.406757497
 02/17  08:00:00,361.095218963,37.0686298858,81.1121235056,0.784549485925,64.3609230253,109.708623606,991.977118903,311.545134979,24.9909,655.441083923
 02/17  09:00:00,301.139447297,37.0420760917,64.6108373658,0.278394410668,51.0481707146,80.7689615957,882.392680058,348.043435716,33.3212,501.028044342
 02/17  10:00:00,279.801604308,37.1636567834,72.3816238889,0.049420515806,51.0481707146,71.0224615957,748.032897044,299.556212657,66.8089,381.667784387
 02/17  11:00:00,235.397183749,37.425763512,76.4955881256,0.0,32.1804615127,65.7244621605,651.119053985,271.284817919,83.4695,296.364736066
 02/17  12:00:00,241.20261941,37.8122691295,81.4296141344,0.0,32.1804615127,65.7244621605,540.063338925,237.226840962,83.4695,219.366997964
 02/17  13:00:00,234.246365581,37.9924945028,76.2626187077,0.0,32.1804615127,65.7244621605,464.024648723,159.752245961,83.4695,220.802902762
 02/17  14:00:00,230.491721164,38.0384713355,82.8763965331,0.0,32.1804615127,55.9779621605,396.753819778,105.790572317,75.1392,215.824047461
 02/17  15:00:00,210.427611219,38.0724922939,63.1205782794,0.0,32.1804615127,55.9779621605,363.441344153,81.2047730031,66.8089,215.42767115
 02/17  16:00:00,204.645509596,38.1065317818,57.4093403948,0.0,32.1804615127,55.9779621605,368.523180031,77.9896462705,75.1392,215.394333761
 02/17  17:00:00,228.830808556,37.7231764787,52.6739734277,0.0,32.1804615127,60.9114621605,359.712688987,97.7700984163,91.7998,170.14279057
 02/17  18:00:00,277.615468495,37.0223891053,61.1624040668,0.0,32.1804615127,77.5397301883,478.776001403,181.074438126,49.9818,247.719763277
 02/17  19:00:00,359.174442676,37.0223891053,76.4710401428,0.0,77.122965704,86.2600435998,821.777189277,315.209568616,49.9818,456.585820661
 02/17  20:00:00,365.075703867,37.0223891053,74.2232022138,0.0,102.647051061,80.1663183927,642.532723657,268.079799518,33.3212,341.131724139
 02/17  21:00:00,395.888551176,37.0223891053,79.6753522576,0.0,115.40909374,92.7192997104,614.007842962,246.447960417,33.3212,334.238682545
 02/17  22:00:00,384.674813651,37.0223891053,91.9417580447,0.0,102.647051061,94.1340635361,772.068445983,251.796665484,24.9909,495.280880499
 02/17  23:00:00,297.222846061,37.0223891053,70.7332361172,0.0,77.122965704,65.871452062,655.139404173,267.04692166,16.6606,371.431882513
 02/17  24:00:00,204.296845457,37.0223891053,45.8493941301,0.0,38.286128036,48.4199368926,506.673912195,292.055206598,8.3303,206.288405597
 02/18  01:00:00,151.24945574,31.4248967539,35.941130385,0.0,27.7269238854,30.610668775,221.466285949,55.3275389459,3.33212,162.806627003
 02/18  02:00:00,145.485442371,31.4248967539,30.1334470871,0.0,27.7269238854,30.610668775,176.897944441,43.9217406228,3.33212,129.644083818
 02/18  03:00:00,124.908918385,31.4248967539,27.0306471213,0.0,12.7620426787,28.1191506574,164.613786675,38.1351708697,3.33212,123.146495805
 02/18  04:00:00,123.95708359,31.4248967539,26.085179641,0.0,12.7620426787,28.1191506574,161.456470709,34.974789321,3.33212,123.149561388
 02/18  05:00:00,132.390731692,31.4248967539,27.9382351935,0.0,12.7620426787,28.1191506574,199.9731245,33.3191720329,3.33212,163.321832467
 02/18  06:00:00,146.744576625,31.4248967539,30.0460822975,0.0,12.7620426787,28.1191506574,251.96411572,32.7473881882,8.3303,210.886427531
 02/18  07:00:00,236.593346938,31.4248967539,39.153204634,0.0,42.6918050922,54.3732441037,338.861819297,32.3443168745,16.6606,289.856902423
 02/18  08:00:00,296.226688085,37.0524563275,63.6752636716,0.0,42.6918050922,86.1019271793,752.870532976,234.396631533,24.9909,493.483001443
 02/18  09:00:00,368.238945109,37.0223891053,94.6617384555,0.0,57.6566862989,112.030105488,982.860622125,247.605477576,33.3212,701.933944548
 02/18  10:00:00,324.018055736,37.7866305816,97.33717599,0.0,57.6566862989,83.6599452969,749.917829729,182.646709754,66.8089,500.462219975
 02/18  11:00:00,248.018800975,37.8804509627,76.4893426639,0.0,42.6918050922,68.9656133826,590.809956415,132.744172371,83.4695,374.596284044
 02/18  12:00:00,223.77290657,37.9445428892,61.1705483694,0.0,34.9340096728,67.7198543238,474.580427049,87.1213160679,83.4695,303.989610981
 02/18  13:00:00,226.087178614,37.9963132989,64.3818083721,0.0,34.9340096728,67.7198543238,382.985401214,78.3596583726,83.4695,221.156242841
 02/18  14:00:00,216.357714015,38.0412018623,64.4090038086,0.0,34.9340096728,57.9733543238,364.662637616,69.6518323164,75.1392,219.8716053
 02/18  15:00:00,226.977462219,38.0825316918,74.966572877,0.0,34.9340096728,57.9733543238,357.803575577,74.7158497713,66.8089,216.278825805
 02/18  16:00:00,214.293174708,38.1151219048,62.254476873,0.0,34.9340096728,57.9733543238,395.309776171,97.117044696,75.1392,223.053531475
 02/18  17:00:00,237.905128186,37.7270960742,56.8716603797,0.0,34.9340096728,62.9068543238,403.303549599,141.584724314,91.7998,169.919025285
 02/18  18:00:00,273.65120513,37.0223891053,59.6373306401,0.0,34.9340096728,72.2186844194,485.674607521,227.210684619,49.9818,208.482122902
 02/18  19:00:00,359.291420128,37.0686151288,67.3647947719,0.0,87.0357390804,86.2600435998,553.986963031,247.195615256,49.9818,256.809547776
 02/18  20:00:00,364.924177869,37.0223891053,77.4585971837,0.0,102.000620287,77.6748002752,648.592586797,279.758879088,33.3212,335.512507709
 02/18  21:00:00,384.110880853,37.0223891053,84.7003289216,0.0,102.000620287,88.9820225341,612.10654165,244.034348049,33.3212,334.750993601
 02/18  22:00:00,375.075781761,37.0223891053,85.3675016762,0.0,102.000620287,91.6425454185,600.242752754,239.750798963,24.9909,335.50105379
 02/18  23:00:00,317.636139327,37.0223891053,81.0960458729,0.0,87.0357390804,65.871452062,766.369358376,258.736220667,16.6606,490.972537708
 02/18  24:00:00,220.006624404,37.0223891053,57.0618097885,0.0,42.6918050922,48.4199368926,576.334673922,277.020177495,8.3303,290.984196427
 02/19  01:00:00,167.96960573,31.4248967539,43.3899752828,0.0,34.4311606118,33.1021868926,221.850650961,50.5256963436,3.33212,167.992834618
 02/19  02:00:00,160.438158595,31.4248967539,35.8212049467,0.0,34.4311606118,33.1021868926,167.443059584,38.9209447733,3.33212,125.18999481
 02/19  03:00:00,138.497253678,31.4248967539,31.3570703998,0.0,19.466279405,30.610668775,160.127208911,33.4228493208,3.33212,123.37223959
 02/19  04:00:00,135.717582564,31.4248967539,28.5884981681,0.0,19.466279405,30.610668775,164.437948595,31.2453193468,3.33212,129.860509249
 02/19  05:00:00,143.095723411,31.4248967539,29.3940361814,0.0,19.466279405,30.610668775,197.074782783,30.9647139516,3.33212,162.777948831
 02/19  06:00:00,156.331108664,31.4248967539,30.3849612736,0.0,19.466279405,30.610668775,250.880728596,31.7072353087,8.3303,210.843193288
 02/19  07:00:00,238.203161358,33.7571852337,38.432528332,0.0,42.6918050922,54.3732441037,346.488342102,33.0475091069,16.6606,296.780232995
 02/19  08:00:00,304.465395049,37.0223891053,62.7676240697,0.0,49.3960418185,88.5934452969,780.413573499,261.622224418,24.9909,493.800449081
 02/19  09:00:00,367.584944851,37.0223891053,94.0246395713,0.0,57.6566862989,112.030105488,1003.85275848,276.785763501,33.3212,693.745794982
 02/19  10:00:00,315.030250989,37.5305601405,97.1000563138,0.0,50.9524495726,81.1684271793,803.252081965,233.972581809,66.8089,502.470600156
 02/19  11:00:00,268.253613005,37.8728294024,95.3313328616,0.0,42.6918050922,68.9656133826,672.877833952,206.580282692,83.4695,382.82805126
 02/19  12:00:00,262.098862274,37.9559199973,94.0252870267,0.0,38.286128036,68.9656133826,526.17311592,138.925558907,83.4695,303.778057013
 02/19  13:00:00,243.330703765,38.0080064248,76.6263960503,0.0,38.286128036,68.9656133826,412.068523907,112.162528315,83.4695,216.436495592
 02/19  14:00:00,219.229766519,38.047567011,71.6387477894,0.0,31.5818913096,56.727595265,395.010065771,103.593742048,75.1392,216.277123723
 02/19  15:00:00,220.405898433,38.0855784941,72.9353065585,0.0,31.5818913096,56.727595265,366.685534956,84.4060774601,66.8089,215.470557496
 02/19  16:00:00,226.246061355,38.1216832968,78.7967143458,0.0,31.5818913096,56.727595265,369.876299333,79.2767982117,75.1392,215.460301121
 02/19  17:00:00,247.809922653,37.7334442329,71.368623734,0.0,31.5818913096,61.661095265,386.506843418,124.578946454,91.7998,170.128096964
 02/19  18:00:00,276.698076397,37.0223891053,67.1946279068,0.0,31.5818913096,70.9729253606,499.820203873,235.431375764,49.9818,214.407028109
 02/19  19:00:00,354.508499242,37.0223891053,71.2838343075,0.0,80.3315023541,83.7685254822,599.566850138,298.318460114,49.9818,251.266590024
 02/19  20:00:00,369.855806666,37.0223891053,81.7671133458,0.0,102.000620287,77.6748002752,628.294040421,260.679131093,33.3212,334.293709327
 02/19  21:00:00,397.162974776,37.0223891053,88.5207340585,0.0,108.704857014,91.4735406516,594.345181785,229.912719826,33.3212,331.111261959
 02/19  22:00:00,368.795764955,37.0223891053,88.3178736312,0.0,95.2963835608,89.1510273009,596.479908684,236.744604341,24.9909,334.744404343
 02/19  23:00:00,311.697821622,37.0223891053,84.3858312044,0.0,80.3315023541,63.3799339444,755.729440598,248.109642419,16.6606,490.959198178
 02/19  24:00:00,222.928835662,37.0223891053,59.9844550047,0.0,42.6918050922,48.4199368926,559.480681887,265.006110598,8.3303,286.144271289
 02/20  01:00:00,170.819929539,31.4248967539,46.2293889768,0.0,34.4311606118,33.1021868926,218.058976494,48.4646182038,3.33212,166.26223829
 02/20  02:00:00,163.444100227,31.4248967539,38.8187038925,0.0,34.4311606118,33.1021868926,169.998043978,36.7949990964,3.33212,129.870924882
 02/20  03:00:00,141.078460701,31.4248967539,33.9332898283,0.0,19.466279405,30.610668775,157.679087953,30.990874831,3.33212,123.356093122
 02/20  04:00:00,138.165556201,31.4248967539,31.0343388872,0.0,19.466279405,30.610668775,155.078249753,28.3717041452,3.33212,123.374425608
 02/20  05:00:00,144.98888696,31.4248967539,31.288240461,0.0,19.466279405,30.610668775,200.420367038,27.5322158785,3.33212,169.556031159
 02/20  06:00:00,158.274179064,31.4248967539,32.3299933674,0.0,19.466279405,30.610668775,243.036881787,28.026791585,8.3303,206.679790202
 02/20  07:00:00,238.324570825,33.7571852337,41.3458904296,0.0,42.6918050922,54.3732441037,338.987364983,28.8565550898,16.6606,293.470209894
 02/20  08:00:00,307.446391814,37.0223891053,65.7658680695,0.0,49.3960418185,88.5934452969,759.13745749,240.352856262,24.9909,493.793701228
 02/20  09:00:00,367.36476636,37.0223891053,93.8382603908,0.0,57.6566862989,112.030105488,996.839323111,262.571597539,33.3212,700.946525572
 02/20  10:00:00,294.295474262,37.6294431079,76.3714682785,0.0,50.9524495726,81.1684271793,804.442929662,235.203309315,66.8089,502.430720348
 02/20  11:00:00,228.565092357,37.8762009101,56.7967986962,0.0,42.6918050922,68.9656133826,610.377880353,147.932087215,83.4695,378.976293137
 02/20  12:00:00,217.454601469,37.9435675522,50.0990449461,0.0,38.286128036,68.9656133826,499.453432102,111.98733355,83.4695,303.996598552
 02/20  13:00:00,211.484044072,37.9936305357,45.1638313031,0.0,38.286128036,68.9656133826,392.35943691,92.6247498379,83.4695,216.265187072
 02/20  14:00:00,192.421630024,38.0309065529,45.1787848939,0.0,31.5818913096,56.727595265,361.154590365,69.562180732,75.1392,216.453209633
 02/20  15:00:00,191.86917782,38.0667995198,44.655420762,0.0,31.5818913096,56.727595265,344.698943038,62.5298028529,66.8089,215.360240185
 02/20  16:00:00,192.194147462,38.0988186605,44.977325279,0.0,31.5818913096,56.727595265,350.36556569,59.7327197522,75.1392,215.493645938
 02/20  17:00:00,221.102905308,37.7132545699,45.0097317659,0.0,31.5818913096,61.661095265,322.448176711,60.5369757097,91.7998,170.111401001
 02/20  18:00:00,258.847071803,37.0223891053,49.9361235056,0.0,31.5818913096,70.9729253606,402.879863113,138.30540936,49.9818,214.592653753
 02/20  19:00:00,339.37633802,37.0223891053,57.0045530106,0.0,80.3315023541,83.7685254822,589.551096564,283.778092223,49.9818,255.791204341
 02/20  20:00:00,354.874087278,37.0223891053,67.6489674549,0.0,102.000620287,77.6748002752,688.244357711,320.691216007,33.3212,334.231941704
 02/20  21:00:00,383.681145218,37.0223891053,75.0982439189,0.0,108.704857014,91.4735406516,625.345629032,264.8155668,33.3212,327.208862232
 02/20  22:00:00,356.008822412,37.0223891053,75.5716614959,0.0,95.2963835608,89.1510273009,601.933611212,242.645664052,24.9909,334.29704716
 02/20  23:00:00,300.921149526,37.0223891053,73.6430396571,0.0,80.3315023541,63.3799339444,760.152279141,253.522502363,16.6606,489.969176777
 02/20  24:00:00,213.433158288,37.0223891053,50.5140398781,0.0,42.6918050922,48.4199368926,567.279928956,269.198393128,8.3303,289.751235828
 02/21  01:00:00,150.041389877,31.4248967539,36.9126091061,0.0,25.5240853573,30.610668775,217.537300124,51.4272098465,3.33212,162.777970278
 02/21  02:00:00,135.140479692,31.4248967539,29.3424310478,0.0,19.418418834,29.3649097162,168.556405,42.0724431567,3.33212,123.151841843
 02/21  03:00:00,124.235547831,31.4248967539,26.3436987423,0.0,12.7620426787,28.1191506574,170.771657815,38.1446828178,3.33212,129.294854998
 02/21  04:00:00,121.86495672,31.4248967539,23.9845375929,0.0,12.7620426787,28.1191506574,163.825721999,37.008265448,3.33212,123.485336551
 02/21  05:00:00,128.987866135,31.4248967539,23.9028804111,0.0,12.7620426787,28.1191506574,203.740826633,37.6363232846,3.33212,162.772383349
 02/21  06:00:00,164.610221603,31.4248967539,31.8834442561,0.0,25.5240853573,30.610668775,337.071078915,38.33638082,8.3303,290.404398095
 02/21  07:00:00,289.498759802,32.3578121458,60.7729882053,0.0,51.0481707146,78.1489452969,547.256576647,36.815672714,16.6606,493.780303933
 02/21  08:00:00,364.075893293,37.0223891053,85.0048385385,0.0,64.3609230253,109.708623606,926.742348173,250.125755192,24.9909,651.625692981
 02/21  09:00:00,299.069225279,37.0223891053,62.9002476351,0.0,51.0481707146,80.7689615957,810.017417236,274.107223412,33.3212,502.588993824
 02/21  10:00:00,260.861674761,37.6553296846,53.4691070248,0.0,51.0481707146,71.0224615957,669.884661997,222.662761596,66.8089,380.413000401
 02/21  11:00:00,199.91563547,37.8633231091,42.0403223461,0.0,32.1804615127,65.7244621605,559.655382491,181.256390576,83.4695,294.929491915
 02/21  12:00:00,196.039636221,37.9342898763,38.1316609245,0.0,32.1804615127,65.7244621605,427.494507432,120.325012297,83.4695,223.699995135
 02/21  13:00:00,200.934571761,37.9847605196,44.0111416762,0.0,32.1804615127,65.7244621605,394.312839649,94.5957061482,83.4695,216.247633501
 02/21  14:00:00,209.037546382,38.0295089987,61.8106002868,0.0,32.1804615127,55.9779621605,380.552403598,89.5435763484,75.1392,215.869627249
 02/21  15:00:00,220.730291899,38.0738945447,73.5401924848,0.0,32.1804615127,55.9779621605,345.595036702,63.3163337704,66.8089,215.469802932
 02/21  16:00:00,223.587454458,38.108212577,76.4013244566,0.0,32.1804615127,55.9779621605,344.897707013,54.2915374721,75.1392,215.466969541
 02/21  17:00:00,244.123346892,37.7220034479,68.0789803337,0.0,32.1804615127,60.9114621605,316.788116432,54.8650171985,91.7998,170.123299234
 02/21  18:00:00,284.173044306,37.0223891053,68.0380474862,0.0,32.1804615127,77.5397301883,410.693307083,106.94892551,49.9818,253.762581573
 02/21  19:00:00,358.836654621,37.0223891053,77.067891512,0.0,77.122965704,86.2600435998,737.707887243,233.388300506,49.9818,454.337786737
 02/21  20:00:00,362.598523819,37.0223891053,72.9243225571,0.0,102.647051061,80.1663183927,664.831271867,295.252997003,33.3212,336.257074864
 02/21  21:00:00,395.093041604,37.0223891053,79.2174899685,0.0,115.40909374,92.7192997104,633.229428854,265.168978417,33.3212,334.739250437
 02/21  22:00:00,385.338754726,37.0223891053,92.6098821753,0.0,102.647051061,94.1340635361,751.44054198,231.275469298,24.9909,495.174172682
 02/21  23:00:00,299.539579575,37.0223891053,73.0522434262,0.0,77.122965704,65.871452062,626.808490901,239.018323221,16.6606,371.12956768
 02/21  24:00:00,208.260075662,37.0223891053,49.8182329816,0.0,38.286128036,48.4199368926,470.476050202,253.873107405,8.3303,208.272642797
 02/22  01:00:00,153.411392104,31.4248967539,40.2618304217,0.0,25.5240853573,30.610668775,218.447876454,47.4994581413,3.33212,167.616298313
 02/22  02:00:00,139.812228635,31.4248967539,33.9949647642,0.0,19.418418834,29.3649097162,163.257709262,36.7780047674,3.33212,123.147584494
 02/22  03:00:00,129.044108842,31.4248967539,31.1326204157,0.0,12.7620426787,28.1191506574,157.753819744,31.2704953291,3.33212,123.151204415
 02/22  04:00:00,126.973640085,31.4248967539,29.0741708311,0.0,12.7620426787,28.1191506574,157.991179312,28.9085766946,3.33212,125.750482617
 02/22  05:00:00,134.59622608,31.4248967539,30.1196913486,0.0,12.7620426787,28.1191506574,198.658962999,28.5127524874,3.33212,166.814090512
 02/22  06:00:00,170.170182413,31.4248967539,38.0718421221,0.0,25.5240853573,30.610668775,322.691613715,28.9623411158,8.3303,285.398972599
 02/22  07:00:00,295.44601555,34.2236429296,65.5877847399,0.0,51.0481707146,78.1489452969,538.66914709,28.5949292998,16.6606,493.413617791
 02/22  08:00:00,368.369036656,37.0223891053,90.3530968323,0.0,64.3609230253,109.708623606,921.267775343,237.680300305,24.9909,658.596575038
 02/22  09:00:00,307.94909218,37.0223891053,72.529603962,0.0,51.0481707146,80.7689615957,798.857265826,264.565079727,33.3212,500.970986099
 02/22  10:00:00,270.888702999,37.6964139794,63.4727956299,0.0,51.0481707146,71.0224615957,649.03608058,206.377100126,66.8089,375.850080453
 02/22  11:00:00,208.748328691,37.8666541269,51.2147529241,0.0,32.1804615127,65.7244621605,518.540781077,133.515901601,83.4695,301.555379476
 02/22  12:00:00,204.64571566,37.9363984428,46.9244091027,0.0,32.1804615127,65.7244621605,392.029417476,91.8700799132,83.4695,216.689837563
 02/22  13:00:00,205.557357223,37.9884022051,48.757924765,0.0,32.1804615127,65.7244621605,366.139647284,60.6739100323,83.4695,221.996237252
 02/22  14:00:00,198.465974684,38.0328318553,51.4140165631,0.0,32.1804615127,55.9779621605,339.151977223,46.7296033415,75.1392,217.283173881
 02/22  15:00:00,200.094384123,38.0711745412,53.0373821964,0.0,32.1804615127,55.9779621605,317.460689248,35.3029888972,66.8089,215.348800351
 02/22  16:00:00,208.310268002,38.1072784796,61.2197695525,0.0,32.1804615127,55.9779621605,318.615549228,28.1324937705,75.1392,215.343855457
 02/22  17:00:00,246.949421195,37.7254946379,70.9197441499,0.0,32.1804615127,60.9114621605,279.426491248,24.0095652316,91.7998,163.617126016
 02/22  18:00:00,267.708828294,37.0223891053,51.716140041,0.0,32.1804615127,77.5397301883,365.025267697,60.1644610348,49.9818,254.879006662
 02/22  19:00:00,348.751509832,37.0254358557,67.1359836363,0.0,77.122965704,86.2600435998,697.05462607,194.773231918,49.9818,452.299594151
 02/22  20:00:00,358.085899859,37.0223891053,68.0854966039,0.0,102.647051061,80.1663183927,672.622143372,299.285045603,33.3212,340.015897769
 02/22  21:00:00,391.79864626,37.0223891053,75.7621612053,0.0,115.40909374,92.7192997104,628.16428744,260.732766994,33.3212,334.110320446
 02/22  22:00:00,382.235468478,37.0223891053,89.2180191373,0.0,102.647051061,94.1340635361,758.718667972,238.548315888,24.9909,495.179452084
 02/22  23:00:00,297.104471672,37.0223891053,70.6228982855,0.0,77.122965704,65.871452062,629.620039344,237.298357676,16.6606,375.661081668
 02/22  24:00:00,206.470697843,37.0223891053,48.035349158,0.0,38.286128036,48.4199368926,467.68633554,252.426623305,8.3303,206.929412234
 02/23  01:00:00,152.487501687,31.4248967539,39.3453448496,0.0,25.5240853573,30.610668775,212.80125567,46.6982701033,3.33212,162.770865567
 02/23  02:00:00,139.297793088,31.4248967539,33.4769750121,0.0,19.418418834,29.3649097162,163.530718932,37.0504574963,3.33212,123.148141436
 02/23  03:00:00,128.60422688,31.4248967539,30.6870488403,0.0,12.7620426787,28.1191506574,162.762744683,32.2747890762,3.33212,127.155835606
 02/23  04:00:00,126.825051558,31.4248967539,28.9179002354,0.0,12.7620426787,28.1191506574,159.6796133,30.7254112796,3.33212,125.622082021
 02/23  05:00:00,134.243505957,31.4248967539,29.7601625428,0.0,12.7620426787,28.1191506574,196.977708026,30.8881259625,3.33212,162.757462064
 02/23  06:00:00,169.584992564,31.4248967539,37.481454883,0.0,25.5240853573,30.610668775,330.451054785,31.7334275775,8.3303,290.387327208
 02/23  07:00:00,294.813137908,33.7571852337,65.4189634135,0.0,51.0481707146,78.1489452969,541.576182368,31.3396664745,16.6606,493.575915893
 02/23  08:00:00,367.710280115,37.0607377124,89.6789332743,0.0,64.3609230253,109.708623606,907.299592368,231.350312328,24.9909,650.95838004
 02/23  09:00:00,303.652446786,37.0223891053,68.2627812136,0.0,51.0481707146,80.7689615957,785.543696149,249.78027668,33.3212,502.442219469
 02/23  10:00:00,267.306006143,37.780824916,60.0994218741,0.0,51.0481707146,71.0224615957,636.173012821,188.678131337,66.8089,380.685981484
 02/23  11:00:00,207.863970383,37.8744267817,50.4664632646,0.0,32.1804615127,65.7244621605,498.891784206,120.747207778,83.4695,294.675076428
 02/23  12:00:00,205.195792644,37.9434093357,47.5270584452,0.0,32.1804615127,65.7244621605,393.176457565,85.8149196977,83.4695,223.892037867
 02/23  13:00:00,206.192258122,37.9939968607,49.3624036263,0.0,32.1804615127,65.7244621605,368.173486704,68.4654138889,83.4695,216.238572815
 02/23  14:00:00,198.417563791,38.0361097719,51.3505786208,0.0,32.1804615127,55.9779621605,343.163919333,52.1642183265,75.1392,215.860501007
 02/23  15:00:00,198.782168738,38.0738609342,51.6939460803,0.0,32.1804615127,55.9779621605,332.074682655,49.8060152809,66.8089,215.459767375
 02/23  16:00:00,199.027199113,38.1094682127,51.9344968678,0.0,32.1804615127,55.9779621605,333.377679732,42.7968721404,75.1392,215.441607592
 02/23  17:00:00,227.757964776,37.7243801953,51.7959595285,0.0,32.1804615127,60.9114621605,297.164101552,35.2470826885,91.7998,170.117218864
 02/23  18:00:00,275.065921254,37.0223891053,58.8802919569,0.0,32.1804615127,77.5397301883,426.734172324,125.08385812,49.9818,251.668514205
 02/23  19:00:00,355.344087371,37.0392512615,73.5343956244,0.0,77.122965704,86.2600435998,729.369397651,222.358908106,49.9818,457.028689545
 02/23  20:00:00,362.135029436,37.0223893167,72.0102185996,0.0,102.647051061,80.1663183927,662.345180356,292.80713196,33.3212,336.216848396
 02/23  21:00:00,394.706469126,37.0223891053,78.1348204285,0.0,115.40909374,92.7192997104,636.397955932,268.381138528,33.3212,334.695617403
 02/23  22:00:00,383.947173096,37.0223891053,90.9107911209,0.0,102.647051061,94.1340635361,750.074788466,229.996323331,24.9909,495.087565135
 02/23  23:00:00,297.942561498,37.0223891053,71.4538007449,0.0,77.122965704,65.871452062,629.973004905,242.296821721,16.6606,371.015583183
 02/23  24:00:00,206.01133813,37.0223891053,47.5701376698,0.0,38.286128036,48.4199368926,473.908061104,259.309836685,8.3303,206.267924419
 02/24  01:00:00,151.508785588,31.4248967539,38.3624285204,0.0,25.5240853573,30.610668775,221.581058948,48.7008358007,3.33212,169.548103148
 02/24  02:00:00,138.547630402,31.4248967539,32.7286183336,0.0,19.418418834,29.3649097162,165.068185246,38.5969870599,3.33212,123.139078186
 02/24  03:00:00,127.804331961,31.4248967539,29.8883780349,0.0,12.7620426787,28.1191506574,160.583368525,34.1080776362,3.33212,123.143170888
 02/24  04:00:00,125.976837379,31.4248967539,28.0712824982,0.0,12.7620426787,28.1191506574,159.214783295,32.7352497327,3.33212,123.147413562
 02/24  05:00:00,134.063187402,31.4248967539,28.9515770783,0.0,12.7620426787,28.1191506574,205.838184383,32.9392707677,3.33212,169.566793615
 02/24  06:00:00,169.931261903,31.4248967539,37.1770450985,0.0,25.5240853573,30.610668775,324.369130844,33.5887543059,8.3303,282.450076538
 02/24  07:00:00,295.132603737,33.7571852337,65.0004410849,0.0,51.0481707146,78.1489452969,543.089301011,32.8511875419,16.6606,493.577513469
 02/24  08:00:00,367.531840662,37.0223891053,88.5116274073,0.0,64.3609230253,109.708623606,930.268549232,247.057057731,24.9909,658.220591501
 02/24  09:00:00,303.243214709,37.0223891053,67.0948984754,0.0,51.0481707146,80.7689615957,794.232775893,258.638874224,33.3212,502.272701669
 02/24  10:00:00,266.06188746,37.7804769748,59.0334068851,0.0,51.0481707146,71.0224615957,626.306095569,183.244834833,66.8089,376.252360735
 02/24  11:00:00,206.498414527,37.8726137486,48.9693037065,0.0,32.1804615127,65.7244621605,524.515477853,141.648985693,83.4695,299.39699216
 02/24  12:00:00,203.606022927,37.9395797159,45.884471623,0.0,32.1804615127,65.7244621605,397.989361438,94.9491771279,83.4695,219.57068431
 02/24  13:00:00,205.125478336,37.9900350143,48.3380836033,0.0,32.1804615127,65.7244621605,358.68669833,58.9574373606,83.4695,216.25976097
 02/24  14:00:00,203.619085053,38.0340862268,56.5722499849,0.0,32.1804615127,55.9779621605,328.390727271,37.2908144781,75.1392,215.960712792
 02/24  15:00:00,219.857165899,38.0701438289,72.730564603,0.0,32.1804615127,55.9779621605,308.674807407,26.4722108305,66.8089,215.393696577
 02/24  16:00:00,239.641568816,38.1052612747,92.2190370933,0.0,32.1804615127,55.9779621605,310.820160644,20.2192644581,75.1392,215.461696186
 02/24  17:00:00,249.236403014,37.7219976206,72.9276628705,0.0,32.1804615127,60.9114621605,280.149543988,18.2440937218,91.7998,170.105650266
 02/24  18:00:00,248.813199921,37.0223891053,32.8623552973,0.0,32.1804615127,77.5397301883,340.863432819,36.2244987211,49.9818,254.657134098
 02/24  19:00:00,334.085047824,37.0360435261,52.8089969768,0.0,77.122965704,86.2600435998,597.349866423,94.4434231775,49.9818,452.924643245
 02/24  20:00:00,348.760557203,37.0223891053,59.8476885949,0.0,102.647051061,80.1663183927,604.986706341,235.485757334,33.3212,336.179749007
 02/24  21:00:00,385.34095345,37.0223891053,70.4498055142,0.0,115.40909374,92.7192997104,647.830536531,279.84292428,33.3212,334.666412251
 02/24  22:00:00,378.72239002,37.0223891053,86.2315924408,0.0,102.647051061,94.1340635361,803.516877709,283.559161603,24.9909,494.966816106
 02/24  23:00:00,296.116745346,37.0223891053,69.6328020104,0.0,77.122965704,65.871452062,629.166078174,241.45857956,16.6606,371.046898614
 02/24  24:00:00,205.995097999,37.0223891053,47.5553526278,0.0,38.286128036,48.4199368926,467.762902918,250.479040862,8.3303,208.953562057
 02/25  01:00:00,154.490875576,31.4248967539,39.154136747,0.0,27.7269238854,30.610668775,216.381598624,46.117483977,3.33212,166.931994647
 02/25  02:00:00,149.098210008,31.4248967539,33.6997360483,0.0,27.7269238854,30.610668775,164.429867192,37.9594937905,3.33212,123.138253401
 02/25  03:00:00,127.973298529,31.4248967539,30.0515334678,0.0,12.7620426787,28.1191506574,160.189440134,33.7154083211,3.33212,123.141911813
 02/25  04:00:00,126.373028159,31.4248967539,28.4617392201,0.0,12.7620426787,28.1191506574,160.284707784,32.554808894,3.33212,124.39777889
 02/25  05:00:00,133.721434512,31.4248967539,29.2345830465,0.0,12.7620426787,28.1191506574,204.252072163,32.713261001,3.33212,168.206691162
 02/25  06:00:00,147.504430249,31.4248967539,30.7765404278,0.0,12.7620426787,28.1191506574,248.237874006,33.6692639217,8.3303,206.238310085
 02/25  07:00:00,236.329543057,33.7571852337,39.3455781152,0.0,42.6918050922,54.3732441037,343.307269911,34.4882930396,16.6606,292.158376871
