Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  08:00:00,296.892016724,37.0223891053,64.4227024754,0.0,42.6918050922,86.1019271793,768.296299015,249.828597066,24.9909,493.476801949
 02/25  09:00:00,368.520508994,37.0223891053,94.9581511342,0.0,57.6566862989,112.030105488,978.535643129,249.352282178,33.3212,695.862160951
 02/25  10:00:00,321.447960775,37.7846270427,95.072965813,0.0,57.6566862989,83.6599452969,727.689549405,160.623845084,66.8089,500.25680432
 02/25  11:00:00,258.550899709,37.8818827483,87.2906579755,0.0,42.6918050922,68.9656133826,570.958737266,107.154335275,83.4695,380.33490199
 02/25  12:00:00,255.38268047,37.9560007498,92.7430678443,0.0,34.9340096728,67.7198543238,459.284922546,73.7014783904,83.4695,302.113944156
 02/25  13:00:00,254.131809871,38.0413131881,92.3699127304,0.0,34.9340096728,67.7198543238,352.954212721,50.8148869924,83.4695,218.669825728
 02/25  14:00:00,244.616512458,38.0577679381,92.6317945518,0.0,34.9340096728,57.9733543238,339.686829617,40.6548208497,75.1392,223.892808768
 02/25  15:00:00,244.585035228,38.1250193133,92.5437206175,0.0,34.9340096728,57.9733543238,311.225723724,28.238286815,66.8089,216.178536909
 02/25  16:00:00,244.408854941,38.1369313725,92.3472772244,0.0,34.9340096728,57.9733543238,329.327067209,37.9590057569,75.1392,216.228861452
 02/25  17:00:00,267.547238098,37.7398568843,86.6350500328,0.0,34.9340096728,62.9068543238,315.204667571,52.9955129352,91.7998,170.409354636
 02/25  18:00:00,291.792164063,37.0442526867,78.169848926,0.0,34.9340096728,72.2186844194,366.212486483,101.664462357,49.9818,214.566224126
 02/25  19:00:00,371.400724798,37.1196429418,80.0793410017,0.0,87.0357390804,86.2600435998,452.174547225,145.441310642,49.9818,256.751436584
 02/25  20:00:00,375.797678674,37.0253803725,89.4797630111,0.0,102.000620287,77.6748002752,590.332200306,221.627566776,33.3212,335.383433531
 02/25  21:00:00,393.887374565,37.0223891053,95.7434361095,0.0,102.000620287,88.9820225341,622.197060248,254.248411567,33.3212,334.627448681
 02/25  22:00:00,384.200458313,37.0223891053,95.4114522437,0.0,102.000620287,91.6425454185,591.731796427,231.347340868,24.9909,335.393555559
 02/25  23:00:00,327.882285239,37.0223891053,91.6515285451,0.0,87.0357390804,65.871452062,751.196760554,243.901890337,16.6606,490.634270217
 02/25  24:00:00,229.580647193,37.0223891053,66.7892998512,0.0,42.6918050922,48.4199368926,520.842036741,226.678697661,8.3303,285.83303908
 02/26  01:00:00,176.964913506,31.4248967539,52.4933639857,0.0,34.4311606118,33.1021868926,205.123106336,34.3569385678,3.33212,167.434047768
 02/26  02:00:00,170.041572934,31.4248967539,45.5385675745,0.0,34.4311606118,33.1021868926,159.558293239,29.5849308861,3.33212,126.641242353
 02/26  03:00:00,148.559190547,31.4248967539,41.5436119866,0.0,19.466279405,30.610668775,156.049482902,26.1610940352,3.33212,126.556268867
 02/26  04:00:00,146.276696526,31.4248967539,39.2678840734,0.0,19.466279405,30.610668775,150.24734032,23.5664711563,3.33212,123.348749164
 02/26  05:00:00,153.672598867,31.4248967539,40.0691029724,0.0,19.466279405,30.610668775,195.573922189,22.6960964557,3.33212,169.545705734
 02/26  06:00:00,167.84998651,31.4248967539,42.0109867791,0.0,19.466279405,30.610668775,236.293760722,21.3382508487,8.3303,206.625209873
 02/26  07:00:00,249.241543399,34.8455865242,51.2978261299,0.0,42.6918050922,54.3732441037,331.214094672,21.1875072633,16.6606,293.365987408
 02/26  08:00:00,318.541632942,37.0488647979,76.8999475266,0.0,49.3960418185,88.5934452969,702.587832741,184.2748868,24.9909,493.322045941
 02/26  09:00:00,366.831369508,37.0383104536,94.1915077805,0.0,57.6566862989,112.030105488,891.823468083,159.809502893,33.3212,698.69276519
 02/26  10:00:00,309.37278726,37.7967648736,93.0107041486,0.0,50.9524495726,81.1684271793,673.557450106,104.878286853,66.8089,501.870263253
 02/26  11:00:00,263.641512818,37.9367627351,92.5341116773,0.0,42.6918050922,68.9656133826,540.650361853,77.910703864,83.4695,379.270157989
 02/26  12:00:00,258.270524859,38.0607210349,90.9727201652,0.0,38.286128036,68.9656133826,437.35415967,50.0062401909,83.4695,303.878419479
 02/26  13:00:00,257.165978447,38.2826299376,90.4958695207,0.0,38.286128036,68.9656133826,341.782086001,42.1204037802,83.4695,216.192182221
 02/26  14:00:00,238.072226925,38.2497350302,90.390395601,0.0,31.5818913096,56.727595265,333.058179809,41.6813958414,75.1392,216.237583967
 02/26  15:00:00,238.238098721,38.2109524884,90.5707443269,0.0,31.5818913096,56.727595265,337.300591664,55.0726473549,66.8089,215.419044309
 02/26  16:00:00,239.724298281,38.1356809704,92.0740867763,0.0,31.5818913096,56.727595265,383.309647602,92.7735677127,75.1392,215.39687989
 02/26  17:00:00,254.305496284,37.7429710729,77.8154780029,0.0,31.5818913096,61.661095265,376.567524717,114.677380552,91.7998,170.090344165
 02/26  18:00:00,281.366515273,37.0543067801,74.9651642131,0.0,31.5818913096,70.9729253606,411.032991064,147.505876877,49.9818,213.545314187
 02/26  19:00:00,365.434608152,37.0922527404,83.0435925805,0.0,80.3315023541,83.7685254822,505.726314481,205.36633925,49.9818,250.378175231
 02/26  20:00:00,380.449489254,37.023249762,93.6602671199,0.0,102.000620287,77.6748002752,617.808912237,250.70064665,33.3212,333.787065587
 02/26  21:00:00,404.551105184,37.0223891053,96.541639561,0.0,108.704857014,91.4735406516,618.547127381,252.124630139,33.3212,333.101297242
 02/26  22:00:00,378.25905353,37.0223891053,97.7576032656,0.0,95.2963835608,89.1510273009,596.387885153,236.802354734,24.9909,334.594630419
 02/26  23:00:00,322.05672636,37.0223891053,94.7096960188,0.0,80.3315023541,63.3799339444,735.488056908,228.321423275,16.6606,490.506033633
 02/26  24:00:00,231.904547601,37.0223891053,68.9341525804,0.0,42.6918050922,48.4199368926,529.304494589,239.126479244,8.3303,281.847715345
 02/27  01:00:00,165.793434599,31.4248967539,52.6398227556,0.0,25.5240853573,30.610668775,214.542569195,41.7098097737,3.33212,169.500639421
 02/27  02:00:00,150.447834106,31.4248967539,44.6210495263,0.0,19.418418834,29.3649097162,159.919614853,33.4615752774,3.33212,123.125919576
 02/27  03:00:00,139.240986866,31.4248967539,41.3157608585,0.0,12.7620426787,28.1191506574,155.240012898,28.7808946358,3.33212,123.126998263
 02/27  04:00:00,136.453559455,31.4248967539,38.5157021934,0.0,12.7620426787,28.1191506574,152.724373818,26.2619257666,3.33212,123.130328051
 02/27  05:00:00,142.020473204,31.4248967539,37.5081038892,0.0,12.7620426787,28.1191506574,197.406821038,24.5451622422,3.33212,169.529538796
 02/27  06:00:00,176.743669718,31.4248967539,44.6212254251,0.0,25.5240853573,30.610668775,314.718676476,24.0185268674,8.3303,282.369849608
 02/27  07:00:00,300.160686478,34.4568717776,72.846005264,0.0,51.0481707146,78.1489452969,533.852249705,23.9640614717,16.6606,493.227588233
 02/27  08:00:00,373.554776767,37.0223891053,95.5373061025,0.0,64.3609230253,109.708623606,895.352387036,212.399391788,24.9909,657.962095248
 02/27  09:00:00,311.253637683,37.0223891053,75.8407156862,0.0,51.0481707146,80.7689615957,773.583478745,238.440661783,33.3212,501.821616961
 02/27  10:00:00,274.520985475,37.799291758,67.3344647888,0.0,51.0481707146,71.0224615957,624.125687935,181.549425364,66.8089,375.767362571
 02/27  11:00:00,218.212544525,37.8927738956,60.6723990603,0.0,32.1804615127,65.7244621605,508.841315364,126.673722448,83.4695,298.698092916
 02/27  12:00:00,225.085097914,37.9630991857,67.2167481682,0.0,32.1804615127,65.7244621605,401.660529646,98.1188457589,83.4695,220.072183888
 02/27  13:00:00,243.641798632,38.0195319119,86.5842601319,0.0,32.1804615127,65.7244621605,377.622247317,77.9465936733,83.4695,216.206153644
 02/27  14:00:00,240.432235239,38.0671622952,93.0481216725,0.0,32.1804615127,55.9779621605,375.431347528,84.4696199652,75.1392,215.822527563
 02/27  15:00:00,242.492985589,38.1061702839,94.514589607,0.0,32.1804615127,55.9779621605,498.439093846,216.213674651,66.8089,215.416519195
 02/27  16:00:00,236.78718718,38.1374887421,87.7708089079,0.0,32.1804615127,55.9779621605,585.313004995,294.78064232,75.1392,215.393162675
 02/27  17:00:00,252.44901879,37.7172852555,73.8855876712,0.0,32.1804615127,60.9114621605,511.838978135,249.95605352,91.7998,170.083124615
 02/27  18:00:00,290.081383849,37.0223891053,74.3166954063,0.0,32.1804615127,77.5397301883,528.946863494,228.290351392,49.9818,250.674712103
 02/27  19:00:00,366.166029619,37.0223891053,82.4380208186,0.0,77.122965704,86.2600435998,745.586592513,237.717113354,49.9818,457.887679159
 02/27  20:00:00,369.829274731,37.0223891053,78.5360822796,0.0,102.647051061,80.1663183927,604.798509789,235.424403612,33.3212,336.052906177
 02/27  21:00:00,401.52473081,37.0223891053,84.9078622456,0.0,115.40909374,92.7192997104,598.391376912,230.536169015,33.3212,334.534007897
 02/27  22:00:00,389.186807569,37.0223891053,96.1391028911,0.0,102.647051061,94.1340635361,749.959309997,230.348551856,24.9909,494.619858141
 02/27  23:00:00,303.143735678,37.0223891053,76.6514311703,0.0,77.122965704,65.871452062,628.506989935,241.091991427,16.6606,370.754398508
 02/27  24:00:00,210.75589498,37.0223891053,52.3096740561,0.0,38.286128036,48.4199368926,473.796005311,259.245587943,8.3303,206.220117368
 02/28  01:00:00,156.175158724,31.4248967539,43.0349993794,0.0,25.5240853573,30.610668775,216.302592483,47.74592023,3.33212,165.224552253
 02/28  02:00:00,142.598357707,31.4248967539,36.802176098,0.0,19.418418834,29.3649097162,165.951770714,35.3565537756,3.33212,127.263096938
 02/28  03:00:00,131.545673474,31.4248967539,33.6696961399,0.0,12.7620426787,28.1191506574,155.211035612,28.7566181198,3.33212,123.122297492
 02/28  04:00:00,129.894191557,31.4248967539,32.0256750911,0.0,12.7620426787,28.1191506574,152.439582561,25.9854245403,3.33212,123.122038021
 02/28  05:00:00,138.468832302,31.4248967539,33.3956229637,0.0,12.7620426787,28.1191506574,190.376617068,24.289625583,3.33212,162.754871485
 02/28  06:00:00,173.935160139,31.4248967539,41.1930637633,0.0,25.5240853573,30.610668775,323.029432141,24.522593608,8.3303,290.176538533
 02/28  07:00:00,297.413041484,34.2236429296,69.6048892325,0.0,51.0481707146,78.1489452969,533.759860387,24.042475852,16.6606,493.056784534
 02/28  08:00:00,373.743634822,37.0223891053,94.7687934871,0.0,64.3609230253,109.708623606,877.803172699,200.393016748,24.9909,652.419255951
 02/28  09:00:00,310.051059617,37.0223891053,73.8939185986,0.0,51.0481707146,80.7689615957,758.584919216,223.608041929,33.3212,501.655677287
 02/28  10:00:00,268.597579998,37.788678913,61.65583971,0.0,51.0481707146,71.0224615957,615.248887901,169.731708272,66.8089,378.708279629
 02/28  11:00:00,208.580731672,37.8800937643,50.9243771753,0.0,32.1804615127,65.7244621605,530.386629847,152.393614053,83.4695,294.523515794
 02/28  12:00:00,212.821449008,37.9511406641,54.9174825142,0.0,32.1804615127,65.7244621605,417.557298038,110.275663404,83.4695,223.812134634
 02/28  13:00:00,211.872168117,38.0029019268,54.8878839991,0.0,32.1804615127,65.7244621605,390.407678448,90.7785066757,83.4695,216.159671772
 02/28  14:00:00,216.33353617,38.0487153748,69.0958223182,0.0,32.1804615127,55.9779621605,366.803341726,75.894686415,75.1392,215.769455311
 02/28  15:00:00,221.671283992,38.0895396501,74.3907800298,0.0,32.1804615127,55.9779621605,363.7372724,81.5576216921,66.8089,215.370750707
 02/28  16:00:00,224.507487069,38.1245481852,77.1626870215,0.0,32.1804615127,55.9779621605,386.581894664,96.1017314176,75.1392,215.340963246
 02/28  17:00:00,243.46207881,37.736204452,67.1732483533,0.0,32.1804615127,60.9114621605,385.571984712,123.69169035,91.7998,170.080494362
 02/28  18:00:00,285.266638214,37.0228661455,71.4978967395,0.0,32.1804615127,77.5397301883,496.195540246,198.622261362,49.9818,247.591478884
 02/28  19:00:00,364.759729909,37.0658559801,82.5828853753,0.0,77.122965704,86.2600435998,747.708743421,239.988800547,49.9818,457.738142874
 02/28  20:00:00,369.400336851,37.0223891053,79.8509879559,0.0,102.647051061,80.1663183927,594.778591787,222.03947338,33.3212,339.417918407
 02/28  21:00:00,402.138285536,37.0223891053,86.9047119737,0.0,115.40909374,92.7192997104,588.22207629,221.403914504,33.3212,333.496961786
 02/28  22:00:00,388.623269403,37.0223891053,96.0958731697,0.0,102.647051061,94.1340635361,760.750689674,241.468378679,24.9909,494.291410995
 02/28  23:00:00,304.721107715,37.0223891053,78.2189505039,0.0,77.122965704,65.871452062,619.660592275,231.19714185,16.6606,371.802850425
 02/28  24:00:00,211.48812805,37.0223891053,53.0314627499,0.0,38.286128036,48.4199368926,464.646748277,250.119167105,8.3303,206.197281172
 03/01  01:00:00,155.64428623,31.4248967539,42.4849694149,0.0,25.5240853573,30.610668775,212.951826333,46.8885505736,3.33212,162.73115576
 03/01  02:00:00,140.757435191,31.4248967539,34.9343086897,0.0,19.418418834,29.3649097162,162.644873103,36.1869902961,3.33212,123.125762806
 03/01  03:00:00,128.284916513,31.4248967539,30.3733179555,0.0,12.7620426787,28.1191506574,164.078607551,31.1410715514,3.33212,129.605416
 03/01  04:00:00,124.812438191,31.4248967539,26.9197964781,0.0,12.7620426787,28.1191506574,155.83751971,29.3961500305,3.33212,123.109249679
 03/01  05:00:00,131.501592764,31.4248967539,27.0372103693,0.0,12.7620426787,28.1191506574,195.88471064,29.849708233,3.33212,162.702882407
 03/01  06:00:00,167.905041106,31.4248967539,35.818571772,0.0,25.5240853573,30.610668775,328.050900319,30.6363188691,8.3303,289.08428145
 03/01  07:00:00,291.922932022,34.2236429296,64.8617960124,0.0,51.0481707146,78.1489452969,538.897303716,29.9933790484,16.6606,492.243324668
 03/01  08:00:00,367.185928363,37.0223891053,89.1492297716,0.0,64.3609230253,109.708623606,930.563422492,255.380241281,24.9909,650.192281211
 03/01  09:00:00,309.098253431,37.0223891053,73.6705103471,0.0,51.0481707146,80.7689615957,811.093346724,276.33893172,33.3212,501.433215004
 03/01  10:00:00,286.656533287,37.6337238602,78.8652532941,0.0,51.0481707146,71.0224615957,678.069113896,229.687406129,66.8089,381.572807767
 03/01  11:00:00,238.195326252,37.8789062189,80.0358702742,0.0,32.1804615127,65.7244621605,534.178407661,156.244017079,83.4695,294.464890582
 03/01  12:00:00,244.737935271,37.9540221895,86.682562115,0.0,32.1804615127,65.7244621605,407.462730208,100.155735054,83.4695,223.837495154
 03/01  13:00:00,249.688501374,38.0107216646,92.6689459893,0.0,32.1804615127,65.7244621605,357.168420608,57.6005155913,83.4695,216.098405016
 03/01  14:00:00,239.274442893,38.0816476051,91.9952122104,0.0,32.1804615127,55.9779621605,332.933009636,42.0668698661,75.1392,215.72693977
 03/01  15:00:00,239.543659484,38.0984449579,92.2665181141,0.0,32.1804615127,55.9779621605,325.811191772,43.6932140467,66.8089,215.309077725
 03/01  16:00:00,234.204636214,38.1301328961,86.9483056602,0.0,32.1804615127,55.9779621605,337.408790804,46.9700649551,75.1392,215.299525848
 03/01  17:00:00,256.437735929,37.7418543267,80.3078569249,0.0,32.1804615127,60.9114621605,313.700911623,51.8232851497,91.7998,170.077826473
 03/01  18:00:00,295.223120573,37.0354538446,81.6873399856,0.0,32.1804615127,77.5397301883,427.049073088,129.500858452,49.9818,247.566414636
 03/01  19:00:00,370.504923337,37.0781793558,88.1821297358,0.0,77.122965704,86.2600435998,787.33528058,283.487294772,49.9818,453.866185808
 03/01  20:00:00,374.791679154,37.0224299573,84.08969513,0.0,102.647051061,80.1663183927,642.334966236,269.352371137,33.3212,339.661395099
 03/01  21:00:00,406.392664164,37.0223891053,89.7806216127,0.0,115.40909374,92.7192997104,601.863524124,235.84098973,33.3212,332.701334394
 03/01  22:00:00,389.602944409,37.0223891053,96.5273624834,0.0,102.647051061,94.1340635361,748.10717408,229.04016834,24.9909,494.076105741
 03/01  23:00:00,304.456506035,37.0223891053,77.9392116173,0.0,77.122965704,65.871452062,639.435427771,248.438581088,16.6606,374.336246683
 03/01  24:00:00,210.961219155,37.0223891053,52.498942226,0.0,38.286128036,48.4199368926,485.891012449,270.43908798,8.3303,207.121624469
 03/02  01:00:00,157.056820334,31.4248967539,43.9025086154,0.0,25.5240853573,30.610668775,215.801655089,49.7677670862,3.33212,162.701768003
 03/02  02:00:00,143.249396622,31.4248967539,37.4233690759,0.0,19.418418834,29.3649097162,163.937845012,37.4920405086,3.33212,123.113684504
 03/02  03:00:00,130.732129932,31.4248967539,32.8182122691,0.0,12.7620426787,28.1191506574,157.753224346,31.3095435317,3.33212,123.111560814
 03/02  04:00:00,128.587568859,31.4248967539,30.6879615303,0.0,12.7620426787,28.1191506574,157.763364115,28.4406788679,3.33212,125.990565247
 03/02  05:00:00,136.98919141,31.4248967539,32.5120396916,0.0,12.7620426787,28.1191506574,196.366474928,26.5938220741,3.33212,166.440532854
 03/02  06:00:00,173.060065375,31.4248967539,40.9599711383,0.0,25.5240853573,30.610668775,316.461535733,25.5806001552,8.3303,282.550635578
 03/02  07:00:00,295.837528699,33.7571852337,69.2317812688,0.0,51.0481707146,78.1489452969,534.42497191,25.4646418195,16.6606,492.29973009
 03/02  08:00:00,371.821701391,37.0598000136,93.7794619318,0.0,64.3609230253,109.708623606,907.185244093,223.156631374,24.9909,659.037712719
 03/02  09:00:00,308.912888954,37.0223891053,73.4963165273,0.0,51.0481707146,80.7689615957,793.599221277,259.093009585,33.3212,501.185011692
 03/02  10:00:00,281.135510716,37.451575129,73.5066092095,0.0,51.0481707146,71.0224615957,681.255153521,240.25490602,66.8089,374.191347501
 03/02  11:00:00,225.101266867,37.8282390368,66.2242795018,0.0,32.1804615127,65.7244621605,592.825746467,210.600762724,83.4695,298.755483744
 03/02  12:00:00,232.97035462,37.9543564471,74.6612683042,0.0,32.1804615127,65.7244621605,423.298478924,120.001469484,83.4695,219.82750944
 03/02  13:00:00,247.071158703,38.009631737,90.0706585382,0.0,32.1804615127,65.7244621605,352.03240554,52.4278689815,83.4695,216.135036558
 03/02  14:00:00,239.820727681,38.0564160379,92.6107004788,0.0,32.1804615127,55.9779621605,326.600409214,35.7144571353,75.1392,215.746752078
 03/02  15:00:00,236.434688862,38.0932110329,89.2037148295,0.0,32.1804615127,55.9779621605,322.087592325,39.9418152337,66.8089,215.336877092
 03/02  16:00:00,231.31774196,38.128761579,84.0802131136,0.0,32.1804615127,55.9779621605,333.352122441,42.9035743094,75.1392,215.309348132
 03/02  17:00:00,247.285918889,37.7387696698,71.1880461833,0.0,32.1804615127,60.9114621605,313.752636993,51.9008698266,91.7998,170.051967166
 03/02  18:00:00,287.602213071,37.0223891053,74.0426890831,0.0,32.1804615127,77.5397301883,440.982715585,143.47558175,49.9818,247.525333835
 03/02  19:00:00,369.114305384,37.058913408,87.3833489693,0.0,77.122965704,86.2600435998,677.866259317,170.987383716,49.9818,456.897075601
 03/02  20:00:00,374.095051126,37.0223891053,84.5996893214,0.0,102.647051061,80.1663183927,572.453651807,199.821766713,33.3212,339.310685095
 03/02  21:00:00,407.280062789,37.0223891053,91.971518538,0.0,115.40909374,92.7192997104,599.18875195,233.48022145,33.3212,332.3873305
 03/02  22:00:00,387.582334712,37.0223891053,95.4493377946,0.0,102.647051061,94.1340635361,745.075300485,226.31165494,24.9909,493.772745546
 03/02  23:00:00,307.873594846,37.0228092429,81.4789827339,0.0,77.122965704,65.871452062,639.88153871,249.962237154,16.6606,373.258701556
 03/02  24:00:00,214.971570875,37.0223891053,56.5161771606,0.0,38.286128036,48.4199368926,453.034822427,238.555904073,8.3303,206.148618354
 03/03  01:00:00,160.7556712,31.4248967539,47.6727265729,0.0,25.5240853573,30.610668775,203.10644834,37.0911084273,3.33212,162.683219912
 03/03  02:00:00,146.93836213,31.4248967539,41.1856534991,0.0,19.418418834,29.3649097162,157.348302182,30.910243312,3.33212,123.10593887
 03/03  03:00:00,136.092620684,31.4248967539,38.2734902336,0.0,12.7620426787,28.1191506574,152.386079903,25.9452599487,3.33212,123.108699954
 03/03  04:00:00,133.352860985,31.4248967539,35.5046162272,0.0,12.7620426787,28.1191506574,156.37728195,25.2834079802,3.33212,127.76175397
 03/03  05:00:00,140.659661343,31.4248967539,35.5698705957,0.0,12.7620426787,28.1191506574,192.641434698,24.7492716357,3.33212,164.560043063
 03/03  06:00:00,175.186106531,31.4248967539,42.4226283337,0.0,25.5240853573,30.610668775,316.410656216,25.080567939,8.3303,282.999788277
 03/03  07:00:00,298.272738011,34.4568717776,70.2313984304,0.0,51.0481707146,78.1489452969,532.773087181,24.4131806878,16.6606,491.699306493
 03/03  08:00:00,373.286084831,37.0223891053,94.3073438389,0.0,64.3609230253,109.708623606,889.699569882,205.657962129,24.9909,659.050707753
 03/03  09:00:00,313.04534469,37.0223891053,76.8562088722,0.0,51.0481707146,80.7689615957,774.025306498,240.236832972,33.3212,500.467273526
 03/03  10:00:00,285.838248652,37.742854702,77.9425885811,0.0,51.0481707146,71.0224615957,657.3026954,216.528650707,66.8089,373.965144693
 03/03  11:00:00,228.405279469,37.8848946047,69.7916301489,0.0,32.1804615127,65.7244621605,570.46043844,187.954542561,83.4695,299.036395879
 03/03  12:00:00,226.558398224,37.949201415,67.534285519,0.0,32.1804615127,65.7244621605,496.109867952,193.147882126,83.4695,219.492485825
 03/03  13:00:00,223.933320428,37.9983313196,65.8421263022,0.0,32.1804615127,65.7244621605,486.094501717,186.516967471,83.4695,216.108034247
 03/03  14:00:00,209.716289226,38.0452026803,61.3309485986,0.0,32.1804615127,55.9779621605,492.105579029,201.248573014,75.1392,215.717806014
 03/03  15:00:00,207.796470436,38.0854033329,59.7253328751,0.0,32.1804615127,55.9779621605,446.662254384,164.547064458,66.8089,215.306289927
 03/03  16:00:00,202.527671551,38.1138302052,54.4739128576,0.0,32.1804615127,55.9779621605,475.530135011,185.107196958,75.1392,215.283738053
 03/03  17:00:00,227.028409716,37.72541889,49.0097637985,0.0,32.1804615127,60.9114621605,536.364841201,274.523292949,91.7998,170.041748252
 03/03  18:00:00,272.311092397,37.0223891053,56.5863446151,0.0,32.1804615127,77.5397301883,548.679540046,251.207000413,49.9818,247.490739633
 03/03  19:00:00,355.734243261,37.0223891053,72.0149426466,0.0,77.122965704,86.2600435998,770.039599115,264.503431801,49.9818,455.554367314
 03/03  20:00:00,361.044151487,37.0223891053,70.1866410494,0.0,102.647051061,80.1663183927,638.480421584,266.184363499,33.3212,338.974858085
 03/03  21:00:00,391.418156614,37.0223891053,75.2113441885,0.0,115.40909374,92.7192997104,630.669779163,265.319712239,33.3212,332.028866924
 03/03  22:00:00,379.968315557,37.0223891053,87.2338739649,0.0,102.647051061,94.1340635361,794.594860479,276.067156195,24.9909,493.536804284
 03/03  23:00:00,293.809536632,37.0223891053,67.3166783767,0.0,77.122965704,65.871452062,686.861087148,296.478293952,16.6606,373.722193196
 03/03  24:00:00,202.386252996,37.0223891053,43.9404493813,0.0,38.286128036,48.4199368926,529.186199155,313.862590378,8.3303,206.993308777
 03/04  01:00:00,149.792730674,31.4248967539,34.5049666074,0.0,27.7269238854,30.610668775,222.743615682,56.7534159579,3.33212,162.658079724
 03/04  02:00:00,144.428155061,31.4248967539,29.0947357061,0.0,27.7269238854,30.610668775,170.678580599,44.2545404571,3.33212,123.091920142
 03/04  03:00:00,123.317846044,31.4248967539,25.4585362508,0.0,12.7620426787,28.1191506574,164.77148648,38.3450537901,3.33212,123.09431269
 03/04  04:00:00,120.321515481,31.4248967539,22.4747507415,0.0,12.7620426787,28.1191506574,162.802123502,36.370272615,3.33212,123.099730887
 03/04  05:00:00,127.450370409,31.4248967539,23.0275723109,0.0,12.7620426787,28.1191506574,209.083386094,36.3082214977,3.33212,169.443044596
 03/04  06:00:00,140.863881265,31.4248967539,24.1987357359,0.0,12.7620426787,28.1191506574,251.661692824,37.2346949155,8.3303,206.096697908
 03/04  07:00:00,224.956937106,31.4248967539,33.1141537384,0.0,42.6918050922,54.3732441037,346.439480098,37.9209356105,16.6606,291.857944488
 03/04  08:00:00,290.477146475,37.0271622482,57.8970226302,0.0,42.6918050922,86.1019271793,806.655891185,289.70204684,24.9909,491.962944345
 03/04  09:00:00,362.045584212,37.0223891053,88.482843433,0.0,57.6566862989,112.030105488,1048.08730938,322.720206745,33.3212,692.045902631
 03/04  10:00:00,310.501247781,37.1538911578,83.7502172789,0.0,57.6566862989,83.6599452969,856.516412811,291.027623653,66.8089,498.679889158
 03/04  11:00:00,247.220858402,37.3815416312,74.5238637989,0.0,42.6918050922,68.9656133826,736.557131107,272.816445211,83.4695,380.271185895
 03/04  12:00:00,243.3876726,37.6553531034,78.755943935,0.0,34.9340096728,67.7198543238,637.900504779,256.596072934,83.4695,297.834931845
 03/04  13:00:00,243.683297476,37.935626404,79.618792936,0.0,34.9340096728,67.7198543238,542.638461826,237.090873593,83.4695,222.078088233
 03/04  14:00:00,236.777571279,38.0402656704,82.6438556937,0.0,34.9340096728,57.9733543238,508.617639468,216.224051737,75.1392,217.254387732
 03/04  15:00:00,237.796404573,38.0787272908,84.2605318252,0.0,34.9340096728,57.9733543238,479.445027044,190.096201086,66.8089,222.539925958
 03/04  16:00:00,231.303651154,38.1158761268,78.033037261,0.0,34.9340096728,57.9733543238,484.623067255,193.472034134,75.1392,216.011833121
 03/04  17:00:00,246.908991995,37.7264243337,64.3979331271,0.0,34.9340096728,62.9068543238,494.179966345,232.05001803,91.7998,170.330148314
 03/04  18:00:00,274.356332593,37.0223891053,61.2427983463,0.0,34.9340096728,72.2186844194,517.522880363,260.315895176,49.9818,207.225185187
 03/04  19:00:00,356.641717887,37.0223891053,63.2295449435,0.0,87.0357390804,86.2600435998,564.532258986,258.035646898,49.9818,256.514812087
 03/04  20:00:00,360.349329328,37.0223891053,72.2219205123,0.0,102.000620287,77.6748002752,648.019128373,279.771099441,33.3212,334.926828932
 03/04  21:00:00,378.021320687,37.0223891053,78.5948428086,0.0,102.000620287,88.9820225341,662.08242828,294.568283277,33.3212,334.192945003
 03/04  22:00:00,367.163290115,37.0223891053,77.4409216635,0.0,102.000620287,91.6425454185,670.418249972,310.488829871,24.9909,334.938520101
 03/04  23:00:00,310.928778829,37.0223891053,74.3698936445,0.0,87.0357390804,65.871452062,836.155859474,330.089456711,16.6606,489.405802762
 03/04  24:00:00,215.103631374,37.0223891053,52.1256704711,0.0,42.6918050922,48.4199368926,642.790225262,344.440237929,8.3303,290.019687333
 03/05  01:00:00,162.544888591,31.4248967539,38.0255184883,0.0,34.4311606118,33.1021868926,227.587551847,60.781295175,3.33212,163.474136673
 03/05  02:00:00,154.71507125,31.4248967539,30.1572633725,0.0,34.4311606118,33.1021868926,175.448622208,46.757471525,3.33212,125.359030683
 03/05  03:00:00,131.939549169,31.4248967539,24.8600190985,0.0,19.466279405,30.610668775,171.71804343,40.6545466609,3.33212,127.731376769
 03/05  04:00:00,129.022165167,31.4248967539,21.9545951678,0.0,19.466279405,30.610668775,165.43300627,38.805967184,3.33212,123.294919086
 03/05  05:00:00,135.818127568,31.4248967539,22.1786964937,0.0,19.466279405,30.610668775,208.955748129,38.9261983666,3.33212,166.697429762
 03/05  06:00:00,149.546809675,31.4248967539,23.6625553052,0.0,19.466279405,30.610668775,257.804099386,40.0809910354,8.3303,209.392808351
 03/05  07:00:00,224.622997445,31.4248967539,32.7775080314,0.0,42.6918050922,54.3732441037,350.099506475,40.4326792503,16.6606,293.006227225
 03/05  08:00:00,301.551542099,37.064984668,58.6568801609,1.02029039921,49.3960418185,88.5934452969,821.899093691,304.929985466,24.9909,491.978208225
 03/05  09:00:00,365.683531513,37.0716065712,90.9682271547,1.0791357392,57.6566862989,112.030105488,1055.86394164,329.052726376,33.3212,693.49001526
 03/05  10:00:00,308.63501472,37.2840543255,90.9811758826,0.0,50.9524495726,81.1684271793,839.293127394,272.319618416,66.8089,500.164608979
 03/05  11:00:00,256.21299138,37.8216675738,83.4476535496,0.0,42.6918050922,68.9656133826,674.324040522,211.402373932,83.4695,379.45216659
 03/05  12:00:00,256.042297831,37.9478264246,88.110456483,0.0,38.286128036,68.9656133826,521.528533578,136.558112661,83.4695,301.500920917
 03/05  13:00:00,256.828108754,38.0004911947,90.1631928875,0.0,38.286128036,68.9656133826,406.503590871,105.217203602,83.4695,217.816887269
 03/05  14:00:00,238.415035546,38.0483096564,90.8710601931,0.0,31.5818913096,56.727595265,376.325301067,85.1605749073,75.1392,216.02552616
 03/05  15:00:00,226.213363283,38.0843903634,78.774917174,0.0,31.5818913096,56.727595265,358.280069395,76.2717927014,66.8089,215.199376694
 03/05  16:00:00,211.772139621,38.1173404683,64.3827022259,0.0,31.5818913096,56.727595265,371.254606148,80.940992377,75.1392,215.174413771
 03/05  17:00:00,233.221388472,37.7286964369,56.9053361751,0.0,31.5818913096,61.661095265,366.094727747,108.877331245,91.7998,165.417596503
 03/05  18:00:00,267.87416298,37.0223891053,61.5433905521,0.0,31.5818913096,70.9729253606,429.310456432,167.224754069,49.9818,212.103902363
 03/05  19:00:00,352.441683782,37.0223891053,70.1574740076,0.0,80.3315023541,83.7685254822,522.727805526,216.796556755,49.9818,255.949448772
 03/05  20:00:00,367.574189081,37.0223891053,80.9987891703,0.0,102.000620287,77.6748002752,604.911618509,237.632156703,33.3212,333.958261807
 03/05  21:00:00,395.932013397,37.0223891053,88.3785854599,0.0,108.704857014,91.4735406516,599.623587764,241.869315331,33.3212,324.433072433
 03/05  22:00:00,369.5345246,37.0223891053,89.3914394536,0.0,95.2963835608,89.1510273009,609.818781502,250.740160719,24.9909,334.087720783
 03/05  23:00:00,314.057289292,37.0223891053,86.752605244,0.0,80.3315023541,63.3799339444,741.343974435,235.510387281,16.6606,489.172987153
 03/05  24:00:00,224.375271139,37.0223891053,61.4382208612,0.0,42.6918050922,48.4199368926,535.499687569,243.931215781,8.3303,283.238171788
 03/06  01:00:00,159.927724722,31.4248967539,46.8819157613,0.0,25.5240853573,30.610668775,209.120023828,37.8533060249,3.33212,167.934597803
 03/06  02:00:00,145.777905437,31.4248967539,40.1100889895,0.0,19.418418834,29.3649097162,154.784112756,28.381967216,3.33212,123.07002554
 03/06  03:00:00,136.650221291,31.4248967539,38.9762166123,0.0,12.7620426787,28.1191506574,144.393031194,17.9871499113,3.33212,123.073761282
 03/06  04:00:00,136.864855443,31.4248967539,39.233542808,0.0,12.7620426787,28.1191506574,140.305703269,13.8978669241,3.33212,123.075716345
 03/06  05:00:00,144.952699727,31.4248967539,40.7367803741,0.0,12.7620426787,28.1191506574,183.337042475,14.181128555,3.33212,165.82379392
 03/06  06:00:00,181.036187956,31.4248967539,49.2059998479,0.0,25.5240853573,30.610668775,308.638915235,14.1409085992,8.3303,286.167706636
 03/06  07:00:00,301.644312271,34.9233294736,76.9447323319,0.0,51.0481707146,78.1489452969,522.91556903,14.532013489,16.6606,491.722955541
 03/06  08:00:00,367.753036368,37.0223891053,91.9326890094,0.0,64.3609230253,109.708623606,740.732203765,63.7500130189,24.9909,651.991290746
 03/06  09:00:00,310.708864754,37.0223891053,77.4869054011,0.0,51.0481707146,80.7689615957,619.449037506,86.1540110435,33.3212,499.973826463
 03/06  10:00:00,276.82739174,37.7389436859,71.3465944334,0.0,51.0481707146,71.0224615957,501.08710664,57.5910104884,66.8089,376.687196152
 03/06  11:00:00,232.716663853,37.880203575,75.9000020228,0.0,32.1804615127,65.7244621605,421.573717127,43.9286211391,83.4695,294.175595988
 03/06  12:00:00,233.490160679,37.9537363252,75.9650728496,0.0,32.1804615127,65.7244621605,350.977149768,43.8351672912,83.4695,223.672482477
 03/06  13:00:00,245.285323913,38.0095347026,88.4116968499,0.0,32.1804615127,65.7244621605,336.8202986,37.3878169157,83.4695,215.962981684
 03/06  14:00:00,239.358939732,38.0585429052,92.1725999593,0.0,32.1804615127,55.9779621605,320.800729524,30.078362649,75.1392,215.583166875
 03/06  15:00:00,232.0453485,38.0961371843,84.8275441825,0.0,32.1804615127,55.9779621605,321.767625759,39.8047555007,66.8089,215.153970259
 03/06  16:00:00,221.32307202,38.1292690028,74.1068255232,0.0,32.1804615127,55.9779621605,337.07102582,46.7939932421,75.1392,215.137832578
 03/06  17:00:00,242.89868733,37.7419229397,66.8292807432,0.0,32.1804615127,60.9114621605,301.53947773,46.5712182699,91.7998,163.16845946
 03/06  18:00:00,287.060637828,37.0488099667,73.7413335743,0.0,32.1804615127,77.5397301883,378.657300269,73.8316078367,49.9818,254.843892432
 03/06  19:00:00,369.369587715,37.096788123,87.9243819271,0.0,77.122965704,86.2600435998,612.546848708,111.832917135,49.9818,450.732131573
 03/06  20:00:00,374.967216216,37.0260504051,85.8940516978,0.0,102.647051061,80.1663183927,511.728888209,142.908032199,33.3212,335.49965601
 03/06  21:00:00,406.563970035,37.0223891053,91.9315946287,0.0,115.40909374,92.7192997104,558.229815836,190.896466105,33.3212,334.012149731
 03/06  22:00:00,386.448977434,37.0223891053,94.73651167,0.0,102.647051061,94.1340635361,788.955353465,270.854048487,24.9909,493.110404978
 03/06  23:00:00,307.563351972,37.0462329817,82.0530837792,0.0,77.122965704,65.871452062,616.546702948,229.749163837,16.6606,370.13693911
 03/06  24:00:00,214.853265504,37.0241662327,57.8365712667,0.0,38.286128036,48.4199368926,392.476239068,178.107174357,8.3303,206.038764711
 03/07  01:00:00,161.186992941,31.4248967539,48.1793391194,0.0,25.5240853573,30.610668775,219.808760447,49.9648587021,3.33212,166.511781745
 03/07  02:00:00,147.371984535,31.4248967539,41.6422688465,0.0,19.418418834,29.3649097162,174.988870681,45.7916144418,3.33212,125.865136239
 03/07  03:00:00,135.18792127,31.4248967539,37.2826392075,0.0,12.7620426787,28.1191506574,168.408417318,42.0189606362,3.33212,123.057336682
 03/07  04:00:00,132.245783535,31.4248967539,34.3207188689,0.0,12.7620426787,28.1191506574,160.997809629,34.6028065796,3.33212,123.062883049
 03/07  05:00:00,140.068552209,31.4248967539,34.9353657074,0.0,12.7620426787,28.1191506574,195.494066387,29.5484574367,3.33212,162.61348895
 03/07  06:00:00,175.430809669,31.4248967539,42.6633925521,0.0,25.5240853573,30.610668775,322.784596133,27.1887999417,8.3303,287.265496191
 03/07  07:00:00,295.667150217,34.6901006256,70.1831319902,0.0,51.0481707146,78.1489452969,533.127985285,26.1317556786,16.6606,490.335629607
 03/07  08:00:00,373.067908286,37.0223891053,94.034037814,0.0,64.3609230253,109.708623606,895.010481615,220.561433242,24.9909,649.458148373
 03/07  09:00:00,318.025311132,37.0223891053,81.8160933998,0.0,51.0481707146,80.7689615957,766.491570194,234.290998956,33.3212,498.879371239
 03/07  10:00:00,293.422191982,37.7962426868,87.0793371878,0.0,51.0481707146,71.0224615957,556.769424355,107.726558732,66.8089,382.233965623
 03/07  11:00:00,242.181856736,37.8927512025,84.9847995728,0.0,32.1804615127,65.7244621605,463.162892056,85.6007914051,83.4695,294.09260065
 03/07  12:00:00,247.419698258,37.9646916969,89.6462328994,0.0,32.1804615127,65.7244621605,371.979240865,72.0641045448,83.4695,216.44563632
 03/07  13:00:00,248.533772761,38.0199926928,91.55676232,0.0,32.1804615127,65.7244621605,360.884829412,56.0539039671,83.4695,221.361425445
 03/07  14:00:00,239.715530802,38.0705398948,92.4442110753,0.0,32.1804615127,55.9779621605,341.797836405,50.0894743968,75.1392,216.569162008
 03/07  15:00:00,239.862250557,38.1079752025,92.5646061841,0.0,32.1804615127,55.9779621605,331.467178011,54.583612111,66.8089,210.0746659
 03/07  16:00:00,238.917014604,38.1427604006,91.6181281002,0.0,32.1804615127,55.9779621605,344.189639949,55.1721965378,75.1392,213.878243411
 03/07  17:00:00,257.829470547,37.7548990039,81.6460020743,0.0,32.1804615127,60.9114621605,330.666249367,68.9195781367,91.7998,169.94687123
 03/07  18:00:00,295.566885268,37.0584961122,84.7992420991,0.0,32.1804615127,77.5397301883,434.53804025,137.003488359,49.9818,247.55275189
 03/07  19:00:00,373.130153151,37.1032942193,91.1675728161,0.0,77.122965704,86.2600435998,733.009011063,226.77407109,49.9818,456.253139973
 03/07  20:00:00,376.416658991,37.0263134191,86.5455809112,0.0,102.647051061,80.1663183927,658.428315477,287.84999437,33.3212,337.257121107
 03/07  21:00:00,408.204217699,37.0223891053,92.0169658751,0.0,115.40909374,92.7192997104,617.770723793,254.135666869,33.3212,330.313856924
 03/07  22:00:00,389.532199301,37.0223891053,96.7534739698,0.0,102.647051061,94.1340635361,746.136603869,228.924986237,24.9909,492.220717632
 03/07  23:00:00,306.315174114,37.0223891053,79.787938099,0.0,77.122965704,65.871452062,640.413608069,251.813763657,16.6606,371.939244413
 03/07  24:00:00,212.632588542,37.0223891053,54.1598595324,0.0,38.286128036,48.4199368926,489.556780071,274.97822468,8.3303,206.248255391
 03/08  01:00:00,157.351287735,31.4248967539,44.196555704,0.0,25.5240853573,30.610668775,219.243690936,50.5980286403,3.33212,165.313542295
 03/08  02:00:00,143.669806879,31.4248967539,37.8425081397,0.0,19.418418834,29.3649097162,164.641784945,38.2594232307,3.33212,123.050241714
 03/08  03:00:00,131.811972653,31.4248967539,33.8931819916,0.0,12.7620426787,28.1191506574,158.153368517,31.7692854833,3.33212,123.051963034
 03/08  04:00:00,128.970785797,31.4248967539,31.0693090938,0.0,12.7620426787,28.1191506574,154.986295478,28.6026293169,3.33212,123.051546161
 03/08  05:00:00,135.261845265,31.4248967539,30.7903703887,0.0,12.7620426787,28.1191506574,194.210132175,27.5774639079,3.33212,163.300548267
 03/08  06:00:00,170.684295104,31.4248967539,38.5939209378,0.0,25.5240853573,30.610668775,325.168961463,27.9180823045,8.3303,288.920579158
 03/08  07:00:00,291.868046,34.2236429296,67.5925516712,0.0,51.0481707146,78.1489452969,535.402129764,27.5931631862,16.6606,491.148366578
 03/08  08:00:00,370.628869371,37.0223891053,92.6028895752,0.0,64.3609230253,109.708623606,914.15792011,239.5995791,24.9909,649.567441009
 03/08  09:00:00,311.177997253,37.0223891053,75.747096005,0.0,51.0481707146,80.7689615957,800.051381864,267.477106927,33.3212,499.253074937
 03/08  10:00:00,287.017718052,37.6915202285,79.5650988318,0.0,51.0481707146,71.0224615957,646.939180301,203.032253674,66.8089,377.098026627
 03/08  11:00:00,233.957948682,37.8907785534,76.4834453178,0.0,32.1804615127,65.7244621605,485.193533044,107.689040893,83.4695,294.034992151
 03/08  12:00:00,240.415285967,37.9627064407,82.5912279291,0.0,32.1804615127,65.7244621605,386.512124948,80.6289048528,83.4695,222.413720095
 03/08  13:00:00,240.492621515,38.0184021044,83.4996936841,0.0,32.1804615127,65.7244621605,366.415543489,65.8533796514,83.4695,217.092663837
 03/08  14:00:00,223.524838791,38.0617401781,76.3293714479,0.0,32.1804615127,55.9779621605,343.281805569,52.6633184257,75.1392,215.479287143
 03/08  15:00:00,228.457204726,38.1022373366,81.2532239433,0.0,32.1804615127,55.9779621605,322.77269312,40.9180786417,66.8089,215.045714478
 03/08  16:00:00,230.348720343,38.1382788947,83.1383402475,0.0,32.1804615127,55.9779621605,316.012687839,30.6431917225,75.1392,210.230296116
 03/08  17:00:00,248.645708943,37.7492868534,72.5615850378,0.0,32.1804615127,60.9114621605,300.079851907,40.5878503774,91.7998,167.69220153
 03/08  18:00:00,286.644941232,37.0431609895,76.0181055342,0.0,32.1804615127,77.5397301883,400.568586713,98.809520878,49.9818,251.777265835
 03/08  19:00:00,369.310196963,37.0908436206,87.2229793548,0.0,77.122965704,86.2600435998,754.30656963,250.05708111,49.9818,454.26768852
 03/08  20:00:00,374.035427887,37.0236713764,83.4981305237,0.0,102.647051061,80.1663183927,653.670103752,285.043594892,33.3212,335.30530886
 03/08  21:00:00,406.195937648,37.0223891053,90.2227082915,0.0,115.40909374,92.7192997104,577.412848423,210.737852619,33.3212,333.353795804
 03/08  22:00:00,388.93742849,37.0223891053,96.1787743937,0.0,102.647051061,94.1340635361,741.918657792,225.118545682,24.9909,491.809212111
 03/08  23:00:00,307.241808708,37.0223891053,80.7255594034,0.0,77.122965704,65.871452062,616.918988755,229.457101471,16.6606,370.801287284
 03/08  24:00:00,213.476257995,37.0223891053,55.0162169989,0.0,38.286128036,48.4199368926,459.682901989,245.388579782,8.3303,205.964022207
 03/09  01:00:00,159.24106789,31.4248967539,46.1023776087,0.0,25.5240853573,30.610668775,208.790188539,42.8888383458,3.33212,162.569230193
 03/09  02:00:00,145.5268172,31.4248967539,39.7026547617,0.0,19.418418834,29.3649097162,160.861190113,34.4872843269,3.33212,123.041785786
 03/09  03:00:00,134.210353123,31.4248967539,36.2803016428,0.0,12.7620426787,28.1191506574,156.025339137,29.6552147035,3.33212,123.038004433
 03/09  04:00:00,132.47621465,31.4248967539,34.5505404906,0.0,12.7620426787,28.1191506574,152.631977208,26.2569115302,3.33212,123.042945677
 03/09  05:00:00,140.428135043,31.4248967539,35.9233831544,0.0,12.7620426787,28.1191506574,192.588574253,24.3513747298,3.33212,164.905079523
 03/09  06:00:00,176.542313459,31.4248967539,44.4304647123,0.0,25.5240853573,30.610668775,318.419115674,23.1439958707,8.3303,286.944819803
 03/09  07:00:00,297.99309608,34.4568717776,73.4787181083,0.0,51.0481707146,78.1489452969,530.196400778,22.715443317,16.6606,490.820357461
 03/09  08:00:00,373.733347674,37.0223891053,95.7391267351,0.0,64.3609230253,109.708623606,870.095185204,195.251796931,24.9909,649.852488273
 03/09  09:00:00,312.177565969,37.0223891053,76.9926668601,0.0,51.0481707146,80.7689615957,736.921089825,204.760675788,33.3212,498.839214036
 03/09  10:00:00,273.926421505,37.7443741928,67.6759077746,0.0,51.0481707146,71.0224615957,565.261392019,122.04534328,66.8089,376.407148738
 03/09  11:00:00,221.537637738,37.8845704287,64.302006299,0.0,32.1804615127,65.7244621605,484.569841003,107.144556352,83.4695,293.955784651
 03/09  12:00:00,216.161893693,37.9576143265,58.5291620175,0.0,32.1804615127,65.7244621605,373.733426536,68.7172877301,83.4695,221.546638806
 03/09  13:00:00,219.29732515,38.0042369171,62.4789126414,0.0,32.1804615127,65.7244621605,348.495403849,47.1401423072,83.4695,217.885761541
 03/09  14:00:00,219.834173105,38.0471994597,72.705805979,0.0,32.1804615127,55.9779621605,324.107442107,33.5366502741,75.1392,215.431591833
 03/09  15:00:00,232.571845492,38.0901156272,85.3816111885,0.0,32.1804615127,55.9779621605,303.782910524,23.735924328,66.8089,213.238086196
 03/09  16:00:00,229.242619838,38.1247543415,82.0300567254,0.0,32.1804615127,55.9779621605,313.054092253,28.2306808066,75.1392,209.684211447
 03/09  17:00:00,249.074784505,37.7426335581,73.004826323,0.0,32.1804615127,60.9114621605,290.386210398,28.7000562737,91.7998,169.886354124
 03/09  18:00:00,294.283119234,37.0623007895,83.7463882057,0.0,32.1804615127,77.5397301883,345.221025949,46.7898939345,49.9818,248.449332015
 03/09  19:00:00,369.553851583,37.1078313627,87.8918163603,0.0,77.122965704,86.2600435998,658.418404194,153.046980609,49.9818,455.389623585
 03/09  20:00:00,372.083110284,37.0289028261,81.9451383901,0.0,102.647051061,80.1663183927,676.305157313,306.765994071,33.3212,336.217963241
 03/09  21:00:00,405.279335933,37.0223891053,89.6596551097,0.0,115.40909374,92.7192997104,573.679233099,211.083206633,33.3212,329.274826466
 03/09  22:00:00,387.659173451,37.023800304,95.4507929939,0.0,102.647051061,94.1340635361,733.200712767,216.794880805,24.9909,491.414931961
 03/09  23:00:00,306.751689682,37.0339125269,80.2418040934,0.0,77.122965704,65.871452062,632.016333935,244.520374941,16.6606,370.835358994
 03/09  24:00:00,214.171258473,37.0223891053,55.708921383,0.0,38.286128036,48.4199368926,453.130137347,239.796625022,8.3303,205.003212325
 03/10  01:00:00,160.102688019,31.4248967539,47.0214666176,0.0,25.5240853573,30.610668775,208.418095674,37.2547344721,3.33212,167.831241202
 03/10  02:00:00,147.127628212,31.4248967539,41.3973290201,0.0,19.418418834,29.3649097162,156.259544202,29.8990816266,3.33212,123.028342575
 03/10  03:00:00,136.239492747,31.4248967539,38.4167071235,0.0,12.7620426787,28.1191506574,152.929520226,26.5731680117,3.33212,123.024232215
 03/10  04:00:00,134.473753688,31.4248967539,36.6462804157,0.0,12.7620426787,28.1191506574,150.668341848,24.3078332513,3.33212,123.028388597
 03/10  05:00:00,164.775291181,31.4248967539,59.656161154,0.0,12.7620426787,28.1191506574,188.523713862,22.627987516,3.33212,162.563606346
 03/10  06:00:00,210.593274924,31.4248967539,77.735279014,0.0,25.5240853573,30.610668775,317.006001603,21.1060990958,8.3303,287.569602507
 03/10  07:00:00,319.091594956,34.9233294736,93.1892845327,0.0,51.0481707146,78.1489452969,525.40635276,19.6868456632,16.6606,489.058907097
 03/10  08:00:00,376.492121714,37.0228881282,97.0828769515,0.0,64.3609230253,109.708623606,857.574386735,184.636600393,24.9909,647.946886342
 03/10  09:00:00,313.943330409,37.0223891053,77.4398177674,0.0,51.0481707146,80.7689615957,742.616565376,210.859805152,33.3212,498.435560224
 03/10  10:00:00,266.951799153,37.7342182989,59.8061536856,0.0,51.0481707146,71.0224615957,613.623077049,166.299675958,66.8089,380.514501091
 03/10  11:00:00,186.415578286,37.8717687365,28.6167287973,0.0,32.1804615127,65.7244621605,542.255490253,164.934212204,83.4695,293.851778049
 03/10  12:00:00,189.304770886,37.9401064872,31.1744820509,0.0,32.1804615127,65.7244621605,444.058509572,144.273449373,83.4695,216.315560199
 03/10  13:00:00,191.849302667,37.9882704201,34.5885247883,0.0,32.1804615127,65.7244621605,442.332995778,142.29222818,83.4695,216.571267597
 03/10  14:00:00,184.619787291,38.0273219264,37.0584334944,0.0,32.1804615127,55.9779621605,444.278253476,154.261502393,75.1392,214.877551083
 03/10  15:00:00,188.458736561,38.0636231895,41.0175207197,0.0,32.1804615127,55.9779621605,410.600839669,128.703684797,66.8089,215.088254872
 03/10  16:00:00,191.128245819,38.0957064997,43.7932611636,0.0,32.1804615127,55.9779621605,397.690938833,107.512746802,75.1392,215.038992031
 03/10  17:00:00,221.224007206,37.7130938335,44.9697066054,0.0,32.1804615127,60.9114621605,381.741014535,120.034244454,91.7998,169.906970081
 03/10  18:00:00,284.386016351,37.0223891053,73.4374627431,0.0,32.1804615127,77.5397301883,457.889637567,160.761274879,49.9818,247.146562688
 03/10  19:00:00,375.167050839,37.053117818,93.0466542274,0.0,77.122965704,86.2600435998,690.773977422,191.044345521,49.9818,449.747831901
 03/10  20:00:00,371.230625649,37.0223891053,81.9132952038,0.0,102.647051061,80.1663183927,553.737559343,185.376970444,33.3212,335.039388899
 03/10  21:00:00,397.58120066,37.0223891053,82.7279423323,0.0,115.40909374,92.7192997104,562.575944436,195.680686296,33.3212,333.574058139
 03/10  22:00:00,384.016379252,37.0223891053,92.6445299369,0.0,102.647051061,94.1340635361,686.93694233,170.078439461,24.9909,491.867602869
 03/10  23:00:00,301.428745729,37.0357673733,76.3893836675,0.0,77.122965704,65.871452062,557.639241243,171.412232694,16.6606,369.566408549
 03/10  24:00:00,210.338580401,37.0223891053,53.3355732457,0.0,38.286128036,48.4199368926,410.766998166,196.539576356,8.3303,205.897121811
 03/11  01:00:00,160.14267882,31.4248967539,44.8141948724,0.0,27.7269238854,30.610668775,215.38874953,49.4929466317,3.33212,162.563682898
 03/11  02:00:00,155.878641733,31.4248967539,40.5488347422,0.0,27.7269238854,30.610668775,166.947345881,40.6001362362,3.33212,123.015089645
 03/11  03:00:00,134.986891203,31.4248967539,37.1684232335,0.0,12.7620426787,28.1191506574,162.436630024,33.615948056,3.33212,125.488561968
 03/11  04:00:00,134.023435852,31.4248967539,36.2186012839,0.0,12.7620426787,28.1191506574,157.764394087,28.3738626413,3.33212,126.058411446
 03/11  05:00:00,142.567958266,31.4248967539,38.1754801433,0.0,12.7620426787,28.1191506574,191.982407584,25.1595864876,3.33212,163.490701096
 03/11  06:00:00,156.659835946,31.4248967539,40.0183013632,0.0,12.7620426787,28.1191506574,237.681605284,23.4983204803,8.3303,205.852984804
 03/11  07:00:00,242.020301603,35.1565583215,49.2806057231,0.0,42.6918050922,54.3732441037,328.392477466,23.4759792026,16.6606,288.255898263
 03/11  08:00:00,305.752747918,37.0557624484,74.2740813282,0.0,42.6918050922,86.1019271793,658.046912032,144.442180875,24.9909,488.613831157
 03/11  09:00:00,367.399476637,37.0223891053,94.5120145999,0.0,57.6566862989,112.030105488,921.516186546,197.269545152,33.3212,690.925441394
 03/11  10:00:00,312.551912747,37.7289646972,86.3876494728,0.0,57.6566862989,83.6599452969,719.966118707,157.368504038,66.8089,495.78871467
 03/11  11:00:00,238.838492376,37.8681470166,67.2774536838,0.0,42.6918050922,68.9656133826,602.264931789,138.305411541,83.4695,380.490020249
