Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  12:00:00,225.045892472,37.9377432053,62.1638753305,0.0,34.9340096728,67.7198543238,481.593534518,101.922708737,83.4695,296.201325782
 03/11  13:00:00,219.69999412,37.9983228819,57.7834337986,0.0,34.9340096728,67.7198543238,385.184794194,79.8767592243,83.4695,221.83853497
 03/11  14:00:00,211.711043062,38.0306595335,59.5743852653,0.0,34.9340096728,57.9733543238,356.159538265,62.7459007963,75.1392,218.274437468
 03/11  15:00:00,211.516705375,38.0678386491,59.3504539158,0.0,34.9340096728,57.9733543238,350.384484955,67.7852702283,66.8089,215.790314726
 03/11  16:00:00,209.419113782,38.1020733069,57.2209709953,0.0,34.9340096728,57.9733543238,372.173713961,81.2171577498,75.1392,215.817356211
 03/11  17:00:00,235.12238412,37.7179923145,53.9697574412,0.0,34.9340096728,62.9068543238,378.222726416,116.25647569,91.7998,170.166450726
 03/11  18:00:00,267.361285799,37.0765602307,58.8821690283,0.0,34.9340096728,72.2186844194,438.975977022,182.016231574,49.9818,206.977945449
 03/11  19:00:00,359.666628507,37.1509590532,67.704966015,0.0,87.0357390804,86.2600435998,535.047494743,228.947503778,49.9818,256.118190966
 03/11  20:00:00,366.295044052,37.0306684229,79.3493923739,0.0,102.000620287,77.6748002752,607.63368004,240.121090486,33.3212,334.191389554
 03/11  21:00:00,385.909041497,37.0223995389,87.618971108,0.0,102.000620287,88.9820225341,566.242904591,199.483242404,33.3212,333.438462187
 03/11  22:00:00,377.091138224,37.0223891053,88.6042241836,0.0,102.000620287,91.6425454185,539.933922555,180.749473185,24.9909,334.193549369
 03/11  23:00:00,321.706653489,37.0223891053,85.9955206878,0.0,87.0357390804,65.871452062,730.867068826,228.029358015,16.6606,486.177110811
 03/11  24:00:00,225.594653092,37.0223891053,63.20124962,0.0,42.6918050922,48.4199368926,525.764608987,234.407436891,8.3303,283.026872096
 03/12  01:00:00,171.501380419,31.4248967539,46.9270173562,0.0,34.4311606118,33.1021868926,165.802654222,39.2449422339,3.33212,123.225591988
 03/12  02:00:00,148.001033498,31.4248967539,40.8912661746,0.0,19.466279405,30.610668775,164.648386026,31.608688533,3.33212,129.707577493
 03/12  03:00:00,145.825121149,31.4248967539,38.7187560373,0.0,19.466279405,30.610668775,154.599409891,28.0582492091,3.33212,123.209040682
 03/12  04:00:00,153.615973743,31.4248967539,39.9201760044,0.0,19.466279405,30.610668775,191.183850156,25.3527619745,3.33212,162.498968181
 03/12  05:00:00,168.017110292,31.4248967539,42.0747245593,0.0,19.466279405,30.610668775,237.583003905,23.0513446037,8.3303,206.201359301
 03/12  06:00:00,252.181077588,35.5297244783,50.6306824299,0.0,42.6918050922,54.3732441037,331.31053869,22.2230224256,16.6606,292.426916264
 03/12  07:00:00,320.9346503,37.1043395583,73.6783602569,0.0,49.3960418185,88.5934452969,698.060017602,183.305268863,24.9909,489.763848739
 03/12  08:00:00,368.24961585,37.0223891053,94.9368065353,0.0,57.6566862989,112.030105488,919.635115084,191.087579062,33.3212,695.226336022
 03/12  09:00:00,301.925850921,37.7863095739,85.1326096975,0.0,50.9524495726,81.1684271793,691.083165641,126.922229379,66.8089,497.352036262
 03/12  10:00:00,236.208304459,37.8775347395,64.8026465543,0.0,42.6918050922,68.9656133826,576.785192095,119.012318179,83.4695,374.303373916
 03/12  11:00:00,225.181876818,37.9429641052,57.6416664528,0.0,38.286128036,68.9656133826,502.121421086,118.632619571,83.4695,300.019301515
 03/12  12:00:00,218.167677435,37.9930973645,51.3428328026,0.0,38.286128036,68.9656133826,457.679164014,155.852302276,83.4695,218.357361738
 03/12  13:00:00,200.230777804,38.0328488614,52.1230112856,0.0,31.5818913096,56.727595265,484.11475892,193.254018116,75.1392,215.721540805
 03/12  14:00:00,200.610407707,38.0674332082,52.3641994266,0.0,31.5818913096,56.727595265,482.674180599,202.576851992,66.8089,213.288428607
 03/12  15:00:00,199.70490675,38.1014555434,51.5514986036,0.0,31.5818913096,56.727595265,460.821030193,176.285897117,75.1392,209.395933076
 03/12  16:00:00,203.286411181,37.718401475,26.4890039095,0.0,31.5818913096,61.661095265,437.396239481,175.786706281,91.7998,169.809733201
 03/12  17:00:00,242.358216261,37.0224022522,38.1781855277,0.0,31.5818913096,70.9729253606,483.234826843,226.321587968,49.9818,206.931438875
 03/12  18:00:00,318.228709966,37.0252900826,52.0374162013,0.0,80.3315023541,83.7685254822,537.65894436,232.122691471,49.9818,255.554452888
 03/12  19:00:00,354.714951937,37.0223891053,67.3545863676,0.0,102.000620287,77.6748002752,609.804195575,243.165726006,33.3212,333.317269569
 03/12  20:00:00,387.191813207,37.0223891053,78.9786389043,0.0,108.704857014,91.4735406516,581.667132919,224.818862133,33.3212,323.527070786
 03/12  21:00:00,369.121628319,37.0223891053,88.8296538719,0.0,95.2963835608,89.1510273009,574.008389626,215.715753204,24.9909,333.301736421
 03/12  22:00:00,323.678270078,37.0223891053,96.4453010982,0.0,80.3315023541,63.3799339444,724.204367087,220.541920745,16.6606,487.001846342
 03/12  23:00:00,227.2137812,37.0223891053,64.1557224093,0.0,42.6918050922,48.4199368926,532.051186441,242.759163234,8.3303,280.961723207
 03/12  24:00:00,172.200294,31.4248967539,47.5471244727,0.0,34.4311606118,33.1021868926,206.977707029,34.045215273,3.33212,169.600371756
 03/13  01:00:00,145.18330021,31.4248967539,39.3223343711,0.0,19.418418834,29.3649097162,156.382560791,30.0576502713,3.33212,122.99279052
 03/13  02:00:00,133.340538906,31.4248967539,35.36477785,0.0,12.7620426787,28.1191506574,155.402338561,29.083953204,3.33212,122.986265357
 03/13  03:00:00,131.245862503,31.4248967539,33.2443919662,0.0,12.7620426787,28.1191506574,154.027420741,27.7115734271,3.33212,122.983727313
 03/13  04:00:00,138.984604863,31.4248967539,34.3651474558,0.0,12.7620426787,28.1191506574,192.699060589,26.9227958161,3.33212,162.444144773
 03/13  05:00:00,174.603120977,31.4248967539,42.3165423999,0.0,25.5240853573,30.610668775,316.26033239,26.4533862681,8.3303,281.476646122
 03/13  06:00:00,303.117582807,34.4568717776,69.9509294017,0.0,51.0481707146,78.1489452969,531.505386168,25.4201348017,16.6606,489.424651367
 03/13  07:00:00,376.769588868,37.0223891053,92.8180949644,0.0,64.3609230253,109.708623606,888.530075673,210.641659983,24.9909,652.89751569
 03/13  08:00:00,292.27643161,37.0223891053,56.6782361788,0.0,51.0481707146,80.7689615957,773.942924074,244.068196831,33.3212,496.553527243
 03/13  09:00:00,245.390387801,37.7589229824,37.8743011864,0.0,51.0481707146,71.0224615957,644.968701012,205.642998018,66.8089,372.516802994
 03/13  10:00:00,202.626212316,37.8740892215,44.8078504672,0.0,32.1804615127,65.7244621605,530.090453035,153.033203104,83.4695,293.587749931
 03/13  11:00:00,210.45836337,37.9443947488,52.2698776036,0.0,32.1804615127,65.7244621605,446.928524861,142.325361621,83.4695,221.13366324
 03/13  12:00:00,215.953231115,37.9961230804,58.6653769661,0.0,32.1804615127,65.7244621605,430.217767621,128.802522376,83.4695,217.945745245
 03/13  13:00:00,220.538467786,38.0457959641,73.1374804619,0.0,32.1804615127,55.9779621605,383.375410224,94.0911866959,75.1392,214.145023528
 03/13  14:00:00,223.390324395,38.0889749752,76.0450969178,0.0,32.1804615127,55.9779621605,358.937509987,83.2801324191,66.8089,208.848477568
 03/13  15:00:00,230.146123911,38.1252939414,82.8315196579,0.0,32.1804615127,55.9779621605,358.579452588,68.5230899314,75.1392,214.917162657
 03/13  16:00:00,255.555096675,37.7445002567,79.354613316,0.0,32.1804615127,60.9114621605,335.667506695,74.0478112744,91.7998,169.819895421
 03/13  17:00:00,296.440132767,37.0687134388,85.7511988412,0.0,32.1804615127,77.5397301883,401.261875725,104.326760355,49.9818,246.953315371
 03/13  18:00:00,356.551236055,37.128932309,91.6854910833,0.0,77.122965704,86.2600435998,636.598385002,137.734723175,49.9818,448.881861826
 03/13  19:00:00,377.65917703,37.0409714568,88.0821810692,0.0,102.647051061,80.1663183927,607.191620838,239.227662219,33.3212,334.642758619
 03/13  20:00:00,407.410958577,37.0223891053,91.4032864589,0.0,115.40909374,92.7192997104,671.220151681,304.71656386,33.3212,333.182387821
 03/13  21:00:00,389.800460961,37.0223891053,96.7126528458,0.0,102.647051061,94.1340635361,759.211388943,243.420812601,24.9909,490.799676343
 03/13  22:00:00,305.03041193,37.0223891053,78.5025688424,0.0,77.122965704,65.871452062,630.104146602,244.47135593,16.6606,368.972190672
 03/13  23:00:00,211.147738884,37.0223891053,52.6771554257,0.0,38.286128036,48.4199368926,479.248489986,265.14714592,8.3303,205.771044066
 03/13  24:00:00,155.879051184,31.4248967539,42.7157801924,0.0,25.5240853573,30.610668775,214.787642262,48.9918861932,3.33212,162.463636069
 03/14  01:00:00,142.184465225,31.4248967539,36.3524415894,0.0,19.418418834,29.3649097162,163.521496069,37.2115731043,3.33212,122.977802965
 03/14  02:00:00,130.839363602,31.4248967539,32.9198685798,0.0,12.7620426787,28.1191506574,157.213514161,30.9089886664,3.33212,122.972405495
 03/14  03:00:00,128.213506442,31.4248967539,30.3018986286,0.0,12.7620426787,28.1191506574,154.141952198,27.8396908304,3.33212,122.970141367
 03/14  04:00:00,135.754252022,31.4248967539,30.6466117743,0.0,12.7620426787,28.1191506574,192.565841647,26.7719221021,3.33212,162.461799545
 03/14  05:00:00,171.90332571,31.4248967539,39.1524600575,0.0,25.5240853573,30.610668775,319.368474552,26.7517117034,8.3303,284.286462848
 03/14  06:00:00,299.841053808,33.7571852337,66.9236313369,0.0,51.0481707146,78.1489452969,530.544405063,26.7861546489,16.6606,487.097650414
 03/14  07:00:00,374.283685353,37.0527579687,89.6528831996,0.0,64.3609230253,109.708623606,917.292781154,243.160146856,24.9909,649.141734298
 03/14  08:00:00,302.859444359,37.0223891053,66.665921498,0.0,51.0481707146,80.7689615957,816.481133245,286.98558908,33.3212,496.174344165
 03/14  09:00:00,272.553935408,37.4112434017,64.9659274266,0.0,51.0481707146,71.0224615957,702.589262801,260.160014344,66.8089,375.620348457
 03/14  10:00:00,224.694636914,37.8601386106,65.8455247267,0.0,32.1804615127,65.7244621605,592.440517104,210.604450584,83.4695,298.36656652
 03/14  11:00:00,226.974302617,37.956556013,68.108893204,0.0,32.1804615127,65.7244621605,479.34626679,179.642803608,83.4695,216.233963181
 03/14  12:00:00,235.757637346,38.0083273917,78.1537468836,0.0,32.1804615127,65.7244621605,435.607241542,136.488083505,83.4695,215.649658037
 03/14  13:00:00,235.317714407,38.0573706059,87.8806548741,0.0,32.1804615127,55.9779621605,368.470704041,78.0871435942,75.1392,215.244360447
 03/14  14:00:00,240.065144588,38.1017213183,92.7326018353,0.0,32.1804615127,55.9779621605,338.612597955,57.9647490101,66.8089,213.838948945
 03/14  15:00:00,239.810917696,38.1393143808,92.5053365892,0.0,32.1804615127,55.9779621605,328.529043751,44.7287630588,75.1392,208.661080692
 03/14  16:00:00,268.730893633,37.7584836965,92.5671491812,0.0,32.1804615127,60.9114621605,296.593740926,35.0316043374,91.7998,169.762336589
 03/14  17:00:00,303.00574281,37.0825912113,92.444665629,0.0,32.1804615127,77.5397301883,335.812536469,38.9705966358,49.9818,246.860139833
 03/14  18:00:00,355.882603203,37.1446295405,91.2245432566,0.0,77.122965704,86.2600435998,553.545963538,54.2622738237,49.9818,449.301889714
 03/14  19:00:00,381.410168832,37.0574051244,92.6910772869,0.0,102.647051061,80.1663183927,507.902429033,140.696823983,33.3212,333.88440505
 03/14  20:00:00,410.492000738,37.0244088849,95.4697954474,0.0,115.40909374,92.7192997104,673.204649574,306.841810793,33.3212,333.041638781
 03/14  21:00:00,389.833866767,37.026619202,97.0588927779,0.0,102.647051061,94.1340635361,794.235271216,278.861286664,24.9909,490.383084552
 03/14  22:00:00,309.692641876,37.0223891053,83.1613250896,0.0,77.122965704,65.871452062,617.938036071,232.459658222,16.6606,368.817777849
 03/14  23:00:00,215.303169433,37.0223891053,56.8288170506,0.0,38.286128036,48.4199368926,460.487681777,246.428648333,8.3303,205.728733444
 03/14  24:00:00,159.966571323,31.4248967539,46.7738696928,0.0,25.5240853573,30.610668775,211.843205951,46.0699648965,3.33212,162.441121055
 03/15  01:00:00,145.744149065,31.4248967539,39.8914671763,0.0,19.418418834,29.3649097162,161.474967253,35.1826170603,3.33212,122.960230193
 03/15  02:00:00,133.961204564,31.4248967539,36.0315878746,0.0,12.7620426787,28.1191506574,155.580438707,29.2927975633,3.33212,122.955521144
 03/15  03:00:00,131.700855771,31.4248967539,33.7784051549,0.0,12.7620426787,28.1191506574,152.578702848,26.2927203251,3.33212,122.953862523
 03/15  04:00:00,139.08306039,31.4248967539,34.5810791636,0.0,12.7620426787,28.1191506574,190.676909357,24.9124237105,3.33212,162.432365646
 03/15  05:00:00,174.179727893,31.4248967539,42.0667400536,0.0,25.5240853573,30.610668775,315.894682586,24.3517693115,8.3303,283.212613274
 03/15  06:00:00,303.717660349,34.4568717776,70.8268833782,0.0,51.0481707146,78.1489452969,527.410831936,24.2420558084,16.6606,486.508176128
 03/15  07:00:00,378.15424787,37.0223891053,94.5585811213,0.0,64.3609230253,109.708623606,891.280627552,216.07123423,24.9909,650.218493323
 03/15  08:00:00,306.550598432,37.0223891053,71.133481105,0.0,51.0481707146,80.7689615957,782.650863518,253.583452813,33.3212,495.746210705
 03/15  09:00:00,275.029361606,37.6688584349,67.4573453558,0.0,51.0481707146,71.0224615957,654.93290201,215.781820208,66.8089,372.342181802
 03/15  10:00:00,223.536691447,37.8842378405,65.6138665708,0.0,32.1804615127,65.7244621605,536.264884999,155.179300511,83.4695,297.616084488
 03/15  11:00:00,231.225307051,37.9586061096,73.2416319751,0.0,32.1804615127,65.7244621605,400.835556759,98.0899485451,83.4695,219.276108214
 03/15  12:00:00,242.120401916,38.0149801175,85.1151297332,0.0,32.1804615127,65.7244621605,360.668630256,61.6251801521,83.4695,215.573950104
 03/15  13:00:00,239.694066864,38.0595572337,92.4427334721,0.0,32.1804615127,55.9779621605,332.67825822,42.3707507723,75.1392,215.168307448
 03/15  14:00:00,240.032656956,38.1002467317,92.7757504088,0.0,32.1804615127,55.9779621605,302.898031986,28.1609301551,66.8089,207.928201831
 03/15  15:00:00,239.666880095,38.1396403044,92.371204357,0.0,32.1804615127,55.9779621605,309.644916601,19.9906448475,75.1392,214.515071754
 03/15  16:00:00,266.816591544,37.7773772335,90.4466937068,0.0,32.1804615127,60.9114621605,277.18812966,15.6306080273,91.7998,169.757721632
 03/15  17:00:00,294.662332072,37.1121316084,84.0540836316,0.0,32.1804615127,77.5397301883,321.355412451,24.5642094035,49.9818,246.809403048
 03/15  18:00:00,355.88735358,37.16285371,91.2227479802,0.0,77.122965704,86.2600435998,544.914758049,46.6906543068,49.9818,448.242303742
 03/15  19:00:00,381.342797444,37.0733606471,92.3334082582,0.0,102.647051061,80.1663183927,449.242621904,81.5646917027,33.3212,334.356730201
 03/15  20:00:00,406.85093672,37.0399929015,92.3344668908,0.0,115.40909374,92.7192997104,507.896562458,141.692221557,33.3212,332.883140902
 03/15  21:00:00,383.835085451,37.0640785262,92.5366981289,0.0,102.647051061,94.1340635361,721.940835898,206.988641261,24.9909,489.961294636
 03/15  22:00:00,312.34394584,37.0986269485,86.573349515,0.0,77.122965704,65.871452062,688.560792901,303.366181371,16.6606,368.53401153
 03/15  23:00:00,218.511738704,37.0297068203,60.0289704598,0.0,38.286128036,48.4199368926,468.911961326,259.179393673,8.3303,201.402267653
 03/15  24:00:00,163.051829454,31.4248967539,49.9363077741,0.0,25.5240853573,30.610668775,207.817776368,38.041775315,3.33212,166.443881053
 03/16  01:00:00,148.670075356,31.4248967539,42.8743527403,0.0,19.418418834,29.3649097162,158.873242442,32.5965801547,3.33212,122.944542287
 03/16  02:00:00,137.035357929,31.4248967539,39.1200431484,0.0,12.7620426787,28.1191506574,155.713701964,29.4401609038,3.33212,122.94142106
 03/16  03:00:00,134.627934166,31.4248967539,36.6954391842,0.0,12.7620426787,28.1191506574,152.944786287,26.6712584795,3.33212,122.941407807
 03/16  04:00:00,141.070384088,31.4248967539,36.5616119411,0.0,12.7620426787,28.1191506574,190.339709667,24.6637071516,3.33212,162.343882515
 03/16  05:00:00,176.469386381,31.4248967539,44.3488120268,0.0,25.5240853573,30.610668775,313.356053246,23.89422345,8.3303,281.131529796
 03/16  06:00:00,305.777823599,34.9233294736,72.4158823756,0.0,51.0481707146,78.1489452969,528.55807097,23.735405379,16.6606,488.162065591
 03/16  07:00:00,378.300356328,37.0223891053,94.6436414513,0.0,64.3609230253,109.708623606,891.180823653,216.443765625,24.9909,649.746158028
 03/16  08:00:00,310.402565454,37.0223891053,74.9808113031,0.0,51.0481707146,80.7689615957,775.563934378,246.883647616,33.3212,495.359086763
 03/16  09:00:00,281.173719886,37.801082685,74.274222923,0.0,51.0481707146,71.0224615957,596.827253565,158.110073297,66.8089,371.908280269
 03/16  10:00:00,231.657912631,37.8958723042,74.2695486417,0.0,32.1804615127,65.7244621605,484.157258162,107.422215496,83.4695,293.265542666
 03/16  11:00:00,238.573523854,37.9673941826,80.7878140242,0.0,32.1804615127,65.7244621605,372.0676594,72.5583952767,83.4695,216.039764123
 03/16  12:00:00,248.053761346,38.0224781652,91.071325041,0.0,32.1804615127,65.7244621605,349.237999833,50.1346159188,83.4695,215.633883914
 03/16  13:00:00,239.202811779,38.0678677438,91.9077172017,0.0,32.1804615127,55.9779621605,331.670385326,41.3317593758,75.1392,215.19942595
 03/16  14:00:00,239.506140934,38.1249278496,92.189572572,0.0,32.1804615127,55.9779621605,313.305861429,31.7458250257,66.8089,214.751136403
 03/16  15:00:00,239.170313371,38.172745219,91.8174507008,0.0,32.1804615127,55.9779621605,309.595407752,21.7173959326,75.1392,212.738811819
 03/16  16:00:00,267.672704058,37.8299807291,91.3344893326,0.0,32.1804615127,60.9114621605,274.373094523,17.8247264885,91.7998,164.748568034
 03/16  17:00:00,302.700784134,37.1444537669,92.0025721744,0.0,32.1804615127,77.5397301883,315.559646165,18.8756122806,49.9818,246.702233884
 03/16  18:00:00,356.832413273,37.2006569707,92.1461464992,0.0,77.122965704,86.2600435998,524.786137769,24.6922844196,49.9818,450.112053349
 03/16  19:00:00,381.465496587,37.1041957749,92.3001121963,0.0,102.647051061,80.1663183927,471.119158204,105.448387189,33.3212,332.349571016
 03/16  20:00:00,408.276502878,37.0737566093,93.3315901314,0.0,115.40909374,92.7192997104,572.047934639,205.98597818,33.3212,332.740756459
 03/16  21:00:00,388.309607048,37.068138376,95.6426414692,0.0,102.647051061,94.1340635361,824.024128356,309.490042621,24.9909,489.543185735
 03/16  22:00:00,313.508191272,37.0241176625,86.9488464466,0.0,77.122965704,65.871452062,631.665312182,246.609486661,16.6606,368.395225522
 03/16  23:00:00,218.969693066,37.0223891053,60.4865732405,0.0,38.286128036,48.4199368926,457.731682612,243.784569553,8.3303,205.616813059
 03/16  24:00:00,162.358013952,31.4248967539,49.1599771646,0.0,25.5240853573,30.610668775,209.79511503,44.0976575281,3.33212,162.365337502
 03/17  01:00:00,147.324955674,31.4248967539,41.4634989047,0.0,19.418418834,29.3649097162,161.111906877,34.848942026,3.33212,122.930844851
 03/17  02:00:00,135.87848209,31.4248967539,37.9418234317,0.0,12.7620426787,28.1191506574,155.674053738,29.4155727591,3.33212,122.926360979
 03/17  03:00:00,133.62910826,31.4248967539,35.6998392246,0.0,12.7620426787,28.1191506574,152.800289613,26.5467712584,3.33212,122.921398354
 03/17  04:00:00,140.939199176,31.4248967539,35.8042755102,0.0,12.7620426787,28.1191506574,190.963799655,25.3087333868,3.33212,162.322946268
 03/17  05:00:00,175.889461856,31.4248967539,43.1224104027,0.0,25.5240853573,30.610668775,314.418921906,25.0537677039,8.3303,281.034854202
 03/17  06:00:00,304.811107716,34.4568717776,71.181999312,0.0,51.0481707146,78.1489452969,529.506955609,25.1137010797,16.6606,487.732654529
 03/17  07:00:00,378.959266221,37.0223891053,94.3138322845,0.0,64.3609230253,109.708623606,907.728517193,234.014126126,24.9909,648.723491067
 03/17  08:00:00,311.540820036,37.0223891053,75.3410526095,0.0,51.0481707146,80.7689615957,794.709770292,266.543573572,33.3212,494.84499672
 03/17  09:00:00,282.052819171,37.7316923579,74.5879482447,0.0,51.0481707146,71.0224615957,638.83681184,200.316185922,66.8089,371.711725917
 03/17  10:00:00,231.607176969,37.8954420394,73.9803259057,0.0,32.1804615127,65.7244621605,501.517543535,124.893927306,83.4695,293.154116229
 03/17  11:00:00,237.82862944,37.9687196901,79.9543680163,0.0,32.1804615127,65.7244621605,381.6463347,82.1929844705,83.4695,215.983850229
 03/17  12:00:00,247.827471621,38.0236719025,90.8183359938,0.0,32.1804615127,65.7244621605,353.846744853,54.8035407785,83.4695,215.573704074
 03/17  13:00:00,239.485382025,38.0719127469,92.2084934347,0.0,32.1804615127,55.9779621605,326.479124208,36.2042271225,75.1392,215.135697086
 03/17  14:00:00,240.316987167,38.1139582056,93.0629180377,0.0,32.1804615127,55.9779621605,304.851908841,23.358466735,66.8089,214.684542106
 03/17  15:00:00,237.839145098,38.1534129587,90.419438611,0.0,32.1804615127,55.9779621605,301.365006564,17.0480031483,75.1392,209.177803415
 03/17  16:00:00,266.61154983,37.797710546,90.0560355355,0.0,32.1804615127,60.9114621605,272.062474747,12.2094784948,91.7998,168.053196253
 03/17  17:00:00,303.151534642,37.1254989191,92.2317738774,0.0,32.1804615127,77.5397301883,310.498341946,13.8952705795,49.9818,246.621271367
 03/17  18:00:00,354.538657373,37.1823752373,89.8258451835,0.0,77.122965704,86.2600435998,520.268553862,22.7370816162,49.9818,447.549672246
 03/17  19:00:00,378.412704656,37.0860478887,92.5196449216,0.0,102.647051061,80.1663183927,460.156054194,92.810943008,33.3212,334.023911186
 03/17  20:00:00,407.518652172,37.0494493787,93.1837296191,0.0,115.40909374,92.7192997104,538.432298144,172.538699142,33.3212,332.572399002
 03/17  21:00:00,385.855684984,37.0771412324,94.2121298736,0.0,102.647051061,94.1340635361,785.723809865,271.641559055,24.9909,489.091350809
 03/17  22:00:00,314.4738517,37.0777965388,87.879817308,0.0,77.122965704,65.871452062,657.61467191,272.812271214,16.6606,368.141800697
 03/17  23:00:00,218.682930048,37.0223891053,60.2034559929,0.0,38.286128036,48.4199368926,445.973572886,236.786825387,8.3303,200.856447498
 03/17  24:00:00,162.952623453,31.4248967539,49.8212203941,0.0,25.5240853573,30.610668775,208.78502594,38.644185697,3.33212,166.808720243
 03/18  01:00:00,160.218982058,31.4248967539,44.867860987,0.0,27.7269238854,30.610668775,157.083390264,30.8380848046,3.33212,122.913185459
 03/18  02:00:00,139.57998072,31.4248967539,41.7508833883,0.0,12.7620426787,28.1191506574,149.415866355,25.2398663983,3.33212,120.843879957
 03/18  03:00:00,137.543616942,31.4248967539,39.6994682222,0.0,12.7620426787,28.1191506574,147.029472357,23.9594987703,3.33212,119.737853587
 03/18  04:00:00,145.144505507,31.4248967539,40.7150604514,0.0,12.7620426787,28.1191506574,193.576512344,22.4713357973,3.33212,167.773056546
 03/18  05:00:00,158.701595008,31.4248967539,42.0141703488,0.0,12.7620426787,28.1191506574,229.21127944,22.3473708118,8.3303,198.533608628
 03/18  06:00:00,251.638312904,35.1565583215,50.4686775192,0.0,42.6918050922,54.3732441037,330.712457453,23.6522280261,16.6606,290.399629426
 03/18  07:00:00,312.951347644,37.0223891053,74.8689167684,0.0,42.6918050922,86.1019271793,714.909851199,202.656678846,24.9909,487.262272353
 03/18  08:00:00,369.592585304,37.0223891053,96.0187132708,0.0,57.6566862989,112.030105488,944.469741807,221.582024351,33.3212,689.566517456
 03/18  09:00:00,320.063168449,37.7528219116,93.9670661817,0.0,57.6566862989,83.6599452969,701.641170644,142.427295037,66.8089,492.404975608
 03/18  10:00:00,258.161656961,37.8937520676,86.9856342687,0.0,42.6918050922,68.9656133826,547.704961854,92.3800411615,83.4695,371.855420692
 03/18  11:00:00,251.646212397,37.9770547311,89.1256346385,0.0,34.9340096728,67.7198543238,425.155190508,47.4210032787,83.4695,294.26468723
 03/18  12:00:00,254.077267258,38.0626574325,92.3139762945,0.0,34.9340096728,67.7198543238,339.052266285,33.7982629308,83.4695,221.784503354
 03/18  13:00:00,244.367760167,38.0655380974,92.32687946,0.0,34.9340096728,57.9733543238,327.865157098,35.1494424765,75.1392,217.576514621
 03/18  14:00:00,244.541400013,38.1070166761,92.4800822057,0.0,34.9340096728,57.9733543238,311.581992677,29.379155208,66.8089,215.39393747
 03/18  15:00:00,244.473902666,38.1446662998,92.388855863,0.0,34.9340096728,57.9733543238,312.057469799,21.5262919497,75.1392,215.391977849
 03/18  16:00:00,272.985434943,37.7953473653,91.9553010497,0.0,34.9340096728,62.9068543238,274.758375143,19.810157133,91.7998,163.14841801
 03/18  17:00:00,300.925265288,37.156181898,92.8535471226,0.0,34.9340096728,72.2186844194,286.375828912,22.6029706187,49.9818,213.791058293
 03/18  18:00:00,366.881474643,37.2397992032,92.4138509055,0.0,87.0357390804,86.2600435998,332.09390149,34.065276538,49.9818,248.046824952
 03/18  19:00:00,375.179677168,37.0864333222,92.0283244418,0.0,102.000620287,77.6748002752,462.920649621,96.4520585958,33.3212,333.147391025
 03/18  20:00:00,389.575135015,37.0360483801,92.1540644432,0.0,102.000620287,88.9820225341,524.561148599,158.880670961,33.3212,332.359277638
 03/18  21:00:00,380.576816549,37.0307560546,92.7165965856,0.0,102.000620287,91.6425454185,534.625747931,182.985776772,24.9909,326.649071159
 03/18  22:00:00,329.272644191,37.0223891053,94.2618992808,0.0,87.0357390804,65.871452062,723.61471131,224.72486702,16.6606,482.22924429
 03/18  23:00:00,234.834744977,37.0223891053,73.2193997169,0.0,42.6918050922,48.4199368926,517.095216277,220.790621696,8.3303,287.974294581
 03/18  24:00:00,174.177392923,31.4248967539,58.9528500027,0.0,27.7269238854,30.610668775,211.337095057,44.5098497059,3.33212,163.495125352
 03/19  01:00:00,176.460513832,31.4248967539,52.0089005606,0.0,34.4311606118,33.1021868926,162.397183146,35.9560161124,3.33212,123.109047034
 03/19  02:00:00,153.512033901,31.4248967539,46.5487946099,0.0,19.466279405,30.610668775,158.423147584,31.9956119274,3.33212,123.095415657
 03/19  03:00:00,149.698515543,31.4248967539,42.6809090796,0.0,19.466279405,30.610668775,159.89200438,33.4666482204,3.33212,123.09323616
 03/19  04:00:00,156.480983647,31.4248967539,42.8625637248,0.0,19.466279405,30.610668775,195.446284907,29.8031823911,3.33212,162.310982516
 03/19  05:00:00,170.099500132,31.4248967539,44.216796381,0.0,19.466279405,30.610668775,241.350034727,27.1699344247,8.3303,205.849800302
 03/19  06:00:00,256.381582138,35.5297244783,54.8290648133,0.0,42.6918050922,54.3732441037,336.18889163,27.8838679828,16.6606,291.644423647
 03/19  07:00:00,318.800593059,37.0232215963,74.2734348598,0.0,49.3960418185,88.5934452969,717.464378152,205.679611857,24.9909,486.793866295
 03/19  08:00:00,369.150755735,37.0223891053,95.5535857083,0.0,57.6566862989,112.030105488,937.358834239,215.913206419,33.3212,688.12442782
 03/19  09:00:00,310.25502507,37.8038139671,93.6959760469,0.0,50.9524495726,81.1684271793,671.480968744,110.860675859,66.8089,493.811392885
 03/19  10:00:00,258.393517097,37.962943652,87.3616637706,0.0,42.6918050922,68.9656133826,521.022387977,65.4088563915,83.4695,372.144031585
 03/19  11:00:00,259.504351539,38.0401360221,92.3363996106,0.0,38.286128036,68.9656133826,416.290624292,38.6733549851,83.4695,294.147769307
 03/19  12:00:00,257.74271064,38.1071801637,91.2848504558,0.0,38.286128036,68.9656133826,321.750224291,22.789203072,83.4695,215.491521219
 03/19  13:00:00,237.293235374,38.0666987,89.5487490982,0.0,31.5818913096,56.727595265,303.485068754,12.895977165,75.1392,215.449891589
 03/19  14:00:00,238.831174391,38.1086511632,90.8911267127,0.0,31.5818913096,56.727595265,291.800168465,10.3923051767,66.8089,214.598963288
 03/19  15:00:00,239.855545406,38.1450852162,91.8418100602,0.0,31.5818913096,56.727595265,296.274895449,9.90675196952,75.1392,211.228943479
 03/19  16:00:00,269.775514777,37.7983458146,92.9341183298,0.0,31.5818913096,61.661095265,269.993800275,12.2841150884,91.7998,165.909885187
 03/19  17:00:00,277.70412416,37.1347552196,74.1933378116,0.0,31.5818913096,70.9729253606,281.350513664,24.7823845308,49.9818,206.586329133
 03/19  18:00:00,349.300796992,37.1710513177,84.1107676598,0.0,80.3315023541,83.7685254822,354.069041075,49.1069113523,49.9818,254.980329723
 03/19  19:00:00,375.250301148,37.0671263552,92.2127999632,0.0,102.000620287,77.6748002752,429.247989863,72.0021651759,33.3212,323.924624687
 03/19  20:00:00,397.891083338,37.0290589663,91.4531579677,0.0,108.704857014,91.4735406516,478.679130552,114.581524422,33.3212,330.77640613
 03/19  21:00:00,370.75539779,37.0728193316,92.2027052712,0.0,95.2963835608,89.1510273009,530.999264125,181.132364126,24.9909,324.875999998
 03/19  22:00:00,318.677197194,37.0591110235,93.2016429434,0.0,80.3315023541,63.3799339444,689.918038226,190.39621505,16.6606,482.861223177
 03/19  23:00:00,236.319627839,37.0293994288,75.1606993753,0.0,42.6918050922,48.4199368926,489.528358981,200.916456567,8.3303,280.281602414
 03/19  24:00:00,181.700640611,31.4248967539,57.2269638866,0.0,34.4311606118,33.1021868926,236.341756788,64.3574937555,3.33212,168.652143033
 03/20  01:00:00,154.098234079,31.4248967539,48.4038245121,0.0,19.418418834,29.3649097162,175.196062451,53.9354941069,3.33212,117.928448344
 03/20  02:00:00,141.819608433,31.4248967539,43.9915706087,0.0,12.7620426787,28.1191506574,173.902569848,48.5327622952,3.33212,122.037687553
 03/20  03:00:00,138.898261138,31.4248967539,41.0235992667,0.0,12.7620426787,28.1191506574,167.369919526,41.1751763212,3.33212,122.862623205
 03/20  04:00:00,146.452604264,31.4248967539,42.0174806115,0.0,12.7620426787,28.1191506574,197.22374867,31.5927086843,3.33212,162.298919986
 03/20  05:00:00,205.334445561,31.4248967539,73.1999980099,0.0,25.5240853573,30.610668775,316.052269166,25.6923336645,8.3303,282.029635501
 03/20  06:00:00,330.797566926,35.5297244783,96.5728241632,0.0,51.0481707146,78.1489452969,525.665295421,24.4005331457,16.6606,484.604162276
 03/20  07:00:00,377.910280695,37.0232401534,96.6390344143,0.0,64.3609230253,109.708623606,865.32430377,195.135394482,24.9909,645.198009287
 03/20  08:00:00,283.016801674,37.0223891053,47.50119312,0.0,51.0481707146,80.7689615957,742.404047673,215.669656561,33.3212,493.413191112
 03/20  09:00:00,265.445122951,37.7529805601,59.1387242889,0.0,51.0481707146,71.0224615957,548.165725521,110.185307969,66.8089,371.171517552
 03/20  10:00:00,223.62014468,37.8925282185,66.5057343299,0.0,32.1804615127,65.7244621605,451.86562789,75.0949047459,83.4695,293.301223144
 03/20  11:00:00,229.320019516,37.9649805185,71.703205723,0.0,32.1804615127,65.7244621605,348.871067719,45.9982622578,83.4695,219.403305461
 03/20  12:00:00,244.063574865,38.0211038313,87.1483781272,0.0,32.1804615127,65.7244621605,328.419561102,31.977307786,83.4695,212.972753316
 03/20  13:00:00,240.350117459,38.0670922898,93.109259426,0.0,32.1804615127,55.9779621605,314.357271082,25.916818038,75.1392,213.301253044
 03/20  14:00:00,237.258533599,38.1107789653,89.7932460316,0.0,32.1804615127,55.9779621605,298.187856633,16.8542361718,66.8089,214.524720462
 03/20  15:00:00,238.145977672,38.1486010201,90.4595985349,0.0,32.1804615127,55.9779621605,295.80304232,13.1456424208,75.1392,207.518199899
 03/20  16:00:00,269.428640006,37.8365193644,92.8775866133,0.0,32.1804615127,60.9114621605,275.132948963,13.9666572339,91.7998,169.366491729
 03/20  17:00:00,295.685528883,37.1631460445,84.9257545325,0.0,32.1804615127,77.5397301883,315.690924495,19.3143578868,49.9818,246.394766608
 03/20  18:00:00,355.848350565,37.2104412939,91.097937008,0.0,77.122965704,86.2600435998,529.32998079,32.930562202,49.9818,446.417618588
 03/20  19:00:00,378.527074306,37.1343730487,92.2660573935,0.0,102.647051061,80.1663183927,429.439682446,62.6004419772,33.3212,333.518040469
 03/20  20:00:00,406.518849407,37.1005666803,91.9879323415,0.0,115.40909374,92.7192997104,483.177149251,121.00744156,33.3212,328.848507691
 03/20  21:00:00,384.147696012,37.1183941016,92.648729383,0.0,102.647051061,94.1340635361,744.8924202,234.656566277,24.9909,485.244953923
 03/20  22:00:00,315.243529949,37.1429228718,88.9046885613,0.0,77.122965704,65.871452062,700.889917874,319.979798882,16.6606,364.249518991
 03/20  23:00:00,220.495778257,37.0602784875,61.9780307081,0.0,38.286128036,48.4199368926,456.536698901,242.796460688,8.3303,205.409938213
 03/20  24:00:00,164.361790229,31.4248967539,51.2267396212,0.0,25.5240853573,30.610668775,203.255862272,37.6536836635,3.33212,162.270058608
 03/21  01:00:00,149.933134098,31.4248967539,44.1066710904,0.0,19.418418834,29.3649097162,159.077069178,32.8915890771,3.33212,122.853360101
 03/21  02:00:00,137.841010858,31.4248967539,39.901504737,0.0,12.7620426787,28.1191506574,155.583859031,29.4033250586,3.33212,122.848413972
 03/21  03:00:00,134.913086946,31.4248967539,36.9792690021,0.0,12.7620426787,28.1191506574,152.514126111,26.3332730977,3.33212,122.848733013
 03/21  04:00:00,142.612873329,31.4248967539,37.472864078,0.0,12.7620426787,28.1191506574,190.394120606,24.8612285021,3.33212,162.200772104
 03/21  05:00:00,178.207185596,31.4248967539,45.4332812939,0.0,25.5240853573,30.610668775,313.223816588,24.3354612978,8.3303,280.55805529
 03/21  06:00:00,307.018032965,34.9233294736,72.917718633,0.0,51.0481707146,78.1489452969,526.737275657,24.2855655478,16.6606,485.791110109
 03/21  07:00:00,376.960907911,37.0223891053,95.0708750665,0.0,64.3609230253,109.708623606,897.19513371,228.195858399,24.9909,644.008375312
 03/21  08:00:00,315.64787066,37.0223891053,79.4146774292,0.0,51.0481707146,80.7689615957,785.075011753,258.860872628,33.3212,492.892939125
 03/21  09:00:00,282.938446588,37.738840102,75.1621828028,0.0,51.0481707146,71.0224615957,653.92657815,216.308019935,66.8089,370.809658215
 03/21  10:00:00,230.437482027,37.8973489861,72.5587640956,0.0,32.1804615127,65.7244621605,514.089984091,137.969877413,83.4695,292.650606678
 03/21  11:00:00,234.501101496,37.9684822998,76.6351875001,0.0,32.1804615127,65.7244621605,375.238938981,76.0661943722,83.4695,215.703244609
 03/21  12:00:00,246.851923955,38.026152279,89.9164340066,0.0,32.1804615127,65.7244621605,330.741033296,31.9937138452,83.4695,215.277819451
 03/21  13:00:00,240.377572935,38.0708822314,93.1427365889,0.0,32.1804615127,55.9779621605,309.115467028,19.1352062238,75.1392,214.841060804
 03/21  14:00:00,239.890629025,38.110112991,92.5928420484,0.0,32.1804615127,55.9779621605,291.613001116,17.4972050954,66.8089,207.306896021
 03/21  15:00:00,235.014740151,38.1509864045,87.7289033067,0.0,32.1804615127,55.9779621605,307.89369121,18.2878421061,75.1392,214.466649104
 03/21  16:00:00,257.43498008,37.7913365759,81.2748324105,0.0,32.1804615127,60.9114621605,278.139707843,23.5969701371,91.7998,162.742937706
 03/21  17:00:00,297.000535185,37.1107658549,86.3607219092,0.0,32.1804615127,77.5397301883,352.487076517,56.2210475175,49.9818,246.284228999
 03/21  18:00:00,356.067867215,37.1535176515,91.1465250244,0.0,77.122965704,86.2600435998,613.878125587,116.769335193,49.9818,447.126990394
 03/21  19:00:00,379.230028365,37.0597873037,93.1583342511,0.0,102.647051061,80.1663183927,512.986251095,147.261338045,33.3212,332.40371305
 03/21  20:00:00,408.028798986,37.0256417652,93.5981226061,0.0,115.40909374,92.7192997104,552.604078547,187.406797432,33.3212,331.876081115
 03/21  21:00:00,384.607263326,37.042524912,93.3923756233,0.0,102.647051061,94.1340635361,713.728428631,202.798403685,24.9909,485.939124946
 03/21  22:00:00,311.158142106,37.0695974181,85.1602531882,0.0,77.122965704,65.871452062,658.617606954,279.131617778,16.6606,362.825389176
 03/21  23:00:00,213.691057063,37.0223891053,55.213605985,0.0,38.286128036,48.4199368926,468.609876506,257.631066421,8.3303,202.648510085
 03/21  24:00:00,158.383088016,31.4248967539,45.1961451571,0.0,25.5240853573,30.610668775,212.779290232,47.2055540575,3.33212,162.241616174
 03/22  01:00:00,145.780104861,31.4248967539,39.9257593547,0.0,19.418418834,29.3649097162,161.870316621,35.7061575144,3.33212,122.832039106
 03/22  02:00:00,134.25343316,31.4248967539,36.3218854055,0.0,12.7620426787,28.1191506574,155.809961816,29.6474733108,3.33212,122.830368505
 03/22  03:00:00,130.53848345,31.4248967539,32.6185909309,0.0,12.7620426787,28.1191506574,152.995863543,26.8322469327,3.33212,122.83149661
 03/22  04:00:00,136.818048349,31.4248967539,32.3222181632,0.0,12.7620426787,28.1191506574,191.355277263,25.8588000795,3.33212,162.164357183
 03/22  05:00:00,172.110508613,31.4248967539,40.0031135118,0.0,25.5240853573,30.610668775,314.618816852,25.8648323506,8.3303,280.423684501
 03/22  06:00:00,299.553282529,34.2236429296,66.9076131704,0.0,51.0481707146,78.1489452969,528.375595213,26.4412418712,16.6606,485.273753342
 03/22  07:00:00,370.001587773,37.0223891053,89.1353950156,0.0,64.3609230253,109.708623606,930.656419012,262.90742107,24.9909,642.758097943
 03/22  08:00:00,304.443045804,37.0223891053,68.9971350757,0.0,51.0481707146,80.7689615957,830.883597149,305.197065844,33.3212,492.365331305
 03/22  09:00:00,273.294242637,37.2283178032,65.8688898539,0.0,51.0481707146,71.0224615957,712.329703181,274.959296489,66.8089,370.561506692
 03/22  10:00:00,219.622466275,37.7014825022,60.5606861175,0.0,32.1804615127,65.7244621605,625.211847738,249.221809187,83.4695,292.52053855
 03/22  11:00:00,218.766737218,37.9685494566,59.1367819913,0.0,32.1804615127,65.7244621605,516.375532284,217.283782754,83.4695,215.62224953
 03/22  12:00:00,216.928190252,38.0195790797,58.4936371629,0.0,32.1804615127,65.7244621605,491.546928134,192.884311074,83.4695,215.19311706
 03/22  13:00:00,210.076455732,38.0624534527,61.7312133405,0.0,32.1804615127,55.9779621605,469.529713069,180.924209285,75.1392,213.466303785
 03/22  14:00:00,215.222318991,38.1018277345,67.2045947447,0.0,32.1804615127,55.9779621605,430.790070145,155.41242831,66.8089,208.568741835
 03/22  15:00:00,218.11611799,38.1378702368,70.4304133487,0.0,32.1804615127,55.9779621605,410.562197755,121.05202169,75.1392,214.370976065
 03/22  16:00:00,244.185942589,37.7495400362,67.4394533181,0.0,32.1804615127,60.9114621605,420.720131946,166.246942706,91.7998,162.673389239
 03/22  17:00:00,286.285240374,37.0223891053,74.9212610995,0.0,32.1804615127,77.5397301883,486.672319349,190.513975878,49.9818,246.176543471
 03/22  18:00:00,353.606102233,37.0541453259,88.0167245632,0.0,77.122965704,86.2600435998,701.423872979,205.838838959,49.9818,445.60323402
 03/22  19:00:00,368.969369246,37.0223891053,80.989259403,0.0,102.647051061,80.1663183927,620.470773125,254.011617947,33.3212,333.137955178
 03/22  20:00:00,402.765529099,37.0223891053,86.1369145853,0.0,115.40909374,92.7192997104,591.460613055,231.060614967,33.3212,327.078798089
 03/22  21:00:00,389.273795228,37.0223891053,96.2217239432,0.0,102.647051061,94.1340635361,735.696920795,226.879216226,24.9909,483.826804569
 03/22  22:00:00,303.266487769,37.0223891053,76.7768598264,0.0,77.122965704,65.871452062,614.077451164,231.832270707,16.6606,365.584580457
 03/22  23:00:00,211.392812906,37.0223891053,52.9621397864,0.0,38.286128036,48.4199368926,454.056361572,240.442466762,8.3303,205.28359481
 03/22  24:00:00,157.07048129,31.4248967539,43.9872911963,0.0,25.5240853573,30.610668775,204.571595801,39.0719696759,3.33212,162.167506125
 03/23  01:00:00,142.949957385,31.4248967539,37.1232671487,0.0,19.418418834,29.3649097162,161.522044071,35.3715835858,3.33212,122.818340485
 03/23  02:00:00,132.09009978,31.4248967539,34.1926970412,0.0,12.7620426787,28.1191506574,154.691937999,28.5440875427,3.33212,122.815730456
 03/23  03:00:00,131.352608171,31.4248967539,33.50864361,0.0,12.7620426787,28.1191506574,144.492764733,23.6898448908,3.33212,117.470799842
 03/23  04:00:00,139.817680297,31.4248967539,35.4142667734,0.0,12.7620426787,28.1191506574,188.12274389,21.9082756465,3.33212,162.882348243
 03/23  05:00:00,175.576730953,31.4248967539,43.5690627542,0.0,25.5240853573,30.610668775,310.667157438,21.0542521004,8.3303,281.282605338
 03/23  06:00:00,304.281870946,34.2236429296,71.7459528273,0.0,51.0481707146,78.1489452969,518.169972823,20.3548592016,16.6606,481.154513621
 03/23  07:00:00,375.180897548,37.0223891053,94.5947091815,0.0,64.3609230253,109.708623606,844.584215414,177.339598616,24.9909,642.253716799
 03/23  08:00:00,305.987698922,37.0223891053,71.4891357242,0.0,51.0481707146,80.7689615957,696.871486893,172.682822478,33.3212,490.867464415
 03/23  09:00:00,268.437117398,37.7418655336,62.4166263166,0.0,51.0481707146,71.0224615957,551.638590167,111.790186854,66.8089,373.039503313
 03/23  10:00:00,215.552391251,37.8854170178,58.4105304625,0.0,32.1804615127,65.7244621605,479.687454255,105.323405553,83.4695,290.894548702
 03/23  11:00:00,214.94028555,37.9585365491,57.1937722518,0.0,32.1804615127,65.7244621605,397.763206999,97.9368150544,83.4695,216.356891944
 03/23  12:00:00,224.082141894,38.0122625759,67.1445701871,0.0,32.1804615127,65.7244621605,371.770246139,74.8034795426,83.4695,213.497266596
 03/23  13:00:00,223.147243542,38.0597981088,75.9535022663,0.0,32.1804615127,55.9779621605,347.030382241,57.132478,75.1392,214.758704241
 03/23  14:00:00,227.937797437,38.0993375203,80.7210597527,0.0,32.1804615127,55.9779621605,329.164192302,51.5728019874,66.8089,210.782490314
 03/23  15:00:00,226.93294244,38.1335284056,79.7028146845,0.0,32.1804615127,55.9779621605,336.124032151,50.2528192942,75.1392,210.732012857
 03/23  16:00:00,253.049574421,37.7464747325,76.9520916628,0.0,32.1804615127,60.9114621605,301.510858531,47.020843094,91.7998,162.690215437
 03/23  17:00:00,295.734005079,37.0429460111,85.2322373347,0.0,32.1804615127,77.5397301883,353.760361349,57.6741633254,49.9818,246.104398024
 03/23  18:00:00,355.790087701,37.0992957886,91.1704081528,0.0,77.122965704,86.2600435998,575.236557514,78.7521947648,49.9818,446.502562749
 03/23  19:00:00,376.844998379,37.0271945964,90.6789618834,0.0,102.647051061,80.1663183927,475.018194512,109.854705923,33.3212,331.842288588
 03/23  20:00:00,408.121825488,37.0223891053,93.5523948968,0.0,115.40909374,92.7192997104,555.589164897,191.50397094,33.3212,330.763993957
 03/23  21:00:00,386.929285198,37.0223891053,95.0449812871,0.0,102.647051061,94.1340635361,818.472561102,310.423444204,24.9909,483.058216898
 03/23  22:00:00,308.39052902,37.0422024328,81.9862205444,0.0,77.122965704,65.871452062,653.319320438,275.255819516,16.6606,361.402900922
 03/23  23:00:00,213.863107093,37.0223891053,55.4119167644,0.0,38.286128036,48.4199368926,449.91596786,236.362843394,8.3303,205.222824466
 03/23  24:00:00,158.905156786,31.4248967539,45.8236087562,0.0,25.5240853573,30.610668775,203.084408538,37.6034466138,3.33212,162.148841924
 03/24  01:00:00,144.320181218,31.4248967539,38.5018923382,0.0,19.418418834,29.3649097162,160.747239297,34.6185058063,3.33212,122.796613491
 03/24  02:00:00,131.814008317,31.4248967539,33.8914931845,0.0,12.7620426787,28.1191506574,156.245940138,30.1204424604,3.33212,122.793377678
 03/24  03:00:00,129.648375107,31.4248967539,31.7323410377,0.0,12.7620426787,28.1191506574,151.077819976,27.106303005,3.33212,120.639396971
 03/24  04:00:00,137.240754636,31.4248967539,32.1169914297,0.0,12.7620426787,28.1191506574,191.370076771,25.9440611553,3.33212,162.093895616
 03/24  05:00:00,172.825329707,31.4248967539,40.0670172858,0.0,25.5240853573,30.610668775,314.839252503,25.9868573791,8.3303,280.522095124
 03/24  06:00:00,300.639874863,33.9904140817,67.4896851329,0.0,51.0481707146,78.1489452969,523.032197125,25.964951378,16.6606,480.406645747
 03/24  07:00:00,372.729526629,37.0223891053,90.9156779237,0.0,64.3609230253,109.708623606,908.478886059,241.812650813,24.9909,641.675335246
 03/24  08:00:00,309.159465419,37.0223891053,72.9708124419,0.0,51.0481707146,80.7689615957,790.327259227,266.831941389,33.3212,490.174117838
 03/24  09:00:00,277.772355441,37.7928447953,71.0689066638,0.0,51.0481707146,71.0224615957,584.375619832,145.201759555,66.8089,372.364960277
 03/24  10:00:00,227.289812227,37.8872835382,70.2423343047,0.0,32.1804615127,65.7244621605,441.351406689,67.9764347566,83.4695,289.905471932
 03/24  11:00:00,234.601583172,37.9616508263,77.0456343827,0.0,32.1804615127,65.7244621605,332.688110628,33.7831259744,83.4695,215.435484654
 03/24  12:00:00,243.72361704,38.0155289966,86.3648838528,0.0,32.1804615127,65.7244621605,306.531113629,10.2102341389,83.4695,212.85137949
 03/24  13:00:00,238.963044996,38.0649515946,90.9925386605,0.0,32.1804615127,55.9779621605,294.719703582,4.89418925574,75.1392,214.686314327
 03/24  14:00:00,239.373640454,38.1096186863,91.3146258724,0.0,32.1804615127,55.9779621605,279.523719343,4.34393853803,66.8089,208.370880805
 03/24  15:00:00,239.098744128,38.1477733379,90.8444841049,0.0,32.1804615127,55.9779621605,291.600662614,3.46232381387,75.1392,212.9991388
 03/24  16:00:00,268.216661676,37.8059424143,90.9304510715,0.0,32.1804615127,60.9114621605,256.339767361,1.90657586716,91.7998,162.633391494
 03/24  17:00:00,302.881645168,37.1351691359,91.2812473015,0.0,32.1804615127,77.5397301883,300.509736294,4.54336892715,49.9818,245.984567366
 03/24  18:00:00,356.943764287,37.1885540353,91.6582370371,0.0,77.122965704,86.2600435998,504.326120803,9.59777782679,49.9818,444.746542976
 03/24  19:00:00,352.423134533,37.087126673,66.604387124,0.0,102.647051061,80.1663183927,451.10907715,85.0478229146,33.3212,332.740054235
 03/24  20:00:00,401.473831814,37.0434389162,87.2404649734,0.0,115.40909374,92.7192997104,526.901385617,167.564198229,33.3212,326.015987388
 03/24  21:00:00,383.87727098,37.0748320867,92.8740935551,0.0,102.647051061,94.1340635361,701.69903625,194.383832636,24.9909,482.324303614
 03/24  22:00:00,311.622931989,37.1132574392,86.0529893835,0.0,77.122965704,65.871452062,659.298027274,276.521446472,16.6606,366.115980802
 03/24  23:00:00,217.322212027,37.0693746788,58.9332071445,0.0,38.286128036,48.4199368926,476.694109559,263.209732849,8.3303,205.15407671
 03/24  24:00:00,161.278191103,31.4248967539,48.1603295372,0.0,25.5240853573,30.610668775,203.889116423,38.4811248156,3.33212,162.075871607
 03/25  01:00:00,157.241738974,31.4248967539,41.8150252692,0.0,27.7269238854,30.610668775,157.992673198,35.4077492618,3.33212,119.252803936
 03/25  02:00:00,135.917330967,31.4248967539,37.9814823772,0.0,12.7620426787,28.1191506574,152.540673006,29.3939690964,3.33212,119.814583909
 03/25  03:00:00,133.274945408,31.4248967539,35.3464924137,0.0,12.7620426787,28.1191506574,152.05823609,25.9664855301,3.33212,122.75963056
 03/25  04:00:00,139.762763314,31.4248967539,35.2582483889,0.0,12.7620426787,28.1191506574,190.018630319,24.6131411812,3.33212,162.073369137
 03/25  05:00:00,153.637029727,31.4248967539,36.8951596927,0.0,12.7620426787,28.1191506574,237.58576257,24.1737289713,8.3303,205.081733599
 03/25  06:00:00,246.725093061,34.6123576763,46.1012129627,0.0,42.6918050922,54.3732441037,322.69198127,24.2782620944,16.6606,281.753119176
 03/25  07:00:00,304.036563771,37.0223891053,71.5369807299,0.0,42.6918050922,86.1019271793,732.401558934,223.782744304,24.9909,483.62791463
 03/25  08:00:00,369.750411127,37.0223891053,96.166270228,0.0,57.6566862989,112.030105488,952.981439597,240.950617422,33.3212,678.709622174
 03/25  09:00:00,319.830843025,37.8074183265,94.0546136464,0.0,57.6566862989,83.6599452969,665.542094536,109.505721728,66.8089,489.227472808
 03/25  10:00:00,260.772827529,37.90791535,89.9607040998,0.0,42.6918050922,68.9656133826,487.876046896,34.5099622767,83.4695,369.896584619
 03/25  11:00:00,250.588901509,38.0151015152,87.6397357316,0.0,34.9340096728,67.7198543238,385.938421122,8.57284765421,83.4695,293.896073468
 03/25  12:00:00,252.606894553,38.1001736478,89.9751557777,0.0,34.9340096728,67.7198543238,307.175996608,3.16072687033,83.4695,220.545769738
 03/25  13:00:00,243.452807502,38.126764944,90.3933545919,0.0,34.9340096728,57.9733543238,292.072539018,2.62697423392,75.1392,214.306364784
 03/25  14:00:00,242.965837334,38.2067441221,89.7205964211,0.0,34.9340096728,57.9733543238,280.276142078,2.52821335556,66.8089,210.939028723
 03/25  15:00:00,242.696485729,38.1827974383,89.3763887762,0.0,34.9340096728,57.9733543238,292.980455541,2.7964989649,75.1392,215.044756576
