Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  16:00:00,272.329772693,37.8145489596,90.1030617538,0.0,34.9340096728,62.9068543238,264.908801155,3.41425376256,91.7998,169.694747392
 03/25  17:00:00,300.308352692,37.1548157063,91.2436649503,0.0,34.9340096728,72.2186844194,262.025516908,5.8217668194,49.9818,206.221950089
 03/25  18:00:00,366.785795471,37.2331629151,91.6619319423,0.0,87.0357390804,86.2600435998,304.672023457,7.32221111846,49.9818,247.368012339
 03/25  19:00:00,362.017264748,37.086270074,78.9564191455,0.0,102.000620287,77.6748002752,392.282931047,27.1479033427,33.3212,331.813827704
 03/25  20:00:00,388.933148111,37.0363629218,91.8698277722,0.0,102.000620287,88.9820225341,420.845581423,64.7316588901,33.3212,322.792722533
 03/25  21:00:00,378.727035119,37.0247858597,91.4098868795,0.0,102.000620287,91.6425454185,418.257377898,61.4523509631,24.9909,331.814126934
 03/25  22:00:00,325.455047329,37.0223891053,91.3012819777,0.0,87.0357390804,65.871452062,567.97387957,74.3342133506,16.6606,476.97906622
 03/25  23:00:00,245.7445724,37.0223891053,85.2521268287,0.0,42.6918050922,48.4199368926,364.816353675,73.0071293501,8.3303,283.478924325
 03/25  24:00:00,185.410878429,31.4248967539,70.257934705,0.0,27.7269238854,30.610668775,216.562478621,51.5396433641,3.33212,161.690715257
 03/26  01:00:00,185.931262858,31.4248967539,61.5532877123,0.0,34.4311606118,33.1021868926,170.502904645,44.4071449466,3.33212,122.763639698
 03/26  02:00:00,161.869218903,31.4248967539,54.9939981883,0.0,19.466279405,30.610668775,166.108011574,40.2924174133,3.33212,122.483474161
 03/26  03:00:00,155.652520368,31.4248967539,48.7811068772,0.0,19.466279405,30.610668775,167.823457176,42.1357389163,3.33212,122.355598259
 03/26  04:00:00,163.147022687,31.4248967539,49.6946762754,0.0,19.466279405,30.610668775,201.073028512,38.198594009,3.33212,159.542314503
 03/26  05:00:00,178.215093108,31.4248967539,52.5247409923,0.0,19.466279405,30.610668775,243.517564364,32.5583087673,8.3303,202.628955597
 03/26  06:00:00,265.395065333,35.902890635,63.7544037768,0.0,42.6918050922,54.3732441037,336.204355848,28.8908977602,16.6606,290.652858088
 03/26  07:00:00,329.415245123,37.3019623694,89.8360252513,0.0,49.3960418185,88.5934452969,555.691510392,49.4712028081,24.9909,481.229407584
 03/26  08:00:00,361.952315405,37.0684591009,90.5678394841,0.0,57.6566862989,112.030105488,785.466406369,72.4683104229,33.3212,679.676895946
 03/26  09:00:00,308.396482423,37.8281858502,92.4772221601,0.0,50.9524495726,81.1684271793,626.637352679,69.7903506615,66.8089,490.038102018
 03/26  10:00:00,245.413169979,37.9462161153,74.4342643585,0.0,42.6918050922,68.9656133826,552.000309824,98.1260044677,83.4695,370.404805356
 03/26  11:00:00,236.469030368,38.0195412731,69.2250767208,0.0,38.286128036,68.9656133826,479.101271158,102.47300016,83.4695,293.158770999
 03/26  12:00:00,232.104099607,38.0751572222,65.6645596216,0.0,38.286128036,68.9656133826,399.423296589,100.985143288,83.4695,214.968653301
 03/26  13:00:00,212.471596407,38.0603095188,64.657580439,0.0,31.5818913096,56.727595265,484.240789128,194.196290182,75.1392,214.905298946
 03/26  14:00:00,211.482344126,38.093483747,63.712394472,0.0,31.5818913096,56.727595265,429.257379746,155.455371003,66.8089,206.993108744
 03/26  15:00:00,218.964921133,38.1298015807,71.4217339295,0.0,31.5818913096,56.727595265,384.019161607,95.3628795331,75.1392,213.517082074
 03/26  16:00:00,242.373957867,37.743001404,65.7399820383,0.0,31.5818913096,61.661095265,414.561662686,159.701213387,91.7998,163.0606493
 03/26  17:00:00,276.348921752,37.0370086179,72.4299649262,0.0,31.5818913096,70.9729253606,454.759983109,198.633852803,49.9818,206.144330306
 03/26  18:00:00,348.537617869,37.0789380845,82.8858060579,0.0,80.3315023541,83.7685254822,474.070862606,177.332251501,49.9818,246.756811105
 03/26  19:00:00,371.216120099,37.0223891053,90.3322920288,0.0,102.000620287,77.6748002752,558.797990812,196.255896666,33.3212,329.220894146
 03/26  20:00:00,403.703224776,37.0223891053,95.7899967855,0.0,108.704857014,91.4735406516,627.327345854,271.163196461,33.3212,322.842949393
 03/26  21:00:00,376.200651871,37.0223891053,95.6804091374,0.0,95.2963835608,89.1510273009,589.80187687,242.218288277,24.9909,322.592688593
 03/26  22:00:00,316.509358469,37.0223891053,89.1736274865,0.0,80.3315023541,63.3799339444,727.706340207,230.645002852,16.6606,480.400737355
 03/26  23:00:00,226.618469898,37.0223891053,63.6661432126,0.0,42.6918050922,48.4199368926,524.628323365,237.036027383,8.3303,279.261995982
 03/26  24:00:00,174.59325542,31.4248967539,50.0811130884,0.0,34.4311606118,33.1021868926,201.831656778,36.2082249594,3.33212,162.291311819
 03/27  01:00:00,149.20743851,31.4248967539,43.5232025724,0.0,19.418418834,29.3649097162,152.560871492,26.4838713994,3.33212,122.744880093
 03/27  02:00:00,138.710440445,31.4248967539,41.0081576834,0.0,12.7620426787,28.1191506574,138.853800791,19.2714210971,3.33212,116.250259693
 03/27  03:00:00,137.552254265,31.4248967539,39.8748106249,0.0,12.7620426787,28.1191506574,142.912422654,16.8686409934,3.33212,122.711661661
 03/27  04:00:00,144.875729007,31.4248967539,40.5887762332,0.0,12.7620426787,28.1191506574,184.028055223,18.7089675657,3.33212,161.986967657
 03/27  05:00:00,180.838319899,31.4248967539,48.91432243,0.0,25.5240853573,30.610668775,307.69172466,19.6334546799,8.3303,279.72796998
 03/27  06:00:00,317.298314787,35.1565583215,83.6953514896,0.0,51.0481707146,78.1489452969,516.949723956,17.8178075461,16.6606,482.47131641
 03/27  07:00:00,357.816794083,37.0264122484,81.0901866462,0.0,64.3609230253,109.708623606,769.653485105,108.71889979,24.9909,635.943685315
 03/27  08:00:00,287.320166068,37.0223891053,53.5610563111,0.0,51.0481707146,80.7689615957,666.216677538,143.362812073,33.3212,489.532665465
 03/27  09:00:00,259.216570031,37.7474496521,53.2570753055,0.0,51.0481707146,71.0224615957,563.346094182,127.297998119,66.8089,369.239196063
 03/27  10:00:00,204.836577748,37.8831768086,47.7105735049,0.0,32.1804615127,65.7244621605,487.844151454,112.567715371,83.4695,291.806936083
 03/27  11:00:00,202.585763676,37.9520269579,44.7688729088,0.0,32.1804615127,65.7244621605,424.990106801,126.417882697,83.4695,215.102724104
 03/27  12:00:00,203.069874871,38.0003532317,46.0276623782,0.0,32.1804615127,65.7244621605,408.826975501,117.544522059,83.4695,207.812953442
 03/27  13:00:00,196.770297678,38.0425273413,49.5471427687,0.0,32.1804615127,55.9779621605,380.503434907,90.8880962186,75.1392,214.476138688
 03/27  14:00:00,199.075746575,38.0791289139,51.8559638841,0.0,32.1804615127,55.9779621605,360.989265478,87.2830081109,66.8089,206.897357367
 03/27  15:00:00,200.816559991,38.1137734892,53.5756898834,0.0,32.1804615127,55.9779621605,379.958971408,90.7650576479,75.1392,214.05471376
 03/27  16:00:00,227.426543174,37.721600617,50.299355505,0.0,32.1804615127,60.9114621605,574.142514454,319.874655455,91.7998,162.468059
 03/27  17:00:00,271.454490433,37.0223891053,58.516722478,0.0,32.1804615127,77.5397301883,604.145105262,308.452545745,49.9818,245.710759517
 03/27  18:00:00,342.541676145,37.0223891053,75.5761715803,0.0,77.122965704,86.2600435998,736.000055502,242.61779582,49.9818,443.400459682
 03/27  19:00:00,358.620290178,37.0223891053,72.8983042885,0.0,102.647051061,80.1663183927,605.639797037,244.967798239,33.3212,327.350798799
 03/27  20:00:00,394.51666431,37.0223891053,77.8882881183,0.0,115.40909374,92.7192997104,615.510981237,255.070355683,33.3212,327.119425553
 03/27  21:00:00,383.830683445,37.0223891053,90.7801792512,0.0,102.647051061,94.1340635361,765.179375446,256.405719524,24.9909,483.782755921
 03/27  22:00:00,297.951531521,37.0223891053,71.4542417108,0.0,77.122965704,65.871452062,638.418506351,264.625509561,16.6606,357.132396791
 03/27  23:00:00,206.719905619,37.0223891053,48.2655630152,0.0,38.286128036,48.4199368926,496.137363507,282.935108583,8.3303,204.871954924
 03/27  24:00:00,152.094236302,31.4248967539,38.9645730869,0.0,25.5240853573,30.610668775,217.320203609,52.0232385329,3.33212,161.964845076
 03/28  01:00:00,138.768669882,31.4248967539,32.9652007432,0.0,19.418418834,29.3649097162,165.975998458,39.9264835591,3.33212,122.717394899
 03/28  02:00:00,128.285256292,31.4248967539,30.3856939643,0.0,12.7620426787,28.1191506574,153.327955006,33.7711638606,3.33212,116.224671146
 03/28  03:00:00,127.337009598,31.4248967539,29.4453335284,0.0,12.7620426787,28.1191506574,156.779449879,30.7576583768,3.33212,122.689671502
 03/28  04:00:00,136.2015618,31.4248967539,31.1008648521,0.0,12.7620426787,28.1191506574,194.604590938,29.340788305,3.33212,161.931682633
 03/28  05:00:00,172.362246286,31.4248967539,39.6177408989,0.0,25.5240853573,30.610668775,316.520969196,28.6381706392,8.3303,279.552498557
 03/28  06:00:00,300.65900857,34.2236429296,67.2736958787,0.0,51.0481707146,78.1489452969,524.468057013,27.738072342,16.6606,480.069384671
 03/28  07:00:00,369.054154092,37.0223891053,90.0557835937,0.0,64.3609230253,109.708623606,896.270805131,234.274381208,24.9909,637.005523924
 03/28  08:00:00,302.276755386,37.0223891053,66.1091416279,0.0,51.0481707146,80.7689615957,796.72118923,274.498603324,33.3212,488.901385906
 03/28  09:00:00,264.351056973,37.3477364409,56.8654030874,0.0,51.0481707146,71.0224615957,697.958511675,262.241679547,66.8089,368.907932128
 03/28  10:00:00,206.010758441,37.6795068535,46.9610470861,0.0,32.1804615127,65.7244621605,627.228718475,256.487617594,83.4695,287.27160088
 03/28  11:00:00,203.025386607,37.9400770682,43.646909828,0.0,32.1804615127,65.7244621605,505.775422016,210.253106679,83.4695,212.052815337
 03/28  12:00:00,204.493195029,37.9897806471,46.4714534353,0.0,32.1804615127,65.7244621605,488.101519182,189.799154321,83.4695,214.832864861
 03/28  13:00:00,198.977306389,38.0318895266,50.8508920862,0.0,32.1804615127,55.9779621605,475.814304518,186.323617015,75.1392,214.351487504
 03/28  14:00:00,197.662804198,38.067429088,49.7602714845,0.0,32.1804615127,55.9779621605,442.194619839,168.51980396,66.8089,206.865915879
 03/28  15:00:00,196.340830128,38.1035711838,48.4822840762,0.0,32.1804615127,55.9779621605,457.330718936,175.36535926,75.1392,206.826159675
 03/28  16:00:00,225.156362708,37.7218093133,48.1728067578,0.0,32.1804615127,60.9114621605,465.429630177,204.386771059,91.7998,169.243059118
 03/28  17:00:00,270.932040794,37.0223891053,58.7800341805,0.0,32.1804615127,77.5397301883,549.21482233,256.922733078,49.9818,242.310289252
 03/28  18:00:00,342.148031292,37.0403172406,75.227800625,0.0,77.122965704,86.2600435998,741.755627225,249.530493098,49.9818,442.243334128
 03/28  19:00:00,357.917734912,37.0223891053,72.6409694241,0.0,102.647051061,80.1663183927,592.373832657,231.31540979,33.3212,327.737222867
 03/28  20:00:00,395.049425181,37.0223891053,78.8312630215,0.0,115.40909374,92.7192997104,591.006198641,233.077041596,33.3212,324.607957045
 03/28  21:00:00,384.912026281,37.0223891053,92.1716150957,0.0,102.647051061,94.1340635361,740.489298706,235.39414801,24.9909,480.104250696
 03/28  22:00:00,299.711390563,37.0223891053,73.2120360021,0.0,77.122965704,65.871452062,627.000343874,244.835415031,16.6606,365.504328843
 03/28  23:00:00,208.545588121,37.0223891053,50.0982334779,0.0,38.286128036,48.4199368926,461.173222536,255.048734596,8.3303,197.79418794
 03/28  24:00:00,154.207350762,31.4248967539,41.0671863772,0.0,25.5240853573,30.610668775,210.817266873,45.5151431476,3.33212,161.970003725
 03/29  01:00:00,141.171478811,31.4248967539,35.3488679818,0.0,19.418418834,29.3649097162,161.82592729,35.8185105012,3.33212,122.675296789
 03/29  02:00:00,130.835600288,31.4248967539,32.9210622117,0.0,12.7620426787,28.1191506574,155.968245538,29.9533876718,3.33212,122.682737866
 03/29  03:00:00,129.645324622,31.4248967539,31.7347177419,0.0,12.7620426787,28.1191506574,146.655638856,27.1135054432,3.33212,116.210013412
 03/29  04:00:00,137.794502293,31.4248967539,33.3088915902,0.0,12.7620426787,28.1191506574,191.089322862,25.8195335726,3.33212,161.93766929
 03/29  05:00:00,174.061690187,31.4248967539,41.9549872915,0.0,25.5240853573,30.610668775,312.976938738,25.1809744597,8.3303,279.465664278
 03/29  06:00:00,302.59595205,34.2236429296,69.9485781096,0.0,51.0481707146,78.1489452969,522.281285128,24.3736942171,16.6606,481.246990911
 03/29  07:00:00,370.942182154,37.0223891053,92.9772225453,0.0,64.3609230253,109.708623606,859.526438451,201.514484462,24.9909,633.021053989
 03/29  08:00:00,305.157701259,37.0223891053,69.7607776591,0.0,51.0481707146,80.7689615957,755.203941132,233.59865144,33.3212,488.284089691
 03/29  09:00:00,267.053851872,37.7233785122,59.2273063465,0.0,51.0481707146,71.0224615957,660.187942336,224.673237668,66.8089,368.705804668
 03/29  10:00:00,206.986049873,37.869478763,48.626549007,0.0,32.1804615127,65.7244621605,561.594396856,186.631919567,83.4695,291.492977289
 03/29  11:00:00,203.684587078,37.9392715618,45.1094720499,0.0,32.1804615127,65.7244621605,478.03845462,180.225568513,83.4695,214.343386107
 03/29  12:00:00,205.345468547,37.9890889715,47.6811576413,0.0,32.1804615127,65.7244621605,468.322659945,176.561532195,83.4695,208.29162775
 03/29  13:00:00,203.661775905,38.0310233284,55.7522780762,0.0,32.1804615127,55.9779621605,465.717144416,176.274439189,75.1392,214.303505226
 03/29  14:00:00,201.464747781,38.0726410578,53.6105679394,0.0,32.1804615127,55.9779621605,444.595262844,171.010269122,66.8089,206.776093721
 03/29  15:00:00,201.95046663,38.1065879643,54.2641723898,0.0,32.1804615127,55.9779621605,430.853445929,147.124685466,75.1392,208.589560463
 03/29  16:00:00,227.802679071,37.7229431983,50.9785081879,0.0,32.1804615127,60.9114621605,454.678679584,195.485995283,91.7998,167.3928843
 03/29  17:00:00,271.462725645,37.0231489652,59.2864048495,0.0,32.1804615127,77.5397301883,563.771064862,270.812830862,49.9818,242.976434
 03/29  18:00:00,343.03746936,37.0549008149,76.0846088769,0.0,77.122965704,86.2600435998,741.870287228,250.570966596,49.9818,441.317520632
 03/29  19:00:00,358.931234986,37.0223891053,73.2189720912,0.0,102.647051061,80.1663183927,593.174314371,232.836041709,33.3212,327.017072662
 03/29  20:00:00,395.378826982,37.0223891053,78.7567274601,0.0,115.40909374,92.7192997104,594.044520618,237.614495182,33.3212,323.108825436
 03/29  21:00:00,386.067825391,37.0223891053,93.0217562308,0.0,102.647051061,94.1340635361,742.536842297,236.431377492,24.9909,481.114564805
 03/29  22:00:00,299.50453628,37.0223891053,73.0041719424,0.0,77.122965704,65.871452062,627.69619108,245.863476531,16.6606,365.172114548
 03/29  23:00:00,206.340957333,37.0223891053,47.8903223376,0.0,38.286128036,48.4199368926,474.193748658,268.128947988,8.3303,197.73450067
 03/29  24:00:00,151.600092629,31.4248967539,38.4622598712,0.0,25.5240853573,30.610668775,214.689419197,49.4533704339,3.33212,161.903928763
 03/30  01:00:00,137.821062413,31.4248967539,32.0155370222,0.0,19.418418834,29.3649097162,164.048982267,38.0538106154,3.33212,122.663051652
 03/30  02:00:00,127.329964224,31.4248967539,29.4262712559,0.0,12.7620426787,28.1191506574,152.393898974,32.8697121063,3.33212,116.192066868
 03/30  03:00:00,126.180170062,31.4248967539,28.2839023023,0.0,12.7620426787,28.1191506574,156.607030979,30.639637861,3.33212,122.635273118
 03/30  04:00:00,134.185665117,31.4248967539,29.7118956155,0.0,12.7620426787,28.1191506574,195.119783396,29.9425732724,3.33212,161.845090124
 03/30  05:00:00,170.249359214,31.4248967539,38.1540280141,0.0,25.5240853573,30.610668775,317.489577532,29.9267232667,8.3303,279.232554265
 03/30  06:00:00,298.603251905,34.2236429296,65.9558509052,0.0,51.0481707146,78.1489452969,522.794675743,29.2171699404,16.6606,476.916905802
 03/30  07:00:00,366.335655987,37.0223891053,88.3136977838,0.0,64.3609230253,109.708623606,911.33244252,249.695253767,24.9909,636.646288753
 03/30  08:00:00,300.178883913,37.0223891053,64.7640536702,0.0,51.0481707146,80.7689615957,811.240757135,290.895595232,33.3212,487.023961903
 03/30  09:00:00,262.491540977,37.1929985674,55.135639775,0.0,51.0481707146,71.0224615957,714.809249189,281.279175043,66.8089,366.721174146
 03/30  10:00:00,203.454881706,37.5340244708,44.5392247078,0.0,32.1804615127,65.7244621605,644.133881716,275.372987905,83.4695,285.291393812
 03/30  11:00:00,205.302985185,37.8528884326,45.4004537401,0.0,32.1804615127,65.7244621605,550.037811234,251.464203688,83.4695,215.104107546
 03/30  12:00:00,210.333600792,37.9890287247,51.497367461,0.0,32.1804615127,65.7244621605,513.633194968,215.536308735,83.4695,214.627386233
 03/30  13:00:00,204.96727508,38.0298182495,56.6259131734,0.0,32.1804615127,55.9779621605,457.276478008,175.053116311,75.1392,207.084161697
 03/30  14:00:00,201.843211116,38.0663289257,53.6742600585,0.0,32.1804615127,55.9779621605,467.125747469,187.457259006,66.8089,212.859588463
 03/30  15:00:00,199.587342918,38.1064518468,51.7659617246,0.0,32.1804615127,55.9779621605,431.246034777,148.430885439,75.1392,207.675949338
 03/30  16:00:00,227.640606964,37.7202046853,50.817354962,0.0,32.1804615127,60.9114621605,436.068141442,181.917229995,91.7998,162.351111447
 03/30  17:00:00,271.911003494,37.0223891053,60.1342242651,0.0,32.1804615127,77.5397301883,525.756302095,230.407846105,49.9818,245.36665599
 03/30  18:00:00,343.14591818,37.0362808825,76.6747052585,0.0,77.122965704,86.2600435998,744.94881792,253.017312163,49.9818,441.949705757
 03/30  19:00:00,358.973997143,37.0223891053,73.275858872,0.0,102.647051061,80.1663183927,589.982389051,233.537953001,33.3212,323.12323605
 03/30  20:00:00,394.972897857,37.0223891053,78.359574559,0.0,115.40909374,92.7192997104,591.722303591,230.599452374,33.3212,327.801651217
 03/30  21:00:00,383.865226166,37.0223891053,90.8305074265,0.0,102.647051061,94.1340635361,739.418773184,237.216944704,24.9909,477.210928479
 03/30  22:00:00,298.00314181,37.0223891053,71.519669539,0.0,77.122965704,65.871452062,625.866660621,246.702440684,16.6606,362.503619938
 03/30  23:00:00,206.745651628,37.0223891053,48.3029617858,0.0,38.286128036,48.4199368926,470.681167193,264.619939975,8.3303,197.730927218
 03/30  24:00:00,152.823179882,31.4248967539,39.6857447737,0.0,25.5240853573,30.610668775,213.811605105,48.6629506173,3.33212,161.816534487
 03/31  01:00:00,140.266785509,31.4248967539,34.4552365621,0.0,19.418418834,29.3649097162,162.667153432,36.707418008,3.33212,122.627615424
 03/31  02:00:00,129.538988813,31.4248967539,31.6305517855,0.0,12.7620426787,28.1191506574,156.417989536,30.4458751488,3.33212,122.639994387
 03/31  03:00:00,127.475772139,31.4248967539,29.5787631552,0.0,12.7620426787,28.1191506574,147.194389232,27.7147086459,3.33212,116.147560587
 03/31  04:00:00,135.978763212,31.4248967539,30.8747753842,0.0,12.7620426787,28.1191506574,192.151869952,27.0033512888,3.33212,161.816398663
 03/31  05:00:00,171.651469278,31.4248967539,38.9053084643,0.0,25.5240853573,30.610668775,314.488818127,27.0677606329,8.3303,279.090757494
 03/31  06:00:00,297.303946674,33.7571852337,67.1813468302,0.0,51.0481707146,78.1489452969,519.779306261,26.4583366024,16.6606,476.660369659
 03/31  07:00:00,370.292449192,37.0839448584,91.3126742723,0.0,64.3609230253,109.708623606,858.739668562,199.111628674,24.9909,634.637139888
 03/31  08:00:00,303.990649108,37.0223891053,67.847169212,0.0,51.0481707146,80.7689615957,746.747331129,226.427685563,33.3212,486.998445565
 03/31  09:00:00,264.335903734,37.7807258066,57.1425659846,0.0,51.0481707146,71.0224615957,622.619062071,188.953868834,66.8089,366.856293238
 03/31  10:00:00,206.310820607,37.8694508449,48.327480386,0.0,32.1804615127,65.7244621605,547.667293706,179.929910952,83.4695,284.267882754
 03/31  11:00:00,202.031037206,37.9376795745,43.7968277082,0.0,32.1804615127,65.7244621605,453.17879106,154.690754293,83.4695,215.018536767
 03/31  12:00:00,206.203459584,37.987326028,49.0232462836,0.0,32.1804615127,65.7244621605,421.046903632,123.040609418,83.4695,214.536794214
 03/31  13:00:00,206.325866649,38.0333624234,58.9580276845,0.0,32.1804615127,55.9779621605,390.705154827,108.542099275,75.1392,207.023855552
 03/31  14:00:00,197.548130414,38.0688890728,50.0797775319,0.0,32.1804615127,55.9779621605,419.44946927,144.770916464,66.8089,207.869652806
 03/31  15:00:00,195.368185225,38.0997152328,47.3359173481,0.0,32.1804615127,55.9779621605,537.428841775,249.797405349,75.1392,212.492236425
 03/31  16:00:00,226.59394359,37.7152766073,49.428648872,0.0,32.1804615127,60.9114621605,474.609395511,220.533625025,91.7998,162.275970486
 03/31  17:00:00,272.733333381,37.0224017207,61.3808304861,0.0,32.1804615127,77.5397301883,470.725613174,175.513023588,49.9818,245.230789587
 03/31  18:00:00,343.567519503,37.0507768078,77.983486422,0.0,77.122965704,86.2600435998,694.970687389,205.507634176,49.9818,439.481253213
 03/31  19:00:00,359.803205746,37.0223891053,75.2755749953,0.0,102.647051061,80.1663183927,598.783391154,240.943767437,33.3212,324.518423718
 03/31  20:00:00,396.864425288,37.0224053928,80.6861985993,0.0,115.40909374,92.7192997104,593.336485608,238.524501663,33.3212,321.490783945
 03/31  21:00:00,385.589809434,37.0223891053,92.8445880653,0.0,102.647051061,94.1340635361,735.344463881,229.036089547,24.9909,481.317474333
 03/31  22:00:00,299.00335454,37.0223891053,72.4997767141,0.0,77.122965704,65.871452062,625.957103619,246.926161762,16.6606,362.370341857
 03/31  23:00:00,207.131608299,37.0223891053,48.6786046993,0.0,38.286128036,48.4199368926,474.519830019,266.860147395,8.3303,199.329382624
 03/31  24:00:00,152.443777263,31.4248967539,39.2978371796,0.0,25.5240853573,30.610668775,214.425570258,49.3133034063,3.33212,161.780146851
 04/01  01:00:00,148.683945163,31.4248967539,33.2978083403,0.0,27.7269238854,30.610668775,157.450878391,37.9693787978,3.33212,116.149379593
 04/01  02:00:00,126.887051544,31.4248967539,28.9818660238,0.0,12.7620426787,28.1191506574,158.773585499,32.8525625155,3.33212,122.588902983
 04/01  03:00:00,124.377800219,31.4248967539,26.4853988366,0.0,12.7620426787,28.1191506574,157.409351315,31.4672228758,3.33212,122.61000844
 04/01  04:00:00,131.300237192,31.4248967539,26.8337019658,0.0,12.7620426787,28.1191506574,190.45275758,32.1219152966,3.33212,154.998722284
 04/01  05:00:00,144.497839069,31.4248967539,27.7917061381,0.0,12.7620426787,28.1191506574,246.711570006,33.8025168489,8.3303,204.578753157
 04/01  06:00:00,232.202345946,32.3578121458,36.6290774954,0.0,42.6918050922,54.3732441037,332.448628736,35.1620679014,16.6606,280.625960835
 04/01  07:00:00,294.349799255,37.0223891053,61.7749652655,0.0,42.6918050922,86.1019271793,784.450062043,281.691115491,24.9909,477.768046553
 04/01  08:00:00,363.249620871,37.0223891053,89.7036520211,0.0,57.6566862989,112.030105488,999.743829178,294.77684339,33.3212,671.645785788
 04/01  09:00:00,303.75812219,37.438030159,76.7581700879,0.0,57.6566862989,83.6599452969,805.998442597,256.434995423,66.8089,482.754547174
 04/01  10:00:00,239.128879339,37.869752172,66.9038029604,0.0,42.6918050922,68.9656133826,629.678639217,178.35451896,83.4695,367.854620257
 04/01  11:00:00,230.334685261,37.9521090934,67.1852084297,0.0,34.9340096728,67.7198543238,520.698020429,145.064995546,83.4695,292.163524883
 04/01  12:00:00,233.202807598,38.0081494136,71.1898923224,0.0,34.9340096728,67.7198543238,409.142919564,110.386201291,83.4695,215.287218273
 04/01  13:00:00,232.757169773,38.0532817418,80.7115692197,0.0,34.9340096728,57.9733543238,353.843762493,63.8614538449,75.1392,214.843108648
 04/01  14:00:00,235.455852757,38.0962639954,83.4587217709,0.0,34.9340096728,57.9733543238,321.030635546,46.9077955406,66.8089,207.313940005
 04/01  15:00:00,232.436038091,38.1319293313,80.4260862076,0.0,34.9340096728,57.9733543238,339.991853377,50.374205713,75.1392,214.478447664
 04/01  16:00:00,254.494960295,37.7441183129,73.6287912841,0.0,34.9340096728,62.9068543238,309.006916433,54.6584010783,91.7998,162.548715355
 04/01  17:00:00,286.704628344,37.1017221931,78.7103055996,0.0,34.9340096728,72.2186844194,332.472463896,76.8041350745,49.9818,205.686528821
 04/01  18:00:00,359.5377018,37.1813856289,85.0162531315,0.0,87.0357390804,86.2600435998,418.750318238,122.236639016,49.9818,246.531879222
 04/01  19:00:00,371.494552355,37.0431205722,91.0590889534,0.0,102.000620287,77.6748002752,526.753736368,167.796508034,33.3212,325.636028334
 04/01  20:00:00,391.304121533,37.0223891053,93.8177935642,0.0,102.000620287,88.9820225341,555.681662104,196.503642372,33.3212,325.856819732
 04/01  21:00:00,383.708266122,37.0223891053,94.9736375924,0.0,102.000620287,91.6425454185,651.656940069,304.686729289,24.9909,321.97931078
 04/01  22:00:00,325.756767267,37.0223891053,89.206971723,0.0,87.0357390804,65.871452062,757.69793378,264.476166451,16.6606,476.561167329
 04/01  23:00:00,225.656946757,37.0223891053,62.6969204512,0.0,42.6918050922,48.4199368926,532.973872775,249.034790711,8.3303,275.608782064
 04/01  24:00:00,162.884174329,31.4248967539,47.4997911089,0.0,27.7269238854,30.610668775,208.085204985,46.240534207,3.33212,158.512550778
 04/02  01:00:00,164.741044948,31.4248967539,40.0925454054,0.0,34.4311606118,33.1021868926,161.447519488,35.3375419109,3.33212,122.777857577
 04/02  02:00:00,142.815810267,31.4248967539,35.6615406667,0.0,19.466279405,30.610668775,155.524284069,29.4134848261,3.33212,122.778679243
 04/02  03:00:00,139.993734871,31.4248967539,32.8479081258,0.0,19.466279405,30.610668775,152.655895835,26.542360028,3.33212,122.781415807
 04/02  04:00:00,146.621819398,31.4248967539,32.9004092849,0.0,19.466279405,30.610668775,184.753336863,25.458462947,3.33212,155.962753916
 04/02  05:00:00,159.660110058,31.4248967539,33.7011028721,0.0,19.466279405,30.610668775,237.625602987,25.4963251257,8.3303,203.798977861
 04/02  06:00:00,240.709598002,34.2236429296,43.2716832452,0.0,42.6918050922,54.3732441037,324.273019363,25.9659993402,16.6606,281.646420023
 04/02  07:00:00,310.144574951,37.0223891053,68.4296954075,0.0,49.3960418185,88.5934452969,731.637689208,227.94573682,24.9909,478.701052387
 04/02  08:00:00,368.834449595,37.0223891053,95.2648175411,0.0,57.6566862989,112.030105488,954.135561608,246.461107472,33.3212,674.353254136
 04/02  09:00:00,305.608987062,37.797337391,88.7387101831,0.0,50.9524495726,81.1684271793,693.564438901,144.398095154,66.8089,482.357443746
 04/02  10:00:00,244.850873147,37.9172928157,73.6804489787,0.0,42.6918050922,68.9656133826,548.381104249,98.8763670282,83.4695,366.035237221
 04/02  11:00:00,240.948203522,37.9747009506,73.8281566909,0.0,38.286128036,68.9656133826,432.232132058,57.4028958521,83.4695,291.359736206
 04/02  12:00:00,244.098464542,38.0342318506,77.827488643,0.0,38.286128036,68.9656133826,337.917718435,40.0267745361,83.4695,214.421443899
 04/02  13:00:00,232.194041475,38.0610357105,84.839651487,0.0,31.5818913096,56.727595265,321.658922613,39.307145588,75.1392,207.212577025
 04/02  14:00:00,234.884541657,38.1036778495,87.4617797151,0.0,31.5818913096,56.727595265,305.399869392,25.5504389718,66.8089,213.04053042
 04/02  15:00:00,237.370478113,38.1397793967,89.5613289559,0.0,31.5818913096,56.727595265,296.133773888,13.9696139473,75.1392,207.024959941
 04/02  16:00:00,269.993339218,37.7666031046,93.2736569601,0.0,31.5818913096,61.661095265,268.198383624,14.2038321279,91.7998,162.194751496
 04/02  17:00:00,263.875686783,37.1139038501,60.4762934117,0.0,31.5818913096,70.9729253606,285.806215612,30.2295734631,49.9818,205.594842149
 04/02  18:00:00,343.036411251,37.1588720522,77.9171301594,0.0,80.3315023541,83.7685254822,342.864920497,46.9386085972,49.9818,245.9445119
 04/02  19:00:00,372.180432663,37.0600563956,92.0159029904,0.0,102.000620287,77.6748002752,421.776789634,67.3899612243,33.3212,321.06562841
 04/02  20:00:00,398.330233215,37.0244863988,91.9348685923,0.0,108.704857014,91.4735406516,473.707346451,120.695368496,33.3212,319.690777955
 04/02  21:00:00,371.366394189,37.0561777387,92.8725992934,0.0,95.2963835608,89.1510273009,533.423009489,187.386720026,24.9909,321.045389463
 04/02  22:00:00,318.316510781,37.0405191156,92.7007138093,0.0,80.3315023541,63.3799339444,728.768451849,236.000614994,16.6606,476.107236855
 04/02  23:00:00,227.992899842,37.0223891053,66.2809667508,0.0,42.6918050922,48.4199368926,544.628640809,265.785327095,8.3303,270.513013714
 04/02  24:00:00,175.853943715,31.4248967539,51.3729665088,0.0,34.4311606118,33.1021868926,217.83149804,52.4954678191,3.33212,162.003910221
 04/03  01:00:00,148.755243223,31.4248967539,43.0268057764,0.0,19.418418834,29.3649097162,170.726890022,44.83586407,3.33212,122.558905952
 04/03  02:00:00,136.893772664,31.4248967539,39.0435815178,0.0,12.7620426787,28.1191506574,157.752684188,38.3327868931,3.33212,116.087777295
 04/03  03:00:00,134.403069585,31.4248967539,36.5145979007,0.0,12.7620426787,28.1191506574,159.116753246,33.2459617133,3.33212,122.538671533
 04/03  04:00:00,141.533403935,31.4248967539,37.0287922254,0.0,12.7620426787,28.1191506574,193.836592049,29.3924007357,3.33212,161.112071313
 04/03  05:00:00,176.94425966,31.4248967539,44.8244728868,0.0,25.5240853573,30.610668775,305.867297081,26.0525300354,8.3303,271.484467045
 04/03  06:00:00,304.014966184,35.1565583215,73.2135521073,0.0,51.0481707146,78.1489452969,519.008913202,24.326147522,16.6606,478.02216568
 04/03  07:00:00,373.372933521,37.0223891053,95.30498277,0.0,64.3609230253,109.708623606,857.0101837,203.147422627,24.9909,628.871861073
 04/03  08:00:00,317.559531834,37.0294664921,82.4180578083,0.0,51.0481707146,80.7689615957,714.533544422,198.901983725,33.3212,482.310360697
 04/03  09:00:00,281.858257951,37.7551211179,75.9686640637,0.0,51.0481707146,71.0224615957,511.821299742,77.7924693115,66.8089,367.219930431
 04/03  10:00:00,229.457498005,37.8960905456,72.5866727064,0.0,32.1804615127,65.7244621605,410.35655169,36.2293924162,83.4695,290.657659273
 04/03  11:00:00,240.638330789,37.9807574221,82.9513336216,0.0,32.1804615127,65.7244621605,308.090476129,17.0616467414,83.4695,207.559329388
 04/03  12:00:00,247.691545494,38.0528313843,90.1629242485,0.0,32.1804615127,65.7244621605,305.338051863,7.55258632396,83.4695,214.315965539
 04/03  13:00:00,241.424926638,38.0726120158,93.4807584285,0.0,32.1804615127,55.9779621605,287.533048637,5.61934779877,75.1392,206.774500838
 04/03  14:00:00,241.875577922,38.1131075576,93.7684485101,0.0,32.1804615127,55.9779621605,278.521495283,5.3426261571,66.8089,206.369969126
 04/03  15:00:00,241.29346534,38.1490432648,92.9854248005,0.0,32.1804615127,55.9779621605,290.317762411,5.10841242934,75.1392,210.070149982
 04/03  16:00:00,269.656400339,37.8462101417,92.1970963374,0.0,32.1804615127,60.9114621605,258.822734918,3.08374399581,91.7998,163.939190923
 04/03  17:00:00,303.806336336,37.164038811,92.0557280199,0.0,32.1804615127,77.5397301883,294.556505109,5.54104557097,49.9818,239.033659538
 04/03  18:00:00,357.564504126,37.2129409292,92.1697378456,0.0,77.122965704,86.2600435998,498.424145008,8.59932725012,49.9818,439.843017758
 04/03  19:00:00,355.672729991,37.1283962899,72.2028083023,0.0,102.647051061,80.1663183927,383.170670041,26.806471548,33.3212,323.042998493
 04/03  20:00:00,402.171280418,37.1030972518,87.8820391793,0.0,115.40909374,92.7192997104,412.374013252,54.2804110725,33.3212,324.772402179
 04/03  21:00:00,382.343478525,37.1238670412,91.4821662079,0.0,102.647051061,94.1340635361,600.173058995,101.79888338,24.9909,473.383275615
 04/03  22:00:00,311.874360492,37.1854942186,87.336919579,0.0,77.122965704,65.871452062,545.557917893,165.390209362,16.6606,363.507108531
 04/03  23:00:00,217.902086259,37.1183220995,61.2821818662,0.0,38.286128036,48.4199368926,420.654480526,214.961687952,8.3303,197.362492573
 04/03  24:00:00,163.778277134,31.4248967539,50.7910078216,0.0,25.5240853573,30.610668775,232.273053955,67.3047426298,3.33212,161.636191326
 04/04  01:00:00,150.145181798,31.4248967539,44.4977654061,0.0,19.418418834,29.3649097162,177.028504976,57.6313322119,3.33212,116.065052764
 04/04  02:00:00,139.094926769,31.4248967539,41.3482905355,0.0,12.7620426787,28.1191506574,175.080034241,49.227041407,3.33212,122.520872834
 04/04  03:00:00,137.424839788,31.4248967539,39.6640257454,0.0,12.7620426787,28.1191506574,160.799053239,41.402279216,3.33212,116.064654023
 04/04  04:00:00,145.879465926,31.4248967539,40.8927547379,0.0,12.7620426787,28.1191506574,200.160421252,35.200407172,3.33212,161.62789408
 04/04  05:00:00,181.857928992,31.4248967539,49.213731565,0.0,25.5240853573,30.610668775,316.087311926,30.7421366365,8.3303,277.014875289
 04/04  06:00:00,309.814537803,35.902890635,77.6449225312,0.0,51.0481707146,78.1489452969,514.082169468,26.9433655469,16.6606,470.478203921
 04/04  07:00:00,374.676352632,37.0303953495,95.7722646931,0.0,64.3609230253,109.708623606,845.924527698,186.454740547,24.9909,634.478887152
 04/04  08:00:00,319.571986881,37.0524061806,84.933305321,0.0,51.0481707146,80.7689615957,619.867378858,105.956811309,33.3212,480.589367549
 04/04  09:00:00,289.726342576,37.7672127241,84.1833399846,0.0,51.0481707146,71.0224615957,455.899986323,27.1793457352,66.8089,361.911740588
 04/04  10:00:00,247.276433172,37.9250274932,90.0606031953,0.0,32.1804615127,65.7244621605,383.760360195,9.87018033056,83.4695,290.420679865
 04/04  11:00:00,250.773483863,38.0291691618,92.5697972248,0.0,32.1804615127,65.7244621605,301.098378095,6.69591231267,83.4695,210.932965782
 04/04  12:00:00,250.904281388,38.0933982861,93.2277103918,0.0,32.1804615127,65.7244621605,299.195234499,4.98264445223,83.4695,210.743090047
 04/04  13:00:00,239.397075877,38.0799489433,91.6323887694,0.0,32.1804615127,55.9779621605,290.222623462,8.4026950387,75.1392,206.680728423
 04/04  14:00:00,240.635735462,38.1154899148,92.9250036232,0.0,32.1804615127,55.9779621605,283.802061743,10.4789841177,66.8089,206.514177626
 04/04  15:00:00,232.768151694,38.1484828505,85.130010313,0.0,32.1804615127,55.9779621605,299.377493625,12.9669668675,75.1392,211.271326758
 04/04  16:00:00,264.851646178,37.8328715245,88.3057828262,0.0,32.1804615127,60.9114621605,266.880035928,12.5774366911,91.7998,162.502799236
 04/04  17:00:00,294.321404327,37.1510260728,83.4330157174,0.0,32.1804615127,77.5397301883,305.563269993,16.7274608427,49.9818,238.85400915
 04/04  18:00:00,336.922754495,37.1870324091,72.2321144271,0.0,77.122965704,86.2600435998,521.785671381,32.4997650584,49.9818,439.304106323
 04/04  19:00:00,369.745249504,37.1027839182,86.8068769831,0.0,102.647051061,80.1663183927,402.486239843,47.249043707,33.3212,321.915996136
 04/04  20:00:00,406.05509773,37.0785943152,92.1293700916,0.0,115.40909374,92.7192997104,421.712714943,66.7255235013,33.3212,321.665991442
 04/04  21:00:00,381.411760869,37.1059223804,90.8548342204,0.0,102.647051061,94.1340635361,598.811424458,96.5525716053,24.9909,477.267952852
 04/04  22:00:00,314.089075019,37.1800712957,89.3467744568,0.0,77.122965704,65.871452062,519.642580402,144.676255636,16.6606,358.305724766
 04/04  23:00:00,234.549986586,37.1207301305,77.7412052097,0.0,38.286128036,48.4199368926,407.456639446,197.81601768,8.3303,201.310321766
 04/04  24:00:00,170.604889735,31.4248967539,57.4038984173,0.0,25.5240853573,30.610668775,226.771443115,68.5751505226,3.33212,154.864172593
 04/05  01:00:00,153.416445408,31.4248967539,47.5983356244,0.0,19.418418834,29.3649097162,184.873472012,59.057682436,3.33212,122.483669576
 04/05  02:00:00,141.050007344,31.4248967539,43.1545732713,0.0,12.7620426787,28.1191506574,169.774452621,50.3861906902,3.33212,116.056141931
 04/05  03:00:00,138.779091418,31.4248967539,40.8813806983,0.0,12.7620426787,28.1191506574,168.395757999,42.5918252476,3.33212,122.471812752
 04/05  04:00:00,146.454024317,31.4248967539,41.9559363834,0.0,12.7620426787,28.1191506574,201.175689172,36.3193688432,3.33212,161.524200329
 04/05  05:00:00,185.290732848,34.2236429296,50.3412558625,0.0,25.5240853573,30.610668775,310.298672248,31.4317511032,8.3303,270.536621145
 04/05  06:00:00,308.792460748,34.5968090864,78.3853339513,0.0,51.0481707146,78.1489452969,522.274007142,28.9498354657,16.6606,476.663571677
 04/05  07:00:00,374.622346052,37.0235213225,96.1945409507,0.0,64.3609230253,109.708623606,852.199922589,200.948720087,24.9909,626.260302502
 04/05  08:00:00,319.344818284,37.0669196163,83.8101149188,0.0,51.0481707146,80.7689615957,709.188095117,195.439419334,33.3212,480.427475783
 04/05  09:00:00,274.498115453,37.7576590915,68.0196158098,0.0,51.0481707146,71.0224615957,548.054208836,114.695705958,66.8089,366.549602878
 04/05  10:00:00,200.765778393,37.9067101177,43.6208089498,0.0,32.1804615127,65.7244621605,452.240328489,82.2200307346,83.4695,286.550797755
 04/05  11:00:00,213.718498355,37.9927802107,56.0470427439,0.0,32.1804615127,65.7244621605,350.492461847,56.169534637,83.4695,210.85342721
 04/05  12:00:00,227.888369279,38.0454376076,70.9409716293,0.0,32.1804615127,65.7244621605,343.556701198,48.0459698071,83.4695,212.041231391
 04/05  13:00:00,230.822905963,38.0766271093,83.5635250804,0.0,32.1804615127,55.9779621605,328.322348674,44.5085535653,75.1392,208.674595108
 04/05  14:00:00,238.273393186,38.122149739,90.9937087086,0.0,32.1804615127,55.9779621605,303.819030048,30.7879399554,66.8089,206.222190093
 04/05  15:00:00,240.687766511,38.1575151077,93.3793602554,0.0,32.1804615127,55.9779621605,308.337174272,26.9724420857,75.1392,206.225532186
 04/05  16:00:00,269.146570791,37.8359758586,92.889369674,0.0,32.1804615127,60.9114621605,281.499783353,27.6408659785,91.7998,162.059117375
 04/05  17:00:00,301.659945534,37.1579184164,90.8964246319,0.0,32.1804615127,77.5397301883,313.66317478,21.2663963714,49.9818,242.414978409
 04/05  18:00:00,355.69310834,37.2157836985,90.7839617247,0.0,77.122965704,86.2600435998,503.391131586,19.3250773494,49.9818,434.084254237
 04/05  19:00:00,373.236658294,37.1440048563,89.7585173394,0.0,102.647051061,80.1663183927,418.762837728,57.3889336373,33.3212,328.052704091
 04/05  20:00:00,406.786557237,37.1141791328,92.3167622946,0.0,115.40909374,92.7192997104,453.061552465,99.4384850034,33.3212,320.301867462
 04/05  21:00:00,383.076009077,37.1421592872,91.9014662524,0.0,102.647051061,94.1340635361,668.970947904,170.418724372,24.9909,473.561323532
 04/05  22:00:00,312.658747285,37.2005178105,87.4781639054,0.0,77.122965704,65.871452062,625.781078225,251.127909453,16.6606,357.992568772
 04/05  23:00:00,217.603877994,37.1195421735,59.9197507914,0.0,38.286128036,48.4199368926,476.03243786,270.50593683,8.3303,197.19620103
 04/05  24:00:00,162.114214427,31.4248967539,49.0474598314,0.0,25.5240853573,30.610668775,209.832588875,44.9594569373,3.33212,161.541011938
 04/06  01:00:00,147.917301278,31.4248967539,42.1631532481,0.0,19.418418834,29.3649097162,158.205475611,38.8628311568,3.33212,116.010524455
 04/06  02:00:00,136.305710672,31.4248967539,38.4255372076,0.0,12.7620426787,28.1191506574,159.964524844,34.1576071465,3.33212,122.474797698
 04/06  03:00:00,133.983162295,31.4248967539,36.0642016734,0.0,12.7620426787,28.1191506574,149.702499686,30.3729585821,3.33212,115.997421104
 04/06  04:00:00,141.232134774,31.4248967539,36.7236668922,0.0,12.7620426787,28.1191506574,191.556243894,26.7268344236,3.33212,161.497289471
 04/06  05:00:00,176.699808234,31.4248967539,44.5805019827,0.0,25.5240853573,30.610668775,303.310643552,24.6261673345,8.3303,270.354176217
 04/06  06:00:00,300.647768723,35.1565583215,72.640258802,0.0,51.0481707146,78.1489452969,516.372203476,23.7620289977,16.6606,475.949574479
 04/06  07:00:00,373.464178459,37.0223891053,95.3790569774,0.0,64.3609230253,109.708623606,857.221337221,205.889134094,24.9909,626.341303127
 04/06  08:00:00,321.939859105,37.0443578488,86.5625151347,0.0,51.0481707146,80.7689615957,724.029737099,212.102318844,33.3212,478.606218255
 04/06  09:00:00,283.467938655,37.7643951884,77.4044171222,0.0,51.0481707146,71.0224615957,523.141422353,90.2749500557,66.8089,366.057572298
 04/06  10:00:00,229.376148834,37.9143118278,72.4160624529,0.0,32.1804615127,65.7244621605,416.131504411,47.0057859832,83.4695,285.656218428
 04/06  11:00:00,235.188898766,38.0055526395,77.5886414077,0.0,32.1804615127,65.7244621605,322.135635439,27.2519754286,83.4695,211.414160011
 04/06  12:00:00,246.937506727,38.0778659318,89.6737989052,0.0,32.1804615127,65.7244621605,304.456380544,12.3394791012,83.4695,208.647401443
 04/06  13:00:00,237.338825626,38.0868174464,89.1112129763,0.0,32.1804615127,55.9779621605,290.535390903,3.52034193213,75.1392,211.875848971
 04/06  14:00:00,238.805196706,38.1246062191,90.1693116596,0.0,32.1804615127,55.9779621605,275.814329965,2.86670484689,66.8089,206.138725118
 04/06  15:00:00,238.59931834,38.1663013867,89.6345123711,0.0,32.1804615127,55.9779621605,284.290032447,3.00655215666,75.1392,206.144280291
 04/06  16:00:00,267.885847735,37.9436841283,89.775742251,0.0,32.1804615127,60.9114621605,255.29279119,1.51964978928,91.7998,161.9733414
 04/06  17:00:00,301.878201192,37.2520308794,89.194934033,0.0,32.1804615127,77.5397301883,290.544454964,3.50893614702,49.9818,237.053718817
 04/06  18:00:00,354.614270511,37.3534694184,87.9565351265,0.0,77.122965704,86.2600435998,492.263916541,4.09100636734,49.9818,438.191110174
 04/06  19:00:00,372.173447245,37.3570859458,90.2660506826,0.0,102.647051061,80.1663183927,360.133167808,5.40903997833,33.3212,321.40292783
 04/06  20:00:00,398.657488729,37.3114571222,84.0223588184,0.0,115.40909374,92.7192997104,381.393893856,28.0160235938,33.3212,320.056670262
 04/06  21:00:00,382.717567805,37.3505314258,91.6294898666,0.0,102.647051061,94.1340635361,579.130519549,76.9010798273,24.9909,477.238539722
 04/06  22:00:00,316.421798271,37.3739605675,91.6712101376,0.0,77.122965704,65.871452062,520.693659243,150.042662989,16.6606,353.990396254
 04/06  23:00:00,223.939677336,37.2716198706,67.05321378,0.0,38.286128036,48.4199368926,427.845640722,220.926989598,8.3303,198.588351124
 04/06  24:00:00,168.236929413,31.4248967539,55.2054688874,0.0,25.5240853573,30.610668775,229.547612831,66.0985941072,3.33212,160.116898723
 04/07  01:00:00,152.814886515,31.4248967539,47.1276804067,0.0,19.418418834,29.3649097162,180.078667088,57.329483651,3.33212,119.417063437
 04/07  02:00:00,140.651214373,31.4248967539,42.8580914224,0.0,12.7620426787,28.1191506574,171.423656944,49.0801945023,3.33212,119.011342441
 04/07  03:00:00,138.218098492,31.4248967539,40.3906973368,0.0,12.7620426787,28.1191506574,160.953006198,41.6199859252,3.33212,116.000900273
 04/07  04:00:00,146.105423552,31.4248967539,41.0267564449,0.0,12.7620426787,28.1191506574,200.572222231,35.7602404354,3.33212,161.479861795
 04/07  05:00:00,184.457172441,34.2236429296,48.9025649897,0.0,25.5240853573,30.610668775,312.062509023,31.455449999,8.3303,272.276759024
 04/07  06:00:00,306.079815854,35.1565583215,77.3195969102,0.0,51.0481707146,78.1489452969,517.067283451,27.9476627628,16.6606,472.459020688
 04/07  07:00:00,375.282961726,37.0223891053,96.2238034101,0.0,64.3609230253,109.708623606,848.92758073,195.709295459,24.9909,628.227385271
 04/07  08:00:00,324.883984375,37.0484265152,89.5189753178,0.0,51.0481707146,80.7689615957,667.822983182,156.955963699,33.3212,477.545819483
 04/07  09:00:00,290.79595556,37.7645905186,85.0878782564,0.0,51.0481707146,71.0224615957,485.663340813,55.0552496328,66.8089,363.799191181
 04/07  10:00:00,237.599361645,37.9112513258,80.7191236178,0.0,32.1804615127,65.7244621605,397.258862648,28.2279631137,83.4695,285.561399535
 04/07  11:00:00,245.751039861,38.0229824967,87.723303061,0.0,32.1804615127,65.7244621605,304.906106931,10.1946986298,83.4695,211.241908302
 04/07  12:00:00,247.364718097,38.1096445715,89.0974580358,0.0,32.1804615127,65.7244621605,293.052075179,2.79872692721,83.4695,206.783848252
 04/07  13:00:00,238.112350803,38.0786598188,88.8266292431,0.0,32.1804615127,55.9779621605,290.017501947,2.46349638209,75.1392,212.414805565
 04/07  14:00:00,237.944018015,38.1275572948,88.4278867529,0.0,32.1804615127,55.9779621605,276.174983868,2.39827555958,66.8089,206.967808308
 04/07  15:00:00,237.782425117,38.1691961461,88.2444149189,0.0,32.1804615127,55.9779621605,283.926287169,2.51373185494,75.1392,206.273355314
 04/07  16:00:00,267.124559538,37.9603739947,88.4291151734,0.0,32.1804615127,60.9114621605,251.770285596,1.39409603768,91.7998,158.576389559
 04/07  17:00:00,301.616685451,37.2610078398,88.6770190933,0.0,32.1804615127,77.5397301883,293.72949102,3.16388293731,49.9818,240.583808083
 04/07  18:00:00,354.40031289,37.3491608909,87.6044561072,0.0,77.122965704,86.2600435998,491.27227766,3.64490792097,49.9818,437.645569739
 04/07  19:00:00,371.165565902,37.3536141972,89.5788004098,0.0,102.647051061,80.1663183927,358.707169642,4.21198721707,33.3212,321.173982425
 04/07  20:00:00,402.514070695,37.304380142,88.175870678,0.0,115.40909374,92.7192997104,373.196087357,20.0549241587,33.3212,319.819963198
 04/07  21:00:00,382.198147592,37.3594780688,91.4891408227,0.0,102.647051061,94.1340635361,536.617287461,38.1544978596,24.9909,473.471889601
 04/07  22:00:00,316.60881061,37.394611947,92.1020983747,0.0,77.122965704,65.871452062,432.867632361,59.9924169697,16.6606,356.214615391
 04/07  23:00:00,232.090359836,37.2997872329,75.6753524917,0.0,38.286128036,48.4199368926,315.206399651,109.849588934,8.3303,197.026510717
 04/07  24:00:00,176.154045181,31.4248967539,63.1579338984,0.0,25.5240853573,30.610668775,228.565063138,66.8199668446,3.33212,158.412976294
 04/08  01:00:00,170.726599905,31.4248967539,55.5168278895,0.0,27.7269238854,30.610668775,184.093110881,61.9397062114,3.33212,118.82128467
 04/08  02:00:00,146.553705542,31.4248967539,48.8286768965,0.0,12.7620426787,28.1191506574,175.344233694,56.0392702244,3.33212,115.97284347
 04/08  03:00:00,145.794933736,34.2236429296,45.2737846131,0.0,12.7620426787,28.1191506574,174.886009939,49.1461747793,3.33212,122.40771516
 04/08  04:00:00,149.584824332,31.4248967539,45.2659175538,0.0,12.7620426787,28.1191506574,200.785806335,42.7984971022,3.33212,154.655189233
 04/08  05:00:00,164.973258103,33.2907275377,46.532655092,0.0,12.7620426787,28.1191506574,242.597740399,37.318987705,8.3303,196.948452694
 04/08  06:00:00,250.566101433,34.9233294736,55.4170962829,0.0,42.6918050922,54.3732441037,329.939861865,33.8372299559,16.6606,279.442031909
 04/08  07:00:00,321.352866139,37.1771444053,89.486451221,0.0,42.6918050922,86.1019271793,665.931325905,166.401435988,24.9909,474.538989917
 04/08  08:00:00,362.999098519,37.1234368782,91.185896711,0.0,57.6566862989,112.030105488,797.287426811,96.4539865212,33.3212,667.51224029
 04/08  09:00:00,315.804207031,37.8168261163,90.7713726912,0.0,57.6566862989,83.6599452969,568.090492008,26.3908148662,66.8089,474.890777142
 04/08  10:00:00,258.955069134,38.0058843886,87.5734173561,0.0,42.6918050922,68.9656133826,451.83933982,7.25539714814,83.4695,361.114442672
 04/08  11:00:00,255.005768677,38.0919141638,91.7620513907,0.0,34.9340096728,67.7198543238,379.458009822,5.11106816059,83.4695,290.877441662
 04/08  12:00:00,256.183509438,38.1680664894,93.8651215714,0.0,34.9340096728,67.7198543238,299.780208152,8.78226182812,83.4695,207.528446324
 04/08  13:00:00,245.474068426,38.0853553354,92.9456408046,0.0,34.9340096728,57.9733543238,298.559091108,9.20561558197,75.1392,214.214275526
 04/08  14:00:00,240.762334381,38.1206668006,88.3810806241,0.0,34.9340096728,57.9733543238,286.693355113,13.1727792647,66.8089,206.711675849
 04/08  15:00:00,243.429846612,38.1559715935,90.7213605861,0.0,34.9340096728,57.9733543238,294.181469973,8.0509180382,75.1392,210.991351934
 04/08  16:00:00,251.740788113,37.8451299416,70.4534805515,0.0,34.9340096728,62.9068543238,276.068792782,19.6732694094,91.7998,164.595723373
 04/08  17:00:00,281.614279802,37.1687668302,73.4244659586,0.0,34.9340096728,72.2186844194,316.097700695,67.8394625803,49.9818,198.276438115
 04/08  18:00:00,364.572621674,37.2508390938,89.8095654814,0.0,87.0357390804,86.2600435998,418.592360073,123.010932994,49.9818,245.59962708
 04/08  19:00:00,371.864105686,37.079183286,93.8782466143,0.0,102.000620287,77.6748002752,548.995347448,195.483160674,33.3212,320.190986774
