Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  20:00:00,392.512212914,37.0275334024,94.5237117997,0.0,102.000620287,88.9820225341,581.328100029,228.492301307,33.3212,319.514598722
 04/08  21:00:00,384.314038701,37.0259528237,95.5954416233,0.0,102.000620287,91.6425454185,580.13540131,234.956795392,24.9909,320.187705918
 04/08  22:00:00,332.212905024,37.0223891053,95.8029214542,0.0,87.0357390804,65.871452062,741.521313719,253.663929077,16.6606,471.196784641
 04/08  23:00:00,229.572066524,37.0223891053,66.5919599894,0.0,42.6918050922,48.4199368926,521.615629416,242.104543483,8.3303,271.180785932
 04/08  24:00:00,166.01196542,31.4248967539,50.6123346798,0.0,27.7269238854,30.610668775,209.474090335,44.7522799259,3.33212,161.38969041
 04/09  01:00:00,167.491141167,31.4248967539,42.8287001865,0.0,34.4311606118,33.1021868926,154.364698725,34.8971233315,3.33212,116.135455393
 04/09  02:00:00,145.109122633,31.4248967539,37.9455497956,0.0,19.466279405,30.610668775,155.228347274,29.3234723496,3.33212,122.572754925
 04/09  03:00:00,142.366113825,31.4248967539,35.2118248077,0.0,19.466279405,30.610668775,151.172746229,26.6186750302,3.33212,121.221951199
 04/09  04:00:00,149.418245559,31.4248967539,35.6877475755,0.0,19.466279405,30.610668775,184.903502498,25.4978240446,3.33212,156.073558453
 04/09  05:00:00,162.857413932,31.4248967539,36.8892047685,0.0,19.466279405,30.610668775,230.914149767,25.3693383969,8.3303,197.21451137
 04/09  06:00:00,240.833954054,34.8455865242,45.560707686,0.0,42.6918050922,54.3732441037,323.075692933,26.0520320696,16.6606,280.363060864
 04/09  07:00:00,315.425974616,37.0223891053,73.6407618531,0.0,49.3960418185,88.5934452969,737.818351989,239.038542406,24.9909,473.788909584
 04/09  08:00:00,369.51322661,37.0223891053,95.8903425629,0.0,57.6566862989,112.030105488,954.500105133,255.829245042,33.3212,665.349660091
 04/09  09:00:00,312.720153368,37.8158234555,95.7062149272,0.0,50.9524495726,81.1684271793,693.594526513,148.257300371,66.8089,478.528326143
 04/09  10:00:00,248.597086436,37.9281799165,77.2315305113,0.0,42.6918050922,68.9656133826,562.183150228,119.739672971,83.4695,358.973977256
 04/09  11:00:00,236.669913681,37.9779624153,69.3989848317,0.0,38.286128036,68.9656133826,456.859264612,82.7437397468,83.4695,290.646024865
 04/09  12:00:00,233.380123196,38.0540922296,66.9703916274,0.0,38.286128036,68.9656133826,368.646328266,78.5332327386,83.4695,206.643595527
 04/09  13:00:00,211.242030857,38.0721698377,63.7707736088,0.0,31.5818913096,56.727595265,376.148731473,92.2505140241,75.1392,208.759017449
 04/09  14:00:00,210.85654915,38.1137151338,63.3856630859,0.0,31.5818913096,56.727595265,364.689554245,93.8762505368,66.8089,204.004403708
 04/09  15:00:00,213.439044524,38.1484952986,65.9507339755,0.0,31.5818913096,56.727595265,379.160097092,98.4231591003,75.1392,205.597737992
 04/09  16:00:00,244.93069759,37.7588586628,68.5388715668,0.0,31.5818913096,61.661095265,360.833391261,107.151268365,91.7998,161.882322896
 04/09  17:00:00,281.190859726,37.0470605526,77.5906249803,0.0,31.5818913096,70.9729253606,417.56494132,162.598168653,49.9818,204.984972667
 04/09  18:00:00,352.822502657,37.0893559904,87.150767815,0.0,80.3315023541,83.7685254822,512.58510373,222.786702994,49.9818,239.816600736
 04/09  19:00:00,370.850329305,37.0234501891,92.3385283879,0.0,102.000620287,77.6748002752,620.512937873,270.381665934,33.3212,316.81007194
 04/09  20:00:00,405.0735129,37.0223891053,96.7464383551,0.0,108.704857014,91.4735406516,616.489840099,265.236612613,33.3212,317.932027486
 04/09  21:00:00,375.483977966,37.0223891053,94.9736951066,0.0,95.2963835608,89.1510273009,578.613124735,234.340756163,24.9909,319.281468571
 04/09  22:00:00,313.783984195,37.0223891053,86.4492812156,0.0,80.3315023541,63.3799339444,734.930977631,251.794329396,16.6606,466.476048235
 04/09  23:00:00,222.658003435,37.0223891053,59.6913881716,0.0,42.6918050922,48.4199368926,559.084647869,277.846816189,8.3303,272.90753168
 04/09  24:00:00,168.900597928,31.4248967539,44.3111358315,0.0,34.4311606118,33.1021868926,209.442538814,51.2364930819,3.33212,154.873925732
 04/10  01:00:00,141.356808345,31.4248967539,35.5316220884,0.0,19.418418834,29.3649097162,164.686988548,39.0203199672,3.33212,122.334548581
 04/10  02:00:00,129.352859658,31.4248967539,31.4400076345,0.0,12.7620426787,28.1191506574,152.033141015,32.8027871936,3.33212,115.898233821
 04/10  03:00:00,126.733807167,31.4248967539,28.8369481933,0.0,12.7620426787,28.1191506574,154.34430262,30.3174075689,3.33212,120.694775051
 04/10  04:00:00,133.780018054,31.4248967539,29.3115718602,0.0,12.7620426787,28.1191506574,189.550202302,29.8779041509,3.33212,156.340178151
 04/10  05:00:00,169.103043382,31.4248967539,37.0181337254,0.0,25.5240853573,30.610668775,308.265712083,30.3093410628,8.3303,269.62607102
 04/10  06:00:00,291.424898698,33.7571852337,64.8334076267,0.0,51.0481707146,78.1489452969,520.246364604,30.5398132449,16.6606,473.045951359
 04/10  07:00:00,370.222723249,37.0223891053,92.1497492265,0.0,64.3609230253,109.708623606,913.57722085,266.263509705,24.9909,622.322811145
 04/10  08:00:00,308.521798247,37.0223891053,73.0754204162,0.0,51.0481707146,80.7689615957,794.74414087,287.096421595,33.3212,474.326519276
 04/10  09:00:00,271.868739766,37.6652389924,64.4402136688,0.0,51.0481707146,71.0224615957,650.110117258,219.310581792,66.8089,363.990635466
 04/10  10:00:00,214.167603218,37.8970600435,56.6035785637,0.0,32.1804615127,65.7244621605,497.902692605,132.95658693,83.4695,281.476605675
 04/10  11:00:00,215.257862895,37.9660865185,57.3478310092,0.0,32.1804615127,65.7244621605,409.805448896,112.270987861,83.4695,214.064961035
 04/10  12:00:00,222.506948991,38.0218438169,65.5502348185,0.0,32.1804615127,65.7244621605,361.655499343,71.6343268289,83.4695,206.551672514
 04/10  13:00:00,221.199337787,38.0700747923,74.0240908739,0.0,32.1804615127,55.9779621605,327.730207887,46.4202401839,75.1392,206.170767703
 04/10  14:00:00,224.123519557,38.113403638,76.9196304227,0.0,32.1804615127,55.9779621605,313.107797211,40.5107804368,66.8089,205.788116775
 04/10  15:00:00,228.103483838,38.1530440343,80.8814488677,0.0,32.1804615127,55.9779621605,308.377482612,27.4453417645,75.1392,205.792940848
 04/10  16:00:00,267.971762937,37.7893098707,91.6600471115,0.0,32.1804615127,60.9114621605,269.151353458,17.6806640245,91.7998,159.670889433
 04/10  17:00:00,302.987351753,37.1242341987,92.1721268649,0.0,32.1804615127,77.5397301883,306.344860828,17.568793316,49.9818,238.794267512
 04/10  18:00:00,354.033030795,37.1888019695,89.3164680713,0.0,77.122965704,86.2600435998,506.72630557,23.3535876293,49.9818,433.39091794
 04/10  19:00:00,370.258848552,37.1132939757,89.7315670762,0.0,102.647051061,80.1663183927,383.097775881,27.3432342805,33.3212,322.433341601
 04/10  20:00:00,406.995939044,37.0880718679,92.6742076981,0.0,115.40909374,92.7192997104,429.305922823,80.4510070572,33.3212,315.533715766
 04/10  21:00:00,383.984307412,37.1052559509,92.7683065429,0.0,102.647051061,94.1340635361,699.555239836,206.23976158,24.9909,468.324578256
 04/10  22:00:00,310.53414339,37.1628016057,85.1564244804,0.0,77.122965704,65.871452062,649.466195695,279.164129934,16.6606,353.641465761
 04/10  23:00:00,215.744286891,37.0816525135,57.4808006419,0.0,38.286128036,48.4199368926,490.533633077,285.144013589,8.3303,197.059319488
 04/10  24:00:00,159.451484909,31.4248967539,46.3514503817,0.0,25.5240853573,30.610668775,203.61647242,40.0473110089,3.33212,160.237041412
 04/11  01:00:00,144.962104535,31.4248967539,39.1392514166,0.0,19.418418834,29.3649097162,154.976474422,35.7587839008,3.33212,115.885570521
 04/11  02:00:00,133.010387941,31.4248967539,35.0847816929,0.0,12.7620426787,28.1191506574,156.078205095,30.5458840354,3.33212,122.200201059
 04/11  03:00:00,130.383436706,31.4248967539,32.4664059494,0.0,12.7620426787,28.1191506574,146.182917662,26.8677154351,3.33212,115.983082227
 04/11  04:00:00,137.726584957,31.4248967539,32.6045374554,0.0,12.7620426787,28.1191506574,183.071080095,25.2391938802,3.33212,154.499766215
 04/11  05:00:00,172.756509125,31.4248967539,40.0031820013,0.0,25.5240853573,30.610668775,308.585824488,24.8398823527,8.3303,275.415642135
 04/11  06:00:00,296.267229461,34.9233294736,67.7728271846,0.0,51.0481707146,78.1489452969,506.145418771,25.1045768362,16.6606,464.380241935
 04/11  07:00:00,373.946764324,37.0223891053,94.8700569983,0.0,64.3609230253,109.708623606,879.773792639,229.077803464,24.9909,625.705089175
 04/11  08:00:00,315.502418474,37.0223891053,79.3059160294,0.0,51.0481707146,80.7689615957,747.856435704,238.919855515,33.3212,475.615380189
 04/11  09:00:00,280.656680075,37.7599391681,74.4263182094,0.0,51.0481707146,71.0224615957,531.036455812,105.491245285,66.8089,358.736310527
 04/11  10:00:00,219.353717856,37.8989710806,62.396040892,0.0,32.1804615127,65.7244621605,423.369727857,58.5750299808,83.4695,281.325197876
 04/11  11:00:00,223.283929546,37.9761281386,65.7549488291,0.0,32.1804615127,65.7244621605,333.332673774,35.8746640548,83.4695,213.988509719
 04/11  12:00:00,239.732196922,38.0349473501,82.8077830569,0.0,32.1804615127,65.7244621605,310.414511701,20.4940025437,83.4695,206.451009157
 04/11  13:00:00,236.529024718,38.0820520081,88.7560772097,0.0,32.1804615127,55.9779621605,289.897734109,8.68464166694,75.1392,206.073892442
 04/11  14:00:00,239.08778265,38.1236062287,90.7335099289,0.0,32.1804615127,55.9779621605,276.666548478,4.15902513101,66.8089,205.698623347
 04/11  15:00:00,239.652310648,38.1623594063,90.9027346554,0.0,32.1804615127,55.9779621605,285.11339733,4.28091862016,75.1392,205.69327871
 04/11  16:00:00,268.694230921,37.895180409,90.8127906483,0.0,32.1804615127,60.9114621605,249.217067187,2.44630211626,91.7998,154.970965071
 04/11  17:00:00,302.533485873,37.2132159579,90.2529370273,0.0,32.1804615127,77.5397301883,298.427884703,4.66834159225,49.9818,243.77774311
 04/11  18:00:00,355.223684019,37.2911439874,88.9432852047,0.0,77.122965704,86.2600435998,483.701632077,5.41908024316,49.9818,428.300751834
 04/11  19:00:00,371.652994577,37.2606237237,90.3194368743,0.0,102.647051061,80.1663183927,359.258991131,4.89126390401,33.3212,321.046527227
 04/11  20:00:00,395.151079415,37.2330618231,80.9461950217,0.0,115.40909374,92.7192997104,372.530496342,23.7387439188,33.3212,315.470552423
 04/11  21:00:00,381.021616683,37.282740037,90.3154875377,0.0,102.647051061,94.1340635361,598.262686949,99.7092543683,24.9909,473.56253258
 04/11  22:00:00,314.142871597,37.3153161099,89.2862460873,0.0,77.122965704,65.871452062,572.263463009,203.308267084,16.6606,352.294595926
 04/11  23:00:00,221.384568113,37.2175345162,64.1980550861,0.0,38.286128036,48.4199368926,471.267121343,266.264418776,8.3303,196.672402566
 04/11  24:00:00,164.786009323,31.4248967539,51.7425436096,0.0,25.5240853573,30.610668775,216.719522298,58.8750449801,3.33212,154.512357318
 04/12  01:00:00,149.560749239,31.4248967539,43.8428017244,0.0,19.418418834,29.3649097162,176.34579724,50.7072727586,3.33212,122.306404482
 04/12  02:00:00,137.487408075,31.4248967539,39.6429766949,0.0,12.7620426787,28.1191506574,162.512304791,43.3627730564,3.33212,115.817411735
 04/12  03:00:00,135.120362037,31.4248967539,37.2275083383,0.0,12.7620426787,28.1191506574,156.375810911,37.1973776182,3.33212,115.846313293
 04/12  04:00:00,142.380128481,31.4248967539,37.868327272,0.0,12.7620426787,28.1191506574,196.251902095,31.9093978582,3.33212,161.010384237
 04/12  05:00:00,177.732322088,31.4248967539,45.6093552066,0.0,25.5240853573,30.610668775,305.21363956,27.4007535905,8.3303,269.48258597
 04/12  06:00:00,302.256151851,35.5297244783,73.8730554713,0.0,51.0481707146,78.1489452969,507.674834591,25.1861044442,16.6606,465.828130147
 04/12  07:00:00,374.01195311,37.0223891053,95.9288458025,0.0,64.3609230253,109.708623606,839.904820816,196.581400086,24.9909,618.332520731
 04/12  08:00:00,325.533759396,37.0820549295,90.6692281468,0.0,51.0481707146,80.7689615957,678.656042613,167.347316853,33.3212,477.98752576
 04/12  09:00:00,288.158994692,37.7691834893,82.3229489501,0.0,51.0481707146,71.0224615957,493.724274282,67.2211143313,66.8089,359.69425995
 04/12  10:00:00,233.643157597,37.9404451391,76.7236646543,0.0,32.1804615127,65.7244621605,398.471707301,30.1240459398,83.4695,284.878161361
 04/12  11:00:00,248.011093243,38.0419782986,89.9967587853,0.0,32.1804615127,65.7244621605,301.110796166,10.8908887323,83.4695,206.750407434
 04/12  12:00:00,248.26391795,38.1223134395,90.1921897356,0.0,32.1804615127,65.7244621605,293.278160548,3.46660693815,83.4695,206.34205361
 04/12  13:00:00,238.959880588,38.0930154293,90.053155851,0.0,32.1804615127,55.9779621605,284.127554996,3.01580755994,75.1392,205.972547436
 04/12  14:00:00,238.606576537,38.1345594173,89.2671671576,0.0,32.1804615127,55.9779621605,275.396236506,2.98386705032,66.8089,205.603469456
 04/12  15:00:00,238.334345136,38.1724038869,88.7688306252,0.0,32.1804615127,55.9779621605,283.807844585,3.06329033586,75.1392,205.605354249
 04/12  16:00:00,267.459710033,38.0118413073,88.8231001233,0.0,32.1804615127,60.9114621605,253.139984252,1.56672883873,91.7998,159.773455413
 04/12  17:00:00,301.593945296,37.3222259538,88.6087513892,0.0,32.1804615127,77.5397301883,291.676055955,3.40490163832,49.9818,238.289354317
 04/12  18:00:00,354.347367365,37.4160527953,87.4801610109,0.0,77.122965704,86.2600435998,483.389412078,4.02632518416,49.9818,429.381286894
 04/12  19:00:00,372.141630739,37.4369723116,90.1817834494,0.0,102.647051061,80.1663183927,359.056500242,6.14647076105,33.3212,319.588829481
 04/12  20:00:00,401.183224836,37.3773836042,86.5265753444,0.0,115.40909374,92.7192997104,371.97471703,23.6964525271,33.3212,314.957064503
 04/12  21:00:00,381.846128676,37.4339172955,90.7548651429,0.0,102.647051061,94.1340635361,536.688479071,38.9013894391,24.9909,472.796189632
 04/12  22:00:00,316.476829267,37.4483122273,91.9199337054,0.0,77.122965704,65.871452062,429.601557278,60.9977337662,16.6606,351.943223512
 04/12  23:00:00,232.408371413,37.3377001453,75.9431656521,0.0,38.286128036,48.4199368926,320.753222245,115.821111589,8.3303,196.601810655
 04/12  24:00:00,175.809898076,31.4248967539,62.8098509572,0.0,25.5240853573,30.610668775,227.042023721,69.2285277382,3.33212,154.481375983
 04/13  01:00:00,158.994960465,31.4248967539,53.3511614647,0.0,19.418418834,29.3649097162,183.724933951,64.5485153554,3.33212,115.844298596
 04/13  02:00:00,145.051162148,31.4248967539,47.3160336373,0.0,12.7620426787,28.1191506574,183.983996534,58.388592904,3.33212,122.26328363
 04/13  03:00:00,144.333886027,34.2236429296,43.7915518915,0.0,12.7620426787,28.1191506574,170.241861001,51.1106676175,3.33212,115.799073383
 04/13  04:00:00,148.054845626,31.4248967539,43.7130999871,0.0,12.7620426787,28.1191506574,202.0257183,44.293463535,3.33212,154.400134765
 04/13  05:00:00,183.36879046,31.4248967539,51.3762656969,0.0,25.5240853573,30.610668775,316.933948315,38.4646800973,8.3303,270.138968217
 04/13  06:00:00,307.331698942,35.902890635,81.4047145308,0.0,51.0481707146,78.1489452969,522.40946197,36.3645626428,16.6606,469.384299327
 04/13  07:00:00,374.416428956,37.0244396692,96.4625891665,0.0,64.3609230253,109.708623606,843.849402327,198.605920069,24.9909,620.252582258
 04/13  08:00:00,326.521300083,37.0652555253,92.4960297863,0.0,51.0481707146,80.7689615957,625.744176469,121.533323308,33.3212,470.889653161
 04/13  09:00:00,293.147870067,37.7717023217,87.4815452397,0.0,51.0481707146,71.0224615957,481.07016758,52.4670785729,66.8089,361.794189007
 04/13  10:00:00,240.728272988,37.9231549708,83.8242880759,0.0,32.1804615127,65.7244621605,389.98680904,25.6721427252,83.4695,280.845166315
 04/13  11:00:00,246.259985005,38.0529236528,87.9863386648,0.0,32.1804615127,65.7244621605,297.262690276,7.1556832111,83.4695,206.637507065
 04/13  12:00:00,248.741641587,38.1326444509,90.6069487872,0.0,32.1804615127,65.7244621605,292.774904742,3.05897865417,83.4695,206.246426088
 04/13  13:00:00,238.793668445,38.0926762257,89.775833128,0.0,32.1804615127,55.9779621605,283.896292218,2.87535038537,75.1392,205.881741833
 04/13  14:00:00,238.37340785,38.1332166675,88.9954873876,0.0,32.1804615127,55.9779621605,275.145476622,2.82184931679,66.8089,205.514727305
 04/13  15:00:00,238.086927449,38.1709705972,88.5537458065,0.0,32.1804615127,55.9779621605,283.509211409,2.86797817955,75.1392,205.50203323
 04/13  16:00:00,267.639990237,37.9978778561,89.0268849938,0.0,32.1804615127,60.9114621605,254.909478622,1.52971411785,91.7998,161.579964504
 04/13  17:00:00,302.053097908,37.309522896,89.2729023185,0.0,32.1804615127,77.5397301883,289.463025082,3.36317191915,49.9818,236.118053162
 04/13  18:00:00,354.816460463,37.4147463268,88.1570807743,0.0,77.122965704,86.2600435998,482.322622358,3.87446874012,49.9818,428.466353618
 04/13  19:00:00,370.889910205,37.4537631198,88.3512743807,0.0,102.647051061,80.1663183927,354.730683316,3.33729780853,33.3212,318.072185508
 04/13  20:00:00,405.16319916,37.412719949,89.5118969258,0.0,115.40909374,92.7192997104,354.366260433,4.86956482211,33.3212,316.175495611
 04/13  21:00:00,381.873852109,37.4633912448,90.2928248533,0.0,102.647051061,94.1340635361,510.824772822,14.3650645366,24.9909,471.468808286
 04/13  22:00:00,310.829147728,37.477181926,86.2514973169,0.0,77.122965704,65.871452062,398.356565637,29.6551121741,16.6606,352.040853463
 04/13  23:00:00,229.871747543,37.3748010045,73.5251112268,0.0,38.286128036,48.4199368926,257.188684575,55.6613759741,8.3303,193.197008601
 04/13  24:00:00,179.084968232,32.3578121458,65.1600925186,0.0,25.5240853573,30.610668775,216.24056975,55.3420385176,3.33212,157.566411232
 04/14  01:00:00,164.921026572,33.2907275377,57.5555237175,0.0,19.418418834,29.3649097162,174.513720533,55.3802984105,3.33212,115.801302123
 04/14  02:00:00,149.503735678,31.4248967539,51.7989309801,0.0,12.7620426787,28.1191506574,172.865783841,53.7304705275,3.33212,115.803193314
 04/14  03:00:00,148.495864528,34.2236429296,48.0514654859,0.0,12.7620426787,28.1191506574,173.847189208,49.9029588859,3.33212,120.612110322
 04/14  04:00:00,152.485778396,31.4248967539,47.5789583452,0.0,12.7620426787,28.1191506574,204.836393578,45.4339499287,3.33212,156.07032365
 04/14  05:00:00,190.128606103,34.2236429296,54.835042398,0.0,25.5240853573,30.610668775,318.090566389,40.8527239446,8.3303,268.907542445
 04/14  06:00:00,312.104964952,35.1565583215,86.2928461122,0.0,51.0481707146,78.1489452969,519.036406869,36.759464537,16.6606,465.616342332
 04/14  07:00:00,375.57539173,37.040150203,96.5684735415,0.0,64.3609230253,109.708623606,856.722088632,215.248743801,24.9909,616.482444831
 04/14  08:00:00,326.847339206,37.0284572089,92.2606346514,0.0,51.0481707146,80.7689615957,609.62691564,102.5504454,33.3212,473.75527024
 04/14  09:00:00,297.14702511,37.7550599487,91.6076085487,0.0,51.0481707146,71.0224615957,458.67829493,32.4342644947,66.8089,359.435130436
 04/14  10:00:00,245.234803264,37.9057815436,88.1714810357,0.0,32.1804615127,65.7244621605,381.574353439,14.0407146587,83.4695,284.06413878
 04/14  11:00:00,248.289891417,38.0222367452,89.9625347143,0.0,32.1804615127,65.7244621605,295.21259645,5.18410672166,83.4695,206.558989729
 04/14  12:00:00,248.969610075,38.1109913583,90.829943724,0.0,32.1804615127,65.7244621605,292.641324522,3.01133702479,83.4695,206.160487497
 04/14  13:00:00,239.025645415,38.0700342603,90.2239228861,0.0,32.1804615127,55.9779621605,283.893733827,2.97294879451,75.1392,205.781585032
 04/14  14:00:00,239.217486763,38.110939494,90.4224545635,0.0,32.1804615127,55.9779621605,274.723811191,3.15905965118,66.8089,204.75585154
 04/14  15:00:00,239.067312543,38.1470958087,90.2413689446,0.0,32.1804615127,55.9779621605,277.365724741,3.25671079367,75.1392,198.969813947
 04/14  16:00:00,268.153463891,37.945021729,90.194334132,0.0,32.1804615127,60.9114621605,254.959060335,1.5791331426,91.7998,161.580127192
 04/14  17:00:00,302.531194685,37.250221355,90.4281500555,0.0,32.1804615127,77.5397301883,289.616650431,3.64990770475,49.9818,235.984942726
 04/14  18:00:00,356.347962126,37.3132416441,90.643519803,0.0,77.122965704,86.2600435998,487.804560548,5.34425339224,49.9818,432.478507155
 04/14  19:00:00,372.440469648,37.3127748285,91.5443548567,0.0,102.647051061,80.1663183927,361.373455739,11.4809222048,33.3212,316.571333535
 04/14  20:00:00,406.919269712,37.2878883061,92.5940183595,0.0,115.40909374,92.7192997104,365.014158619,18.4905845711,33.3212,313.202374048
 04/14  21:00:00,382.783146727,37.3594133833,92.0848854176,0.0,102.647051061,94.1340635361,520.355130355,24.1456340699,24.9909,471.218596285
 04/14  22:00:00,316.754507845,37.407566356,92.2725096665,0.0,77.122965704,65.871452062,404.632228294,36.7360348752,16.6606,351.235593419
 04/14  23:00:00,236.55419613,37.3243510081,80.2485184766,0.0,38.286128036,48.4199368926,257.468797053,58.8926605919,8.3303,190.245836461
 04/14  24:00:00,204.049983566,31.4248967539,90.7920881753,0.0,25.5240853573,30.610668775,216.891634392,53.3256251736,3.33212,160.233889219
 04/15  01:00:00,190.669624397,31.4248967539,75.2457853318,0.0,27.7269238854,30.610668775,169.825618318,50.7493775722,3.33212,115.744120746
 04/15  02:00:00,160.734521926,34.2236429296,60.0816035879,0.0,12.7620426787,28.1191506574,166.7856845,47.6883266277,3.33212,115.765237872
 04/15  03:00:00,152.463517168,32.3578121458,53.6595912122,0.0,12.7620426787,28.1191506574,162.419511978,43.3152445785,3.33212,115.772147399
 04/15  04:00:00,158.820541725,33.2907275377,52.6239025857,0.0,12.7620426787,28.1191506574,202.807164526,38.9087355766,3.33212,160.566308949
 04/15  05:00:00,172.694441005,34.2236429296,53.260368014,0.0,12.7620426787,28.1191506574,233.054588203,34.9757198711,8.3303,189.748568332
 04/15  06:00:00,255.128012766,34.5968090864,62.9491744757,0.0,42.6918050922,54.3732441037,326.293170498,31.6036448556,16.6606,278.028925643
 04/15  07:00:00,321.075902618,37.1171267827,90.2747509683,0.0,42.6918050922,86.1019271793,577.363809893,90.8606636563,24.9909,461.512246236
 04/15  08:00:00,362.08412538,37.0708087877,90.2259111894,0.0,57.6566862989,112.030105488,776.145793783,81.3214334341,33.3212,661.503160349
 04/15  09:00:00,316.531917764,37.7962856518,91.144151449,0.0,57.6566862989,83.6599452969,582.804339718,49.6040335099,66.8089,466.391406209
 04/15  10:00:00,263.931536801,37.9058731546,92.871241478,0.0,42.6918050922,68.9656133826,479.084941512,33.1890209382,83.4695,362.426420574
 04/15  11:00:00,255.504585434,38.0250370757,92.5417832587,0.0,34.9340096728,67.7198543238,382.232493,17.2299229377,83.4695,281.533070062
 04/15  12:00:00,254.687549192,38.1328202828,92.0375752786,0.0,34.9340096728,67.7198543238,300.098655462,9.82995926567,83.4695,206.799196196
 04/15  13:00:00,244.490045267,38.066139843,91.3289281961,0.0,34.9340096728,57.9733543238,292.677751047,5.03047415683,75.1392,212.50807689
 04/15  14:00:00,244.211426232,38.0979925609,90.7710578764,0.0,34.9340096728,57.9733543238,278.000356465,4.09672298525,66.8089,207.09473348
 04/15  15:00:00,243.743891503,38.1349084832,89.979799948,0.0,34.9340096728,57.9733543238,285.452798025,4.24660172619,75.1392,206.066996299
 04/15  16:00:00,273.665268816,37.8710976685,91.1362385566,0.0,34.9340096728,62.9068543238,251.6250733,4.79389830764,91.7998,155.031374992
 04/15  17:00:00,301.168593473,37.21913561,91.9443264465,0.0,34.9340096728,72.2186844194,263.352537512,8.96467670845,49.9818,204.406060804
 04/15  18:00:00,366.84499815,37.412403019,91.2216173752,0.0,87.0357390804,86.2600435998,298.58050215,11.399888377,49.9818,237.198813773
 04/15  19:00:00,369.891848824,37.1770629104,91.6671388001,0.0,102.000620287,77.6748002752,371.82847066,20.2392924987,33.3212,318.267978162
 04/15  20:00:00,388.654324657,37.1129694249,91.0920233466,0.0,102.000620287,88.9820225341,390.066939264,40.407587746,33.3212,316.338151518
 04/15  21:00:00,378.321416598,37.1518239591,90.4027897346,0.0,102.000620287,91.6425454185,414.111553438,77.7223910182,24.9909,311.398262419
 04/15  22:00:00,326.021056403,37.0924332104,91.2397029373,0.0,87.0357390804,65.871452062,617.10019219,133.675034561,16.6606,466.764557629
 04/15  23:00:00,243.508237628,37.0364155845,82.3411043656,0.0,42.6918050922,48.4199368926,464.83001509,187.22446097,8.3303,269.275254119
 04/15  24:00:00,181.142579074,31.4248967539,65.6983021036,0.0,27.7269238854,30.610668775,230.895814422,73.2574689781,3.33212,154.306225443
 04/16  01:00:00,180.857748059,31.4248967539,56.2096545752,0.0,34.4311606118,33.1021868926,185.337126408,63.9771665449,3.33212,118.027839863
 04/16  02:00:00,157.174444446,31.4248967539,50.0283167016,0.0,19.466279405,30.610668775,178.619244374,55.0360370266,3.33212,120.251087347
 04/16  03:00:00,153.815988099,31.4248967539,46.6730288558,0.0,19.466279405,30.610668775,165.617659793,46.3726945961,3.33212,115.912845197
 04/16  04:00:00,160.551545881,31.4248967539,46.8145051241,0.0,19.466279405,30.610668775,197.17161942,39.3188505653,3.33212,154.520648854
 04/16  05:00:00,173.993234329,31.4248967539,47.9975977749,0.0,19.466279405,30.610668775,238.400901406,33.800124885,8.3303,196.270476521
 04/16  06:00:00,250.823197292,35.7163075567,57.3909327982,0.0,42.6918050922,54.3732441037,325.545386354,29.9638938156,16.6606,278.920892538
 04/16  07:00:00,330.036862787,37.3145929532,88.1125918418,0.0,49.3960418185,88.5934452969,670.052763614,181.894723759,24.9909,463.167139855
 04/16  08:00:00,364.287534366,37.1215771753,91.8788359783,0.0,57.6566862989,112.030105488,792.29793157,101.260393959,33.3212,657.716337611
 04/16  09:00:00,307.461486515,37.8163180751,91.218547592,0.0,50.9524495726,81.1684271793,571.338840047,33.3298355874,66.8089,471.20010446
 04/16  10:00:00,263.923717099,38.0835496738,92.5446257917,0.0,42.6918050922,68.9656133826,458.948920645,17.4536587196,83.4695,358.025761925
 04/16  11:00:00,259.284593161,38.142119966,91.1322806248,0.0,38.286128036,68.9656133826,371.538741656,6.67785263964,83.4695,281.391389016
 04/16  12:00:00,258.974559731,38.2101868077,91.0615054447,0.0,38.286128036,68.9656133826,292.273220864,2.82083632208,83.4695,205.982884542
 04/16  13:00:00,239.567818091,38.0864187904,90.110421841,0.0,31.5818913096,56.727595265,284.678253415,3.57977969085,75.1392,205.959273724
 04/16  14:00:00,239.341817881,38.11747786,89.7693634716,0.0,31.5818913096,56.727595265,275.842356956,3.81255658727,66.8089,205.220900369
 04/16  15:00:00,239.793483167,38.1544080619,90.3731756298,0.0,31.5818913096,56.727595265,281.52802764,4.16782468004,75.1392,202.22100296
 04/16  16:00:00,268.399563243,37.9316360211,90.0627439667,0.0,31.5818913096,61.661095265,253.685365335,4.30505209776,91.7998,157.580513238
 04/16  17:00:00,295.757076592,37.2324924548,90.6634267402,0.0,31.5818913096,70.9729253606,253.946153295,6.72268165283,49.9818,197.241671642
 04/16  18:00:00,357.216320761,37.2614351034,90.7948722392,0.0,80.3315023541,83.7685254822,300.201084448,6.22166439362,49.9818,243.997620054
 04/16  19:00:00,366.313103343,37.1901214638,90.732747771,0.0,102.000620287,77.6748002752,348.934514633,6.43118579293,33.3212,309.18212884
 04/16  20:00:00,396.441380928,37.1423382734,89.1908147121,0.0,108.704857014,91.4735406516,362.561700154,13.2199954148,33.3212,316.020504739
 04/16  21:00:00,370.327343591,37.3067173058,91.4109456873,0.0,95.2963835608,89.1510273009,364.007053456,29.8239449832,24.9909,309.192208472
 04/16  22:00:00,316.41466033,37.2374161089,90.8300828933,0.0,80.3315023541,63.3799339444,534.740314741,54.635852176,16.6606,463.443862565
 04/16  23:00:00,248.162551804,37.1705494433,87.1381087603,0.0,42.6918050922,48.4199368926,358.354077173,84.0449596199,8.3303,265.978817553
 04/16  24:00:00,196.570278442,31.4248967539,71.8801422901,0.0,34.4311606118,33.1021868926,222.393740872,61.0911448514,3.33212,157.970476021
 04/17  01:00:00,169.447188124,34.2236429296,60.9182220594,0.0,19.418418834,29.3649097162,175.142431883,56.0987040945,3.33212,115.711607788
 04/17  02:00:00,153.213762894,31.4248967539,55.3390164206,0.0,12.7620426787,28.1191506574,169.750970097,50.716506462,3.33212,115.702343635
 04/17  03:00:00,150.986146439,32.3578121458,52.1902411358,0.0,12.7620426787,28.1191506574,163.845609032,44.8020564929,3.33212,115.71143254
 04/17  04:00:00,158.50745852,33.2907275377,52.2788652058,0.0,12.7620426787,28.1191506574,197.576169843,39.4148780533,3.33212,154.82917179
 04/17  05:00:00,194.971909602,34.2236429296,60.1561831216,0.0,25.5240853573,30.610668775,311.714310884,34.6879501267,8.3303,268.696060758
 04/17  06:00:00,315.046148113,34.7833921648,90.1950299117,0.0,51.0481707146,78.1489452969,512.401395315,29.5457936412,16.6606,466.195001673
 04/17  07:00:00,366.990293902,37.0687715509,90.7727842035,0.0,64.3609230253,109.708623606,710.659923022,70.9678539633,24.9909,614.701169059
 04/17  08:00:00,325.748872591,37.0284366307,92.3414877598,0.0,51.0481707146,80.7689615957,553.007516605,53.0345409451,33.3212,466.65177566
 04/17  09:00:00,298.495411443,37.7969685185,92.6672046469,0.0,51.0481707146,71.0224615957,458.680505519,31.8380701656,66.8089,360.033535353
 04/17  10:00:00,238.348794131,37.8876668248,81.2637245167,0.0,32.1804615127,65.7244621605,391.668395079,28.2410701321,83.4695,279.957824947
 04/17  11:00:00,233.310587759,37.968499806,75.5344415312,0.0,32.1804615127,65.7244621605,319.997126873,30.2769093764,83.4695,206.250717496
 04/17  12:00:00,229.875203876,38.0337248671,72.7530667331,0.0,32.1804615127,65.7244621605,326.486427287,37.1592385123,83.4695,205.857688775
 04/17  13:00:00,223.857445587,38.0468174045,76.4060091004,0.0,32.1804615127,55.9779621605,317.960452397,42.9429599089,75.1392,199.878292488
 04/17  14:00:00,224.919286029,38.086024822,77.426395507,0.0,32.1804615127,55.9779621605,314.803779079,44.3458205283,66.8089,203.649058551
 04/17  15:00:00,221.503440693,38.1206758477,73.9802013484,0.0,32.1804615127,55.9779621605,336.145074518,55.8941486886,75.1392,205.111725829
 04/17  16:00:00,247.863405998,37.7792138643,71.358034774,0.0,32.1804615127,60.9114621605,326.942997316,80.4828082807,91.7998,154.660389035
 04/17  17:00:00,295.221997457,37.1275283003,84.1517979809,0.0,32.1804615127,77.5397301883,392.805104377,107.280244768,49.9818,235.54305961
 04/17  18:00:00,356.718251695,37.1762741946,91.4484440667,0.0,77.122965704,86.2600435998,608.774645291,129.846917195,49.9818,428.945928096
 04/17  19:00:00,371.402059058,37.0832145862,92.993640301,0.0,102.647051061,80.1663183927,492.97435415,147.250749835,33.3212,312.402404315
 04/17  20:00:00,407.76587016,37.060019414,92.7838320808,0.0,115.40909374,92.7192997104,508.860853499,158.492714717,33.3212,317.046938783
 04/17  21:00:00,383.862301181,37.0986222543,92.2060959996,0.0,102.647051061,94.1340635361,670.162845821,183.921660716,24.9909,461.250285105
 04/17  22:00:00,314.636025769,37.175722673,89.2518210703,0.0,77.122965704,65.871452062,583.126216469,218.549129232,16.6606,347.916487237
 04/17  23:00:00,220.59578573,37.1081658409,63.0418582482,0.0,38.286128036,48.4199368926,445.604385422,241.142476701,8.3303,196.131608721
 04/17  24:00:00,165.307212872,31.4248967539,52.0903986277,0.0,25.5240853573,30.610668775,205.559476525,48.051979953,3.33212,154.175376572
 04/18  01:00:00,151.126221506,31.4248967539,45.2767032685,0.0,19.418418834,29.3649097162,159.37622954,40.3454063166,3.33212,115.698703224
 04/18  02:00:00,139.776796826,31.4248967539,41.8447379507,0.0,12.7620426787,28.1191506574,153.430751527,34.3975952126,3.33212,115.701036315
 04/18  03:00:00,137.831817013,31.4248967539,39.8957592478,0.0,12.7620426787,28.1191506574,152.360110919,29.7051586434,3.33212,119.322832276
 04/18  04:00:00,146.308289398,31.4248967539,41.1466405308,0.0,12.7620426787,28.1191506574,186.807854401,26.4353840092,3.33212,157.040350392
 04/18  05:00:00,182.591291006,31.4248967539,49.7562109298,0.0,25.5240853573,30.610668775,300.696093171,24.2582094458,8.3303,268.107583725
 04/18  06:00:00,306.341249431,35.902890635,79.5039876647,0.0,51.0481707146,78.1489452969,494.785395872,21.4269780861,16.6606,456.697817786
 04/18  07:00:00,375.140576384,37.0347219133,95.9452647241,0.0,64.3609230253,109.708623606,813.927005649,176.097160124,24.9909,612.838945525
 04/18  08:00:00,320.444106,37.0360569573,84.8723505435,0.0,51.0481707146,80.7689615957,669.313686065,162.355250281,33.3212,473.637235784
 04/18  09:00:00,283.636992933,37.7501612939,77.470271885,0.0,51.0481707146,71.0224615957,506.567200203,86.5709970323,66.8089,353.18730317
 04/18  10:00:00,227.613598068,37.895393201,70.4254325781,0.0,32.1804615127,65.7244621605,419.281039171,55.9929696631,83.4695,279.818569508
 04/18  11:00:00,234.521396807,37.9950232996,76.6476290498,0.0,32.1804615127,65.7244621605,318.186524451,28.5675302008,83.4695,206.14949425
 04/18  12:00:00,250.007576589,38.0692816338,92.2218565734,0.0,32.1804615127,65.7244621605,298.011746613,8.7837266123,83.4695,205.75852
 04/18  13:00:00,241.132081582,38.0591505649,92.8422583102,0.0,32.1804615127,55.9779621605,284.38630278,4.99039052819,75.1392,204.256712252
 04/18  14:00:00,240.935684777,38.1012592076,92.4614495269,0.0,32.1804615127,55.9779621605,270.294623713,4.41574541295,66.8089,199.0699783
 04/18  15:00:00,240.960874194,38.1347988434,92.4283816472,0.0,32.1804615127,55.9779621605,284.673916912,4.51714472585,75.1392,205.017572187
 04/18  16:00:00,269.822542805,37.8899196563,92.2541191254,0.0,32.1804615127,60.9114621605,248.827774997,2.43034192763,91.7998,154.597633069
 04/18  17:00:00,303.491518136,37.2053993134,91.5469224347,0.0,32.1804615127,77.5397301883,290.612442033,5.23174004583,49.9818,235.398901987
 04/18  18:00:00,357.022308939,37.2639083175,91.2587170732,0.0,77.122965704,86.2600435998,487.817859397,11.3028800911,49.9818,426.533179306
 04/18  19:00:00,370.92111529,37.2134955394,92.9542509232,0.0,102.647051061,80.1663183927,372.886324084,25.9452371772,33.3212,313.619886907
 04/18  20:00:00,405.719473785,37.1848682554,91.2965242399,0.0,115.40909374,92.7192997104,401.335625366,51.2577259346,33.3212,316.756699431
 04/18  21:00:00,380.930532327,37.2569799787,89.8510561358,0.0,102.647051061,94.1340635361,544.129316949,61.2844898456,24.9909,457.853927104
 04/18  22:00:00,316.754345414,37.3164580061,91.9550525109,0.0,77.122965704,65.871452062,440.850894137,74.4498950537,16.6606,349.740399083
 04/18  23:00:00,230.786390205,37.2345810728,74.2208818305,0.0,38.286128036,48.4199368926,312.963907645,108.60435612,8.3303,196.029251525
 04/18  24:00:00,175.031310184,31.4248967539,61.8386322777,0.0,25.5240853573,30.610668775,223.045370171,65.5768430336,3.33212,154.136407137
 04/19  01:00:00,159.833714102,31.4248967539,54.0410909752,0.0,19.418418834,29.3649097162,176.770281238,57.8065145452,3.33212,115.631646693
 04/19  02:00:00,147.609343617,31.4248967539,49.7568284934,0.0,12.7620426787,28.1191506574,169.867068013,50.9044458413,3.33212,115.630502172
 04/19  03:00:00,147.92175777,34.2236429296,47.2956978767,0.0,12.7620426787,28.1191506574,162.849227383,43.8781814816,3.33212,115.638925902
 04/19  04:00:00,152.319389207,31.4248967539,47.9148378834,0.0,12.7620426787,28.1191506574,195.109847679,37.720406658,3.33212,154.057321021
 04/19  05:00:00,190.572549326,33.7571852337,56.2931056248,0.0,25.5240853573,30.610668775,309.28425739,33.0397250946,8.3303,267.914232295
 04/19  06:00:00,310.248926563,35.7163075567,84.4288107624,0.0,51.0481707146,78.1489452969,515.058481718,38.3383223791,16.6606,460.059559339
 04/19  07:00:00,368.860499055,37.0562822299,92.3416840932,0.0,64.3609230253,109.708623606,741.780248945,105.099144068,24.9909,611.690204877
 04/19  08:00:00,325.882957393,37.0824499356,92.447338966,0.0,51.0481707146,80.7689615957,546.764958741,45.3858271075,33.3212,468.057931634
 04/19  09:00:00,297.264388227,37.7490457111,91.4910079799,0.0,51.0481707146,71.0224615957,449.578951405,30.0167271049,66.8089,352.7533243
 04/19  10:00:00,239.451012296,37.918051607,82.3323801419,0.0,32.1804615127,65.7244621605,386.837527952,23.6665915414,83.4695,279.701436411
 04/19  11:00:00,248.282322621,38.026019326,90.2952418957,0.0,32.1804615127,65.7244621605,306.422375955,16.9090791586,83.4695,206.043796796
 04/19  12:00:00,250.705349379,38.0989025317,93.0146794764,0.0,32.1804615127,65.7244621605,300.3257218,11.1954520015,83.4695,205.660769799
 04/19  13:00:00,236.04122392,38.0680109432,88.201216366,0.0,32.1804615127,55.9779621605,291.402059254,10.9751450425,75.1392,205.287714211
 04/19  14:00:00,241.367781627,38.1088289391,93.6129472031,0.0,32.1804615127,55.9779621605,275.496329726,10.8480044937,66.8089,197.839425232
 04/19  15:00:00,240.482934877,38.1447913004,92.4934115568,0.0,32.1804615127,55.9779621605,287.046051106,6.99188009216,75.1392,204.914971014
 04/19  16:00:00,269.654351843,37.8795017737,92.6246096088,0.0,32.1804615127,60.9114621605,251.936447071,5.61038645546,91.7998,154.526260615
 04/19  17:00:00,303.034210601,37.1961835868,91.5142577769,0.0,32.1804615127,77.5397301883,290.899487011,5.67691743226,49.9818,235.240769578
 04/19  18:00:00,356.282758378,37.258539303,90.7344208391,0.0,77.122965704,86.2600435998,482.052610006,6.66182102958,49.9818,425.408988976
 04/19  19:00:00,364.214653003,37.2127580395,86.0136287974,0.0,102.647051061,80.1663183927,365.925969899,18.8738193971,33.3212,313.730950502
 04/19  20:00:00,404.001878638,37.1848577192,89.6020176386,0.0,115.40909374,92.7192997104,387.12374786,38.6026518568,33.3212,315.199896003
 04/19  21:00:00,380.324355443,37.2488855001,89.2893291028,0.0,102.647051061,94.1340635361,553.833781744,70.1838012528,24.9909,458.659080491
 04/19  22:00:00,314.436373214,37.3095313975,89.4775738048,0.0,77.122965704,65.871452062,488.129044355,122.123601719,16.6606,349.344842636
 04/19  23:00:00,233.440495332,37.227140877,76.5789769624,0.0,38.286128036,48.4199368926,382.876169305,183.026040669,8.3303,191.519828636
 04/19  24:00:00,173.528521462,31.4248967539,60.2994988633,0.0,25.5240853573,30.610668775,231.463846992,70.4997247091,3.33212,157.632002283
 04/20  01:00:00,156.774915777,31.4248967539,50.9351326381,0.0,19.418418834,29.3649097162,181.25696269,61.7484992687,3.33212,116.176343422
 04/20  02:00:00,143.759488405,31.4248967539,45.8474232776,0.0,12.7620426787,28.1191506574,172.200145736,53.3098297701,3.33212,115.558195966
 04/20  03:00:00,140.783241296,31.4248967539,42.8737808326,0.0,12.7620426787,28.1191506574,163.98853242,45.0982663181,3.33212,115.558146102
 04/20  04:00:00,149.720875377,33.2907275377,43.3504789916,0.0,12.7620426787,28.1191506574,195.766186194,38.4260238742,3.33212,154.00804232
 04/20  05:00:00,184.248204324,32.3578121458,51.1634780067,0.0,25.5240853573,30.610668775,308.740851575,33.2423839264,8.3303,267.168167649
 04/20  06:00:00,305.568629159,35.7163075567,82.428642025,0.0,51.0481707146,78.1489452969,500.294531154,27.8303045485,16.6606,455.803626606
 04/20  07:00:00,371.887821332,37.0447070574,94.6180035506,0.0,64.3609230253,109.708623606,770.611120229,136.558330523,24.9909,609.061889706
 04/20  08:00:00,324.415046967,37.0503545062,90.5821306457,0.0,51.0481707146,80.7689615957,600.748591703,95.4333698587,33.3212,471.994021844
 04/20  09:00:00,294.93608073,37.7586114093,89.1024160177,0.0,51.0481707146,71.0224615957,452.462510007,33.2388834881,66.8089,352.414726518
 04/20  10:00:00,247.157647896,37.9322339668,89.7469973014,0.0,32.1804615127,65.7244621605,376.150547476,13.3344820109,83.4695,279.346565465
 04/20  11:00:00,251.277072634,38.0488469318,92.3698883501,0.0,32.1804615127,65.7244621605,293.364430618,3.96137535386,83.4695,205.933555264
 04/20  12:00:00,250.449788982,38.1332377692,92.2098918216,0.0,32.1804615127,65.7244621605,285.512040918,3.32903535067,83.4695,198.713505568
 04/20  13:00:00,239.657209532,38.0816307248,91.0103745194,0.0,32.1804615127,55.9779621605,283.366672287,3.28828634485,75.1392,204.939185942
 04/20  14:00:00,239.067230152,38.1213641481,90.0084047774,0.0,32.1804615127,55.9779621605,272.280024353,3.27984789036,66.8089,202.191276463
 04/20  15:00:00,239.111841945,38.1565403482,90.1812530826,0.0,32.1804615127,55.9779621605,278.949398085,3.43775944793,75.1392,200.372438637
 04/20  16:00:00,268.429154314,37.9291211952,90.640830269,0.0,32.1804615127,60.9114621605,247.937943259,1.69166756509,91.7998,154.446475694
 04/20  17:00:00,302.52393175,37.2355094509,90.4252274869,0.0,32.1804615127,77.5397301883,288.9265157,3.87473697379,49.9818,235.069978726
 04/20  18:00:00,355.464227333,37.3140618852,89.4837020977,0.0,77.122965704,86.2600435998,480.415803078,4.58039171213,49.9818,425.853611366
 04/20  19:00:00,369.463457303,37.3023210382,90.6594466152,0.0,102.647051061,80.1663183927,352.91335777,7.08728688063,33.3212,312.504870889
 04/20  20:00:00,400.051843308,37.2618521712,85.4640914195,0.0,115.40909374,92.7192997104,375.5281213,29.1223141376,33.3212,313.084607163
 04/20  21:00:00,382.274367711,37.3222777211,91.3048604681,0.0,102.647051061,94.1340635361,527.722605695,42.5885476594,24.9909,460.143158036
 04/20  22:00:00,316.629137879,37.3715035188,92.1851086238,0.0,77.122965704,65.871452062,417.032852078,51.4213546937,16.6606,348.950897384
 04/20  23:00:00,232.699768739,37.2845376251,76.4058588771,0.0,38.286128036,48.4199368926,278.853057823,81.6925710247,8.3303,188.830186799
 04/20  24:00:00,177.581196104,31.4248967539,64.606302146,0.0,25.5240853573,30.610668775,218.14920469,60.8217984533,3.33212,153.995286237
 04/21  01:00:00,162.075146485,31.4248967539,56.4699470418,0.0,19.418418834,29.3649097162,174.81941109,55.8861619698,3.33212,115.60112912
 04/21  02:00:00,185.87481826,32.3578121458,87.0436145033,0.0,12.7620426787,28.1191506574,169.546254823,50.6224424966,3.33212,115.591692327
 04/21  03:00:00,163.871704608,33.2907275377,64.1499582269,0.0,12.7620426787,28.1191506574,163.908295812,44.9944881649,3.33212,115.581687647
 04/21  04:00:00,161.755483664,32.3578121458,55.7480838401,0.0,12.7620426787,28.1191506574,196.980671854,39.711440803,3.33212,153.93711105
 04/21  05:00:00,194.415875852,33.2907275377,59.9191043698,0.0,25.5240853573,30.610668775,310.752086296,34.9042570749,8.3303,267.517529221
 04/21  06:00:00,313.672332545,35.902890635,89.7106159597,0.0,51.0481707146,78.1489452969,502.094698406,29.3607949661,16.6606,456.07330344
 04/21  07:00:00,368.424433254,37.0685260794,91.1597805358,0.0,64.3609230253,109.708623606,711.729546771,77.0521541257,24.9909,609.686492646
 04/21  08:00:00,323.685985686,37.0223891053,89.3613290125,0.0,51.0481707146,80.7689615957,591.123460946,90.339926435,33.3212,467.462334511
 04/21  09:00:00,286.054125292,37.7475930445,80.1592213129,0.0,51.0481707146,71.0224615957,497.697387239,78.8902868476,66.8089,351.998200391
 04/21  10:00:00,223.830929301,37.8859035613,66.6282645641,0.0,32.1804615127,65.7244621605,450.118646467,87.4525203762,83.4695,279.196626091
 04/21  11:00:00,220.57943345,37.9559146545,62.6762306024,0.0,32.1804615127,65.7244621605,382.963914859,93.6630501623,83.4695,205.831364697
 04/21  12:00:00,228.915188313,38.007489036,71.7392878404,0.0,32.1804615127,65.7244621605,356.783640673,69.2987018473,83.4695,204.015438825
 04/21  13:00:00,225.449502959,38.0518553393,77.9874237066,0.0,32.1804615127,55.9779621605,322.606926729,48.0340330596,75.1392,199.43369367
 04/21  14:00:00,220.503226862,38.0906695224,73.0385903342,0.0,32.1804615127,55.9779621605,318.560903606,47.621824163,66.8089,204.130179443
 04/21  15:00:00,218.615813789,38.1216277674,71.116389058,0.0,32.1804615127,55.9779621605,329.529875588,56.1516200313,75.1392,198.239055556
 04/21  16:00:00,245.176950277,37.7752212351,68.6983207266,0.0,32.1804615127,60.9114621605,328.126101788,81.9351638893,91.7998,154.391137898
 04/21  17:00:00,292.928103165,37.1216167827,81.8865314849,0.0,32.1804615127,77.5397301883,392.011147328,107.109283061,49.9818,234.920064267
 04/21  18:00:00,356.288308893,37.1741492785,91.108572736,0.0,77.122965704,86.2600435998,579.029824067,106.196029916,49.9818,422.851994151
 04/21  19:00:00,370.656564691,37.0808297403,92.763372207,0.0,102.647051061,80.1663183927,477.710003277,130.18649766,33.3212,314.202305618
 04/21  20:00:00,406.594836694,37.062444527,92.1473233151,0.0,115.40909374,92.7192997104,468.342855735,127.019712719,33.3212,308.001943016
 04/21  21:00:00,383.080102767,37.0958326923,91.8381344493,0.0,102.647051061,94.1340635361,668.811278451,179.011735347,24.9909,464.808643104
 04/21  22:00:00,313.306479084,37.1642356513,87.9859622393,0.0,77.122965704,65.871452062,587.825226415,230.698536059,16.6606,340.466090356
 04/21  23:00:00,218.810960819,37.1011404309,61.4966433563,0.0,38.286128036,48.4199368926,432.423007086,228.352989809,8.3303,195.739717277
 04/21  24:00:00,163.856550106,31.4248967539,50.6649392401,0.0,25.5240853573,30.610668775,207.866504524,50.5769271962,3.33212,153.957457328
 04/22  01:00:00,160.513237311,31.4248967539,45.123408946,0.0,27.7269238854,30.610668775,160.269464472,41.4079260165,3.33212,115.529418456
 04/22  02:00:00,139.110629649,31.4248967539,41.2254267238,0.0,12.7620426787,28.1191506574,153.418971624,34.5697231388,3.33212,115.517128485
 04/22  03:00:00,137.191389607,31.4248967539,39.3195160221,0.0,12.7620426787,28.1191506574,148.004007786,29.1623418033,3.33212,115.509545983
 04/22  04:00:00,145.152085544,31.4248967539,40.697067154,0.0,12.7620426787,28.1191506574,182.539661917,25.3242577405,3.33212,153.883284176
 04/22  05:00:00,159.595711357,31.4248967539,42.8982389842,0.0,12.7620426787,28.1191506574,219.53653989,22.5657179869,8.3303,188.640521903
 04/22  06:00:00,243.564255735,35.902890635,52.8407903027,0.0,42.6918050922,54.3732441037,305.767988004,20.2724554092,16.6606,268.834932595
 04/22  07:00:00,310.633736115,37.0824694454,79.4075384347,0.0,42.6918050922,86.1019271793,596.714070381,110.987042489,24.9909,460.736127891
 04/22  08:00:00,364.373222867,37.0400409118,92.3280906413,0.0,57.6566862989,112.030105488,781.905158282,102.483372028,33.3212,646.100586254
 04/22  09:00:00,318.341744337,37.7553735906,92.9310962857,0.0,57.6566862989,83.6599452969,603.81274472,71.95485965,66.8089,465.04898507
 04/22  10:00:00,249.664481356,37.8953497282,78.5631687668,0.0,42.6918050922,68.9656133826,502.341757716,67.2520009807,83.4695,351.620256735
 04/22  11:00:00,236.27251455,37.9924395653,73.4586468089,0.0,34.9340096728,67.7198543238,442.329798365,78.7971365152,83.4695,280.06316185
 04/22  12:00:00,235.125589076,38.0698967555,72.9860559455,0.0,34.9340096728,67.7198543238,389.003800117,99.441169874,83.4695,206.093130243
 04/22  13:00:00,203.40516567,38.0514393892,51.270772435,0.0,34.9340096728,57.9733543238,360.761575309,79.9076386706,75.1392,205.714736638
 04/22  14:00:00,207.652818576,38.0885532433,55.6540267994,0.0,34.9340096728,57.9733543238,326.11954836,53.9789843842,66.8089,205.331663976
 04/22  15:00:00,218.383531093,38.1290371377,66.3714354737,0.0,34.9340096728,57.9733543238,322.002097194,48.6117096144,75.1392,198.25118758
 04/22  16:00:00,247.674159566,37.7629276514,66.7708794374,0.0,34.9340096728,62.9068543238,309.564529338,56.42904214,91.7998,161.335687198
 04/22  17:00:00,285.591905363,37.1257797341,77.4706832262,0.0,34.9340096728,72.2186844194,349.858843966,103.222359903,49.9818,196.654684063
 04/22  18:00:00,360.346664604,37.1987868247,85.7581112477,0.0,87.0357390804,86.2600435998,411.41665524,125.329027552,49.9818,236.105827688
 04/22  19:00:00,367.799160932,37.0573262812,92.8630414037,0.0,102.000620287,77.6748002752,518.580751654,176.245915896,33.3212,309.013635757
 04/22  20:00:00,391.937469484,37.0223891053,94.2026593826,0.0,102.000620287,88.9820225341,580.398009675,232.441465379,33.3212,314.635344297
 04/22  21:00:00,383.465672911,37.0223891053,95.1515844015,0.0,102.000620287,91.6425454185,561.92752994,228.869255294,24.9909,308.067374646
 04/22  22:00:00,327.151348715,37.0223891053,91.6628816031,0.0,87.0357390804,65.871452062,701.707544791,232.679131456,16.6606,452.367813335
 04/22  23:00:00,233.218924873,37.0223891053,70.7787470774,0.0,42.6918050922,48.4199368926,520.230792427,244.982647324,8.3303,266.917845104
