Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  24:00:00,199.302155508,31.4248967539,83.8242022696,0.0,27.7269238854,30.610668775,195.679600528,38.4686673877,3.33212,153.87881314
 04/23  01:00:00,182.982407694,31.4248967539,58.2886177991,0.0,34.4311606118,33.1021868926,151.353319389,32.2914660884,3.33212,115.7297333
 04/23  02:00:00,153.741933923,31.4248967539,46.5548144956,0.0,19.466279405,30.610668775,152.700747562,28.0003946782,3.33212,121.368232884
 04/23  03:00:00,148.773315354,31.4248967539,41.6019395866,0.0,19.466279405,30.610668775,144.467732782,24.7251938244,3.33212,116.410418957
 04/23  04:00:00,155.383643461,31.4248967539,41.6330132502,0.0,19.466279405,30.610668775,179.672496317,22.5256901879,3.33212,153.814686129
 04/23  05:00:00,169.091528493,31.4248967539,43.1007722375,0.0,19.466279405,30.610668775,218.216231323,21.0158472504,8.3303,188.870084072
 04/23  06:00:00,242.296977329,35.3431413999,52.0716313739,0.0,42.6918050922,54.3732441037,310.314733592,19.5889799388,16.6606,274.065153653
 04/23  07:00:00,319.113221088,37.1604780069,77.8107132844,0.0,49.3960418185,88.5934452969,632.094349637,150.057708208,24.9909,457.045741429
 04/23  08:00:00,365.397001171,37.0366952588,93.0820132447,0.0,57.6566862989,112.030105488,794.521955844,113.894308916,33.3212,647.306446928
 04/23  09:00:00,309.35553549,37.7987048104,93.0380153105,0.0,50.9524495726,81.1684271793,600.780781116,73.918755426,66.8089,460.05312569
 04/23  10:00:00,247.586741964,37.954209055,76.4583272039,0.0,42.6918050922,68.9656133826,490.998649586,55.581516591,83.4695,351.947632995
 04/23  11:00:00,240.195375564,38.0119196948,72.8809725934,0.0,38.286128036,68.9656133826,405.318362919,41.9104268059,83.4695,279.938436113
 04/23  12:00:00,218.285823303,38.0733975082,51.912346852,0.0,38.286128036,68.9656133826,324.876696977,36.1402751496,83.4695,205.266921828
 04/23  13:00:00,202.859055524,38.0552137521,55.5357382135,0.0,31.5818913096,56.727595265,319.072809138,38.7042656742,75.1392,205.229343463
 04/23  14:00:00,212.875903398,38.0924202757,65.513392908,0.0,31.5818913096,56.727595265,306.967170588,42.7017669936,66.8089,197.456503595
 04/23  15:00:00,217.645828199,38.1267822395,70.2490873067,0.0,31.5818913096,56.727595265,324.499906087,51.9159174489,75.1392,197.444788638
 04/23  16:00:00,252.900032942,37.7470614207,76.5959385305,0.0,31.5818913096,61.661095265,308.840076155,56.7240253443,91.7998,160.316250811
 04/23  17:00:00,288.496998152,37.0912643883,85.0044407747,0.0,31.5818913096,70.9729253606,341.015221839,98.2742440942,49.9818,192.759177745
 04/23  18:00:00,357.780540111,37.1341343802,92.4604117629,0.0,80.3315023541,83.7685254822,407.161735336,121.069234166,49.9818,236.11070117
 04/23  19:00:00,368.05503196,37.038431142,93.1016821323,0.0,102.000620287,77.6748002752,527.277925285,182.275502299,33.3212,311.681222986
 04/23  20:00:00,400.6394357,37.0223891053,93.7846187872,0.0,108.704857014,91.4735406516,546.987903934,207.746881463,33.3212,305.919822471
 04/23  21:00:00,372.730095574,37.0434295847,93.9360481899,0.0,95.2963835608,89.1510273009,526.545542005,194.40830144,24.9909,307.146340566
 04/23  22:00:00,319.754162284,37.0344979361,93.7963506637,0.0,80.3315023541,63.3799339444,696.20753256,229.13674029,16.6606,450.41019227
 04/23  23:00:00,229.0559821,37.0223891053,66.7260800958,0.0,42.6918050922,48.4199368926,542.476186791,267.568620244,8.3303,266.577266547
 04/23  24:00:00,176.132761771,31.4248967539,51.6189006358,0.0,34.4311606118,33.1021868926,198.554062728,41.1308955576,3.33212,154.09104717
 04/24  01:00:00,148.61256403,31.4248967539,42.8502485339,0.0,19.418418834,29.3649097162,154.450608679,35.6484769951,3.33212,115.470011684
 04/24  02:00:00,136.852520296,31.4248967539,38.972660976,0.0,12.7620426787,28.1191506574,150.342899647,31.5663203336,3.33212,115.444459313
 04/24  03:00:00,134.596593783,31.4248967539,36.6847666324,0.0,12.7620426787,28.1191506574,147.259703321,28.497915666,3.33212,115.429667655
 04/24  04:00:00,141.939628965,31.4248967539,37.4309087994,0.0,12.7620426787,28.1191506574,178.143107909,25.8687601005,3.33212,148.942227808
 04/24  05:00:00,177.53148907,31.4248967539,45.4126097478,0.0,25.5240853573,30.610668775,297.147303108,24.0611671212,8.3303,264.755835986
 04/24  06:00:00,296.23754441,35.1565583215,73.8173631623,0.0,51.0481707146,78.1489452969,493.435335197,23.1004857503,16.6606,453.674249447
 04/24  07:00:00,373.652784044,37.0223891053,95.6165365564,0.0,64.3609230253,109.708623606,824.647275371,193.136597572,24.9909,606.519777799
 04/24  08:00:00,313.538075659,37.0223891053,78.3494545062,0.0,51.0481707146,80.7689615957,696.620615165,200.369227652,33.3212,462.930187513
 04/24  09:00:00,280.499514021,37.7484052812,74.5894964941,0.0,51.0481707146,71.0224615957,498.149842835,80.5229247353,66.8089,350.8180181
 04/24  10:00:00,223.533415292,37.887181952,66.6178625534,0.0,32.1804615127,65.7244621605,417.113752026,55.8215686405,83.4695,277.822683385
 04/24  11:00:00,222.091850105,37.9576985741,64.5502914702,0.0,32.1804615127,65.7244621605,329.775771412,47.2837543057,83.4695,199.022517106
 04/24  12:00:00,213.717261293,38.0066905868,56.723617932,0.0,32.1804615127,65.7244621605,388.35118248,99.7371040951,83.4695,205.144578385
 04/24  13:00:00,210.80508396,38.0441920978,63.4568823265,0.0,32.1804615127,55.9779621605,382.158552467,108.235790605,75.1392,198.783561863
 04/24  14:00:00,217.100920586,38.0859704125,69.8811070319,0.0,32.1804615127,55.9779621605,328.630255787,58.4951414398,66.8089,203.326214347
 04/24  15:00:00,220.451135122,38.1246056133,73.2142127928,0.0,32.1804615127,55.9779621605,323.823871965,51.3271672785,75.1392,197.357504687
 04/24  16:00:00,248.292698434,37.7670421042,72.136338994,0.0,32.1804615127,60.9114621605,300.992343789,54.9782065402,91.7998,154.214337249
 04/24  17:00:00,293.513134558,37.1126551412,82.8230762311,0.0,32.1804615127,77.5397301883,374.365255264,89.904278537,49.9818,234.479176727
 04/24  18:00:00,355.76534937,37.1684495241,91.0151670373,0.0,77.122965704,86.2600435998,550.257769288,82.8146690465,49.9818,417.461300241
 04/24  19:00:00,370.295248025,37.0820910227,92.4664067882,0.0,102.647051061,80.1663183927,433.489573335,86.9643244898,33.3212,313.204048846
 04/24  20:00:00,406.736439568,37.0533452578,92.3590263554,0.0,115.40909374,92.7192997104,460.409676461,117.214884611,33.3212,309.873591849
 04/24  21:00:00,382.645256461,37.0918315303,91.6889988732,0.0,102.647051061,94.1340635361,629.425566109,151.412144851,24.9909,453.022521258
 04/24  22:00:00,311.083467999,37.1456504833,86.4632417537,0.0,77.122965704,65.871452062,555.159648604,191.163969749,16.6606,347.335078855
 04/24  23:00:00,216.553034129,37.0969827349,59.8483404669,0.0,38.286128036,48.4199368926,415.616744825,218.801628124,8.3303,188.484816701
 04/24  24:00:00,178.403071812,31.4248967539,65.3477613658,0.0,25.5240853573,30.610668775,218.493343987,61.3900345065,3.33212,153.771189481
 04/25  01:00:00,179.613029619,31.4248967539,73.7851031993,0.0,19.418418834,29.3649097162,169.990844411,51.2429697358,3.33212,115.415754675
 04/25  02:00:00,151.869998604,31.4248967539,53.9703667185,0.0,12.7620426787,28.1191506574,158.763497627,43.1075626354,3.33212,112.323814992
 04/25  03:00:00,143.457224924,31.4248967539,45.5636645487,0.0,12.7620426787,28.1191506574,151.600584187,36.144895493,3.33212,112.123568694
 04/25  04:00:00,149.058988124,31.4248967539,43.9474752313,0.0,12.7620426787,28.1191506574,187.959639784,30.9258434841,3.33212,153.701676299
 04/25  05:00:00,183.834291268,31.4248967539,51.0532808378,0.0,25.5240853573,30.610668775,302.046262559,27.0652299434,8.3303,266.650732616
 04/25  06:00:00,303.17600825,35.902890635,79.1470480085,0.0,51.0481707146,78.1489452969,491.919006299,24.1752478989,16.6606,451.0831584
 04/25  07:00:00,372.60939471,37.0394796347,94.325506472,0.0,64.3609230253,109.708623606,766.979552192,140.778145355,24.9909,601.210506836
 04/25  08:00:00,318.824262612,37.0223891053,83.9650053597,0.0,51.0481707146,80.7689615957,624.269657168,124.455249256,33.3212,466.493207912
 04/25  09:00:00,283.930210011,37.7471454569,78.0395889035,0.0,51.0481707146,71.0224615957,472.828529122,55.5959605175,66.8089,350.423668605
 04/25  10:00:00,227.376724676,37.8856257555,70.3102348092,0.0,32.1804615127,65.7244621605,383.977102839,29.9034064641,83.4695,270.604196375
 04/25  11:00:00,209.866740719,37.9619856341,52.2581060415,0.0,32.1804615127,65.7244621605,310.288865287,21.4125216453,83.4695,205.406843641
 04/25  12:00:00,205.883114316,38.0319187499,49.0098825078,0.0,32.1804615127,65.7244621605,318.213842311,32.0750902346,83.4695,202.669252077
 04/25  13:00:00,214.044956933,38.0464383217,66.8598111485,0.0,32.1804615127,55.9779621605,303.259554431,28.177365419,75.1392,199.942989012
 04/25  14:00:00,218.267291072,38.0886592946,71.0659025932,0.0,32.1804615127,55.9779621605,285.604947709,21.5485284246,66.8089,197.247519284
 04/25  15:00:00,217.136748885,38.1269560326,69.9110055354,0.0,32.1804615127,55.9779621605,301.062131513,28.4404785805,75.1392,197.482452932
 04/25  16:00:00,238.901490719,37.7750436545,62.6422935041,0.0,32.1804615127,60.9114621605,326.57076616,74.1378061101,91.7998,160.63316005
 04/25  17:00:00,288.174681782,37.1252072164,77.2298270805,0.0,32.1804615127,77.5397301883,415.002581344,138.04136849,49.9818,226.979412853
 04/25  18:00:00,356.190137696,37.1714836144,91.214314488,0.0,77.122965704,86.2600435998,602.317037012,133.85000981,49.9818,418.485227202
 04/25  19:00:00,366.899110102,37.073822735,88.9678274412,0.0,102.647051061,80.1663183927,510.019189623,162.224881219,33.3212,314.473108404
 04/25  20:00:00,407.691252501,37.0397013015,92.6615567056,0.0,115.40909374,92.7192997104,560.183975907,220.315611494,33.3212,306.547164413
 04/25  21:00:00,387.084332155,37.0816989776,94.8475016792,0.0,102.647051061,94.1340635361,724.156864467,246.975350591,24.9909,452.190613875
 04/25  22:00:00,311.866460654,37.1114723154,85.0943311231,0.0,77.122965704,65.871452062,618.640000011,254.985884881,16.6606,346.993515131
 04/25  23:00:00,216.055375513,37.0274923615,57.3564995125,0.0,38.286128036,48.4199368926,435.958448797,239.270892395,8.3303,188.357256403
 04/25  24:00:00,159.848601739,31.4248967539,46.5082479273,0.0,25.5240853573,30.610668775,199.082148248,42.0420510585,3.33212,153.70797719
 04/26  01:00:00,145.470724416,31.4248967539,39.4631021815,0.0,19.418418834,29.3649097162,153.531857956,34.8199040355,3.33212,115.379833921
 04/26  02:00:00,133.716630545,31.4248967539,35.6461897229,0.0,12.7620426787,28.1191506574,141.334601315,29.0229685836,3.33212,108.979512731
 04/26  03:00:00,131.473662812,31.4248967539,33.418694345,0.0,12.7620426787,28.1191506574,144.827015878,26.0644051777,3.33212,115.4304907
 04/26  04:00:00,138.944939474,31.4248967539,34.306687926,0.0,12.7620426787,28.1191506574,181.743691014,24.7737534277,3.33212,153.637817587
 04/26  05:00:00,174.770631338,31.4248967539,42.4867394833,0.0,25.5240853573,30.610668775,295.644128246,24.4034443749,8.3303,262.910383871
 04/26  06:00:00,264.953598297,34.9233294736,42.7353043369,0.0,51.0481707146,78.1489452969,496.034492511,24.4899673265,16.6606,454.883925185
 04/26  07:00:00,353.850629066,37.0223891053,75.7665503591,0.0,64.3609230253,109.708623606,844.283451818,221.719701076,24.9909,597.572850742
 04/26  08:00:00,307.517557925,37.0223891053,72.0569849346,0.0,51.0481707146,80.7689615957,737.333534106,240.307385623,33.3212,463.704948483
 04/26  09:00:00,274.789641234,37.7996523074,67.9976266269,0.0,51.0481707146,71.0224615957,564.638155224,151.447026777,66.8089,346.382228446
 04/26  10:00:00,214.680002825,37.8956525194,57.2659577388,0.0,32.1804615127,65.7244621605,479.927049879,120.303172349,83.4695,276.15437753
 04/26  11:00:00,211.949441609,37.9630828227,54.2366710102,0.0,32.1804615127,65.7244621605,364.774959857,76.0209508232,83.4695,205.284509034
 04/26  12:00:00,217.626286213,38.0198208386,60.7634720413,0.0,32.1804615127,65.7244621605,329.131248227,47.8084733553,83.4695,197.853274872
 04/26  13:00:00,214.474149883,38.0703252075,67.3172849236,0.0,32.1804615127,55.9779621605,310.996809058,34.4390432232,75.1392,201.418565835
 04/26  14:00:00,213.056565329,38.1143851029,65.8905753277,0.0,32.1804615127,55.9779621605,294.460426344,27.3902920079,66.8089,200.261234336
 04/26  15:00:00,216.896640923,38.1530686848,69.6980836532,0.0,32.1804615127,55.9779621605,298.807443354,26.5093259237,75.1392,197.15891743
 04/26  16:00:00,251.810728145,37.8290019899,75.6658532817,0.0,32.1804615127,60.9114621605,268.350918393,22.4563570575,91.7998,154.094761336
 04/26  17:00:00,303.03629981,37.1538426112,92.4685891175,0.0,32.1804615127,77.5397301883,305.808522023,24.142415796,49.9818,231.684306227
 04/26  18:00:00,356.431175916,37.2069407828,91.7712764957,0.0,77.122965704,86.2600435998,505.177465532,35.809004336,49.9818,419.386661196
 04/26  19:00:00,367.105835005,37.1344998699,92.0900895815,0.0,102.647051061,80.1663183927,401.52022925,60.7248257815,33.3212,307.474203469
 04/26  20:00:00,406.775357226,37.0958665803,92.3333626604,0.0,115.40909374,92.7192997104,461.373584403,121.798042643,33.3212,306.25434176
 04/26  21:00:00,383.251176388,37.1169417424,92.115900474,0.0,102.647051061,94.1340635361,659.168762054,182.028669461,24.9909,452.149192593
 04/26  22:00:00,314.732624462,37.1871677213,89.7760750984,0.0,77.122965704,65.871452062,585.163041958,222.556060515,16.6606,345.946381443
 04/26  23:00:00,217.444384296,37.1139715576,60.2190543809,0.0,38.286128036,48.4199368926,444.814643378,248.223324238,8.3303,188.26101914
 04/26  24:00:00,161.926080515,31.4248967539,48.9051364978,0.0,25.5240853573,30.610668775,208.190704819,51.2138893704,3.33212,153.644695449
 04/27  01:00:00,147.771579373,31.4248967539,42.0783734251,0.0,19.418418834,29.3649097162,161.269172326,43.420244541,3.33212,114.516807785
 04/27  02:00:00,136.484963773,31.4248967539,38.6842652327,0.0,12.7620426787,28.1191506574,150.24981609,37.1148262666,3.33212,109.802869823
 04/27  03:00:00,134.6245186,31.4248967539,36.8010827066,0.0,12.7620426787,28.1191506574,150.707773351,31.992440678,3.33212,115.383212673
 04/27  04:00:00,142.309005837,31.4248967539,37.8799874509,0.0,12.7620426787,28.1191506574,185.294749542,28.3862726847,3.33212,153.576356857
 04/27  05:00:00,178.176713983,31.4248967539,46.1120714308,0.0,25.5240853573,30.610668775,292.943979204,26.0113076737,8.3303,258.60237153
 04/27  06:00:00,295.297750662,35.3431413999,75.5597587424,0.0,51.0481707146,78.1489452969,492.259343338,22.7493742048,16.6606,452.849369134
 04/27  07:00:00,374.262475324,37.0257920656,96.2263939364,0.0,64.3609230253,109.708623606,814.063410312,185.867810297,24.9909,603.204700015
 04/27  08:00:00,316.195264315,37.0225830515,81.8490588071,0.0,51.0481707146,80.7689615957,632.690682596,142.5169136,33.3212,456.852568996
 04/27  09:00:00,281.270551876,37.7616691461,75.5827200348,0.0,51.0481707146,71.0224615957,479.355130511,62.9323207303,66.8089,349.61390978
 04/27  10:00:00,223.326383209,37.9035922515,66.520293324,0.0,32.1804615127,65.7244621605,384.49977215,30.1739516738,83.4695,270.856320476
 04/27  11:00:00,248.069601106,37.9754879991,90.1751843166,0.0,32.1804615127,65.7244621605,299.940580563,11.9715146668,83.4695,204.499565896
 04/27  12:00:00,249.377302541,38.0437200964,91.5172571345,0.0,32.1804615127,65.7244621605,290.498022085,4.70800158456,83.4695,202.320520501
 04/27  13:00:00,240.785800056,38.0712601556,92.1689981986,0.0,32.1804615127,55.9779621605,279.304405508,4.29763254708,75.1392,199.867572961
 04/27  14:00:00,240.418845414,38.1116975802,91.5609504027,0.0,32.1804615127,55.9779621605,268.222123451,4.37703166232,66.8089,197.036191788
 04/27  15:00:00,240.279145932,38.1491697545,91.4971781754,0.0,32.1804615127,55.9779621605,276.691887635,4.49779261934,75.1392,197.054895016
 04/27  16:00:00,269.231446822,37.8685087675,91.5521136266,0.0,32.1804615127,60.9114621605,248.357989432,2.53167554061,91.7998,154.026513892
 04/27  17:00:00,302.938873721,37.1966974678,90.774116514,0.0,32.1804615127,77.5397301883,288.869346201,4.86594367452,49.9818,234.021602526
 04/27  18:00:00,355.851934646,37.2572172473,89.8620739977,0.0,77.122965704,86.2600435998,471.062897828,5.60377826528,49.9818,415.477319563
 04/27  19:00:00,367.083076596,37.2137732858,91.1851417184,0.0,102.647051061,80.1663183927,348.267374029,7.77425944244,33.3212,307.171914587
 04/27  20:00:00,398.493745337,37.1722272408,83.9687490197,0.0,115.40909374,92.7192997104,363.82793067,24.5569825805,33.3212,305.94974809
 04/27  21:00:00,381.774720013,37.2395536987,90.9129801223,0.0,102.647051061,94.1340635361,524.169442991,47.6900845955,24.9909,451.488458395
 04/27  22:00:00,315.210654906,37.3004347803,90.7904097476,0.0,77.122965704,65.871452062,447.897297951,85.8396067412,16.6606,345.397091209
 04/27  23:00:00,222.714986336,37.2169683418,66.3143329711,0.0,38.286128036,48.4199368926,347.947726851,151.46180012,8.3303,188.155626731
 04/27  24:00:00,167.401259071,31.4248967539,54.4277085409,0.0,25.5240853573,30.610668775,231.257690897,74.3468867142,3.33212,153.578684183
 04/28  01:00:00,152.077247748,31.4248967539,46.4503377081,0.0,19.418418834,29.3649097162,180.035730157,67.7641291756,3.33212,108.939480981
 04/28  02:00:00,139.720104918,31.4248967539,41.9937120123,0.0,12.7620426787,28.1191506574,179.150747691,60.4647830023,3.33212,115.353844689
 04/28  03:00:00,137.252530631,31.4248967539,39.5066313396,0.0,12.7620426787,28.1191506574,170.702027963,52.0475746418,3.33212,115.322333321
 04/28  04:00:00,145.364957033,31.4248967539,40.3837683348,0.0,12.7620426787,28.1191506574,196.475346054,44.3879118474,3.33212,148.755314206
 04/28  05:00:00,183.22992588,33.7571852337,48.2435394592,0.0,25.5240853573,30.610668775,310.832036861,38.6806998578,8.3303,263.821037003
 04/28  06:00:00,299.626416679,35.1565583215,79.3613726191,0.0,51.0481707146,78.1489452969,496.873455229,31.5895205724,16.6606,448.623334656
 04/28  07:00:00,374.874044897,37.0456239018,96.1279277391,0.0,64.3609230253,109.708623606,805.195677948,181.734152588,24.9909,598.47062536
 04/28  08:00:00,325.299446718,37.0677046456,90.6043176286,0.0,51.0481707146,80.7689615957,617.304548026,122.42606299,33.3212,461.557285036
 04/28  09:00:00,292.241746781,37.7622608568,86.6336602936,0.0,51.0481707146,71.0224615957,460.305760912,47.001113631,66.8089,346.495747281
 04/28  10:00:00,237.552069271,37.9133583544,80.6838573548,0.0,32.1804615127,65.7244621605,379.713483217,23.8342954023,83.4695,272.409687815
 04/28  11:00:00,247.17037863,38.0374729427,89.0335652968,0.0,32.1804615127,65.7244621605,295.419130054,8.77190079177,83.4695,203.177729262
 04/28  12:00:00,249.306399572,38.1264461117,91.2677204171,0.0,32.1804615127,65.7244621605,286.736774723,3.75144640097,83.4695,199.515828322
 04/28  13:00:00,240.049924435,38.0792728348,91.4421342776,0.0,32.1804615127,55.9779621605,276.157779793,3.73732762571,75.1392,197.281252167
 04/28  14:00:00,239.660818987,38.1169453507,90.6701504227,0.0,32.1804615127,55.9779621605,267.534071312,3.79707919355,66.8089,196.928092119
 04/28  15:00:00,239.55487499,38.1538015014,90.5304359902,0.0,32.1804615127,55.9779621605,275.956796632,3.88316467047,75.1392,196.934431961
 04/28  16:00:00,268.922593599,37.9529850094,90.9911005451,0.0,32.1804615127,60.9114621605,247.953739852,2.02897674504,91.7998,154.124963107
 04/28  17:00:00,303.149771228,37.2648242844,91.0612341427,0.0,32.1804615127,77.5397301883,287.907806827,4.27790743362,49.9818,233.648099393
 04/28  18:00:00,356.542333392,37.3319931867,90.7696992952,0.0,77.122965704,86.2600435998,470.076003688,5.27082990767,49.9818,414.82337378
 04/28  19:00:00,367.152100964,37.3105115044,91.8069616224,0.0,102.647051061,80.1663183927,351.206043889,11.0159294351,33.3212,306.868914453
 04/28  20:00:00,407.332376695,37.2751559936,93.0426385792,0.0,115.40909374,92.7192997104,358.850302376,19.8895803468,33.3212,305.639522029
 04/28  21:00:00,381.227120009,37.3304879189,90.5687763284,0.0,102.647051061,94.1340635361,518.37308908,43.1400949926,24.9909,450.242094087
 04/28  22:00:00,316.216895305,37.3713312249,91.6959249212,0.0,77.122965704,65.871452062,447.916369258,85.9200142603,16.6606,345.335754998
 04/28  23:00:00,225.041431282,37.2828270915,68.5672157596,0.0,38.286128036,48.4199368926,338.352978253,141.986540485,8.3303,188.036137768
 04/28  24:00:00,170.260904864,31.4248967539,57.2724584509,0.0,25.5240853573,30.610668775,221.276228713,71.0451505427,3.33212,146.89895817
 04/29  01:00:00,166.045563687,31.4248967539,50.8423908749,0.0,27.7269238854,30.610668775,182.280626786,63.6767706821,3.33212,115.271736104
 04/29  02:00:00,177.417010938,31.4248967539,79.5298518817,0.0,12.7620426787,28.1191506574,174.732422927,56.101605435,3.33212,115.298697492
 04/29  03:00:00,163.018953567,34.2236429296,62.319892105,0.0,12.7620426787,28.1191506574,165.251405116,48.3596581981,3.33212,113.559626918
 04/29  04:00:00,157.438507282,31.4248967539,52.9487012542,0.0,12.7620426787,28.1191506574,193.295157891,41.3728121119,3.33212,148.59022578
 04/29  05:00:00,169.543882414,34.2236429296,50.0728075851,0.0,12.7620426787,28.1191506574,232.033431083,35.7567096598,8.3303,187.946421423
 04/29  06:00:00,245.394076165,34.9233294736,58.3875333601,0.0,42.6918050922,54.3732441037,314.517491788,30.5598378899,16.6606,267.297053898
 04/29  07:00:00,320.755255241,37.1056056237,89.4809637748,0.0,42.6918050922,86.1019271793,584.359783249,111.607550657,24.9909,447.761332592
 04/29  08:00:00,362.062905098,37.1507218899,90.1177479239,0.0,57.6566862989,112.030105488,735.968679705,65.7920323864,33.3212,636.855447319
 04/29  09:00:00,316.424845674,37.8021287088,91.0364144925,0.0,57.6566862989,83.6599452969,558.910395125,31.4435471496,66.8089,460.657947975
 04/29  10:00:00,262.898572981,37.9993561381,91.4433310833,0.0,42.6918050922,68.9656133826,438.761513833,13.9826221944,83.4695,341.309391639
 04/29  11:00:00,255.283260165,38.1182599271,91.5889709814,0.0,34.9340096728,67.7198543238,366.618430074,5.05175915293,83.4695,278.097170921
 04/29  12:00:00,254.407386247,38.2151375944,90.9198521508,0.0,34.9340096728,67.7198543238,292.765380736,3.9842698236,83.4695,205.311610913
 04/29  13:00:00,244.110074579,38.1219019977,90.075561121,0.0,34.9340096728,57.9733543238,276.893564992,3.88342511527,75.1392,197.870939877
 04/29  14:00:00,244.392204755,38.118734383,90.5323760869,0.0,34.9340096728,57.9733543238,275.06388817,4.0415555057,66.8089,204.213432664
 04/29  15:00:00,243.525511794,38.1550877679,89.6122314745,0.0,34.9340096728,57.9733543238,277.257282345,4.2244187058,75.1392,197.893663639
 04/29  16:00:00,272.505608627,37.9632488779,89.3252718931,0.0,34.9340096728,62.9068543238,250.390547265,4.43719910001,91.7998,154.153548165
 04/29  17:00:00,299.598673236,37.3334947723,89.3029501834,0.0,34.9340096728,72.2186844194,252.50391375,6.62386219876,49.9818,195.898251551
 04/29  18:00:00,364.99829028,37.5971673751,88.3099430355,0.0,87.0357390804,86.2600435998,287.364973307,5.12072954146,49.9818,232.262443765
 04/29  19:00:00,362.465913801,37.3205840157,89.1282609357,0.0,102.000620287,77.6748002752,345.021366799,5.19027622921,33.3212,306.50989057
 04/29  20:00:00,389.267478693,37.2301642956,91.581330298,0.0,102.000620287,88.9820225341,353.230299778,17.0672103186,33.3212,302.84188946
 04/29  21:00:00,377.577942105,37.2787734936,89.9138087008,0.0,102.000620287,91.6425454185,367.165150252,35.672230726,24.9909,306.502019526
 04/29  22:00:00,323.085813004,37.1827717383,88.3040945109,0.0,87.0357390804,65.871452062,527.964544635,64.0352662824,16.6606,447.268678353
 04/29  23:00:00,249.524373211,37.0819877473,88.5050587302,0.0,42.6918050922,48.4199368926,384.64615986,114.841742761,8.3303,261.474117099
 04/29  24:00:00,185.984020694,31.4248967539,70.5031811789,0.0,27.7269238854,30.610668775,229.182433955,72.3983325293,3.33212,153.451981426
 04/30  01:00:00,184.236451786,31.4248967539,59.5615761193,0.0,34.4311606118,33.1021868926,184.697972106,68.1467376604,3.33212,113.219114446
 04/30  02:00:00,159.600759126,31.4248967539,52.433223824,0.0,19.466279405,30.610668775,176.711513562,62.1184728405,3.33212,111.260920721
 04/30  03:00:00,155.492200789,31.4248967539,48.3285829749,0.0,19.466279405,30.610668775,173.420195948,54.6149078992,3.33212,115.473168049
 04/30  04:00:00,161.616017517,31.4248967539,47.8554834916,0.0,19.466279405,30.610668775,204.059629319,47.3441274635,3.33212,153.383381856
 04/30  05:00:00,174.635411117,31.4248967539,48.6090612608,0.0,19.466279405,30.610668775,237.483976868,40.9704584236,8.3303,188.183218445
 04/30  06:00:00,248.464903972,35.902890635,60.3890881592,0.0,42.6918050922,54.3732441037,319.030129462,34.2912946244,16.6606,268.078234837
 04/30  07:00:00,332.055443783,37.448297012,91.0680881411,0.0,49.3960418185,88.5934452969,588.586888743,116.661942941,24.9909,446.934045803
 04/30  08:00:00,362.291237545,37.2111570507,90.0761317946,0.0,57.6566862989,112.030105488,744.873400872,76.5023284442,33.3212,635.049872427
 04/30  09:00:00,297.15890596,37.8956079657,80.992339538,0.0,50.9524495726,81.1684271793,557.775779679,29.8144523395,66.8089,461.15242734
 04/30  10:00:00,260.405067856,38.1883009125,88.5925084791,0.0,42.6918050922,68.9656133826,433.233656602,7.09499732445,83.4695,342.669159278
 04/30  11:00:00,258.662338159,38.2116597908,89.5547983918,0.0,38.286128036,68.9656133826,363.050138801,3.14023767578,83.4695,276.440401125
 04/30  12:00:00,258.281958452,38.2810506173,89.6616881449,0.0,38.286128036,68.9656133826,283.767491453,2.87119125751,83.4695,197.426800195
 04/30  13:00:00,239.090144213,38.1451781663,89.3730839334,0.0,31.5818913096,56.727595265,283.217928127,3.61051880175,75.1392,204.468209325
 04/30  14:00:00,239.061048492,38.142003863,89.1888336648,0.0,31.5818913096,56.727595265,267.31778809,3.7857265115,66.8089,196.723161579
 04/30  15:00:00,238.749636403,38.1760155007,88.7580014691,0.0,31.5818913096,56.727595265,275.825958876,3.96667873922,75.1392,196.720080137
 04/30  16:00:00,267.799649176,37.9981686553,88.7070406591,0.0,31.5818913096,61.661095265,246.243307611,3.96835281408,91.7998,150.475154797
 04/30  17:00:00,294.964796482,37.2929342425,88.9578214968,0.0,31.5818913096,70.9729253606,248.555831856,6.24770874148,49.9818,192.326323115
 04/30  18:00:00,355.863112194,37.3541847901,88.3313784431,0.0,80.3315023541,83.7685254822,289.917336894,5.53938029656,49.9818,234.396156597
 04/30  19:00:00,361.878926479,37.3348526511,87.9962499278,0.0,102.000620287,77.6748002752,339.745127308,4.26568879608,33.3212,302.158238512
 04/30  20:00:00,396.310204617,37.2787498476,88.5702062905,0.0,108.704857014,91.4735406516,336.243780853,4.27028782777,33.3212,298.652293025
 04/30  21:00:00,369.237401023,37.4496565623,90.0544220788,0.0,95.2963835608,89.1510273009,341.211381545,11.1929271467,24.9909,305.027554399
 04/30  22:00:00,317.571074729,37.3511470529,92.0925442267,0.0,80.3315023541,63.3799339444,484.912844716,23.5034577852,16.6606,444.748786931
 04/30  23:00:00,238.619332689,37.2696697969,77.9017137985,0.0,42.6918050922,48.4199368926,300.271584475,34.4571216224,8.3303,257.484162852
 04/30  24:00:00,198.400594786,33.7571852337,71.7458792529,0.0,34.4311606118,33.1021868926,194.225052851,37.2512633088,3.33212,153.641669542
 05/01  01:00:00,170.658165881,31.4248967539,65.0643373384,0.0,19.418418834,29.3649097162,162.132635048,43.5673050477,3.33212,115.23321
 05/01  02:00:00,159.348769703,33.2907275377,59.8016122824,0.0,12.7620426787,28.1191506574,156.016290729,43.8674817693,3.33212,108.816688959
 05/01  03:00:00,154.16087502,32.3578121458,55.6459936282,0.0,12.7620426787,28.1191506574,161.37857472,42.8129685306,3.33212,115.23348619
 05/01  04:00:00,174.32505199,34.2236429296,67.3026871613,0.0,12.7620426787,28.1191506574,191.88786285,41.2845162874,3.33212,147.271226562
 05/01  05:00:00,222.941002466,32.3578121458,89.906977058,0.0,25.5240853573,30.610668775,311.142022199,38.1484749487,8.3303,264.66324725
 05/01  06:00:00,312.3439781,36.0894737134,91.6759899755,0.0,51.0481707146,78.1489452969,495.27203898,32.4324384318,16.6606,446.179000548
 05/01  07:00:00,365.405300141,37.1294400108,89.1103131676,0.0,64.3609230253,109.708623606,666.774201119,51.4298412059,24.9909,590.353459914
 05/01  08:00:00,311.017143519,37.1626420535,77.6913500562,0.0,51.0481707146,80.7689615957,522.507200391,29.3700678557,33.3212,459.815932536
 05/01  09:00:00,294.889538502,37.8251660283,88.6057059101,0.0,51.0481707146,71.0224615957,413.050737284,5.97626204831,66.8089,340.265575236
 05/01  10:00:00,249.505778447,37.9671562187,91.8452375871,0.0,32.1804615127,65.7244621605,363.87371751,6.67415860908,83.4695,273.730058901
 05/01  11:00:00,229.810244065,38.0728628966,71.9242829578,0.0,32.1804615127,65.7244621605,300.049996685,15.9690707474,83.4695,200.611425938
 05/01  12:00:00,218.080402124,38.1495968366,61.0440453877,0.0,32.1804615127,65.7244621605,301.594409618,20.8192844746,83.4695,197.305625143
 05/01  13:00:00,221.345467995,38.0794929404,74.0991622473,0.0,32.1804615127,55.9779621605,297.05692075,24.9709574043,75.1392,196.946763345
 05/01  14:00:00,227.199950113,38.1219187873,79.8913250878,0.0,32.1804615127,55.9779621605,299.089845904,35.663083523,66.8089,196.617862381
 05/01  15:00:00,232.251122807,38.1583959076,84.9114476479,0.0,32.1804615127,55.9779621605,308.736567054,36.9911790513,75.1392,196.606188003
 05/01  16:00:00,260.282918931,37.8804801533,83.9544184504,0.0,32.1804615127,60.9114621605,289.585021809,44.0129793348,91.7998,153.772242474
 05/01  17:00:00,302.858479659,37.1733238358,92.0504318258,0.0,32.1804615127,77.5397301883,356.134031423,80.0908319606,49.9818,226.061399463
 05/01  18:00:00,357.392350166,37.2116472707,92.376022606,0.0,77.122965704,86.2600435998,597.585483287,134.790038435,49.9818,412.813644851
 05/01  19:00:00,368.920356014,37.1280184421,93.3946108547,0.0,102.647051061,80.1663183927,517.842110965,178.612634138,33.3212,305.908276827
 05/01  20:00:00,408.037974012,37.0948190492,93.1424601704,0.0,115.40909374,92.7192997104,516.701140178,178.674361871,33.3212,304.705578307
 05/01  21:00:00,384.046635842,37.1436196572,92.5415126595,0.0,102.647051061,94.1340635361,656.908481144,184.731709271,24.9909,447.185871873
 05/01  22:00:00,316.669022991,37.2201962306,91.3718561399,0.0,77.122965704,65.871452062,567.404328746,212.704151919,16.6606,338.039576827
 05/01  23:00:00,222.183914642,37.1470650345,64.577211455,0.0,38.286128036,48.4199368926,433.87924532,238.364531763,8.3303,187.184413557
 05/01  24:00:00,166.44512802,31.4248967539,53.3893246776,0.0,25.5240853573,30.610668775,199.083072714,43.4011842629,3.33212,152.349768451
 05/02  01:00:00,151.562408385,31.4248967539,45.8488550189,0.0,19.418418834,29.3649097162,155.351142838,36.8364113736,3.33212,115.182611464
 05/02  02:00:00,139.695462274,31.4248967539,41.885741076,0.0,12.7620426787,28.1191506574,144.098411491,31.9557679879,3.33212,108.810523503
 05/02  03:00:00,137.911706737,31.4248967539,40.0983446477,0.0,12.7620426787,28.1191506574,146.20046752,27.6839524035,3.33212,115.184395117
 05/02  04:00:00,146.419300903,31.4248967539,41.3958774363,0.0,12.7620426787,28.1191506574,174.581283755,24.6583400256,3.33212,146.59082373
 05/02  05:00:00,183.526833085,32.3578121458,49.9385124321,0.0,25.5240853573,30.610668775,288.483769465,22.6037687564,8.3303,257.549700709
 05/02  06:00:00,305.390922239,36.0894737134,84.0410428486,0.0,51.0481707146,78.1489452969,484.622230788,21.3841754245,16.6606,446.577455363
 05/02  07:00:00,373.594803228,37.0260001043,94.1090121032,0.0,64.3609230253,109.708623606,807.879688342,185.550455441,24.9909,597.338332901
 05/02  08:00:00,291.3830846,37.0314089285,55.7676013291,0.0,51.0481707146,80.7689615957,658.234693661,173.217475708,33.3212,451.696017954
 05/02  09:00:00,270.631861359,37.7646162214,64.0954848544,0.0,51.0481707146,71.0224615957,561.91028066,150.013049656,66.8089,345.088331004
 05/02  10:00:00,216.211459639,37.9040725369,58.5857128363,0.0,32.1804615127,65.7244621605,499.656437156,144.909875487,83.4695,271.277061669
 05/02  11:00:00,217.329517701,37.9814765158,59.3743698685,0.0,32.1804615127,65.7244621605,386.745295984,105.712792796,83.4695,197.563003189
 05/02  12:00:00,216.18704336,38.0344818034,59.0392198259,0.0,32.1804615127,65.7244621605,387.359478457,106.700862586,83.4695,197.189115871
 05/02  13:00:00,211.115084017,38.0687198304,63.7064017591,0.0,32.1804615127,55.9779621605,375.298317025,103.307043327,75.1392,196.852073698
 05/02  14:00:00,212.319708539,38.1088817661,64.9554265312,0.0,32.1804615127,55.9779621605,354.27792505,90.9517437521,66.8089,196.517281298
 05/02  15:00:00,216.145367581,38.1457432551,68.7917253174,0.0,32.1804615127,55.9779621605,354.420446771,82.7765152559,75.1392,196.504731515
 05/02  16:00:00,244.942891482,37.8172732189,68.6382259583,0.0,32.1804615127,60.9114621605,334.411852012,88.9104004502,91.7998,153.701651562
 05/02  17:00:00,291.413903887,37.1411674824,80.5555944549,0.0,32.1804615127,77.5397301883,405.803996615,129.922708287,49.9818,225.899488328
 05/02  18:00:00,356.193033289,37.1906827774,91.2309466615,0.0,77.122965704,86.2600435998,598.522331461,136.412065636,49.9818,412.128465825
 05/02  19:00:00,367.682303053,37.1107834519,92.81956035,0.0,102.647051061,80.1663183927,478.474654669,139.543847149,33.3212,305.60960752
 05/02  20:00:00,407.873611834,37.0738120027,93.53215693,0.0,115.40909374,92.7192997104,516.552247545,178.823473967,33.3212,304.407573578
 05/02  21:00:00,385.198120497,37.1038401391,93.9011759716,0.0,102.647051061,94.1340635361,700.063059173,228.709625983,24.9909,446.36253319
 05/02  22:00:00,309.195054889,37.1728705621,83.4838856691,0.0,77.122965704,65.871452062,605.901651296,253.510284781,16.6606,335.730766514
 05/02  23:00:00,214.810212704,37.0983097357,56.5229710761,0.0,38.286128036,48.4199368926,451.129934627,255.166473802,8.3303,187.633160825
 05/02  24:00:00,160.405067737,31.4248967539,47.3393336369,0.0,25.5240853573,30.610668775,186.809326665,35.9901032488,3.33212,147.487103416
 05/03  01:00:00,146.829800308,31.4248967539,41.0857616975,0.0,19.418418834,29.3649097162,149.053863833,31.3912690136,3.33212,114.330474819
 05/03  02:00:00,135.585604881,31.4248967539,37.7370056292,0.0,12.7620426787,28.1191506574,145.801966362,28.1795558838,3.33212,114.290290478
 05/03  03:00:00,133.982981127,31.4248967539,36.1285854201,0.0,12.7620426787,28.1191506574,138.280941335,25.3240928156,3.33212,109.62472852
 05/03  04:00:00,142.081882799,31.4248967539,37.6435535144,0.0,12.7620426787,28.1191506574,176.58660504,23.4247606834,3.33212,149.829724357
 05/03  05:00:00,178.327270519,31.4248967539,46.278314924,0.0,25.5240853573,30.610668775,291.720568692,22.2336248494,8.3303,261.156643843
 05/03  06:00:00,295.928684371,35.5297244783,75.9801878075,0.0,51.0481707146,78.1489452969,483.257332948,22.1449947761,16.6606,444.451738172
 05/03  07:00:00,373.864768166,37.0243244565,95.8897824632,0.0,64.3609230253,109.708623606,792.577100841,180.890758146,24.9909,586.695442695
 05/03  08:00:00,321.790677814,37.06970287,87.5116533602,0.0,51.0481707146,80.7689615957,630.483382738,140.331397706,33.3212,456.830785032
 05/03  09:00:00,285.189515905,37.7566046629,79.4058048072,0.0,51.0481707146,71.0224615957,482.614181185,75.4147279199,66.8089,340.390553265
 05/03  10:00:00,226.322319012,37.9033274379,69.4420807083,0.0,32.1804615127,65.7244621605,394.381476073,42.121511852,83.4695,268.790464221
 05/03  11:00:00,223.320098197,37.9983857989,65.7575555258,0.0,32.1804615127,65.7244621605,325.247162335,37.2703241129,83.4695,204.507338222
 05/03  12:00:00,226.65891204,38.0712840781,69.7651423981,0.0,32.1804615127,65.7244621605,311.093424944,30.5294401295,83.4695,197.094484814
 05/03  13:00:00,235.430171057,38.0760812111,88.1273160135,0.0,32.1804615127,55.9779621605,290.418565,18.520691268,75.1392,196.758673732
 05/03  14:00:00,239.923477053,38.1176304009,92.352011368,0.0,32.1804615127,55.9779621605,277.61809978,14.3939180424,66.8089,196.415281738
 05/03  15:00:00,241.195664418,38.1538475723,93.4479337507,0.0,32.1804615127,55.9779621605,277.202461912,11.7467782466,75.1392,190.316483666
 05/03  16:00:00,270.148674697,37.8893861176,93.227480118,0.0,32.1804615127,60.9114621605,250.674413757,6.11322256644,91.7998,152.76139119
 05/03  17:00:00,304.119681833,37.2104453232,92.7718812047,0.0,32.1804615127,77.5397301883,282.726072875,6.99888065575,49.9818,225.74539222
 05/03  18:00:00,356.871078272,37.295809911,91.47297762,0.0,77.122965704,86.2600435998,470.108439908,8.67007479575,49.9818,411.456565112
 05/03  19:00:00,367.570685608,37.2694121976,91.8950682518,0.0,102.647051061,80.1663183927,351.167041816,12.5623380653,33.3212,305.283503751
 05/03  20:00:00,398.691076283,37.2407083559,84.1728757357,0.0,115.40909374,92.7192997104,363.064828111,25.6477638289,33.3212,304.095864283
 05/03  21:00:00,382.27011302,37.3075823123,91.3502636619,0.0,102.647051061,94.1340635361,512.876456313,42.3624988117,24.9909,445.523057502
 05/03  22:00:00,316.375445489,37.3552074648,91.9346702839,0.0,77.122965704,65.871452062,423.233891676,71.2487396283,16.6606,335.324552048
 05/03  23:00:00,223.559560397,37.2641908995,67.1504223953,0.0,38.286128036,48.4199368926,333.647322508,137.767566022,8.3303,187.549456486
 05/03  24:00:00,167.920493536,31.4248967539,54.9438507663,0.0,25.5240853573,30.610668775,224.774523663,74.9173423533,3.33212,146.52506131
 05/04  01:00:00,152.14769531,31.4248967539,46.5128146528,0.0,19.418418834,29.3649097162,189.001420105,70.5381411393,3.33212,115.131158966
 05/04  02:00:00,139.321787708,31.4248967539,41.5785178357,0.0,12.7620426787,28.1191506574,176.202868766,64.1413300789,3.33212,108.729418687
 05/04  03:00:00,136.966637538,31.4248967539,39.1927220567,0.0,12.7620426787,28.1191506574,173.675133378,55.2261967757,3.33212,115.116816602
 05/04  04:00:00,145.31438134,32.3578121458,39.9849305908,0.0,12.7620426787,28.1191506574,196.064052599,46.2674135957,3.33212,146.464519003
 05/04  05:00:00,181.689760206,33.2907275377,47.7788241763,0.0,25.5240853573,30.610668775,304.724827787,39.2867517341,8.3303,257.107776053
 05/04  06:00:00,297.706145395,35.1565583215,78.1273872754,0.0,51.0481707146,78.1489452969,492.054354096,31.8003927921,16.6606,443.593361304
 05/04  07:00:00,373.841647102,37.0285380582,95.9947370223,0.0,64.3609230253,109.708623606,799.064868999,182.075696593,24.9909,591.998272406
 05/04  08:00:00,326.735184748,37.0970138739,92.9169809404,0.0,51.0481707146,80.7689615957,589.790796797,104.110309336,33.3212,452.359287462
 05/04  09:00:00,292.799591439,37.7628294858,87.2037355367,0.0,51.0481707146,71.0224615957,449.970255923,44.8945661628,66.8089,338.26678976
 05/04  10:00:00,236.271289016,37.9295112964,79.3783944186,0.0,32.1804615127,65.7244621605,378.539152307,26.3432174386,83.4695,268.726434869
 05/04  11:00:00,246.909368574,38.04229574,88.6276217877,0.0,32.1804615127,65.7244621605,295.300572894,7.58341693742,83.4695,204.247655956
 05/04  12:00:00,249.751694262,38.1268295034,91.4977478727,0.0,32.1804615127,65.7244621605,284.294841575,3.83362705766,83.4695,196.991714518
 05/04  13:00:00,240.041774602,38.0818423201,91.0539081833,0.0,32.1804615127,55.9779621605,275.530631691,3.74301023376,75.1392,196.648421457
 05/04  14:00:00,239.806989548,38.1243162394,90.5556866715,0.0,32.1804615127,55.9779621605,264.27273667,3.83945906375,66.8089,193.624377606
 05/04  15:00:00,239.396524298,38.1641941118,90.0265704103,0.0,32.1804615127,55.9779621605,270.878090427,3.77526481955,75.1392,191.963625607
 05/04  16:00:00,268.375401524,37.9935320762,89.9226287014,0.0,32.1804615127,60.9114621605,247.1375491,1.76048420377,91.7998,153.577264897
 05/04  17:00:00,302.576574897,37.2921327329,89.8201032564,0.0,32.1804615127,77.5397301883,279.553420378,3.99079087281,49.9818,225.580829505
 05/04  18:00:00,355.28367761,37.3685297992,88.7547351753,0.0,77.122965704,86.2600435998,465.424508923,4.66180791296,49.9818,410.78090101
 05/04  19:00:00,366.025705787,37.3824055955,89.4603328597,0.0,102.647051061,80.1663183927,342.331148539,4.03896810045,33.3212,304.970980438
 05/04  20:00:00,406.28122999,37.3395668836,91.0311895161,0.0,115.40909374,92.7192997104,339.644092005,9.47660130453,33.3212,296.846290701
 05/04  21:00:00,382.807997006,37.3979984054,91.7069934886,0.0,102.647051061,94.1340635361,499.565552486,29.0286668949,24.9909,445.545985591
 05/04  22:00:00,316.996022619,37.4245499955,92.4891464922,0.0,77.122965704,65.871452062,409.521678671,57.8339288441,16.6606,335.027149827
 05/04  23:00:00,227.944614264,37.3251971578,71.5177638064,0.0,38.286128036,48.4199368926,309.247258288,115.113252819,8.3303,185.803705469
 05/04  24:00:00,172.820750853,31.4248967539,59.8278789794,0.0,25.5240853573,30.610668775,229.051755687,72.5987153748,3.33212,153.120920312
 05/05  01:00:00,156.61710757,31.4248967539,50.9740609373,0.0,19.418418834,29.3649097162,181.283653643,69.2423713963,3.33212,108.709162246
 05/05  02:00:00,143.159798539,31.4248967539,45.4157993662,0.0,12.7620426787,28.1191506574,181.83106035,63.4235533513,3.33212,115.075386999
 05/05  03:00:00,142.389832957,34.2236429296,41.8341755809,0.0,12.7620426787,28.1191506574,167.203911614,55.1714490173,3.33212,108.700342596
 05/05  04:00:00,147.151383658,31.4248967539,42.1453090931,0.0,12.7620426787,28.1191506574,196.726935122,47.0046188491,3.33212,146.390196273
 05/05  05:00:00,183.34540047,32.3578121458,49.7265894538,0.0,25.5240853573,30.610668775,305.411814737,40.1726388439,8.3303,256.908875893
 05/05  06:00:00,304.154954317,36.0894737134,85.7363791144,0.0,51.0481707146,78.1489452969,491.009633437,31.5813894083,16.6606,442.767644029
 05/05  07:00:00,371.532648875,37.0820238133,93.5746250375,0.0,64.3609230253,109.708623606,748.112578319,130.504476508,24.9909,592.617201812
 05/05  08:00:00,326.549899984,37.1423906603,92.4014655526,0.0,51.0481707146,80.7689615957,546.247250683,63.4136207182,33.3212,449.512429964
 05/05  09:00:00,296.754746749,37.7704796501,91.1319380416,0.0,51.0481707146,71.0224615957,423.720309556,19.055775978,66.8089,337.855633578
 05/05  10:00:00,245.87736104,37.9994138975,87.870204231,0.0,32.1804615127,65.7244621605,355.923504197,4.11335800467,83.4695,268.340646192
 05/05  11:00:00,250.334408851,38.1152088762,90.7881020775,0.0,32.1804615127,65.7244621605,290.738848651,3.24936071614,83.4695,204.019987935
 05/05  12:00:00,249.428083909,38.2008668783,90.2154145991,0.0,32.1804615127,65.7244621605,283.683059581,3.09168054639,83.4695,197.121879034
 05/05  13:00:00,239.384165937,38.106405298,89.8672484597,0.0,32.1804615127,55.9779621605,272.757147822,3.06589163351,75.1392,194.552056188
 05/05  14:00:00,239.142707121,38.1369704014,89.5407925703,0.0,32.1804615127,55.9779621605,261.096100825,3.13882088539,66.8089,191.14837994
 05/05  15:00:00,238.928628355,38.1737301457,89.2982696128,0.0,32.1804615127,55.9779621605,274.495994612,3.16123719751,75.1392,196.195557415
 05/05  16:00:00,267.982475128,38.0450653698,89.3857363123,0.0,32.1804615127,60.9114621605,246.85996524,1.56575016906,91.7998,153.494415071
 05/05  17:00:00,302.19492237,37.3272150645,89.388102334,0.0,32.1804615127,77.5397301883,278.799008808,3.39739989775,49.9818,225.41980891
 05/05  18:00:00,354.803415515,37.4172542523,88.0334572237,0.0,77.122965704,86.2600435998,461.6556258,3.94008557879,49.9818,407.733740221
 05/05  19:00:00,364.716784294,37.4493025219,88.1033547542,0.0,102.647051061,80.1663183927,335.305574619,3.35363241573,33.3212,298.630742203
 05/05  20:00:00,404.107399217,37.4081699196,88.5416166327,0.0,115.40909374,92.7192997104,340.411765217,3.63926205005,33.3212,303.451303167
 05/05  21:00:00,380.744633884,37.4671181958,89.1443948391,0.0,102.647051061,94.1340635361,475.717281817,6.90618756875,24.9909,443.820194248
 05/05  22:00:00,317.249977442,37.4855479366,92.3637156348,0.0,77.122965704,65.871452062,369.416459004,18.2454205347,16.6606,334.510438469
 05/05  23:00:00,220.247724045,37.3894901087,63.9125566293,0.0,38.286128036,48.4199368926,227.054236541,31.4000103121,8.3303,187.323926229
 05/05  24:00:00,176.818014704,33.7571852337,61.6197841267,0.0,25.5240853573,30.610668775,185.498119733,35.7598909832,3.33212,146.40610875
 05/06  01:00:00,175.46786665,31.4248967539,60.3172312495,0.0,27.7269238854,30.610668775,152.356820995,40.3613163781,3.33212,108.663384617
 05/06  02:00:00,156.830618604,34.2236429296,56.3940782427,0.0,12.7620426787,28.1191506574,157.998710359,39.5992525807,3.33212,115.067337778
 05/06  03:00:00,151.430309882,31.4248967539,53.8428109169,0.0,12.7620426787,28.1191506574,149.238229458,37.2333890675,3.33212,108.67272039
 05/06  04:00:00,195.884769362,34.2236429296,88.7598111614,0.0,12.7620426787,28.1191506574,185.582956325,34.2307514903,3.33212,148.020084835
 05/06  05:00:00,191.361035172,34.2236429296,71.9422116562,0.0,12.7620426787,28.1191506574,224.966223553,31.1662048473,8.3303,185.469718705
 05/06  06:00:00,258.152916266,34.7833921648,74.170413319,0.0,42.6918050922,54.3732441037,307.479569746,29.1434428224,16.6606,261.675526924
 05/06  07:00:00,321.230449311,37.1456872874,90.7718397925,0.0,42.6918050922,86.1019271793,494.815988972,29.5388324519,24.9909,440.286256521
 05/06  08:00:00,360.605652337,37.1518956361,88.7293037008,0.0,57.6566862989,112.030105488,674.724418837,13.7562614737,33.3212,627.646957363
 05/06  09:00:00,317.127969147,37.8097211751,91.7212688159,0.0,57.6566862989,83.6599452969,534.2035963,20.3058426329,66.8089,447.088853667
 05/06  10:00:00,262.364351091,37.9290444163,91.2408006598,0.0,42.6918050922,68.9656133826,456.609357908,32.8518652551,83.4695,340.287992653
 05/06  11:00:00,215.953485354,38.0396089627,53.277248041,0.0,34.9340096728,67.7198543238,433.12518237,75.4271505807,83.4695,274.228531789
 05/06  12:00:00,219.059180659,38.1086024754,57.2091818839,0.0,34.9340096728,67.7198543238,359.551586876,78.6264327042,83.4695,197.455654172
 05/06  13:00:00,222.913340131,38.0739528903,70.9178988856,0.0,34.9340096728,57.9733543238,320.074394579,47.8271260285,75.1392,197.108068551
 05/06  14:00:00,232.774979174,38.1192971793,80.7408831056,0.0,34.9340096728,57.9733543238,302.896600941,39.3284908415,66.8089,196.759210099
 05/06  15:00:00,237.084826405,38.1591384849,85.0317256311,0.0,34.9340096728,57.9733543238,305.220420396,33.3234409192,75.1392,196.757779477
 05/06  16:00:00,259.539487287,37.7940502598,78.5982912156,0.0,34.9340096728,62.9068543238,286.799856524,41.3138063171,91.7998,153.686250207
 05/06  17:00:00,285.890066547,37.1324445405,77.8905470381,0.0,34.9340096728,72.2186844194,298.910256663,60.7962116179,49.9818,188.132245045
 05/06  18:00:00,364.134961885,37.205151113,89.6280788819,0.0,87.0357390804,86.2600435998,382.507003654,99.6054432996,49.9818,232.919760355
 05/06  19:00:00,361.506907004,37.0626337943,92.3489701596,0.0,102.000620287,77.6748002752,451.800917376,121.806394442,33.3212,296.673322934
 05/06  20:00:00,392.765745605,37.0229881141,94.6432957906,0.0,102.000620287,88.9820225341,652.412248171,315.94298707,33.3212,303.148061101
 05/06  21:00:00,387.241472703,37.0223891053,97.4713831378,0.0,102.000620287,91.6425454185,609.750538204,289.043884161,24.9909,295.715754043
 05/06  22:00:00,331.47577302,37.0223891053,94.9013653985,0.0,87.0357390804,65.871452062,686.478955067,230.020648273,16.6606,439.797706795
 05/06  23:00:00,228.971479205,37.0223891053,66.0079254519,0.0,42.6918050922,48.4199368926,502.053281648,236.576779195,8.3303,257.146202453
 05/06  24:00:00,166.985373733,31.4248967539,51.694627567,0.0,27.7269238854,30.610668775,192.234594827,36.6489914431,3.33212,152.253483384
 05/07  01:00:00,169.684446568,31.4248967539,45.156073912,0.0,34.4311606118,33.1021868926,142.158798344,29.2885837189,3.33212,109.538094626
 05/07  02:00:00,148.443423615,31.4248967539,41.4275981155,0.0,19.466279405,30.610668775,143.201634528,24.6815581973,3.33212,115.18795633
 05/07  03:00:00,146.775436018,31.4248967539,39.7875495932,0.0,19.466279405,30.610668775,133.405538706,21.2838689507,3.33212,108.789549755
