Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  04:00:00,155.026154591,31.4248967539,41.485219755,0.0,19.466279405,30.610668775,171.574254869,18.695137928,3.33212,149.546996941
 05/07  05:00:00,169.772724438,31.4248967539,44.017035997,0.0,19.466279405,30.610668775,209.107269845,16.745521139,8.3303,184.031448706
 05/07  06:00:00,239.779962072,35.5297244783,55.217279149,0.0,42.6918050922,54.3732441037,298.821742573,15.7154280016,16.6606,266.445714572
 05/07  07:00:00,327.85671205,37.1961891311,87.8966330619,0.0,49.3960418185,88.5934452969,541.835788699,75.749590562,24.9909,441.095298137
 05/07  08:00:00,362.49254723,37.0685343366,90.9540309206,0.0,57.6566862989,112.030105488,737.353147565,82.1140430763,33.3212,621.917904488
 05/07  09:00:00,307.72230682,37.8167718421,91.9160558593,0.0,50.9524495726,81.1684271793,565.690106168,48.3471133185,66.8089,450.534092849
 05/07  10:00:00,253.244521175,38.0205982415,82.3819071302,0.0,42.6918050922,68.9656133826,466.486874609,43.4717099872,83.4695,339.545664622
 05/07  11:00:00,243.877910646,38.0717444393,76.7734131071,0.0,38.286128036,68.9656133826,390.50574525,38.1559630963,83.4695,268.880282153
 05/07  12:00:00,244.230516539,38.1310649231,77.9031369331,0.0,38.286128036,68.9656133826,305.767809813,25.6254244828,83.4695,196.672885331
 05/07  13:00:00,233.321801519,38.0743788281,85.9677442657,0.0,31.5818913096,56.727595265,294.148801381,22.3481838279,75.1392,196.661417553
 05/07  14:00:00,226.646973757,38.1148609608,79.2694618473,0.0,31.5818913096,56.727595265,288.893200169,26.10672087,66.8089,195.977579299
 05/07  15:00:00,235.211749874,38.1462440441,87.5837022186,0.0,31.5818913096,56.727595265,282.497497701,18.3905565829,75.1392,188.967741118
 05/07  16:00:00,268.469054515,37.7918933554,91.6377827246,0.0,31.5818913096,61.661095265,256.952728299,11.7867593458,91.7998,153.366168953
 05/07  17:00:00,284.07196913,37.1264163892,80.4684737889,0.0,31.5818913096,70.9729253606,258.193095936,20.1605528895,49.9818,188.050743046
 05/07  18:00:00,330.973080493,37.1681189054,65.8973492417,0.0,80.3315023541,83.7685254822,306.668103056,30.7749990128,49.9818,225.911304043
 05/07  19:00:00,359.026486563,37.066393898,90.0793325344,0.0,102.000620287,77.6748002752,379.469204385,43.31201465,33.3212,302.835989735
 05/07  20:00:00,398.077711747,37.0270572179,91.8270929138,0.0,108.704857014,91.4735406516,399.794601108,72.7890324037,33.3212,293.684368705
 05/07  21:00:00,369.738983516,37.0751819279,91.5164973927,0.0,95.2963835608,89.1510273009,427.380110485,107.541908162,24.9909,294.847302323
 05/07  22:00:00,317.141947098,37.0652018218,92.0089141947,0.0,80.3315023541,63.3799339444,595.227550047,139.59899865,16.6606,438.967951397
 05/07  23:00:00,235.741006395,37.039497612,74.9158543705,0.0,42.6918050922,48.4199368926,441.007541661,176.682973528,8.3303,255.994268133
 05/07  24:00:00,182.846243188,31.4248967539,58.4349664585,0.0,34.4311606118,33.1021868926,218.991759793,69.155683264,3.33212,146.503956529
 05/08  01:00:00,154.575403925,31.4248967539,48.9554085187,0.0,19.418418834,29.3649097162,177.725608716,59.4092235195,3.33212,114.984265197
 05/08  02:00:00,142.016666832,31.4248967539,44.3149854386,0.0,12.7620426787,28.1191506574,162.758438731,50.8247484612,3.33212,108.60157027
 05/08  03:00:00,139.773954577,31.4248967539,42.0758961366,0.0,12.7620426787,28.1191506574,154.158820159,42.2447170035,3.33212,108.581983155
 05/08  04:00:00,147.696807782,31.4248967539,43.4180118738,0.0,12.7620426787,28.1191506574,185.524532592,35.2760055984,3.33212,146.916406993
 05/08  05:00:00,186.692262834,34.2236429296,52.0117342867,0.0,25.5240853573,30.610668775,293.745693984,29.9700989506,8.3303,255.445295034
 05/08  06:00:00,301.152781627,35.1565583215,84.5348717824,0.0,51.0481707146,78.1489452969,482.976763201,26.084946653,16.6606,440.231216548
 05/08  07:00:00,368.986859684,37.0466851898,92.7897801996,0.0,64.3609230253,109.708623606,708.134189653,97.5038693731,24.9909,585.63942028
 05/08  08:00:00,319.03348333,37.0228443877,85.7112141463,0.0,51.0481707146,80.7689615957,572.915120079,91.8070727762,33.3212,447.786847303
 05/08  09:00:00,284.179327354,37.7582674844,78.5628807287,0.0,51.0481707146,71.0224615957,476.735353729,73.28032253,66.8089,336.646131199
 05/08  10:00:00,225.489066454,37.8974027042,68.5822689176,0.0,32.1804615127,65.7244621605,415.946808527,64.8233956544,83.4695,267.653912873
 05/08  11:00:00,224.462171301,37.9684099014,66.910548337,0.0,32.1804615127,65.7244621605,331.54871044,51.1896050687,83.4695,196.889605371
 05/08  12:00:00,225.682387738,38.0224620329,68.8263474886,0.0,32.1804615127,65.7244621605,324.596036034,44.5878521568,83.4695,196.538683878
 05/08  13:00:00,227.233424537,38.0639700339,80.0162682237,0.0,32.1804615127,55.9779621605,293.691540419,26.3249606078,75.1392,192.227379812
 05/08  14:00:00,220.176989323,38.1024623587,72.9264772119,0.0,32.1804615127,55.9779621605,283.989557875,24.3380192726,66.8089,192.842638603
 05/08  15:00:00,208.459889896,38.1376802533,61.2408670286,0.0,32.1804615127,55.9779621605,308.726995729,37.7125709948,75.1392,195.875224734
 05/08  16:00:00,250.66160867,37.7908639383,74.4982089692,0.0,32.1804615127,60.9114621605,268.006545136,29.5637460576,91.7998,146.642999079
 05/08  17:00:00,295.220935279,37.129217714,84.6219949681,0.0,32.1804615127,77.5397301883,314.290352292,39.3729691521,49.9818,224.93558314
 05/08  18:00:00,356.135237986,37.1808136359,91.4551294001,0.0,77.122965704,86.2600435998,504.511740672,47.5607826797,49.9818,406.969157992
 05/08  19:00:00,364.506539441,37.0949714743,92.294516566,0.0,102.647051061,80.1663183927,393.147956816,63.2270334389,33.3212,296.599723377
 05/08  20:00:00,406.352901676,37.0672231219,91.986354416,0.0,115.40909374,92.7192997104,435.44236115,100.983787119,33.3212,301.137374031
 05/08  21:00:00,382.185250517,37.1022597173,91.2605106571,0.0,102.647051061,94.1340635361,598.621266044,134.559024373,24.9909,439.071341671
 05/08  22:00:00,312.752175209,37.1738352334,88.1420284605,0.0,77.122965704,65.871452062,528.514260465,183.615365542,16.6606,328.238294923
 05/08  23:00:00,217.897319698,37.1095410514,61.1691714062,0.0,38.286128036,48.4199368926,421.156950112,225.821667689,8.3303,187.004982423
 05/08  24:00:00,163.227434932,31.4248967539,50.2305756391,0.0,25.5240853573,30.610668775,213.842382485,64.2945862989,3.33212,146.215676186
 05/09  01:00:00,178.699733429,31.4248967539,72.9173303905,0.0,19.418418834,29.3649097162,168.118648228,54.9207317424,3.33212,109.865796485
 05/09  02:00:00,161.182628592,31.4248967539,63.2540554427,0.0,12.7620426787,28.1191506574,163.512073368,46.5331723315,3.33212,113.646781037
 05/09  03:00:00,147.55238822,31.4248967539,49.6239750769,0.0,12.7620426787,28.1191506574,150.674025511,38.7848837841,3.33212,108.557021727
 05/09  04:00:00,150.855914489,31.4248967539,45.7037830057,0.0,12.7620426787,28.1191506574,182.24906616,32.7661615037,3.33212,146.150784656
 05/09  05:00:00,184.505969388,31.4248967539,51.6758159653,0.0,25.5240853573,30.610668775,292.899225257,28.5366625025,8.3303,256.032262755
 05/09  06:00:00,299.969928799,35.902890635,81.4946648522,0.0,51.0481707146,78.1489452969,479.322683355,23.2609162636,16.6606,439.401167091
 05/09  07:00:00,371.713257857,37.0722308162,93.7098352367,0.0,64.3609230253,109.708623606,713.208348602,108.739176793,24.9909,579.47827181
 05/09  08:00:00,324.493663305,37.1011806661,89.9814960908,0.0,51.0481707146,80.7689615957,551.759524898,70.9050557304,33.3212,447.533269167
 05/09  09:00:00,294.263168511,37.7560074198,88.4011636276,0.0,51.0481707146,71.0224615957,427.990574849,22.6839493138,66.8089,338.497725535
 05/09  10:00:00,241.516458317,37.9440971266,84.2108438723,0.0,32.1804615127,65.7244621605,359.825915688,12.1250428199,83.4695,264.231372868
 05/09  11:00:00,252.184942401,38.0490095266,93.8795545992,0.0,32.1804615127,65.7244621605,287.364611469,6.65821006933,83.4695,197.2369014
 05/09  12:00:00,251.966835769,38.1174143649,94.2616114552,0.0,32.1804615127,65.7244621605,280.94441606,5.61405247441,83.4695,191.860863586
 05/09  13:00:00,241.34863214,38.0784833797,93.2141525724,0.0,32.1804615127,55.9779621605,275.826162899,4.58826772595,75.1392,196.098695173
 05/09  14:00:00,241.184511756,38.1184730278,92.8742303486,0.0,32.1804615127,55.9779621605,266.032848355,4.36702426391,66.8089,194.856924091
 05/09  15:00:00,241.054355034,38.15488603,92.7530429368,0.0,32.1804615127,55.9779621605,269.3033079,4.49698894444,75.1392,189.667118955
 05/09  16:00:00,269.769710575,37.9032676331,92.4440690973,0.0,32.1804615127,60.9114621605,246.904261156,2.44488564902,91.7998,152.659575507
 05/09  17:00:00,303.451719544,37.212427399,91.7268849242,0.0,32.1804615127,77.5397301883,272.888356238,4.79500559941,49.9818,218.111550638
 05/09  18:00:00,356.118724193,37.3022471201,90.3410857118,0.0,77.122965704,86.2600435998,462.830240725,5.47651039664,49.9818,407.371930328
 05/09  19:00:00,364.033100813,37.2777693101,91.4471749873,0.0,102.647051061,80.1663183927,341.711118476,10.2646993283,33.3212,298.125219147
 05/09  20:00:00,398.603540913,37.2496618609,84.5009380964,0.0,115.40909374,92.7192997104,361.971527909,29.2202158078,33.3212,299.430112101
 05/09  21:00:00,382.179610447,37.3140800218,91.5484676689,0.0,102.647051061,94.1340635361,514.424178635,49.4747085694,24.9909,439.958570066
 05/09  22:00:00,317.100951075,37.3589963094,92.6370817388,0.0,77.122965704,65.871452062,422.229473074,80.1606204382,16.6606,325.408252635
 05/09  23:00:00,225.584633229,37.2661026455,69.1724390566,0.0,38.286128036,48.4199368926,334.264983176,139.429601783,8.3303,186.505081393
 05/09  24:00:00,169.872530503,31.4248967539,56.8970268884,0.0,25.5240853573,30.610668775,223.224636271,73.7378965708,3.33212,146.154619701
 05/10  01:00:00,154.098352132,31.4248967539,48.4714346395,0.0,19.418418834,29.3649097162,179.574741301,67.7189053247,3.33212,108.523715976
 05/10  02:00:00,141.056009949,31.4248967539,43.334407597,0.0,12.7620426787,28.1191506574,178.760548623,60.517170369,3.33212,114.911258254
 05/10  03:00:00,138.110366078,31.4248967539,40.3750416215,0.0,12.7620426787,28.1191506574,163.894624949,52.0347191249,3.33212,108.527785824
 05/10  04:00:00,148.173507966,34.2236429296,41.053199215,0.0,12.7620426787,28.1191506574,193.392479535,43.96597473,3.33212,146.094384805
 05/10  05:00:00,181.184038655,31.4248967539,49.2252425571,0.0,25.5240853573,30.610668775,301.476483429,37.3455408541,8.3303,255.800642575
 05/10  06:00:00,299.676965211,35.902890635,82.2496993173,0.0,51.0481707146,78.1489452969,480.740404259,29.7833809459,16.6606,434.296423314
 05/10  07:00:00,371.066007249,37.0554419231,94.3458246935,0.0,64.3609230253,109.708623606,737.323524961,135.106476753,24.9909,577.226148209
 05/10  08:00:00,322.929503492,37.0351806907,89.4153139486,0.0,51.0481707146,80.7689615957,582.467148284,103.272559061,33.3212,445.873389223
 05/10  09:00:00,292.054306559,37.7636806622,86.5255087126,0.0,51.0481707146,71.0224615957,446.152388593,40.2282309031,66.8089,339.115257689
 05/10  10:00:00,241.00305769,37.9054147844,84.0595785111,0.0,32.1804615127,65.7244621605,364.441273441,18.2069168885,83.4695,262.764856552
 05/10  11:00:00,221.128482057,37.9866203394,63.5402806873,0.0,32.1804615127,65.7244621605,300.766256816,20.6438999418,83.4695,196.652856874
 05/10  12:00:00,241.161464063,38.0636667215,83.6861987379,0.0,32.1804615127,65.7244621605,289.878190646,10.0832151345,83.4695,196.325475511
 05/10  13:00:00,240.384834554,38.0690400107,92.1271079223,0.0,32.1804615127,55.9779621605,275.105917131,3.98730474519,75.1392,195.979412386
 05/10  14:00:00,240.931838226,38.1086541935,92.6032835018,0.0,32.1804615127,55.9779621605,259.590077865,4.12400394679,66.8089,188.657173919
 05/10  15:00:00,240.277217904,38.1455617316,91.6632090946,0.0,32.1804615127,55.9779621605,274.070459214,4.15018978652,75.1392,194.781069427
 05/10  16:00:00,269.250791013,37.8952799962,91.6178640728,0.0,32.1804615127,60.9114621605,241.276205279,2.12376699759,91.7998,147.352638281
 05/10  17:00:00,303.728468372,37.2036472355,92.0581374935,0.0,32.1804615127,77.5397301883,279.325218783,4.71902933846,49.9818,224.624389445
 05/10  18:00:00,356.262138771,37.2795394719,90.671667187,0.0,77.122965704,86.2600435998,454.397583775,6.04501896631,49.9818,398.370764809
 05/10  19:00:00,363.884191358,37.2644737269,90.8047261567,0.0,102.647051061,80.1663183927,344.811004135,9.30214724363,33.3212,302.187656892
 05/10  20:00:00,399.239193476,37.2331596364,84.6732109138,0.0,115.40909374,92.7192997104,353.850943227,26.6276031348,33.3212,293.902140092
 05/10  21:00:00,382.215077471,37.2938136735,91.2866052041,0.0,102.647051061,94.1340635361,517.329416287,52.7638157825,24.9909,439.574700504
 05/10  22:00:00,317.112447947,37.3504592592,92.6563012617,0.0,77.122965704,65.871452062,424.334444937,77.0852754368,16.6606,330.5885695
 05/10  23:00:00,227.198634535,37.2662580217,70.887622578,0.0,38.286128036,48.4199368926,293.277413543,103.524249696,8.3303,181.422863847
 05/10  24:00:00,172.592983155,31.4248967539,59.6325136621,0.0,25.5240853573,30.610668775,215.087047725,65.6631585957,3.33212,146.091769129
 05/11  01:00:00,157.123486869,31.4248967539,51.5210990346,0.0,19.418418834,29.3649097162,173.489639414,61.6655715351,3.33212,108.491947879
 05/11  02:00:00,144.414188639,31.4248967539,46.7241873144,0.0,12.7620426787,28.1191506574,175.048962761,56.8455600693,3.33212,114.871282691
 05/11  03:00:00,143.234703812,34.2236429296,42.7271260608,0.0,12.7620426787,28.1191506574,166.89012749,55.0600482879,3.33212,108.497959203
 05/11  04:00:00,179.804946287,31.4248967539,75.3169103813,0.0,12.7620426787,28.1191506574,203.170245864,53.8090547939,3.33212,146.02907107
 05/11  05:00:00,203.992787713,31.4248967539,71.7310212656,0.0,25.5240853573,30.610668775,309.660051736,50.7300171174,8.3303,250.599734618
 05/11  06:00:00,312.291697694,35.902890635,94.4046698668,0.0,51.0481707146,78.1489452969,490.29571325,39.1880778647,16.6606,434.447035385
 05/11  07:00:00,369.906917093,37.0722640461,91.866513225,0.0,64.3609230253,109.708623606,786.744047794,180.346840191,24.9909,581.406307603
 05/11  08:00:00,303.763473557,37.1349622235,70.0223681943,0.0,51.0481707146,80.7689615957,574.027504865,96.7105276777,33.3212,443.995777187
 05/11  09:00:00,284.29146979,37.7600417065,78.7107644207,0.0,51.0481707146,71.0224615957,442.322656819,40.111578854,66.8089,335.402177965
 05/11  10:00:00,236.785364992,37.971853139,79.8035146396,0.0,32.1804615127,65.7244621605,372.589376513,22.8269047316,83.4695,266.292971781
 05/11  11:00:00,248.071397521,38.069090078,89.7114840602,0.0,32.1804615127,65.7244621605,283.103268311,6.70044722764,83.4695,192.933321083
 05/11  12:00:00,250.259126633,38.147941858,91.994785487,0.0,32.1804615127,65.7244621605,280.683341146,3.8226637179,83.4695,193.391177428
 05/11  13:00:00,240.333395699,38.0863274606,91.3522379866,0.0,32.1804615127,55.9779621605,274.705570149,3.690907275,75.1392,195.875462874
 05/11  14:00:00,240.065943927,38.1297463293,90.8182197303,0.0,32.1804615127,55.9779621605,259.087831307,3.73047857489,66.8089,188.548452732
 05/11  15:00:00,239.506550643,38.1677049508,90.010041129,0.0,32.1804615127,55.9779621605,274.363998225,3.67933464807,75.1392,195.545463577
 05/11  16:00:00,268.131922321,38.0647416877,89.2807324957,0.0,32.1804615127,60.9114621605,239.942259568,1.69374640434,91.7998,146.448713163
 05/11  17:00:00,302.052080316,37.3898478064,88.8122409076,0.0,32.1804615127,77.5397301883,278.108632729,3.65326169627,49.9818,224.473571033
 05/11  18:00:00,354.383596864,37.5450166084,87.0739281512,0.0,77.122965704,86.2600435998,450.859439583,4.14502586916,49.9818,396.732613714
 05/11  19:00:00,362.054245739,37.5980235342,87.3375637438,0.0,102.647051061,80.1663183927,339.563862608,3.53219098598,33.3212,302.710471622
 05/11  20:00:00,404.925138893,37.5368838947,88.9281987633,0.0,115.40909374,92.7192997104,331.19239743,4.28821784622,33.3212,293.582979583
 05/11  21:00:00,382.114794722,37.5732982883,90.3766492629,0.0,102.647051061,94.1340635361,477.500426711,13.7703363341,24.9909,438.739190377
 05/11  22:00:00,308.550990784,37.5664479185,83.8997768749,0.0,77.122965704,65.871452062,376.149702695,35.7588786373,16.6606,323.730224057
 05/11  23:00:00,227.40215455,37.437866407,70.9403868719,0.0,38.286128036,48.4199368926,273.641803062,78.6188282366,8.3303,186.692674825
 05/11  24:00:00,178.047454848,34.2236429296,62.3132640604,0.0,25.5240853573,30.610668775,214.014710734,64.6576341901,3.33212,146.024956544
 05/12  01:00:00,161.126816277,31.4248967539,55.5577656355,0.0,19.418418834,29.3649097162,170.79606428,58.9832088379,3.33212,108.480735442
 05/12  02:00:00,149.430092781,32.3578121458,50.7921160292,0.0,12.7620426787,28.1191506574,165.404101318,53.6193062138,3.33212,108.452675104
 05/12  03:00:00,177.299712383,33.2907275377,77.6687719288,0.0,12.7620426787,28.1191506574,161.846910361,50.0521710254,3.33212,108.462619336
 05/12  04:00:00,171.91396554,31.4248967539,66.7778769567,0.0,12.7620426787,28.1191506574,196.029230251,46.7533107858,3.33212,145.943799465
 05/12  05:00:00,199.169728941,33.7571852337,64.0960287659,0.0,25.5240853573,30.610668775,307.133425082,43.411632515,8.3303,255.391492567
 05/12  06:00:00,311.437922657,35.3431413999,93.4566569482,0.0,51.0481707146,78.1489452969,485.447318258,35.6645296115,16.6606,433.122188647
 05/12  07:00:00,371.1566612,37.0698054232,93.0570168571,0.0,64.3609230253,109.708623606,728.521573052,128.947779987,24.9909,574.582893065
 05/12  08:00:00,310.624511877,37.1038404573,76.3283359874,0.0,51.0481707146,80.7689615957,542.211605151,66.2591454749,33.3212,442.631259676
 05/12  09:00:00,284.741721719,37.8122791548,79.0831418249,0.0,51.0481707146,71.0224615957,421.534596602,19.3561497912,66.8089,335.369546811
 05/12  10:00:00,247.302710103,37.9740576316,89.5172122579,0.0,32.1804615127,65.7244621605,353.265866386,4.75735734538,83.4695,265.03900904
 05/12  11:00:00,250.448160783,38.0858580685,91.1230144016,0.0,32.1804615127,65.7244621605,283.414113538,3.51179521541,83.4695,196.432818323
 05/12  12:00:00,249.781960131,38.175796053,90.4054270826,0.0,32.1804615127,65.7244621605,281.892559998,3.19523076719,83.4695,195.227829231
 05/12  13:00:00,239.561710877,38.0941788804,89.8042768149,0.0,32.1804615127,55.9779621605,267.85800669,3.09881078796,75.1392,189.619995902
 05/12  14:00:00,239.552420169,38.1254628159,89.7158307982,0.0,32.1804615127,55.9779621605,259.618787249,3.1326638557,66.8089,189.677223393
 05/12  15:00:00,239.074742432,38.1695112205,89.1054957161,0.0,32.1804615127,55.9779621605,272.372437395,3.04460809902,75.1392,194.188629296
 05/12  16:00:00,267.443020356,38.1519330064,88.2181256343,0.0,32.1804615127,60.9114621605,239.731859779,1.55347798836,91.7998,146.378581791
 05/12  17:00:00,301.763087754,37.5000170915,88.1162153874,0.0,32.1804615127,77.5397301883,277.678151362,3.39373709905,49.9818,224.302614263
 05/12  18:00:00,354.115990751,37.6634458806,86.2741185518,0.0,77.122965704,86.2600435998,449.403977349,3.34686048173,49.9818,396.075316867
 05/12  19:00:00,360.808919048,37.7101979607,85.9581532233,0.0,102.647051061,80.1663183927,339.046319626,3.33886299579,33.3212,302.386256631
 05/12  20:00:00,403.395125213,37.6337130899,87.3136326208,0.0,115.40909374,92.7192997104,330.260851491,3.664949979,33.3212,293.274701512
 05/12  21:00:00,379.642374568,37.6668665682,87.616041135,0.0,102.647051061,94.1340635361,464.074241233,4.03903039834,24.9909,435.044310835
 05/12  22:00:00,315.879873736,37.6474849878,90.5119624518,0.0,77.122965704,65.871452062,353.011716582,10.6015237543,16.6606,325.749592828
 05/12  23:00:00,225.52300766,37.5144504608,68.9570977909,0.0,38.286128036,48.4199368926,219.664062867,28.2816309219,8.3303,183.052131946
 05/12  24:00:00,175.566378289,34.2236429296,59.8976416443,0.0,25.5240853573,30.610668775,188.523942714,39.912573536,3.33212,145.279249178
 05/13  01:00:00,174.406436336,32.3578121458,58.2814777177,0.0,27.7269238854,30.610668775,166.078471908,50.401632611,3.33212,112.344719297
 05/13  02:00:00,168.038139166,33.2907275377,68.5023304995,0.0,12.7620426787,28.1191506574,162.771142738,51.0033325786,3.33212,108.435690159
 05/13  03:00:00,178.169815686,34.2236429296,77.5713155722,0.0,12.7620426787,28.1191506574,158.66580947,46.9162233286,3.33212,108.417466142
 05/13  04:00:00,166.165551004,31.4248967539,61.7037493262,0.0,12.7620426787,28.1191506574,195.789336477,46.5676045069,3.33212,145.88961197
 05/13  05:00:00,175.577331859,34.2236429296,56.1426594511,0.0,12.7620426787,28.1191506574,231.780513142,43.9044285025,8.3303,179.545784639
 05/13  06:00:00,252.885343939,35.5297244783,68.0422268225,0.0,42.6918050922,54.3732441037,307.467952733,34.2608440433,16.6606,256.54650869
 05/13  07:00:00,321.497189363,37.1613560976,90.6430509847,0.0,42.6918050922,86.1019271793,533.935671075,73.150015395,24.9909,435.79475568
 05/13  08:00:00,360.468809944,37.1998687922,88.5789568526,0.0,57.6566862989,112.030105488,677.560595637,30.2841437701,33.3212,613.955251867
 05/13  09:00:00,314.59758648,37.8167990728,88.8094036759,0.0,57.6566862989,83.6599452969,515.973984882,10.3482918247,66.8089,438.816793058
 05/13  10:00:00,262.311001994,38.066719913,89.8894817901,0.0,42.6918050922,68.9656133826,420.198920792,3.317688888,83.4695,333.411731904
 05/13  11:00:00,254.172040567,38.1732481176,89.6351837609,0.0,34.9340096728,67.7198543238,350.467330957,3.38930795502,83.4695,263.608523002
 05/13  12:00:00,253.56954896,38.2733941909,89.1859553859,0.0,34.9340096728,67.7198543238,283.3359698,3.21687733382,83.4695,196.649592466
 05/13  13:00:00,243.425546465,38.1963096965,88.6746856954,0.0,34.9340096728,57.9733543238,274.441305376,2.98916106661,75.1392,196.31294431
 05/13  14:00:00,243.144274533,38.185026502,88.3685290688,0.0,34.9340096728,57.9733543238,265.692096901,2.90922903945,66.8089,195.973967862
 05/13  15:00:00,242.884830998,38.2622049099,87.9251408623,0.0,34.9340096728,57.9733543238,266.94091684,2.83703180076,75.1392,188.964685039
 05/13  16:00:00,271.650497635,38.1113039818,87.5491932713,0.0,34.9340096728,62.9068543238,247.85978938,2.85604749271,91.7998,153.203941888
 05/13  17:00:00,298.807035768,37.632279385,87.5262576748,0.0,34.9340096728,72.2186844194,242.13739481,4.7728787426,49.9818,187.382716068
 05/13  18:00:00,363.816932545,37.8939018268,86.0905046784,0.0,87.0357390804,86.2600435998,278.603962165,3.47696062419,49.9818,225.145201541
 05/13  19:00:00,357.833673206,37.579511474,86.0554343491,0.0,102.000620287,77.6748002752,330.494841233,3.46841990188,33.3212,293.705221331
 05/13  20:00:00,385.641730107,37.4652452504,86.3461169349,0.0,102.000620287,88.9820225341,330.186525601,3.89170335954,33.3212,292.973622241
 05/13  21:00:00,375.989027373,37.5161139447,86.4916559806,0.0,102.000620287,91.6425454185,322.775223205,4.25962252872,24.9909,293.524700676
 05/13  22:00:00,323.967126163,37.3813704324,88.2665134565,0.0,87.0357390804,65.871452062,455.607928098,6.37872744208,16.6606,432.568600656
 05/13  23:00:00,253.144679184,37.2575165997,91.7685871799,0.0,42.6918050922,48.4199368926,271.276558194,13.7621391348,8.3303,249.184119059
 05/13  24:00:00,199.639861436,33.4773106161,82.2370954645,0.0,27.7269238854,30.610668775,171.984352251,22.7580347637,3.33212,145.894197487
 05/14  01:00:00,207.926101258,34.2236429296,80.5296251387,0.0,34.4311606118,33.1021868926,145.518496555,31.0169518303,3.33212,111.169424725
 05/14  02:00:00,179.728348783,31.4248967539,72.6009838043,0.0,19.466279405,30.610668775,145.768326148,30.0963319852,3.33212,112.339874163
 05/14  03:00:00,172.878966172,31.4248967539,65.7376485193,0.0,19.466279405,30.610668775,154.317324774,42.4351435655,3.33212,108.550061208
 05/14  04:00:00,179.400511357,34.2236429296,62.9299633552,0.0,19.466279405,30.610668775,192.139374953,42.9736773977,3.33212,145.833577555
 05/14  05:00:00,185.235200883,31.4248967539,62.0835308835,0.0,19.466279405,30.610668775,230.637758498,42.556497844,8.3303,179.750960654
 05/14  06:00:00,261.905296795,35.902890635,76.6940306459,0.0,42.6918050922,54.3732441037,314.612241885,39.1658757547,16.6606,258.78576613
 05/14  07:00:00,331.341879362,37.6333972287,91.0728172208,0.0,49.3960418185,88.5934452969,495.480565288,37.3095918982,24.9909,433.18007339
 05/14  08:00:00,358.949299489,37.3623752114,86.6840821771,0.0,57.6566862989,112.030105488,658.556193948,12.2840398306,33.3212,612.950954117
 05/14  09:00:00,304.702006589,37.9538720882,87.3425212122,0.0,50.9524495726,81.1684271793,509.608271511,1.46745086784,66.8089,441.331920643
 05/14  10:00:00,261.581366052,38.3172612686,88.2357022963,0.0,42.6918050922,68.9656133826,420.440038621,2.13251571298,83.4695,334.838022908
 05/14  11:00:00,258.290461907,38.2646198424,88.3087286624,0.0,38.286128036,68.9656133826,353.075556873,2.41221243202,83.4695,267.193844441
 05/14  12:00:00,257.818636928,38.3280795007,88.5269135335,0.0,38.286128036,68.9656133826,274.675693043,2.30270362194,83.4695,188.903489422
 05/14  13:00:00,238.804187302,38.1771323361,88.5360472482,0.0,31.5818913096,56.727595265,274.074795941,3.06807255124,75.1392,195.867523389
 05/14  14:00:00,238.897938608,38.1431536898,88.5835699598,0.0,31.5818913096,56.727595265,258.368965204,3.31241071789,66.8089,188.247654486
 05/14  15:00:00,238.83675145,38.1772369894,88.5713393624,0.0,31.5818913096,56.727595265,266.833520207,3.4788398666,75.1392,188.21548034
 05/14  16:00:00,267.368727981,38.0117660092,88.1753005349,0.0,31.5818913096,61.661095265,242.530977288,3.42994728253,91.7998,147.301230006
 05/14  17:00:00,294.506432935,37.3283990561,88.2737198403,0.0,31.5818913096,70.9729253606,241.658662506,5.50484588834,49.9818,186.172016618
 05/14  18:00:00,354.941440887,37.4377244388,87.0145149028,0.0,80.3315023541,83.7685254822,279.405884984,4.67707628358,49.9818,224.7470087
 05/14  19:00:00,357.887921667,37.461154996,86.1593289229,0.0,102.000620287,77.6748002752,329.546805289,3.56222207162,33.3212,292.663383217
 05/14  20:00:00,394.82514338,37.4002143513,86.232319768,0.0,108.704857014,91.4735406516,328.761064952,3.85933245142,33.3212,291.5805325
 05/14  21:00:00,367.170680494,37.5643715051,87.0788034057,0.0,95.2963835608,89.1510273009,322.292412719,4.63707830187,24.9909,292.664434417
 05/14  22:00:00,315.308025114,37.4449786901,89.1048926932,0.0,80.3315023541,63.3799339444,449.826401684,8.43083438799,16.6606,424.734967296
 05/14  23:00:00,242.65160371,37.3502558393,81.5886458221,0.0,42.6918050922,48.4199368926,286.95138869,25.1144163285,8.3303,253.506672361
 05/14  24:00:00,201.368699521,33.9126711323,74.4216274708,0.0,34.4311606118,33.1021868926,190.178151064,40.7898654527,3.33212,146.056165612
 05/15  01:00:00,189.881269264,31.4248967539,83.9829498029,0.0,19.418418834,29.3649097162,162.835659134,51.1408172459,3.33212,108.362721888
 05/15  02:00:00,167.524701356,34.2236429296,66.8248625633,0.0,12.7620426787,28.1191506574,167.283012284,55.5978359594,3.33212,108.353056325
 05/15  03:00:00,156.809251471,31.4248967539,58.9067247913,0.0,12.7620426787,28.1191506574,165.031735004,53.3449832359,3.33212,108.354631768
 05/15  04:00:00,164.202253183,34.2236429296,57.0178935359,0.0,12.7620426787,28.1191506574,196.950498598,47.8466023817,3.33212,145.771776217
 05/15  05:00:00,195.862777902,34.2236429296,63.7588068638,0.0,25.5240853573,30.610668775,298.222830983,42.6720633004,8.3303,247.220467682
 05/15  06:00:00,308.350911031,34.9699752431,91.5629244846,0.0,51.0481707146,78.1489452969,484.261350066,33.5305864029,16.6606,434.070163663
 05/15  07:00:00,365.904141787,37.1237747574,89.4956319223,0.0,64.3609230253,109.708623606,656.639245779,61.1349781777,24.9909,570.513367602
 05/15  08:00:00,324.490914284,37.1586123624,90.9027599388,0.0,51.0481707146,80.7689615957,499.253519158,28.2319493559,33.3212,437.700369802
 05/15  09:00:00,295.997044474,37.8223754618,89.4698129309,0.0,51.0481707146,71.0224615957,403.866503412,6.85779138322,66.8089,330.199812029
 05/15  10:00:00,249.471395431,38.0437955551,90.8947672277,0.0,32.1804615127,65.7244621605,352.756675669,3.2403065925,83.4695,266.046869076
 05/15  11:00:00,249.931263388,38.147391345,90.1231683692,0.0,32.1804615127,65.7244621605,277.013426219,3.26593843229,83.4695,190.277987786
 05/15  12:00:00,249.073123236,38.2300211716,89.5407765407,0.0,32.1804615127,65.7244621605,281.17015166,3.13325575662,83.4695,194.567395903
 05/15  13:00:00,239.138056673,38.1396566591,89.2963356057,0.0,32.1804615127,55.9779621605,266.59716157,3.03004875054,75.1392,188.42791282
 05/15  14:00:00,239.213885413,38.139941291,89.2428601171,0.0,32.1804615127,55.9779621605,261.137873994,2.97353998393,66.8089,191.355434011
 05/15  15:00:00,238.506739866,38.2269867556,88.3501354454,0.0,32.1804615127,55.9779621605,269.805534158,2.79283641,75.1392,191.873497748
 05/15  16:00:00,266.945692711,38.3208748172,87.4460187054,0.0,32.1804615127,60.9114621605,239.571775781,1.58554108375,91.7998,146.186434697
 05/15  17:00:00,300.982042564,37.5980919637,87.1899798601,0.0,32.1804615127,77.5397301883,269.92495671,3.37605750423,49.9818,216.567099206
 05/15  18:00:00,353.401848099,37.7374915174,85.4844936211,0.0,77.122965704,86.2600435998,453.113315673,3.16986531295,49.9818,399.96165036
 05/15  19:00:00,360.906585306,37.7763805437,85.3315105787,0.0,102.647051061,80.1663183927,332.989207963,3.33793100358,33.3212,296.330076959
 05/15  20:00:00,403.206373813,37.695682103,86.3392853015,0.0,115.40909374,92.7192997104,329.345700202,3.66655271262,33.3212,292.357947489
 05/15  21:00:00,379.363732332,37.7226577686,86.746457001,0.0,102.647051061,94.1340635361,456.212738758,3.97321694147,24.9909,427.248621817
 05/15  22:00:00,315.337514853,37.697500521,89.8196239116,0.0,77.122965704,65.871452062,354.544774222,8.85931188475,16.6606,329.024862337
 05/15  23:00:00,229.202319193,37.5520167511,72.5592129304,0.0,38.286128036,48.4199368926,215.50020786,27.8170680401,8.3303,179.35283982
 05/15  24:00:00,178.955848291,34.2236429296,63.2710992806,0.0,25.5240853573,30.610668775,190.344750556,41.2440493346,3.33212,145.768581222
 05/16  01:00:00,169.132017322,32.3578121458,62.5699291919,0.0,19.418418834,29.3649097162,157.978844634,46.3121829116,3.33212,108.334541722
 05/16  02:00:00,158.468278866,33.2907275377,59.0088075077,0.0,12.7620426787,28.1191506574,159.874389269,48.2155686009,3.33212,108.326700668
 05/16  03:00:00,155.175530832,34.2236429296,54.8004493886,0.0,12.7620426787,28.1191506574,158.666161705,47.0144361937,3.33212,108.319605512
 05/16  04:00:00,190.477655965,33.2907275377,83.5629375631,0.0,12.7620426787,28.1191506574,190.18591702,43.7545623257,3.33212,143.099234694
 05/16  05:00:00,211.418286594,32.3578121458,80.5536849273,0.0,25.5240853573,30.610668775,298.682462288,40.4085724761,8.3303,249.943589812
 05/16  06:00:00,311.71746169,36.0894737134,93.0015409656,0.0,51.0481707146,78.1489452969,478.100842649,34.1846977963,16.6606,427.255544853
 05/16  07:00:00,366.726387348,37.1801552784,89.2295763855,0.0,64.3609230253,109.708623606,654.890132299,60.7341456639,24.9909,569.165086635
 05/16  08:00:00,318.004493165,37.1929277057,83.7322209935,0.0,51.0481707146,80.7689615957,500.365299393,28.6878970579,33.3212,438.356202335
 05/16  09:00:00,293.408347344,37.8307727985,87.2281125085,0.0,51.0481707146,71.0224615957,407.234074422,7.08402738499,66.8089,333.341147037
 05/16  10:00:00,248.147242785,38.0521587518,89.6753877877,0.0,32.1804615127,65.7244621605,344.465985239,2.79758776474,83.4695,258.198897474
 05/16  11:00:00,249.744181665,38.1590351357,89.9114082445,0.0,32.1804615127,65.7244621605,282.331152231,2.8814568772,83.4695,195.980195354
 05/16  12:00:00,249.445177439,38.2474951045,89.7450523341,0.0,32.1804615127,65.7244621605,278.004680258,2.7406406735,83.4695,191.794539584
 05/16  13:00:00,239.074343956,38.1604250334,89.0180722016,0.0,32.1804615127,55.9779621605,269.878086335,2.58052048315,75.1392,192.158365852
 05/16  14:00:00,238.774900987,38.1541581474,88.6238973128,0.0,32.1804615127,55.9779621605,257.287517023,2.43880594799,66.8089,188.039811075
 05/16  15:00:00,238.203522395,38.237607873,87.9832082138,0.0,32.1804615127,55.9779621605,265.55231706,2.39215982516,75.1392,188.020957235
 05/16  16:00:00,267.172202371,38.3098911093,87.5919716895,0.0,32.1804615127,60.9114621605,239.36766308,1.45581790489,91.7998,146.112045175
 05/16  17:00:00,301.261590862,37.5832237051,87.3972235776,0.0,32.1804615127,77.5397301883,273.323585383,3.20681560453,49.9818,220.134969778
 05/16  18:00:00,353.47710015,37.7046438742,85.6354452615,0.0,77.122965704,86.2600435998,450.926463758,3.019770426,49.9818,397.924893332
 05/16  19:00:00,360.633113906,37.7198699446,85.9451212312,0.0,102.647051061,80.1663183927,329.70059791,3.24579997715,33.3212,293.133597933
 05/16  20:00:00,402.702875043,37.6495037722,86.4104702504,0.0,115.40909374,92.7192997104,328.949380051,3.5773932855,33.3212,292.050786765
 05/16  21:00:00,378.767470478,37.6987844351,86.3574397363,0.0,102.647051061,94.1340635361,456.359981095,3.88058182721,24.9909,427.488499268
 05/16  22:00:00,314.41428651,37.6945692334,88.58644949,0.0,77.122965704,65.871452062,349.536163556,5.17130073688,16.6606,327.704262819
 05/16  23:00:00,248.836667596,37.5607422235,91.4505698018,0.0,38.286128036,48.4199368926,195.761787941,8.17358962389,8.3303,179.257898317
 05/16  24:00:00,193.463534888,33.4773106161,78.1482920991,0.0,25.5240853573,30.610668775,157.097084271,8.06321155373,3.33212,145.701752717
 05/17  01:00:00,186.781334294,34.2236429296,78.0629894449,0.0,19.418418834,29.3649097162,127.42340567,16.7038938906,3.33212,107.387391779
 05/17  02:00:00,167.238598587,34.2236429296,66.6454201514,0.0,12.7620426787,28.1191506574,135.889609039,27.0379731459,3.33212,105.519515893
 05/17  03:00:00,165.607179139,33.2907275377,65.9164991715,0.0,12.7620426787,28.1191506574,143.414756103,34.4747409177,3.33212,105.607895185
 05/17  04:00:00,172.329447113,33.2907275377,66.0985931916,0.0,12.7620426787,28.1191506574,185.71337071,36.7375470495,3.33212,145.643703661
 05/17  05:00:00,204.325787237,33.2907275377,73.2807759988,0.0,25.5240853573,30.610668775,290.891927901,35.7192352893,8.3303,246.842392612
 05/17  06:00:00,309.03768461,36.0894737134,91.1744055418,0.0,51.0481707146,78.1489452969,483.596038192,34.3354252154,16.6606,432.600012977
 05/17  07:00:00,364.833736921,37.1675650898,88.661515355,0.0,64.3609230253,109.708623606,634.202504359,39.2921651419,24.9909,569.919439217
 05/17  08:00:00,323.655153457,37.1431678022,90.0215151923,0.0,51.0481707146,80.7689615957,487.347702059,19.6866389081,33.3212,434.339863151
 05/17  09:00:00,296.144755646,37.8143177808,89.3800215447,0.0,51.0481707146,71.0224615957,398.501459525,3.24572225784,66.8089,328.446837267
 05/17  10:00:00,248.735176791,38.0074201927,89.9494432267,0.0,32.1804615127,65.7244621605,349.893337489,2.65536117405,83.4695,263.768476314
 05/17  11:00:00,249.537673464,38.1324881364,89.5258484504,0.0,32.1804615127,65.7244621605,276.955914553,2.96311940956,83.4695,190.523295143
 05/17  12:00:00,248.471156693,38.2133795479,88.9153664857,0.0,32.1804615127,65.7244621605,279.202000356,2.91499380083,83.4695,192.817506555
 05/17  13:00:00,238.504385791,38.1085000944,88.5785507536,0.0,32.1804615127,55.9779621605,268.919807642,2.85680129914,75.1392,190.923806343
 05/17  14:00:00,238.720655578,38.1124951528,87.7281811228,0.0,32.1804615127,55.9779621605,257.86657676,3.13384471543,66.8089,187.923832045
 05/17  15:00:00,240.30894583,38.1386258066,90.1483321624,0.0,32.1804615127,55.9779621605,266.392968543,3.31648572385,75.1392,187.937282819
 05/17  16:00:00,269.326425662,38.0103642222,90.5381672337,0.0,32.1804615127,60.9114621605,239.546367689,1.70509336912,91.7998,146.04147432
 05/17  17:00:00,303.66462933,37.3406337232,90.501871926,0.0,32.1804615127,77.5397301883,270.089248164,3.84255066522,49.9818,216.264897499
 05/17  18:00:00,356.921857226,37.4478900418,89.7424833478,0.0,77.122965704,86.2600435998,450.57950944,4.34836959877,49.9818,396.249339841
 05/17  19:00:00,363.118346933,37.4726869619,89.1997095846,0.0,102.647051061,80.1663183927,334.862019614,7.58452473761,33.3212,293.956294877
 05/17  20:00:00,403.823958335,37.4157130636,90.9423872833,0.0,115.40909374,92.7192997104,340.391603951,19.4925477447,33.3212,287.577856207
 05/17  21:00:00,382.067846366,37.4634522011,90.5370957258,0.0,102.647051061,94.1340635361,492.608922581,33.9536266345,24.9909,433.664395946
 05/17  22:00:00,316.076486149,37.498026995,91.1715736319,0.0,77.122965704,65.871452062,375.603253213,37.5878425997,16.6606,321.354810613
 05/17  23:00:00,246.758977268,37.4111057883,90.1644707706,0.0,38.286128036,48.4199368926,220.478397448,32.9880631304,8.3303,179.160034317
 05/17  24:00:00,194.454341137,33.7571852337,79.0536613776,0.0,25.5240853573,30.610668775,175.75490093,26.7790170452,3.33212,145.643763885
 05/18  01:00:00,175.921001465,31.4248967539,70.2067692445,0.0,19.418418834,29.3649097162,140.454238123,28.8573060637,3.33212,108.264812059
 05/18  02:00:00,166.186680806,34.2236429296,65.6707458923,0.0,12.7620426787,28.1191506574,142.019834742,30.432796987,3.33212,108.254917755
 05/18  03:00:00,162.959713825,34.2236429296,62.4529967445,0.0,12.7620426787,28.1191506574,145.429053125,33.8432141895,3.33212,108.253718935
 05/18  04:00:00,167.149770064,32.3578121458,61.9142035002,0.0,12.7620426787,28.1191506574,177.334896357,35.0450302743,3.33212,138.957746083
 05/18  05:00:00,200.971275221,33.2907275377,70.017424961,0.0,25.5240853573,30.610668775,291.118071882,34.3541223543,8.3303,248.433649528
 05/18  06:00:00,308.626757923,36.0894737134,90.9042702199,0.0,51.0481707146,78.1489452969,477.862978505,31.7501612596,16.6606,429.452217245
 05/18  07:00:00,365.001100364,37.1171539,89.0259624781,0.0,64.3609230253,109.708623606,636.651791964,43.5798080025,24.9909,568.081083961
 05/18  08:00:00,324.446759439,37.1203508626,91.0847231434,0.0,51.0481707146,80.7689615957,500.116423748,32.2881198004,33.3212,434.507103947
 05/18  09:00:00,295.235994193,37.7940099476,89.0777821221,0.0,51.0481707146,71.0224615957,409.914849712,15.9306615636,66.8089,327.175288149
 05/18  10:00:00,249.148531433,37.9802769718,90.3904444664,0.0,32.1804615127,65.7244621605,350.16272503,5.93494910951,83.4695,260.758275921
 05/18  11:00:00,252.276879821,38.0880421675,93.0728505249,0.0,32.1804615127,65.7244621605,280.165434519,3.71179734222,83.4695,192.984137177
 05/18  12:00:00,250.281789592,38.165428646,92.0458345345,0.0,32.1804615127,65.7244621605,275.454441476,3.56617864246,83.4695,188.418762834
 05/18  13:00:00,239.425201216,38.0724666147,90.5285125397,0.0,32.1804615127,55.9779621605,271.118112245,3.43333317567,75.1392,192.545579069
 05/18  14:00:00,239.083323919,38.1042347734,89.9205940184,0.0,32.1804615127,55.9779621605,259.084632799,3.49986322805,66.8089,188.775869571
 05/18  15:00:00,238.835426368,38.145369522,89.6028614721,0.0,32.1804615127,55.9779621605,267.386152833,3.44325614076,75.1392,188.803696692
 05/18  16:00:00,268.316447809,38.0221864103,90.0542420054,0.0,32.1804615127,60.9114621605,239.75689588,1.75543853427,91.7998,146.201657346
 05/18  17:00:00,303.255263336,37.3214430322,91.1464298747,0.0,32.1804615127,77.5397301883,271.336880965,5.00469204161,49.9818,216.350388924
 05/18  18:00:00,357.024227906,37.4140814311,91.3215674233,0.0,77.122965704,86.2600435998,456.515798474,14.4398766318,49.9818,392.094121843
 05/18  19:00:00,364.439391834,37.4265012217,91.2773607619,0.0,102.647051061,80.1663183927,345.103469176,19.2722602132,33.3212,292.510008963
 05/18  20:00:00,403.835376986,37.3833882991,91.5915962009,0.0,115.40909374,92.7192997104,349.132670393,24.3801534142,33.3212,291.431316979
 05/18  21:00:00,380.950691533,37.4347506322,89.4947688048,0.0,102.647051061,94.1340635361,489.029767075,39.0173886422,24.9909,425.021478433
 05/18  22:00:00,315.964753684,37.4639839294,91.1100777331,0.0,77.122965704,65.871452062,390.491660068,48.2900804232,16.6606,325.540979645
 05/18  23:00:00,243.027377142,37.379361354,86.4681066775,0.0,38.286128036,48.4199368926,237.271839905,48.872984517,8.3303,180.068555388
 05/18  24:00:00,192.16897049,34.2236429296,76.2754024051,0.0,25.5240853573,30.610668775,182.776985838,39.8352183151,3.33212,139.609647523
 05/19  01:00:00,173.953166167,31.4248967539,68.2655182118,0.0,19.418418834,29.3649097162,148.266923094,36.7032546717,3.33212,108.231548423
 05/19  02:00:00,164.613664525,34.2236429296,64.0469960701,0.0,12.7620426787,28.1191506574,145.795684038,34.2486379443,3.33212,108.214926094
 05/19  03:00:00,159.348359999,32.3578121458,60.6937966315,0.0,12.7620426787,28.1191506574,146.291863626,34.7372472024,3.33212,108.222496424
 05/19  04:00:00,166.768826929,33.2907275377,60.0335867348,0.0,12.7620426787,28.1191506574,179.460863407,34.4197943754,3.33212,141.708949032
 05/19  05:00:00,199.245355982,33.601699335,67.315959193,0.0,25.5240853573,30.610668775,292.18189398,33.8671565658,8.3303,249.984437414
 05/19  06:00:00,308.872486112,35.902890635,90.6219339881,0.0,51.0481707146,78.1489452969,470.218004,31.2494210573,16.6606,422.307982943
 05/19  07:00:00,366.888116989,37.0908305133,89.9307587586,0.0,64.3609230253,109.708623606,650.119047373,58.9373874184,24.9909,566.190759954
 05/19  08:00:00,326.200351519,37.0349229653,92.1059210504,0.0,51.0481707146,80.7689615957,537.090624339,66.5784194278,33.3212,437.191004911
 05/19  09:00:00,293.940487921,37.7915948509,88.1672344972,0.0,51.0481707146,71.0224615957,450.494832069,59.8833344776,66.8089,323.802597591
 05/19  10:00:00,230.451201605,37.8826626908,73.4023166916,0.0,32.1804615127,65.7244621605,411.072662492,64.775906027,83.4695,262.827256465
 05/19  11:00:00,226.132277263,37.9479636016,68.4194707631,0.0,32.1804615127,65.7244621605,333.8233709,59.5944179419,83.4695,190.759452958
 05/19  12:00:00,225.022165785,37.9982858152,67.9957378173,0.0,32.1804615127,65.7244621605,332.73803069,60.9616831607,83.4695,188.306847529
 05/19  13:00:00,216.428910195,38.0406898431,69.082604267,0.0,32.1804615127,55.9779621605,324.754200716,61.4721317601,75.1392,188.142868956
 05/19  14:00:00,216.659434237,38.0766531466,69.278543659,0.0,32.1804615127,55.9779621605,315.827993191,61.413531166,66.8089,187.605562025
 05/19  15:00:00,216.807185656,38.1121953129,69.4012834747,0.0,32.1804615127,55.9779621605,324.663757681,61.8035263915,75.1392,187.72103129
 05/19  16:00:00,245.645299915,37.7535323134,69.3235033995,0.0,32.1804615127,60.9114621605,301.502118119,63.7948503855,91.7998,145.907467734
 05/19  17:00:00,295.339520208,37.1087796929,84.4593849083,0.0,32.1804615127,77.5397301883,357.240012509,89.5943038099,49.9818,217.663908699
 05/19  18:00:00,356.299637212,37.1641969745,91.2704086198,0.0,77.122965704,86.2600435998,544.545831522,99.4881205224,49.9818,395.075910999
 05/19  19:00:00,364.214843799,37.0787888755,92.0895002541,0.0,102.647051061,80.1663183927,424.728093301,101.773339019,33.3212,289.633554282
 05/19  20:00:00,403.025546101,37.062017513,91.542388916,0.0,115.40909374,92.7192997104,431.963124387,109.986246042,33.3212,288.655678344
 05/19  21:00:00,381.412202301,37.1152818184,90.5107549015,0.0,102.647051061,94.1340635361,570.593681684,116.016544593,24.9909,429.586237091
 05/19  22:00:00,317.296897961,37.2131095708,92.6007855606,0.0,77.122965704,65.871452062,462.726367168,123.486088781,16.6606,322.579678388
 05/19  23:00:00,226.909830799,37.1594907167,70.4247111738,0.0,38.286128036,48.4199368926,319.249161083,131.983991145,8.3303,178.934869938
 05/19  24:00:00,172.12944886,31.4248967539,59.0088006585,0.0,25.5240853573,30.610668775,208.796295413,66.5767552309,3.33212,138.887420182
 05/20  01:00:00,167.59206622,31.4248967539,52.2783064552,0.0,27.7269238854,30.610668775,171.935275533,60.4081654345,3.33212,108.194990099
 05/20  02:00:00,144.487341897,31.4248967539,46.6743430767,0.0,12.7620426787,28.1191506574,165.673551453,54.1595591661,3.33212,108.181872286
 05/20  03:00:00,141.668372252,31.4248967539,43.8666210381,0.0,12.7620426787,28.1191506574,157.159742931,45.6539604687,3.33212,108.173662462
 05/20  04:00:00,152.09638174,34.2236429296,44.9262361123,0.0,12.7620426787,28.1191506574,179.453738579,37.2844906245,3.33212,138.837127954
 05/20  05:00:00,160.766706433,31.4248967539,46.9481116263,0.0,12.7620426787,28.1191506574,218.395186605,31.2339284625,8.3303,178.830958143
 05/20  06:00:00,244.204557917,35.902890635,59.1350867251,0.0,42.6918050922,54.3732441037,298.588316991,27.1368258456,16.6606,254.790891146
 05/20  07:00:00,319.256194325,37.1103030595,88.6228215275,0.0,42.6918050922,86.1019271793,521.074472824,75.2763753072,24.9909,420.807197517
 05/20  08:00:00,362.312507889,37.0727646929,90.6165958234,0.0,57.6566862989,112.030105488,711.538377996,76.3064793456,33.3212,601.91069865
 05/20  09:00:00,317.025726517,37.7962510303,91.7663106525,0.0,57.6566862989,83.6599452969,549.96488297,49.8185335802,66.8089,433.33744939
 05/20  10:00:00,259.158429165,37.9117924118,88.1689541637,0.0,42.6918050922,68.9656133826,457.633011608,44.6761575497,83.4695,329.487354058
 05/20  11:00:00,248.102281195,38.0431115531,85.3904888236,0.0,34.9340096728,67.7198543238,384.860788843,41.1347083182,83.4695,260.256580525
 05/20  12:00:00,240.931347298,38.1137629146,79.0005756125,0.0,34.9340096728,67.7198543238,307.787202951,32.6464484777,83.4695,191.671254473
 05/20  13:00:00,231.455146918,38.0570502216,79.2951076815,0.0,34.9340096728,57.9733543238,298.334557369,30.5111418671,75.1392,192.684215502
 05/20  14:00:00,230.623676608,38.0946213541,78.4176055493,0.0,34.9340096728,57.9733543238,288.309273403,33.2902921884,66.8089,188.210081214
 05/20  15:00:00,236.753522681,38.1304424972,84.4559283843,0.0,34.9340096728,57.9733543238,287.753698256,24.411272801,75.1392,188.203225455
 05/20  16:00:00,258.080164679,37.8037637013,76.8430156458,0.0,34.9340096728,62.9068543238,260.802688775,22.5425956118,91.7998,146.460293163
 05/20  17:00:00,290.466718066,37.1633237658,82.1845746729,0.0,34.9340096728,72.2186844194,264.434015663,28.2322241258,49.9818,186.219991537
 05/20  18:00:00,367.719599142,37.2737075858,92.9019731972,0.0,87.0357390804,86.2600435998,292.373031955,25.4753268377,49.9818,216.915905117
 05/20  19:00:00,361.412290225,37.0945654485,92.0062991246,0.0,102.000620287,77.6748002752,357.785064226,33.145533124,33.3212,291.318331102
 05/20  20:00:00,385.702104653,37.0459091162,91.039558929,0.0,102.000620287,88.9820225341,379.388023896,55.2350800747,33.3212,290.831743822
 05/20  21:00:00,379.452581248,37.058146272,91.5408989969,0.0,102.000620287,91.6425454185,433.637058495,123.517447991,24.9909,285.128710504
 05/20  22:00:00,327.410316008,37.0399692361,92.5976287047,0.0,87.0357390804,65.871452062,605.788364351,163.251608745,16.6606,425.876155606
 05/20  23:00:00,235.040773379,37.0223891053,73.4782477767,0.0,42.6918050922,48.4199368926,519.715729452,264.552023214,8.3303,246.833406238
 05/20  24:00:00,171.440770905,31.4248967539,55.9853683079,0.0,27.7269238854,30.610668775,208.858468294,66.7139153931,3.33212,138.812432901
 05/21  01:00:00,172.620708011,31.4248967539,47.9527401975,0.0,34.4311606118,33.1021868926,164.897471268,53.2539676682,3.33212,108.311383599
 05/21  02:00:00,150.288998496,31.4248967539,43.1078325697,0.0,19.466279405,30.610668775,156.405645523,44.7673747872,3.33212,108.306150736
 05/21  03:00:00,147.48144557,31.4248967539,40.2838495453,0.0,19.466279405,30.610668775,149.439750577,37.8036709239,3.33212,108.303959653
 05/21  04:00:00,154.885767678,31.4248967539,41.0991545036,0.0,19.466279405,30.610668775,179.997918998,31.2874160552,3.33212,145.378382943
 05/21  05:00:00,166.106295445,31.4248967539,42.8500112834,0.0,19.466279405,30.610668775,214.955741095,27.6009837643,8.3303,179.024457331
 05/21  06:00:00,239.814714709,35.7163075567,54.6986030724,0.0,42.6918050922,54.3732441037,293.680564725,25.2311847057,16.6606,251.788780019
 05/21  07:00:00,329.073883766,37.1977185885,87.3655098376,0.0,49.3960418185,88.5934452969,610.042183797,160.368509882,24.9909,424.682773915
