Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  08:00:00,364.06861511,37.1230196966,91.7212089019,0.0,57.6566862989,112.030105488,730.934723487,100.551756789,33.3212,597.061766698
 05/21  09:00:00,307.954684419,37.806728472,91.6979643594,0.0,50.9524495726,81.1684271793,544.32073553,42.1189478903,66.8089,435.392887639
 05/21  10:00:00,262.114970911,38.0258061509,90.9056074671,0.0,42.6918050922,68.9656133826,435.470485667,24.494597973,83.4695,327.506387694
 05/21  11:00:00,260.624178703,38.1024641521,92.9028373727,0.0,38.286128036,68.9656133826,358.885687777,13.3549565611,83.4695,262.061231216
 05/21  12:00:00,236.732750153,38.1610526114,69.9807963152,0.0,38.286128036,68.9656133826,288.162014388,16.5552232103,83.4695,188.137291178
 05/21  13:00:00,226.402871274,38.0682999811,78.7648875542,0.0,31.5818913096,56.727595265,277.742645227,14.5136059929,75.1392,188.089839234
 05/21  14:00:00,218.572596825,38.1109164931,70.9807920075,0.0,31.5818913096,56.727595265,271.686095085,17.4061121313,66.8089,187.471082954
 05/21  15:00:00,226.508271713,38.1496275649,78.9640664077,0.0,31.5818913096,56.727595265,282.089084641,19.4447748198,75.1392,187.505109821
 05/21  16:00:00,267.648435237,37.8182162104,90.5508609401,0.0,31.5818913096,61.661095265,246.084810762,8.49573198787,91.7998,145.789278774
 05/21  17:00:00,296.644234075,37.1649401334,92.4510336688,0.0,31.5818913096,70.9729253606,239.54420115,9.97156602459,49.9818,179.590835126
 05/21  18:00:00,357.863559434,37.2120235397,92.1032939764,0.0,80.3315023541,83.7685254822,279.285107169,12.9032663656,49.9818,216.400040803
 05/21  19:00:00,361.56580991,37.1258449579,92.0795500642,0.0,102.000620287,77.6748002752,340.119041167,16.3325830261,33.3212,290.465258141
 05/21  20:00:00,393.490017468,37.0893573275,89.9371390153,0.0,108.704857014,91.4735406516,345.830122476,30.913882427,33.3212,281.595040049
 05/21  21:00:00,370.165531372,37.186306315,91.9036457916,0.0,95.2963835608,89.1510273009,371.964418159,56.4703632903,24.9909,290.503154869
 05/21  22:00:00,317.102827025,37.1465742653,91.9932717744,0.0,80.3315023541,63.3799339444,532.195722506,97.6335732522,16.6606,417.901549254
 05/21  23:00:00,237.94585089,37.0905371798,77.1676750949,0.0,42.6918050922,48.4199368926,406.823019611,153.009994402,8.3303,245.482725209
 05/21  24:00:00,185.023031915,31.4248967539,60.6011131732,0.0,34.4311606118,33.1021868926,222.385103227,73.4538357149,3.33212,145.599147512
 05/22  01:00:00,156.255703058,31.4248967539,50.6278742188,0.0,19.418418834,29.3649097162,170.135011333,65.0441561452,3.33212,101.758735187
 05/22  02:00:00,171.772294422,31.4248967539,73.9284549247,0.0,12.7620426787,28.1191506574,168.437472858,56.9917476185,3.33212,108.113605239
 05/22  03:00:00,162.925840281,31.4248967539,65.0318774508,0.0,12.7620426787,28.1191506574,159.008742639,47.5690800047,3.33212,108.107542634
 05/22  04:00:00,161.522026834,34.2236429296,54.2603817434,0.0,12.7620426787,28.1191506574,180.673082114,38.6287976615,3.33212,138.712164453
 05/22  05:00:00,186.541731198,31.4248967539,57.2417583921,0.0,25.5240853573,30.610668775,286.381993055,32.3399376874,8.3303,245.711755368
 05/22  06:00:00,308.489511455,35.902890635,90.7686825424,0.0,51.0481707146,78.1489452969,468.975334376,28.8604560717,16.6606,423.454278304
 05/22  07:00:00,368.466061405,37.117197733,91.7515979976,0.0,64.3609230253,109.708623606,678.285876676,92.5472831404,24.9909,560.747693536
 05/22  08:00:00,325.899671994,37.1341888201,92.261122438,0.0,51.0481707146,80.7689615957,523.210294443,59.8398799034,33.3212,430.04921454
 05/22  09:00:00,298.588399956,37.7583577918,92.7533986672,0.0,51.0481707146,71.0224615957,424.877913628,29.8430165059,66.8089,328.225997122
 05/22  10:00:00,243.258380311,37.9695251277,86.0474900114,0.0,32.1804615127,65.7244621605,360.489029048,20.4088558623,83.4695,256.610673185
 05/22  11:00:00,241.229862042,38.0716833975,83.2700142412,0.0,32.1804615127,65.7244621605,288.943077412,14.6970672093,83.4695,190.776510203
 05/22  12:00:00,251.340951963,38.1443954627,93.8028735341,0.0,32.1804615127,65.7244621605,281.111190034,9.62371562101,83.4695,188.017974413
 05/22  13:00:00,241.736229173,38.0847457282,93.8651587485,0.0,32.1804615127,55.9779621605,270.709552651,7.85612699599,75.1392,187.714225655
 05/22  14:00:00,241.382934654,38.1240324827,93.3834368129,0.0,32.1804615127,55.9779621605,260.782385026,6.58283241125,66.8089,187.390652615
 05/22  15:00:00,240.941878802,38.1621452337,92.7782639076,0.0,32.1804615127,55.9779621605,263.683529472,5.09943775628,75.1392,183.444891716
 05/22  16:00:00,270.063715416,37.9381022846,92.8276053511,0.0,32.1804615127,60.9114621605,237.422340974,2.79151894113,91.7998,142.831022032
 05/22  17:00:00,303.562199673,37.249057992,91.9093888444,0.0,32.1804615127,77.5397301883,270.603719351,5.11723243536,49.9818,215.504686916
 05/22  18:00:00,356.611639054,37.3210479647,91.0611982493,0.0,77.122965704,86.2600435998,447.899559387,8.44815093193,49.9818,389.469608455
 05/22  19:00:00,364.801377435,37.3157732406,91.9429404586,0.0,102.647051061,80.1663183927,340.949700629,16.3798765708,33.3212,291.248624058
 05/22  20:00:00,402.137414972,37.2781814524,90.3957074228,0.0,115.40909374,92.7192997104,345.174464828,28.2935695123,33.3212,283.559695316
 05/22  21:00:00,382.129935407,37.3298783661,91.1622903745,0.0,102.647051061,94.1340635361,504.181608702,51.1376519769,24.9909,428.053056725
 05/22  22:00:00,317.048414237,37.3669153971,92.5162436698,0.0,77.122965704,65.871452062,435.074222351,100.386448999,16.6606,318.027173353
 05/22  23:00:00,224.224855023,37.2700654526,67.6308893966,0.0,38.286128036,48.4199368926,367.997509252,186.830036414,8.3303,172.837172838
 05/22  24:00:00,167.895482392,31.4248967539,54.8961851026,0.0,25.5240853573,30.610668775,225.263865438,76.6170987573,3.33212,145.31464668
 05/23  01:00:00,152.763525597,31.4248967539,47.0990267947,0.0,19.418418834,29.3649097162,179.339419639,68.963675306,3.33212,107.043624333
 05/23  02:00:00,138.91862008,31.4248967539,41.1459421623,0.0,12.7620426787,28.1191506574,166.622090102,60.5318817074,3.33212,102.758088394
 05/23  03:00:00,136.195034241,31.4248967539,38.4031665015,0.0,12.7620426787,28.1191506574,160.597322535,49.1912944734,3.33212,108.073908062
 05/23  04:00:00,148.089415085,34.2236429296,40.274387596,0.0,12.7620426787,28.1191506574,181.315316907,39.3392870559,3.33212,138.643909851
 05/23  05:00:00,213.04339,31.4248967539,83.0019794247,0.0,25.5240853573,30.610668775,286.585763356,32.7571858477,8.3303,245.498277508
 05/23  06:00:00,315.330501416,35.902890635,96.7727586905,0.0,51.0481707146,78.1489452969,463.835030584,26.5030646233,16.6606,420.67136596
 05/23  07:00:00,370.961524292,37.105055011,92.7463261044,0.0,64.3609230253,109.708623606,698.314544305,113.978670862,24.9909,559.344973443
 05/23  08:00:00,326.948668764,37.1513974652,92.4519235066,0.0,51.0481707146,80.7689615957,526.012078582,61.8000938556,33.3212,430.890784727
 05/23  09:00:00,268.820067579,37.7674012405,63.2573863244,0.0,51.0481707146,71.0224615957,417.094115681,27.4643719307,66.8089,322.82084375
 05/23  10:00:00,241.157279309,37.9912335498,83.9645832953,0.0,32.1804615127,65.7244621605,353.57568212,14.0410888345,83.4695,256.065093285
 05/23  11:00:00,250.390059193,38.0795802134,91.8527868235,0.0,32.1804615127,65.7244621605,283.884131895,5.5138157438,83.4695,194.900816152
 05/23  12:00:00,250.836206585,38.161853413,92.3279125021,0.0,32.1804615127,65.7244621605,276.064397274,4.43705703803,83.4695,188.157840236
 05/23  13:00:00,240.724425718,38.0898437359,91.6707010755,0.0,32.1804615127,55.9779621605,265.691074611,4.17578061964,75.1392,186.376093991
 05/23  14:00:00,240.271030738,38.1288137879,90.9985826349,0.0,32.1804615127,55.9779621605,252.452034267,4.12698802222,66.8089,181.516146244
 05/23  15:00:00,239.633415402,38.1680202406,90.0493790829,0.0,32.1804615127,55.9779621605,266.345824149,3.94826756917,75.1392,187.25835658
 05/23  16:00:00,268.48961158,38.0905148298,89.6515578487,0.0,32.1804615127,60.9114621605,239.284979899,1.8389100267,91.7998,145.646269872
 05/23  17:00:00,302.518840998,37.4145626308,89.4081293226,0.0,32.1804615127,77.5397301883,269.158577435,3.92995172332,49.9818,215.246825712
 05/23  18:00:00,354.803415141,37.5698180437,87.5859035676,0.0,77.122965704,86.2600435998,443.245897478,4.42613725247,49.9818,388.837960226
 05/23  19:00:00,361.899586656,37.6119840887,87.7283507734,0.0,102.647051061,80.1663183927,320.006031771,3.63290866438,33.3212,283.051923107
 05/23  20:00:00,401.330304831,37.5548701927,88.3719574579,0.0,115.40909374,92.7192997104,327.123345529,3.94060747159,33.3212,289.861538058
 05/23  21:00:00,380.663857969,37.5918171438,88.8824179896,0.0,102.647051061,94.1340635361,450.27213516,6.17453359149,24.9909,419.106701569
 05/23  22:00:00,316.152877698,37.5889007619,90.9186597142,0.0,77.122965704,65.871452062,348.754201247,13.150610636,16.6606,318.942990611
 05/23  23:00:00,227.824205255,37.4716497055,71.2495996734,0.0,38.286128036,48.4199368926,218.713599941,31.8500516238,8.3303,178.533248317
 05/23  24:00:00,197.150890746,34.2236429296,81.2246375285,0.0,25.5240853573,30.610668775,189.167774963,47.1839202652,3.33212,138.651734698
 05/24  01:00:00,168.573095852,31.4248967539,62.7529810096,0.0,19.418418834,29.3649097162,167.219173637,55.8391775526,3.33212,108.047876084
 05/24  02:00:00,154.623492117,34.2236429296,54.021866361,0.0,12.7620426787,28.1191506574,162.986806187,55.8321216524,3.33212,103.822564535
 05/24  03:00:00,148.811310585,32.3578121458,50.0322903547,0.0,12.7620426787,28.1191506574,159.030280523,49.7935135313,3.33212,105.904646992
 05/24  04:00:00,155.745939504,33.2907275377,49.5706236897,0.0,12.7620426787,28.1191506574,189.497658444,44.3374483008,3.33212,141.828090143
 05/24  05:00:00,189.407486087,34.2236429296,57.3723129327,0.0,25.5240853573,30.610668775,289.479138703,39.5071579923,8.3303,241.641680711
 05/24  06:00:00,308.008346046,34.9699752431,91.2867833318,0.0,51.0481707146,78.1489452969,471.845445571,34.1675283058,16.6606,421.017317265
 05/24  07:00:00,366.322085514,37.1304053776,89.9796445141,0.0,64.3609230253,109.708623606,642.023914707,59.1371372872,24.9909,557.89587742
 05/24  08:00:00,324.521017518,37.1676606078,90.9681056144,0.0,51.0481707146,80.7689615957,481.76105666,19.8019745328,33.3212,428.637882127
 05/24  09:00:00,296.314141256,37.8038404469,89.7021492116,0.0,51.0481707146,71.0224615957,392.863307836,4.24735400922,66.8089,321.807053827
 05/24  10:00:00,249.527146085,38.0284063141,90.8399086309,0.0,32.1804615127,65.7244621605,343.386784563,3.5121744607,83.4695,256.405110103
 05/24  11:00:00,250.685230434,38.1297394226,90.848441812,0.0,32.1804615127,65.7244621605,275.701612596,3.60697190487,83.4695,188.625140691
 05/24  12:00:00,249.661222691,38.2259028676,90.0312494953,0.0,32.1804615127,65.7244621605,274.855358327,3.41662202886,83.4695,187.969236298
 05/24  13:00:00,239.818012323,38.1386376574,89.7260869997,0.0,32.1804615127,55.9779621605,265.264716875,3.31123077814,75.1392,186.814286097
 05/24  14:00:00,239.339342385,38.1359488995,89.2999952445,0.0,32.1804615127,55.9779621605,257.186178726,3.21591652562,66.8089,187.1613622
 05/24  15:00:00,238.486677724,38.2178254402,88.7885491644,0.0,32.1804615127,55.9779621605,265.477967953,3.15420936142,75.1392,187.184558591
 05/24  16:00:00,267.418367116,38.2541873317,88.3969511497,0.0,32.1804615127,60.9114621605,232.43814288,1.67010836325,91.7998,138.968234516
 05/24  17:00:00,301.907116438,37.5513287087,88.3918440865,0.0,32.1804615127,77.5397301883,268.664928827,3.50033812695,49.9818,215.1827907
 05/24  18:00:00,354.19527517,37.6770926171,86.4999292109,0.0,77.122965704,86.2600435998,441.727773984,3.57346897596,49.9818,388.172505008
 05/24  19:00:00,361.581696124,37.6951771366,86.4652581023,0.0,102.647051061,80.1663183927,325.693652528,3.37453648287,33.3212,288.997916045
 05/24  20:00:00,400.682732728,37.6240048612,86.7389286998,0.0,115.40909374,92.7192997104,320.343699099,3.70236382823,33.3212,283.320135271
 05/24  21:00:00,379.351150614,37.667728131,86.5399621857,0.0,102.647051061,94.1340635361,447.323208866,4.01096459991,24.9909,418.321344267
 05/24  22:00:00,314.668680177,37.6641941161,88.8194749557,0.0,77.122965704,65.871452062,341.078011632,5.86398395606,16.6606,318.553427676
 05/24  23:00:00,249.136260565,37.5406439104,91.7274250896,0.0,38.286128036,48.4199368926,200.241103385,13.4763326562,8.3303,178.434470729
 05/24  24:00:00,181.88269999,34.2236429296,65.9335140103,0.0,25.5240853573,30.610668775,174.914663631,32.9925639195,3.33212,138.589979711
 05/25  01:00:00,170.485533213,32.3578121458,63.697820817,0.0,19.418418834,29.3649097162,163.959939316,52.6081509426,3.33212,108.019668374
 05/25  02:00:00,157.77738359,33.2907275377,58.0960304706,0.0,12.7620426787,28.1191506574,163.224984223,58.2295019129,3.33212,101.66336231
 05/25  03:00:00,154.556611524,34.2236429296,53.9581922959,0.0,12.7620426787,28.1191506574,165.782037024,54.4254377302,3.33212,108.024479294
 05/25  04:00:00,158.705299755,32.3578121458,53.317078597,0.0,12.7620426787,28.1191506574,190.830741463,48.9827456974,3.33212,138.515875765
 05/25  05:00:00,192.119436453,33.2907275377,61.040918422,0.0,25.5240853573,30.610668775,295.440411733,42.028384644,8.3303,245.081727089
 05/25  06:00:00,308.574588155,35.902890635,90.8765582877,0.0,51.0481707146,78.1489452969,463.26806282,30.0037195696,16.6606,416.60374325
 05/25  07:00:00,365.542717736,37.1341217079,89.2738358798,0.0,64.3609230253,109.708623606,627.998540832,47.7727562468,24.9909,555.234884586
 05/25  08:00:00,324.264023614,37.1622296147,90.6972274018,0.0,51.0481707146,80.7689615957,487.141031744,21.6298392369,33.3212,432.189992507
 05/25  09:00:00,296.32390945,37.8165231991,89.7545623717,0.0,51.0481707146,71.0224615957,392.988303168,4.74270695423,66.8089,321.436696214
 05/25  10:00:00,249.23608427,38.0263127713,90.4949089274,0.0,32.1804615127,65.7244621605,342.672507468,3.0246899115,83.4695,256.178317556
 05/25  11:00:00,250.06550506,38.1506528249,89.8610211962,0.0,32.1804615127,65.7244621605,274.45937531,2.99944306047,83.4695,187.99043225
 05/25  12:00:00,248.930229687,38.2276999702,89.2738285298,0.0,32.1804615127,65.7244621605,274.133448566,2.9841866947,83.4695,187.679761871
 05/25  13:00:00,239.027893009,38.1217966183,89.2911594025,0.0,32.1804615127,55.9779621605,264.283179003,3.03151823982,75.1392,186.112460763
 05/25  14:00:00,239.409461706,38.1282226202,89.885319818,0.0,32.1804615127,55.9779621605,251.38639174,3.20622616042,66.8089,181.37126558
 05/25  15:00:00,238.672612001,38.1678338647,89.1120748124,0.0,32.1804615127,55.9779621605,265.347155316,3.13735336216,75.1392,187.070601954
 05/25  16:00:00,267.7217832,38.0666434282,89.3448796589,0.0,32.1804615127,60.9114621605,232.862185395,1.60376173004,91.7998,139.458623665
 05/25  17:00:00,301.287263232,37.3579531959,88.3747950654,0.0,32.1804615127,77.5397301883,267.917236359,3.4902263734,49.9818,214.445209986
 05/25  18:00:00,354.292485263,37.4864985069,87.0179897778,0.0,77.122965704,86.2600435998,441.445850931,3.94130512534,49.9818,387.522745806
 05/25  19:00:00,362.121339553,37.5272975854,87.4016590303,0.0,102.647051061,80.1663183927,323.199208444,3.38606052222,33.3212,286.491947922
 05/25  20:00:00,401.80453233,37.4706675443,88.3634704358,0.0,115.40909374,92.7192997104,322.817166105,4.27674047577,33.3212,285.219225629
 05/25  21:00:00,381.560955562,37.5193532917,89.4606501857,0.0,102.647051061,94.1340635361,458.215087234,15.7115550857,24.9909,417.512632148
 05/25  22:00:00,316.829048601,37.5246397763,91.824412582,0.0,77.122965704,65.871452062,373.650768853,38.8034702576,16.6606,318.186698596
 05/25  23:00:00,240.108368068,37.4139565753,83.3684014807,0.0,38.286128036,48.4199368926,260.839956181,81.0540413814,8.3303,171.4556148
 05/25  24:00:00,186.762694815,34.2236429296,70.7869469883,0.0,25.5240853573,30.610668775,213.332068903,64.8730786999,3.33212,145.126870203
 05/26  01:00:00,166.987142253,31.4248967539,61.2086805185,0.0,19.418418834,29.3649097162,165.062972311,60.1038685058,3.33212,101.626983805
 05/26  02:00:00,154.342313001,32.3578121458,55.5142231047,0.0,12.7620426787,28.1191506574,166.194790536,54.8864895612,3.33212,107.976180975
 05/26  03:00:00,151.584805032,33.2907275377,51.9252577098,0.0,12.7620426787,28.1191506574,152.872480809,47.9205493096,3.33212,101.6198115
 05/26  04:00:00,158.017220415,32.3578121458,51.9950495403,0.0,12.7620426787,28.1191506574,188.983353715,40.6009713967,3.33212,145.050262318
 05/26  05:00:00,191.589248304,33.2907275377,59.8704059223,0.0,25.5240853573,30.610668775,280.785814632,35.0277108792,8.3303,237.427803753
 05/26  06:00:00,309.989972242,35.7163075567,91.7557264744,0.0,51.0481707146,78.1489452969,465.157673113,29.4993882633,16.6606,418.99768485
 05/26  07:00:00,367.576202713,37.1144518598,90.1947804276,0.0,64.3609230253,109.708623606,647.872856806,67.862794423,24.9909,555.019162383
 05/26  08:00:00,325.534297233,37.1431952998,91.2917787374,0.0,51.0481707146,80.7689615957,489.292356872,29.1037665637,33.3212,426.867390308
 05/26  09:00:00,296.067712603,37.8145834646,89.7221357495,0.0,51.0481707146,71.0224615957,395.598666494,7.76365536107,66.8089,321.026111133
 05/26  10:00:00,249.045764552,38.021321471,90.3981398033,0.0,32.1804615127,65.7244621605,342.564345592,3.13035143748,83.4695,255.964494154
 05/26  11:00:00,250.284310592,38.139493728,90.2629788024,0.0,32.1804615127,65.7244621605,274.475735312,3.09955099755,83.4695,187.906684315
 05/26  12:00:00,249.345368229,38.2076236508,89.8021763616,0.0,32.1804615127,65.7244621605,274.160707418,3.10471808723,83.4695,187.586489331
 05/26  13:00:00,238.974318247,38.1031733063,89.529071572,0.0,32.1804615127,55.9779621605,264.097127332,3.21847604503,75.1392,185.739451287
 05/26  14:00:00,240.927123857,38.114315798,90.026520456,0.0,32.1804615127,55.9779621605,251.714819439,3.36665239186,66.8089,181.539267047
 05/26  15:00:00,240.843031327,38.1525284595,89.5207115606,0.0,32.1804615127,55.9779621605,265.301254543,3.1918734901,75.1392,186.970181053
 05/26  16:00:00,269.098617772,38.0640469507,89.5344288961,0.0,32.1804615127,60.9114621605,232.273664278,1.63609229809,91.7998,138.83777198
 05/26  17:00:00,300.913266266,37.3916099936,87.5297821499,0.0,32.1804615127,77.5397301883,268.290767827,3.46263353496,49.9818,214.846334292
 05/26  18:00:00,355.758791588,37.5164444429,88.7273021533,0.0,77.122965704,86.2600435998,440.780372703,3.88159887452,49.9818,386.916973828
 05/26  19:00:00,361.842553699,37.5667466437,87.7534888685,0.0,102.647051061,80.1663183927,318.832131029,3.38811981928,33.3212,282.12281121
 05/26  20:00:00,401.728973443,37.5044014136,88.9201636848,0.0,115.40909374,92.7192997104,321.451635991,6.3277063122,33.3212,281.802729679
 05/26  21:00:00,381.781396528,37.5423475682,90.2546994339,0.0,102.647051061,94.1340635361,466.929616593,20.585917433,24.9909,421.35279916
 05/26  22:00:00,316.46376825,37.5397288141,91.4883756666,0.0,77.122965704,65.871452062,374.743251113,44.8944425323,16.6606,313.188208581
 05/26  23:00:00,239.886706796,37.4244018997,83.1917693227,0.0,38.286128036,48.4199368926,261.68408172,75.1272937109,8.3303,178.226488009
 05/26  24:00:00,187.479682394,34.2236429296,71.5444438135,0.0,25.5240853573,30.610668775,197.887701153,56.1012056448,3.33212,138.454375508
 05/27  01:00:00,179.651002657,31.4248967539,64.3393485278,0.0,27.7269238854,30.610668775,161.155054876,49.8731260922,3.33212,107.949808784
 05/27  02:00:00,159.368872323,34.2236429296,58.7642679404,0.0,12.7620426787,28.1191506574,148.910262737,43.9806632693,3.33212,101.597479468
 05/27  03:00:00,152.14118153,31.4248967539,54.3787322064,0.0,12.7620426787,28.1191506574,154.289150765,43.0199203878,3.33212,107.937110377
 05/27  04:00:00,160.499396719,34.2236429296,53.3961277806,0.0,12.7620426787,28.1191506574,184.168398124,42.4391913389,3.33212,138.397086785
 05/27  05:00:00,166.11113583,32.3578121458,54.1181923531,0.0,12.7620426787,28.1191506574,216.911947685,37.3202476933,8.3303,171.261399991
 05/27  06:00:00,255.591841242,36.0894737134,70.3085184555,0.0,42.6918050922,54.3732441037,294.419740806,31.8562910676,16.6606,245.902849738
 05/27  07:00:00,321.144429475,37.1901914131,90.5261902533,0.0,42.6918050922,86.1019271793,495.276857239,54.4400888769,24.9909,415.845868362
 05/27  08:00:00,359.476540574,37.2364737211,87.6211292116,0.0,57.6566862989,112.030105488,648.015562257,18.7096200127,33.3212,595.984742244
 05/27  09:00:00,313.630182762,37.8386318442,87.4742662062,0.0,57.6566862989,83.6599452969,490.116132959,3.36447746306,66.8089,419.942755496
 05/27  10:00:00,261.675959693,38.0914283128,88.9438252486,0.0,42.6918050922,68.9656133826,406.89782966,2.80851459784,83.4695,320.619815062
 05/27  11:00:00,253.892386364,38.2113325652,88.6918565002,0.0,34.9340096728,67.7198543238,343.276141221,3.17265296614,83.4695,256.633988255
 05/27  12:00:00,253.37100361,38.3097341814,88.5973603863,0.0,34.9340096728,67.7198543238,274.611453297,3.06418233216,83.4695,188.077770965
 05/27  13:00:00,243.110306131,38.222685091,88.1867160056,0.0,34.9340096728,57.9733543238,265.85650703,2.94066377261,75.1392,187.776643258
 05/27  14:00:00,243.371820927,38.1879549232,88.4321367956,0.0,34.9340096728,57.9733543238,257.296728104,3.02909003925,66.8089,187.458738065
 05/27  15:00:00,243.221053282,38.2402758988,88.1958947019,0.0,34.9340096728,57.9733543238,265.71506229,3.14086254485,75.1392,187.434999745
 05/27  16:00:00,272.557189021,38.0502386937,88.4617242148,0.0,34.9340096728,62.9068543238,240.665334109,3.26049902142,91.7998,145.605035088
 05/27  17:00:00,299.376363641,37.5059251575,88.2819078555,0.0,34.9340096728,72.2186844194,234.16052637,5.20313221671,49.9818,178.975594153
 05/27  18:00:00,364.769142678,37.7510484728,87.4143721582,0.0,87.0357390804,86.2600435998,269.613527476,3.91005122238,49.9818,215.721676253
 05/27  19:00:00,358.644877505,37.4609336208,86.9780445647,0.0,102.000620287,77.6748002752,318.441712423,3.78859956804,33.3212,281.331912855
 05/27  20:00:00,383.873713324,37.3585738272,87.5398153123,0.0,102.000620287,88.9820225341,318.511223827,4.29780502653,33.3212,280.8922188
 05/27  21:00:00,378.184149555,37.397064495,89.4425427295,0.0,102.000620287,91.6425454185,323.769503614,12.5356061603,24.9909,286.242997453
 05/27  22:00:00,326.157242636,37.2828580726,91.304665745,0.0,87.0357390804,65.871452062,464.324893219,34.6549254973,16.6606,413.009367722
 05/27  23:00:00,252.970415289,37.1726460207,91.9348942002,0.0,42.6918050922,48.4199368926,327.035957914,78.0601782787,8.3303,240.645479635
 05/27  24:00:00,196.048010704,34.2236429296,77.8748962537,0.0,27.7269238854,30.610668775,208.182090148,64.2110400106,3.33212,140.638930137
 05/28  01:00:00,192.266566301,31.4248967539,67.6014560986,0.0,34.4311606118,33.1021868926,169.652795598,60.4016963695,3.33212,105.918979229
 05/28  02:00:00,167.050499114,31.4248967539,59.8977827159,0.0,19.466279405,30.610668775,167.061170684,55.667758943,3.33212,108.061291741
 05/28  03:00:00,162.138624201,31.4248967539,55.0032088766,0.0,19.466279405,30.610668775,159.791550027,49.1677308896,3.33212,107.291699138
 05/28  04:00:00,167.6835951,31.4248967539,53.9708328212,0.0,19.466279405,30.610668775,185.083845228,42.6376140239,3.33212,139.114111204
 05/28  05:00:00,176.954680713,32.3578121458,55.639157126,0.0,19.466279405,30.610668775,216.956892685,37.1966576595,8.3303,171.429935025
 05/28  06:00:00,257.598529288,36.0894737134,72.1825431075,0.0,42.6918050922,54.3732441037,297.345324434,31.1479542898,16.6606,249.536770144
 05/28  07:00:00,331.21834987,37.567740147,90.8481198533,0.0,49.3960418185,88.5934452969,492.400317853,51.8974671691,24.9909,415.511950684
 05/28  08:00:00,359.977965023,37.3210365317,87.9391115143,0.0,57.6566862989,112.030105488,641.720473071,20.3588180012,33.3212,588.040455069
 05/28  09:00:00,304.577732162,37.9584911715,87.4511553983,0.0,50.9524495726,81.1684271793,494.978207772,3.78858529856,66.8089,424.380722473
 05/28  10:00:00,262.110057399,38.2921798444,89.1822481924,0.0,42.6918050922,68.9656133826,410.753519139,2.12739956933,83.4695,325.156619569
 05/28  11:00:00,258.733868004,38.2725719665,88.9830797674,0.0,38.286128036,68.9656133826,338.153066973,2.38366797354,83.4695,252.299898999
 05/28  12:00:00,258.484297004,38.3524043548,89.0440783073,0.0,38.286128036,68.9656133826,270.144589547,2.28740818028,83.4695,184.387681367
 05/28  13:00:00,239.427480047,38.2131147467,88.96804727,0.0,31.5818913096,56.727595265,265.423892378,2.95200305101,75.1392,187.332689327
 05/28  14:00:00,239.046716462,38.1800518351,88.5882674635,0.0,31.5818913096,56.727595265,254.06792166,3.05763601776,66.8089,184.201385642
 05/28  15:00:00,239.22538566,38.2359767517,88.7509645453,0.0,31.5818913096,56.727595265,260.645911547,3.13736766205,75.1392,182.369343885
 05/28  16:00:00,267.493308273,38.0960652168,88.0719652261,0.0,31.5818913096,61.661095265,235.24646485,3.10174633478,91.7998,140.344918515
 05/28  17:00:00,294.381681128,37.4765500333,87.920003223,0.0,31.5818913096,70.9729253606,232.170342546,5.04351337973,49.9818,177.145029166
 05/28  18:00:00,354.877974703,37.5880297746,86.6092738352,0.0,80.3315023541,83.7685254822,269.523558215,4.23551554744,49.9818,215.306242667
 05/28  19:00:00,357.514520322,37.6136542761,85.339078269,0.0,102.000620287,77.6748002752,317.200086435,3.26601673552,33.3212,280.6128697
 05/28  20:00:00,388.65001404,37.5306503296,85.4447122492,0.0,108.704857014,91.4735406516,316.51881435,3.60148575655,33.3212,279.596128594
 05/28  21:00:00,367.211022513,37.6710943605,86.6627144296,0.0,95.2963835608,89.1510273009,309.868461871,4.28502926098,24.9909,280.59253261
 05/28  22:00:00,315.230220903,37.5245931465,88.4329149561,0.0,80.3315023541,63.3799339444,436.157803836,7.04361646408,16.6606,412.453587372
 05/28  23:00:00,253.401218772,37.4139328259,91.522070225,0.0,42.6918050922,48.4199368926,264.498377732,13.9389276576,8.3303,242.229150074
 05/28  24:00:00,208.647805006,34.2236429296,81.0507140793,0.0,34.4311606118,33.1021868926,159.152471516,15.6667738216,3.33212,140.153577695
 05/29  01:00:00,198.206625057,33.2907275377,71.685279385,0.0,34.4311606118,33.1021868926,133.453272582,24.3118823983,3.33212,105.809270184
 05/29  02:00:00,177.151783814,32.3578121458,69.1655153431,0.0,19.466279405,30.610668775,141.35286183,34.0954976206,3.33212,103.925244209
 05/29  03:00:00,171.614177082,31.4248967539,64.4868920692,0.0,19.466279405,30.610668775,154.880083591,43.5217786213,3.33212,108.02618497
 05/29  04:00:00,178.25683673,34.2236429296,61.7497910938,0.0,19.466279405,30.610668775,190.41704993,48.8069249613,3.33212,138.278004969
 05/29  05:00:00,180.945510644,31.4248967539,60.5832243481,0.0,19.466279405,30.610668775,232.535736131,51.7795803126,8.3303,172.425855819
 05/29  06:00:00,260.368219307,35.902890635,75.152945374,0.0,42.6918050922,54.3732441037,306.455121126,39.9919425799,16.6606,249.802578546
 05/29  07:00:00,331.40011005,37.5645128296,91.1719230469,0.0,49.3960418185,88.5934452969,491.466609799,52.8469726412,24.9909,413.628737158
 05/29  08:00:00,360.005300453,37.3133833551,88.0399257416,0.0,57.6566862989,112.030105488,646.696587555,28.7182779703,33.3212,584.657109585
 05/29  09:00:00,303.931180499,37.9341418651,86.834250868,0.0,50.9524495726,81.1684271793,497.005482116,4.73612630129,66.8089,425.460455814
 05/29  10:00:00,261.468465183,38.3045466218,88.3163471045,0.0,42.6918050922,68.9656133826,408.765142355,2.16163375115,83.4695,323.134008604
 05/29  11:00:00,258.235979788,38.2530784799,88.4097898145,0.0,38.286128036,68.9656133826,336.110225003,2.54585923866,83.4695,250.094865764
 05/29  12:00:00,257.929089135,38.3361163347,88.5562584955,0.0,38.286128036,68.9656133826,272.01459737,2.4355865219,83.4695,186.109510848
 05/29  13:00:00,239.156324176,38.1907919745,88.7387139684,0.0,31.5818913096,56.727595265,265.61660048,3.23442408694,75.1392,187.242976393
 05/29  14:00:00,239.00365166,38.1762605652,88.6391360078,0.0,31.5818913096,56.727595265,249.749675019,3.21645002885,66.8089,179.724324991
 05/29  15:00:00,238.440109471,38.2333919014,88.1585256795,0.0,31.5818913096,56.727595265,265.060090684,3.27307944182,75.1392,186.647811242
 05/29  16:00:00,267.025329361,38.0970264884,87.5609413602,0.0,31.5818913096,61.661095265,233.663620107,3.20940049584,91.7998,138.654419611
 05/29  17:00:00,294.246643456,37.5063499341,87.7286360541,0.0,31.5818913096,70.9729253606,234.074509372,5.34613647133,49.9818,178.7465729
 05/29  18:00:00,354.840674275,37.6157125676,86.5153163536,0.0,80.3315023541,83.7685254822,269.466318693,4.42346834915,49.9818,215.061050344
 05/29  19:00:00,357.47207371,37.6495284251,85.0856207243,0.0,102.000620287,77.6748002752,317.076787252,3.55864136161,33.3212,280.19694589
 05/29  20:00:00,388.657971457,37.5706798997,85.0702599673,0.0,108.704857014,91.4735406516,316.393726283,3.89345615246,33.3212,279.179070131
 05/29  21:00:00,366.305507183,37.7207338934,85.5060260391,0.0,95.2963835608,89.1510273009,309.408979672,4.26570802135,24.9909,280.152371651
 05/29  22:00:00,313.7798228,37.5839541651,86.6152644406,0.0,80.3315023541,63.3799339444,433.677317289,6.46448227734,16.6606,410.552235011
 05/29  23:00:00,251.889693592,37.468922036,89.6993468749,0.0,42.6918050922,48.4199368926,254.825381528,9.191840955,8.3303,237.303240573
 05/29  24:00:00,194.701363396,33.9437683121,67.4920799711,0.0,34.4311606118,33.1021868926,145.923120249,4.0975988873,3.33212,138.493401361
 05/30  01:00:00,171.71431911,33.2907275377,64.2109280625,0.0,19.418418834,29.3649097162,134.952694832,23.7677509091,3.33212,107.852823923
 05/30  02:00:00,183.88200486,34.2236429296,83.2703112288,0.0,12.7620426787,28.1191506574,151.927280999,47.1037383793,3.33212,101.491422619
 05/30  03:00:00,174.635285047,34.2236429296,74.0182875717,0.0,12.7620426787,28.1191506574,151.703057016,46.8705585969,3.33212,101.500378419
 05/30  04:00:00,175.348999853,34.2236429296,67.5157337452,0.0,12.7620426787,28.1191506574,185.82721567,44.0323283925,3.33212,138.462767278
 05/30  05:00:00,200.401449516,33.2907275377,71.4196167781,0.0,25.5240853573,30.610668775,297.984088665,45.912782992,8.3303,243.741005673
 05/30  06:00:00,309.012340242,35.1565583215,91.3489854264,0.0,51.0481707146,78.1489452969,472.108542328,42.7331619328,16.6606,412.714780395
 05/30  07:00:00,367.388564593,37.2609446306,89.8431848404,0.0,64.3609230253,109.708623606,668.161881146,96.666795045,24.9909,546.504186101
 05/30  08:00:00,326.291977628,37.055411805,91.8961502449,0.0,51.0481707146,80.7689615957,544.559427118,92.65249356,33.3212,418.585733558
 05/30  09:00:00,297.625103212,37.8016698062,91.6110783638,0.0,51.0481707146,71.0224615957,469.931222977,83.6553345566,66.8089,319.466988421
 05/30  10:00:00,234.429417631,37.8935482047,77.0829383838,0.0,32.1804615127,65.7244621605,448.539403957,109.981627716,83.4695,255.088276241
 05/30  11:00:00,229.799468003,37.9642910858,71.7914585091,0.0,32.1804615127,65.7244621605,371.47047868,102.700400144,83.4695,185.300578536
 05/30  12:00:00,234.604487272,38.044714143,77.3132453254,0.0,32.1804615127,65.7244621605,350.834473841,85.0359165445,83.4695,182.329057297
 05/30  13:00:00,230.350144938,38.0590783139,82.8295732753,0.0,32.1804615127,55.9779621605,320.788910352,58.8057716938,75.1392,186.843938658
 05/30  14:00:00,232.738161478,38.0989570139,85.1924438855,0.0,32.1804615127,55.9779621605,294.965751629,48.5398335358,66.8089,179.617018093
 05/30  15:00:00,236.98586194,38.1370282864,89.3622796414,0.0,32.1804615127,55.9779621605,283.851391947,29.0830322548,75.1392,179.629159692
 05/30  16:00:00,256.613821102,37.8277326061,80.0861902399,0.0,32.1804615127,60.9114621605,271.82077783,34.8341230653,91.7998,145.186854765
 05/30  17:00:00,302.772644874,37.1576239734,91.7485707104,0.0,32.1804615127,77.5397301883,316.912120513,59.8855017661,49.9818,207.044818747
 05/30  18:00:00,356.55448749,37.2090162897,91.3132983528,0.0,77.122965704,86.2600435998,526.452442967,92.1239940718,49.9818,384.346648895
 05/30  19:00:00,364.457006628,37.1465737592,91.9706110976,0.0,102.647051061,80.1663183927,454.608066332,140.378725411,33.3212,280.908140921
 05/30  20:00:00,401.134524223,37.1178580079,91.9933219633,0.0,115.40909374,92.7192997104,479.943983325,166.686181882,33.3212,279.936601443
 05/30  21:00:00,382.282013737,37.1965779335,90.9365192502,0.0,102.647051061,94.1340635361,588.366791002,149.760813751,24.9909,413.615077251
 05/30  22:00:00,318.797180762,37.2748853162,93.55481427,0.0,77.122965704,65.871452062,509.420405831,184.641219134,16.6606,308.118586697
 05/30  23:00:00,226.198487315,37.193280587,68.533225639,0.0,38.286128036,48.4199368926,456.20718435,270.058108531,8.3303,177.818775819
 05/30  24:00:00,168.660593135,31.4248967539,55.3799835185,0.0,25.5240853573,30.610668775,195.519604305,53.966959403,3.33212,138.220524902
 05/31  01:00:00,152.83472326,31.4248967539,46.9115993763,0.0,19.418418834,29.3649097162,149.814314883,45.0120536601,3.33212,101.470141223
 05/31  02:00:00,141.40689483,31.4248967539,43.4533103898,0.0,12.7620426787,28.1191506574,140.498091403,33.1896111678,3.33212,103.976360235
 05/31  03:00:00,139.175506061,31.4248967539,41.238151355,0.0,12.7620426787,28.1191506574,136.68728552,28.0732449123,3.33212,105.281920608
 05/31  04:00:00,146.3136108,31.4248967539,41.7636739628,0.0,12.7620426787,28.1191506574,167.853213377,26.3534927897,3.33212,138.167600588
 05/31  05:00:00,178.403940243,32.3578121458,50.8844629175,0.0,25.5240853573,30.610668775,267.524648364,22.770132683,8.3303,236.424215681
 05/31  06:00:00,304.066059457,36.0894737134,86.1410982548,0.0,51.0481707146,78.1489452969,448.65311744,20.0382705548,16.6606,411.954246885
 05/31  07:00:00,371.005582014,37.056090072,93.7974490983,0.0,64.3609230253,109.708623606,687.218479854,117.470394674,24.9909,544.75718518
 05/31  08:00:00,326.738070055,37.0810561387,92.8385139466,0.0,51.0481707146,80.7689615957,547.226264633,91.9523740407,33.3212,421.952690592
 05/31  09:00:00,295.33386702,37.7586670707,89.4637182915,0.0,51.0481707146,71.0224615957,426.224961232,43.6620350715,66.8089,315.75402616
 05/31  10:00:00,237.07837793,37.9262621592,79.9228846379,0.0,32.1804615127,65.7244621605,369.137642997,31.00113546,83.4695,254.667007537
 05/31  11:00:00,243.765370794,38.0470961803,85.7741594017,0.0,32.1804615127,65.7244621605,287.345447319,17.0523713441,83.4695,186.823575975
 05/31  12:00:00,251.467492181,38.1203712378,93.8847598219,0.0,32.1804615127,65.7244621605,271.828412137,7.7538782306,83.4695,180.605033907
 05/31  13:00:00,241.877777418,38.0768929339,93.9703677719,0.0,32.1804615127,55.9779621605,268.310480825,6.43528528063,75.1392,186.735995545
 05/31  14:00:00,241.631279211,38.1182124515,93.6529697381,0.0,32.1804615127,55.9779621605,252.560880042,6.23121430502,66.8089,179.520765737
 05/31  15:00:00,240.54390809,38.1573098213,92.1940259668,0.0,32.1804615127,55.9779621605,258.99086584,4.32228960367,75.1392,179.529376236
 05/31  16:00:00,269.824036697,37.9318021917,92.4462208668,0.0,32.1804615127,60.9114621605,238.696265151,2.19654807136,91.7998,144.69991708
 05/31  17:00:00,303.408465522,37.2439227318,91.7509633913,0.0,32.1804615127,77.5397301883,262.059191485,4.66897941648,49.9818,207.408412069
 05/31  18:00:00,356.597192764,37.3275843204,91.0483546161,0.0,77.122965704,86.2600435998,437.28383898,8.00816381108,49.9818,379.293875169
 05/31  19:00:00,360.110327528,37.3321893497,87.4325908872,0.0,102.647051061,80.1663183927,338.368398017,20.7689316655,33.3212,284.278266352
 05/31  20:00:00,400.4082021,37.2825362721,91.4884242387,0.0,115.40909374,92.7192997104,356.75779575,46.7490252803,33.3212,276.68757047
 05/31  21:00:00,381.68753977,37.3360783023,90.6936644634,0.0,102.647051061,94.1340635361,500.306633184,63.273547937,24.9909,412.042185247
 05/31  22:00:00,316.706351565,37.3859468765,92.2323381348,0.0,77.122965704,65.871452062,400.39575396,72.0284815395,16.6606,311.706672421
 05/31  23:00:00,230.574505469,37.3005978702,74.270199351,0.0,38.286128036,48.4199368926,269.58479482,90.3823906652,8.3303,170.872104155
 05/31  24:00:00,175.91075647,31.4248967539,62.9561416529,0.0,25.5240853573,30.610668775,202.598832494,61.136343757,3.33212,138.130368737
 06/01  01:00:00,160.539191436,31.4248967539,54.951981314,0.0,19.418418834,29.3649097162,159.718817112,54.9568116682,3.33212,101.429885444
 06/01  02:00:00,150.087945744,33.2907275377,50.5613719495,0.0,12.7620426787,28.1191506574,160.310354869,49.2059876803,3.33212,107.772247189
 06/01  03:00:00,146.435347147,32.3578121458,47.8951215427,0.0,12.7620426787,28.1191506574,148.716274537,43.958421608,3.33212,101.425732929
 06/01  04:00:00,154.260127194,33.2907275377,48.1918817734,0.0,12.7620426787,28.1191506574,180.728094641,39.3059589714,3.33212,138.09001567
 06/01  05:00:00,192.431541609,32.8242698418,64.8025424822,0.0,25.5240853573,30.610668775,279.126260567,34.5832309745,8.3303,236.212729593
 06/01  06:00:00,306.838067432,36.0894737134,88.9437361109,0.0,51.0481707146,78.1489452969,456.366191839,28.5138308772,16.6606,411.191760962
 06/01  07:00:00,363.603437237,37.1644288892,87.4603592936,0.0,64.3609230253,109.708623606,597.466580364,29.4096997966,24.9909,543.065980567
 06/01  08:00:00,319.60796697,37.1861562596,86.3312894611,0.0,51.0481707146,80.7689615957,467.340184419,13.5084188502,33.3212,420.510565569
 06/01  09:00:00,295.249599926,37.8213430993,88.927881378,0.0,51.0481707146,71.0224615957,385.947120269,3.41986438652,66.8089,315.718355882
 06/01  10:00:00,249.201594845,38.0465603374,90.939287547,0.0,32.1804615127,65.7244621605,340.888126411,2.76462143025,83.4695,254.654004981
 06/01  11:00:00,250.728097423,38.1441451306,91.2601933141,0.0,32.1804615127,65.7244621605,266.632356725,2.87558406794,83.4695,180.287272657
 06/01  12:00:00,249.987907273,38.226906063,90.6540138463,0.0,32.1804615127,65.7244621605,273.039012445,2.64493479881,83.4695,186.924577646
 06/01  13:00:00,240.278497036,38.1425075334,90.4549098771,0.0,32.1804615127,55.9779621605,257.297474087,2.45059032825,75.1392,179.707683758
 06/01  14:00:00,240.077374317,38.137167343,90.0900620742,0.0,32.1804615127,55.9779621605,253.882364819,2.29460657919,66.8089,184.778858239
 06/01  15:00:00,239.262761316,38.2368931975,89.0803977898,0.0,32.1804615127,55.9779621605,258.171596947,2.04373845665,75.1392,180.988658491
 06/01  16:00:00,267.845012272,38.3156654882,88.2900902878,0.0,32.1804615127,60.9114621605,231.078200703,0.804914388079,91.7998,138.473486315
 06/01  17:00:00,301.632034562,37.591986498,87.7654422457,0.0,32.1804615127,77.5397301883,259.156084179,2.44015399064,49.9818,206.734130189
 06/01  18:00:00,353.99117795,37.7307703011,85.9779826792,0.0,77.122965704,86.2600435998,435.751071057,2.68278132966,49.9818,383.086489727
 06/01  19:00:00,361.085258751,37.8000772728,85.318888424,0.0,102.647051061,80.1663183927,316.671275116,3.05749518049,33.3212,280.292579936
 06/01  20:00:00,397.357841611,37.7314564838,85.567640809,0.0,115.40909374,92.7192997104,315.983264451,3.3657319918,33.3212,279.296332459
 06/01  21:00:00,379.035553988,37.7536054486,85.9065097409,0.0,102.647051061,94.1340635361,438.984831869,3.68407267701,24.9909,410.309859192
 06/01  22:00:00,314.585086112,37.7317844175,88.5952254116,0.0,77.122965704,65.871452062,330.54153532,5.00296229773,16.6606,308.877973022
 06/01  23:00:00,248.439761467,37.579805929,91.2887066367,0.0,38.286128036,48.4199368926,191.716759053,12.6101899566,8.3303,170.776269097
 06/01  24:00:00,167.23042812,33.4773106161,52.2725278339,0.0,25.5240853573,30.610668775,165.37820646,23.9479769836,3.33212,138.098109476
 06/02  01:00:00,165.649534361,34.2236429296,57.3463053984,0.0,19.418418834,29.3649097162,134.22368413,29.4889390932,3.33212,101.402625037
 06/02  02:00:00,157.883959927,34.2236429296,57.4963613654,0.0,12.7620426787,28.1191506574,150.882627833,39.8123167829,3.33212,107.73819105
 06/02  03:00:00,185.918210869,32.3578121458,87.155376473,0.0,12.7620426787,28.1191506574,145.709616382,40.9723295525,3.33212,101.405166829
 06/02  04:00:00,178.576489383,33.2907275377,71.7331506313,0.0,12.7620426787,28.1191506574,179.624965916,38.2530322979,3.33212,138.039813618
 06/02  05:00:00,201.67861534,33.601699335,72.4155225149,0.0,25.5240853573,30.610668775,279.426824153,35.0526686561,8.3303,236.043855497
 06/02  06:00:00,309.76743089,35.902890635,91.2673044173,0.0,51.0481707146,78.1489452969,457.838939528,30.7450448168,16.6606,410.433294711
 06/02  07:00:00,365.576043436,37.2227078335,88.2545586788,0.0,64.3609230253,109.708623606,598.158480734,31.7409032486,24.9909,541.426677485
 06/02  08:00:00,323.951604909,37.2199594262,89.2741595657,0.0,51.0481707146,80.7689615957,461.014672509,11.4300610512,33.3212,416.263411458
 06/02  09:00:00,296.213914897,37.8372376414,89.1397559971,0.0,51.0481707146,71.0224615957,385.954653987,0.810847352759,66.8089,318.334906634
 06/02  10:00:00,248.818924879,38.0708754873,89.6719660532,0.0,32.1804615127,65.7244621605,331.846846792,1.45114074761,83.4695,246.926206045
 06/02  11:00:00,250.159419928,38.1737700987,89.77935057,0.0,32.1804615127,65.7244621605,272.313768353,1.7162153823,83.4695,187.128052971
 06/02  12:00:00,249.733685775,38.2576796272,89.9212258893,0.0,32.1804615127,65.7244621605,264.999727313,1.6405226961,83.4695,179.889704617
 06/02  13:00:00,238.927754016,38.1636818126,89.1532478589,0.0,32.1804615127,55.9779621605,263.221354971,1.55356205367,75.1392,186.528592917
 06/02  14:00:00,239.15038155,38.1489670353,89.289283289,0.0,32.1804615127,55.9779621605,247.612097288,1.47974290495,66.8089,179.323454383
 06/02  15:00:00,238.810003897,38.248270495,88.642105409,0.0,32.1804615127,55.9779621605,255.701807382,1.23808217656,75.1392,179.324525206
 06/02  16:00:00,267.246358663,38.3972594744,87.5752176809,0.0,32.1804615127,60.9114621605,230.654624283,0.462737308396,91.7998,138.392086975
 06/02  17:00:00,301.119504196,37.6684799745,87.1031175831,0.0,32.1804615127,77.5397301883,263.977904197,1.94644965024,49.9818,212.049654547
 06/02  18:00:00,353.322320822,37.8111676307,85.1692277502,0.0,77.122965704,86.2600435998,428.019206864,2.44244017333,49.9818,375.59496669
 06/02  19:00:00,360.118562654,37.8961180482,84.7720198434,0.0,102.647051061,80.1663183927,316.212821338,2.81644202163,33.3212,280.075179316
 06/02  20:00:00,396.295841724,37.8264147954,84.7662325581,0.0,115.40909374,92.7192997104,315.476327425,3.0994122976,33.3212,279.055715127
 06/02  21:00:00,378.187718698,37.8544081847,85.2400766284,0.0,102.647051061,94.1340635361,439.350782699,3.38220663163,24.9909,410.977676068
 06/02  22:00:00,314.493290094,37.8072529782,88.534209281,0.0,77.122965704,65.871452062,328.302397076,4.35982984157,16.6606,307.281967234
 06/02  23:00:00,249.639483256,37.6232166636,92.5162653251,0.0,38.286128036,48.4199368926,191.948406827,12.9407119203,8.3303,170.677394906
 06/02  24:00:00,172.461301175,33.4773106161,57.4854703324,0.0,25.5240853573,30.610668775,163.763738412,22.3912994011,3.33212,138.040319011
 06/03  01:00:00,191.314289005,34.2236429296,73.3251971591,0.0,27.7269238854,30.610668775,141.789435144,37.0726853148,3.33212,101.384629829
 06/03  02:00:00,184.84858023,34.2236429296,84.2059378392,0.0,12.7620426787,28.1191506574,144.725674168,40.0277268857,3.33212,101.365827283
 06/03  03:00:00,169.895969849,34.2236429296,69.2791656607,0.0,12.7620426787,28.1191506574,147.930315247,36.8925323604,3.33212,107.705662887
 06/03  04:00:00,169.554716461,32.3578121458,64.19674693,0.0,12.7620426787,28.1191506574,171.576290544,36.8338279531,3.33212,131.410342591
 06/03  05:00:00,176.087342219,33.2907275377,63.1961728877,0.0,12.7620426787,28.1191506574,216.463535129,34.9210275802,8.3303,173.212207549
 06/03  06:00:00,267.240828502,35.902890635,81.9999693422,0.0,42.6918050922,54.3732441037,286.987813673,28.7399153223,16.6606,241.587298351
 06/03  07:00:00,321.314868027,37.326388463,90.5465721488,0.0,42.6918050922,86.1019271793,463.203849703,28.5176297234,24.9909,409.69531998
 06/03  08:00:00,358.913887103,37.3436472941,86.5955248466,0.0,57.6566862989,112.030105488,621.761545369,10.5864706098,33.3212,577.853874759
 06/03  09:00:00,313.624483056,37.889963648,86.9484273858,0.0,57.6566862989,83.6599452969,483.652301197,0.65972639957,66.8089,416.183674797
 06/03  10:00:00,261.558647866,38.1431573846,88.619686795,0.0,42.6918050922,68.9656133826,395.754772303,0.955871338506,83.4695,311.329400965
 06/03  11:00:00,253.532780415,38.2506236679,88.3713663734,0.0,34.9340096728,67.7198543238,339.933767852,1.37401262326,83.4695,255.090255229
 06/03  12:00:00,253.259050359,38.3527108488,88.6528440592,0.0,34.9340096728,67.7198543238,270.519943704,1.28625491759,83.4695,185.764188787
 06/03  13:00:00,243.484843069,38.2577756248,88.6112303128,0.0,34.9340096728,57.9733543238,257.916112392,1.15794898243,75.1392,181.61896341
 06/03  14:00:00,243.223836057,38.2489385717,88.3089601559,0.0,34.9340096728,57.9733543238,254.584685745,1.06185171925,66.8089,186.713934026
 06/03  15:00:00,242.902603752,38.317981029,87.853015109,0.0,34.9340096728,57.9733543238,255.903429113,0.979605841793,75.1392,179.784623271
 06/03  16:00:00,271.690810507,38.2564191591,87.3977010045,0.0,34.9340096728,62.9068543238,231.307670401,0.964326308161,91.7998,138.543544093
 06/03  17:00:00,298.63279827,37.7842801971,87.1017356871,0.0,34.9340096728,72.2186844194,230.49822793,2.29522601176,49.9818,178.221201918
 06/03  18:00:00,363.698228689,38.0909838875,85.4782663186,0.0,87.0357390804,86.2600435998,266.360316751,2.26188170621,49.9818,214.116635045
 06/03  19:00:00,357.162403465,37.8118352373,84.4154419417,0.0,102.000620287,77.6748002752,309.632905474,2.63742564739,33.3212,273.674279826
 06/03  20:00:00,379.112431558,37.6869771312,84.3854501699,0.0,102.000620287,88.9820225341,313.492974962,2.93363193861,33.3212,277.238143024
 06/03  21:00:00,375.791925204,37.6915189947,86.0671135666,0.0,102.000620287,91.6425454185,307.501966995,3.221781575,24.9909,279.28928542
 06/03  22:00:00,324.261020359,37.5118673899,88.7513759774,0.0,87.0357390804,65.871452062,427.915007177,5.97405331328,16.6606,405.280353864
 06/03  23:00:00,253.332112829,37.3575921432,92.0559907301,0.0,42.6918050922,48.4199368926,261.41223787,14.7333609132,8.3303,238.348576957
 06/03  24:00:00,182.523843645,33.4773106161,65.3229203645,0.0,27.7269238854,30.610668775,162.634898414,21.3234860484,3.33212,137.979292365
 06/04  01:00:00,195.222020696,34.2236429296,68.0977716094,0.0,34.4311606118,33.1021868926,136.37462668,31.5447910393,3.33212,101.497715641
 06/04  02:00:00,172.961668698,31.4248967539,66.0107726979,0.0,19.466279405,30.610668775,141.877081991,37.0682872198,3.33212,101.476674771
 06/04  03:00:00,172.929377692,34.2236429296,63.1924747716,0.0,19.466279405,30.610668775,147.195358808,36.0380241191,3.33212,107.825214688
 06/04  04:00:00,176.287809989,31.4248967539,62.8340512939,0.0,19.466279405,30.610668775,175.116114946,33.8682225228,3.33212,137.915772423
 06/04  05:00:00,184.84132091,32.3578121458,63.7312425231,0.0,19.466279405,30.610668775,212.168004592,33.075060753,8.3303,170.762643839
 06/04  06:00:00,271.669424488,36.0894737134,86.4824589763,0.0,42.6918050922,54.3732441037,286.669559278,28.5776864946,16.6606,241.431272783
 06/04  07:00:00,330.116621351,37.713063277,90.1301142806,0.0,49.3960418185,88.5934452969,454.674661434,25.545682684,24.9909,404.13807875
 06/04  08:00:00,356.619732852,37.4360726603,84.7149984932,0.0,57.6566862989,112.030105488,623.803070758,9.99148911201,33.3212,580.490381646
 06/04  09:00:00,302.476506647,38.0181160858,85.4691741653,0.0,50.9524495726,81.1684271793,482.426343437,0.938276769995,66.8089,414.679166667
 06/04  10:00:00,260.498297996,38.4302032185,87.4907657333,0.0,42.6918050922,68.9656133826,402.083504803,0.415752196618,83.4695,318.198252606
 06/04  11:00:00,257.785647962,38.3192014911,88.0784491384,0.0,38.286128036,68.9656133826,331.472323319,0.630873364559,83.4695,247.371949955
