Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  12:00:00,257.853590018,38.4279741334,88.5858952547,0.0,38.286128036,68.9656133826,268.496763058,0.511482383147,83.4695,184.515780675
 06/04  13:00:00,239.029862877,38.2568280515,88.7344913005,0.0,31.5818913096,56.727595265,257.92532588,0.989787904802,75.1392,181.796337975
 06/04  14:00:00,238.570378085,38.2288394412,88.2651917539,0.0,31.5818913096,56.727595265,246.950463376,1.01835000067,66.8089,179.123213375
 06/04  15:00:00,238.124631722,38.2861721617,87.7646794937,0.0,31.5818913096,56.727595265,255.308461433,1.03510161477,75.1392,179.134159819
 06/04  16:00:00,267.247766875,38.2595815079,87.5498809007,0.0,31.5818913096,61.661095265,231.001940436,0.938518992051,91.7998,138.263621444
 06/04  17:00:00,293.949394576,37.6636111376,87.1150781334,0.0,31.5818913096,70.9729253606,230.407008874,2.28663585454,49.9818,178.138573019
 06/04  18:00:00,354.28768762,37.7849739219,85.6456834197,0.0,80.3315023541,83.7685254822,259.097315607,2.09696895689,49.9818,207.01854665
 06/04  19:00:00,356.902798641,37.8306674622,84.1998629074,0.0,102.000620287,77.6748002752,314.254289181,2.44018360055,33.3212,278.492905581
 06/04  20:00:00,388.267722047,37.7411328053,84.1961201223,0.0,108.704857014,91.4735406516,305.862810694,2.71390309087,33.3212,269.827707603
 06/04  21:00:00,366.073680588,37.8896533717,84.9472739008,0.0,95.2963835608,89.1510273009,306.489010143,2.99999358428,24.9909,278.498116559
 06/04  22:00:00,313.807612433,37.6872589617,86.7241222758,0.0,80.3315023541,63.3799339444,421.251791151,4.1109185714,16.6606,400.48027258
 06/04  23:00:00,253.139972931,37.5334739203,91.4100651955,0.0,42.6918050922,48.4199368926,250.978366543,9.43197666099,8.3303,233.216089882
 06/04  24:00:00,195.372045318,33.9437683121,68.4189623644,0.0,34.4311606118,33.1021868926,158.009787466,16.5525509081,3.33212,138.125116558
 06/05  01:00:00,173.312413709,33.2907275377,65.9342441144,0.0,19.418418834,29.3649097162,133.591363687,22.60933851,3.33212,107.649905177
 06/05  02:00:00,182.37868925,34.2236429296,81.8299800649,0.0,12.7620426787,28.1191506574,140.056541571,35.4106555215,3.33212,101.313766049
 06/05  03:00:00,183.583157503,34.2236429296,82.9589572974,0.0,12.7620426787,28.1191506574,141.305491949,36.6724358457,3.33212,101.300936104
 06/05  04:00:00,178.217795601,34.2236429296,71.03229501,0.0,12.7620426787,28.1191506574,175.633434034,34.4386240942,3.33212,137.86268994
 06/05  05:00:00,204.37660146,34.2236429296,75.0983666885,0.0,25.5240853573,30.610668775,277.412916518,33.6442996003,8.3303,235.438316917
 06/05  06:00:00,307.967658213,34.9699752431,91.1343500073,0.0,51.0481707146,78.1489452969,446.7188088,29.0297626339,16.6606,401.028446167
 06/05  07:00:00,364.199046505,37.2634054518,87.7982428412,0.0,64.3609230253,109.708623606,594.173952693,28.9711247299,24.9909,540.211927963
 06/05  08:00:00,322.677759081,37.2364202179,88.7315054571,0.0,51.0481707146,80.7689615957,458.942346545,10.7061176459,33.3212,414.915028899
 06/05  09:00:00,295.71622179,37.8522878309,88.5956896904,0.0,51.0481707146,71.0224615957,379.4204711,0.687896141798,66.8089,311.923674959
 06/05  10:00:00,248.331999786,38.0889443917,89.14093965,0.0,32.1804615127,65.7244621605,330.820529701,1.05204350948,83.4695,246.298986191
 06/05  11:00:00,249.797501062,38.1946305221,89.2884048853,0.0,32.1804615127,65.7244621605,271.575001687,1.28847781944,83.4695,186.817023867
 06/05  12:00:00,249.512233953,38.2907534625,89.4159610696,0.0,32.1804615127,65.7244621605,264.153666771,1.09821515109,83.4695,179.58595162
 06/05  13:00:00,238.947286648,38.2134723742,88.6880569654,0.0,32.1804615127,55.9779621605,255.323331098,0.87194463732,75.1392,179.312186461
 06/05  14:00:00,238.290025676,38.2138645526,87.9405853297,0.0,32.1804615127,55.9779621605,246.505609352,0.675465169901,66.8089,179.021244182
 06/05  15:00:00,237.716224715,38.2918174294,87.3489513453,0.0,32.1804615127,55.9779621605,254.76198385,0.59917759496,75.1392,179.023606255
 06/05  16:00:00,266.921655707,38.4478214254,87.2922275918,0.0,32.1804615127,60.9114621605,230.375465575,0.345179552313,91.7998,138.230486022
 06/05  17:00:00,301.162990665,37.6478429285,87.3862523605,0.0,32.1804615127,77.5397301883,258.61688055,1.65978006323,49.9818,206.975300486
 06/05  18:00:00,353.500373568,37.745244083,85.6609406337,0.0,77.122965704,86.2600435998,430.094145644,2.19655860459,49.9818,377.91578704
 06/05  19:00:00,360.709482024,37.7927940785,85.0804449649,0.0,102.647051061,80.1663183927,308.851949706,2.53922731591,33.3212,272.99152239
 06/05  20:00:00,396.904636361,37.716394778,85.1590017873,0.0,115.40909374,92.7192997104,314.408469196,2.82306850976,33.3212,278.264200687
 06/05  21:00:00,378.431776301,37.7569761233,85.26866792,0.0,102.647051061,94.1340635361,436.349722673,3.09465972915,24.9909,408.264162944
 06/05  22:00:00,313.545720907,37.73568427,87.3349253053,0.0,77.122965704,65.871452062,326.953757689,3.97250973553,16.6606,306.320647954
 06/05  23:00:00,249.302246387,37.5909237396,91.711985262,0.0,38.286128036,48.4199368926,186.131623825,9.01174464041,8.3303,168.789579184
 06/05  24:00:00,192.791721357,33.4773106161,77.4152681224,0.0,25.5240853573,30.610668775,150.567135018,14.1679004502,3.33212,133.067114568
 06/06  01:00:00,180.653928321,34.2236429296,72.1017368501,0.0,19.418418834,29.3649097162,132.884613872,28.2640464432,3.33212,101.288447429
 06/06  02:00:00,170.110880706,34.2236429296,69.4854295771,0.0,12.7620426787,28.1191506574,143.775040535,35.313668705,3.33212,105.12925183
 06/06  03:00:00,167.216541546,34.2236429296,66.6168870061,0.0,12.7620426787,28.1191506574,140.199221128,33.1130141034,3.33212,103.754087025
 06/06  04:00:00,171.81606085,32.3578121458,65.8476294524,0.0,12.7620426787,28.1191506574,166.228600522,31.6505781538,3.33212,131.245902368
 06/06  05:00:00,203.661462272,34.2236429296,73.798799844,0.0,25.5240853573,30.610668775,275.097689401,31.5168667123,8.3303,235.250522689
 06/06  06:00:00,309.716989088,36.0894737134,91.0764473123,0.0,51.0481707146,78.1489452969,453.416157789,29.2888006335,16.6606,407.466757155
 06/06  07:00:00,365.114192902,37.2436008036,87.8120818572,0.0,64.3609230253,109.708623606,590.426037127,30.5495449883,24.9909,534.885592138
 06/06  08:00:00,323.38145912,37.2335817451,88.7052800149,0.0,51.0481707146,80.7689615957,457.637874111,11.0653419947,33.3212,413.251332117
 06/06  09:00:00,295.610016005,37.8563085716,88.5318151364,0.0,51.0481707146,71.0224615957,380.440800866,0.692754911034,66.8089,312.939145954
 06/06  10:00:00,248.237787758,38.1005203344,88.863295407,0.0,32.1804615127,65.7244621605,331.896000568,0.851266725291,83.4695,247.575233842
 06/06  11:00:00,250.120819388,38.2084119251,89.4209090866,0.0,32.1804615127,65.7244621605,266.301881951,1.08160760092,83.4695,181.75077435
 06/06  12:00:00,249.459197708,38.3000323707,89.1949998502,0.0,32.1804615127,65.7244621605,263.949903018,0.982600614973,83.4695,179.497802403
 06/06  13:00:00,239.367768264,38.2155877227,88.8094293441,0.0,32.1804615127,55.9779621605,255.182864648,0.833827933545,75.1392,179.209836715
 06/06  14:00:00,239.606027953,38.2003869161,89.3046006808,0.0,32.1804615127,55.9779621605,246.473093055,0.724816705117,66.8089,178.93937635
 06/06  15:00:00,238.230069146,38.2857913267,87.8210613703,0.0,32.1804615127,55.9779621605,254.623448967,0.552211079401,75.1392,178.932037888
 06/06  16:00:00,266.849357385,38.5068805749,86.9854736555,0.0,32.1804615127,60.9114621605,230.246701198,0.279007920044,91.7998,138.167893277
 06/06  17:00:00,300.445491617,37.7353271578,86.2772943812,0.0,32.1804615127,77.5397301883,257.600487225,1.58844031633,49.9818,206.030246909
 06/06  18:00:00,353.006381227,37.8780899675,84.8213053036,0.0,77.122965704,86.2600435998,426.146190542,2.1890578176,49.9818,373.975332724
 06/06  19:00:00,359.210003725,38.006498803,83.7045630346,0.0,102.647051061,80.1663183927,312.489839547,2.52746236091,33.3212,276.641177186
 06/06  20:00:00,395.574083363,37.9151699562,83.8574051794,0.0,115.40909374,92.7192997104,314.052569365,2.80570002971,33.3212,277.925669335
 06/06  21:00:00,377.587559348,37.9426928172,84.3185298684,0.0,102.647051061,94.1340635361,429.204479247,3.08662706917,24.9909,401.126952178
 06/06  22:00:00,313.479745758,37.9045173858,87.0050508098,0.0,77.122965704,65.871452062,324.179788496,3.37760755027,16.6606,304.141580945
 06/06  23:00:00,248.81989493,37.679391673,91.3180152568,0.0,38.286128036,48.4199368926,185.002167846,6.7352605946,8.3303,169.936607251
 06/06  24:00:00,181.874833249,33.9437683121,66.2786373607,0.0,25.5240853573,30.610668775,151.908482455,10.7725856501,3.33212,137.803776805
 06/07  01:00:00,181.616576996,33.2907275377,74.1359890288,0.0,19.418418834,29.3649097162,125.509771972,20.9195479945,3.33212,101.258103978
 06/07  02:00:00,188.1270286,34.2236429296,87.4891327951,0.0,12.7620426787,28.1191506574,138.821936444,34.2386184462,3.33212,101.251197997
 06/07  03:00:00,174.153609789,34.2236429296,73.54738162,0.0,12.7620426787,28.1191506574,139.045486186,34.4687201054,3.33212,101.244646081
 06/07  04:00:00,175.561371503,34.2236429296,68.383717935,0.0,12.7620426787,28.1191506574,176.164332109,35.096011364,3.33212,137.736200745
 06/07  05:00:00,203.588142435,34.2236429296,74.3091964288,0.0,25.5240853573,30.610668775,279.233747455,35.852339602,8.3303,235.051107853
 06/07  06:00:00,308.135811203,35.1565583215,91.1125098204,0.0,51.0481707146,78.1489452969,446.798745773,30.7760415884,16.6606,399.362104185
 06/07  07:00:00,364.15145448,37.2861797095,87.7178865692,0.0,64.3609230253,109.708623606,592.200478589,29.9916270683,24.9909,537.21795152
 06/07  08:00:00,322.688973409,37.2497107207,88.7146724417,0.0,51.0481707146,80.7689615957,455.65440382,11.0007660362,33.3212,411.332437783
 06/07  09:00:00,295.590105278,37.8682220824,88.3204630013,0.0,51.0481707146,71.0224615957,380.321874959,0.467418051151,66.8089,313.045556908
 06/07  10:00:00,248.496610369,38.1098138044,89.3165875276,0.0,32.1804615127,65.7244621605,330.024038762,0.619643126978,83.4695,245.934895635
 06/07  11:00:00,249.7874916,38.2148841216,89.4066514106,0.0,32.1804615127,65.7244621605,264.010901044,0.854043828087,83.4695,179.687357216
 06/07  12:00:00,249.061913389,38.3073313752,89.1347126396,0.0,32.1804615127,65.7244621605,266.928215711,0.770411671847,83.4695,182.68830404
 06/07  13:00:00,239.285144847,38.2186155502,89.0422074042,0.0,32.1804615127,55.9779621605,257.444954615,0.6393755777,75.1392,181.666379038
 06/07  14:00:00,239.091438372,38.2123767394,88.7420502173,0.0,32.1804615127,55.9779621605,242.339886108,0.521450332747,66.8089,175.009535776
 06/07  15:00:00,238.257377907,38.3094315613,87.8622052878,0.0,32.1804615127,55.9779621605,252.375391402,0.405220346113,75.1392,176.830971056
 06/07  16:00:00,266.352073747,38.6180142404,86.4757937791,0.0,32.1804615127,60.9114621605,230.148195129,0.233258235737,91.7998,138.115136893
 06/07  17:00:00,299.881929779,37.8371638517,85.7634241826,0.0,32.1804615127,77.5397301883,257.37143863,1.49858567729,49.9818,205.891052952
 06/07  18:00:00,351.268738398,37.9903284482,83.2898111265,0.0,77.122965704,86.2600435998,423.239481613,2.1192632882,49.9818,371.138418325
 06/07  19:00:00,358.030960211,38.145209906,82.0341442323,0.0,102.647051061,80.1663183927,314.10195844,2.45508647218,33.3212,278.325671967
 06/07  20:00:00,395.458614534,38.0500650255,82.9624380054,0.0,115.40909374,92.7192997104,308.451124522,2.72479293642,33.3212,272.405131586
 06/07  21:00:00,377.651818051,38.0786399108,83.471397645,0.0,102.647051061,94.1340635361,432.54598802,2.99055672035,24.9909,404.564531299
 06/07  22:00:00,312.739151498,38.0403914966,85.5203032033,0.0,77.122965704,65.871452062,325.132012433,3.27248245222,16.6606,305.198929981
 06/07  23:00:00,247.229685048,37.7932695023,88.6834679071,0.0,38.286128036,48.4199368926,183.096333302,4.55143975402,8.3303,170.214593548
 06/07  24:00:00,192.66247855,34.9699752431,75.4235099883,0.0,25.5240853573,30.610668775,134.912041303,0.06595041846,3.33212,131.513970884
 06/08  01:00:00,182.193908127,34.8455865242,72.800094203,0.0,19.418418834,29.3649097162,110.613499902,3.78727321364,3.33212,103.494106688
 06/08  02:00:00,176.321777054,33.7571852337,76.1442817552,0.0,12.7620426787,28.1191506574,120.206034472,13.9636757504,3.33212,102.910238721
 06/08  03:00:00,171.338000787,33.7571852337,71.2329083618,0.0,12.7620426787,28.1191506574,124.527988801,18.56222049,3.33212,102.633648311
 06/08  04:00:00,180.74051941,33.7571852337,74.0542287983,0.0,12.7620426787,28.1191506574,156.889503708,21.7754547995,3.33212,131.781928909
 06/08  05:00:00,211.544078757,34.5346147269,82.0015316089,0.0,25.5240853573,30.610668775,274.511756547,31.3079019621,8.3303,234.873554585
 06/08  06:00:00,308.273060677,36.0894737134,90.3128018635,0.0,51.0481707146,78.1489452969,447.237381076,29.9194983205,16.6606,400.657282756
 06/08  07:00:00,363.039904246,37.2952293351,86.4526101899,0.0,64.3609230253,109.708623606,577.028441085,16.3779216042,24.9909,535.659619481
 06/08  08:00:00,322.069758971,37.3022563049,87.2220116992,0.0,51.0481707146,80.7689615957,444.917600469,2.06259229959,33.3212,409.53380817
 06/08  09:00:00,295.428863284,37.8858476576,87.5784391508,0.0,51.0481707146,71.0224615957,378.684473412,0.0,66.8089,311.875573412
 06/08  10:00:00,248.151125829,38.1259673195,88.2262697136,0.0,32.1804615127,65.7244621605,329.617406564,0.413158858419,83.4695,245.734747706
 06/08  11:00:00,249.602430155,38.2409521195,88.6549544933,0.0,32.1804615127,65.7244621605,263.613071907,0.561148751328,83.4695,179.582423156
 06/08  12:00:00,248.82562463,38.3358676272,88.6688642211,0.0,32.1804615127,65.7244621605,263.215748813,0.451288580957,83.4695,179.294960232
 06/08  13:00:00,238.003315748,38.2503780953,87.680281476,0.0,32.1804615127,55.9779621605,254.603022206,0.452352211889,75.1392,179.011469994
 06/08  14:00:00,237.935072509,38.2259097295,87.6213329345,0.0,32.1804615127,55.9779621605,246.015008415,0.472983441101,66.8089,178.733124973
 06/08  15:00:00,237.390056124,38.2958454564,87.1198543791,0.0,32.1804615127,55.9779621605,254.274759771,0.387634182358,75.1392,178.747925588
 06/08  16:00:00,266.548572752,38.5121108202,86.8717389095,0.0,32.1804615127,60.9114621605,230.079975389,0.220175282428,91.7998,138.060000107
 06/08  17:00:00,300.244955709,37.6678359237,86.7481875557,0.0,32.1804615127,77.5397301883,257.353288985,1.62796827657,49.9818,205.743520708
 06/08  18:00:00,353.34470772,37.7141906605,86.0993843917,0.0,77.122965704,86.2600435998,422.296966151,2.34212511672,49.9818,369.973041035
 06/08  19:00:00,360.075709753,37.7800031116,84.6824195937,0.0,102.647051061,80.1663183927,310.775021119,2.69497885395,33.3212,274.758842266
 06/08  20:00:00,397.101246028,37.7118735191,85.2081028024,0.0,115.40909374,92.7192997104,309.530700362,2.97383498529,33.3212,273.235665377
 06/08  21:00:00,378.811419781,37.7400540416,85.3682105119,0.0,102.647051061,94.1340635361,429.91704716,3.2676974154,24.9909,401.658449745
 06/08  22:00:00,314.36085173,37.7396688906,87.9621005424,0.0,77.122965704,65.871452062,321.592553978,3.62016905012,16.6606,301.311784928
 06/08  23:00:00,249.109663022,37.5908166621,91.4463219772,0.0,38.286128036,48.4199368926,186.222897933,7.78602102723,8.3303,170.106576906
 06/08  24:00:00,194.502494033,33.9437683121,78.5177488625,0.0,25.5240853573,30.610668775,146.243167854,5.22170231239,3.33212,137.689345541
 06/09  01:00:00,180.591502372,33.2907275377,72.767372337,0.0,19.418418834,29.3649097162,113.410713157,8.87980818141,3.33212,101.198784975
 06/09  02:00:00,173.971863621,34.2236429296,73.1548291433,0.0,12.7620426787,28.1191506574,117.848428252,13.3228771091,3.33212,101.193431142
 06/09  03:00:00,168.421381035,33.7571852337,68.2694222594,0.0,12.7620426787,28.1191506574,121.434030237,16.9113439182,3.33212,101.190566319
 06/09  04:00:00,172.100414839,34.2236429296,64.361775049,0.0,12.7620426787,28.1191506574,157.410045314,23.0019618312,3.33212,131.075963483
 06/09  05:00:00,206.113825708,34.2236429296,76.3048402998,0.0,25.5240853573,30.610668775,276.30714911,33.299293403,8.3303,234.677555707
 06/09  06:00:00,309.140752793,36.0894737134,90.5969807694,0.0,51.0481707146,78.1489452969,443.913221199,28.0463798252,16.6606,399.206241374
 06/09  07:00:00,364.910695367,37.307011292,87.6859330636,0.0,64.3609230253,109.708623606,580.434573042,21.2669577165,24.9909,534.176715326
 06/09  08:00:00,320.89107535,37.2816995515,85.4808658348,0.0,51.0481707146,80.7689615957,447.495384061,6.43078666102,33.3212,407.7433974
 06/09  09:00:00,296.722278875,37.8539150506,88.4906539133,0.0,51.0481707146,71.0224615957,379.849064489,0.0,66.8089,313.040164489
 06/09  10:00:00,247.890773727,38.1101049843,88.4332706831,0.0,32.1804615127,65.7244621605,329.444019973,0.523136401036,83.4695,245.451383572
 06/09  11:00:00,249.123318128,38.1981535442,89.0830183333,0.0,32.1804615127,65.7244621605,263.908731962,0.900979643169,83.4695,179.538252319
 06/09  12:00:00,248.190019458,38.2802923243,88.6599703968,0.0,32.1804615127,65.7244621605,263.475985219,0.817087837087,83.4695,179.189397382
 06/09  13:00:00,238.22366738,38.1677393123,88.2834622469,0.0,32.1804615127,55.9779621605,254.834042975,0.779656073778,75.1392,178.915186902
 06/09  14:00:00,238.007150149,38.1462742355,88.0533434104,0.0,32.1804615127,55.9779621605,246.192703361,0.729348745731,66.8089,178.654454616
 06/09  15:00:00,237.763061488,38.2139582134,87.6431453763,0.0,32.1804615127,55.9779621605,251.701212859,0.643752359633,75.1392,175.9182605
 06/09  16:00:00,266.611213468,38.2421105728,87.1969357181,0.0,32.1804615127,60.9114621605,226.083723892,0.256381410878,91.7998,134.027542481
 06/09  17:00:00,300.647033789,37.514725359,86.8993623009,0.0,32.1804615127,77.5397301883,257.353276351,1.75707025744,49.9818,205.614406094
 06/09  18:00:00,353.012492839,37.6526827966,85.099108445,0.0,77.122965704,86.2600435998,421.975891683,2.48429197264,49.9818,369.50979971
 06/09  19:00:00,359.992504604,37.7115982045,85.0077151351,0.0,102.647051061,80.1663183927,314.24472083,2.86059771204,33.3212,278.062923118
 06/09  20:00:00,396.688256283,37.6455998973,85.6440781494,0.0,115.40909374,92.7192997104,305.905184174,3.15770924667,33.3212,269.426274927
 06/09  21:00:00,378.527260207,37.6846680964,85.690742685,0.0,102.647051061,94.1340635361,430.644358187,3.44285654996,24.9909,402.210601637
 06/09  22:00:00,314.923119004,37.6781317358,88.8934387547,0.0,77.122965704,65.871452062,322.611765756,6.07417838558,16.6606,299.87698737
 06/09  23:00:00,242.113308877,37.5413293601,85.1347517936,0.0,38.286128036,48.4199368926,201.826061103,23.4811976599,8.3303,170.014563443
 06/09  24:00:00,195.142970604,34.2236429296,79.1713229391,0.0,25.5240853573,30.610668775,180.058753623,39.0976516038,3.33212,137.628982019
 06/10  01:00:00,191.762835726,33.2907275377,74.4622732774,0.0,27.7269238854,30.610668775,146.266608186,42.1358813316,3.33212,100.798606855
 06/10  02:00:00,166.731117152,32.3578121458,67.962777702,0.0,12.7620426787,28.1191506574,141.92561069,41.1923039462,3.33212,97.4011867441
 06/10  03:00:00,163.709858507,34.2236429296,63.1334722242,0.0,12.7620426787,28.1191506574,141.955573413,39.6932337655,3.33212,98.9302196472
 06/10  04:00:00,167.760096762,34.2236429296,60.5462938475,0.0,12.7620426787,28.1191506574,180.938319821,40.0216131498,3.33212,137.584586671
 06/10  05:00:00,172.371341297,31.8913544499,60.7967900916,0.0,12.7620426787,28.1191506574,216.882105408,38.815029949,8.3303,169.736775459
 06/10  06:00:00,265.553762569,36.0894737134,80.1317990626,0.0,42.6918050922,54.3732441037,284.823664502,32.3073512492,16.6606,235.855713253
 06/10  07:00:00,322.154125977,37.24848694,91.280023654,0.0,42.6918050922,86.1019271793,479.921035832,59.5559360325,24.9909,395.374199799
 06/10  08:00:00,359.584095997,37.2805836625,87.6016032957,0.0,57.6566862989,112.030105488,630.887633811,28.6096824003,33.3212,568.956751411
 06/10  09:00:00,313.537642248,37.8679522112,87.5929431969,0.0,57.6566862989,83.6599452969,484.659284526,8.43958878504,66.8089,409.410795741
 06/10  10:00:00,261.845234718,38.1139760466,89.4393777604,0.0,42.6918050922,68.9656133826,391.893433909,1.13815109243,83.4695,307.285782817
 06/10  11:00:00,254.378131272,38.2186766207,89.621018989,0.0,34.9340096728,67.7198543238,331.023969083,1.44675514038,83.4695,246.107713942
 06/10  12:00:00,253.349302837,38.3124725619,89.1296862672,0.0,34.9340096728,67.7198543238,267.486673939,1.35669081502,83.4695,182.660483124
 06/10  13:00:00,243.484938132,38.2213580788,88.9160040227,0.0,34.9340096728,57.9733543238,259.685751548,1.24755606108,75.1392,183.298995487
 06/10  14:00:00,243.373952488,38.2010308987,88.7370729277,0.0,34.9340096728,57.9733543238,247.126233043,1.20450887517,66.8089,179.112824168
 06/10  15:00:00,242.915930467,38.2570663131,88.2006661805,0.0,34.9340096728,57.9733543238,255.435791364,1.19018229541,75.1392,179.106409069
 06/10  16:00:00,271.923516334,38.0730801971,88.0787261639,0.0,34.9340096728,62.9068543238,231.145476199,1.20969846719,91.7998,138.135977732
 06/10  17:00:00,298.944061758,37.5994222784,87.7916142546,0.0,34.9340096728,72.2186844194,223.305778751,2.62637352157,49.9818,170.697605229
 06/10  18:00:00,363.610959713,37.9026316392,85.8291166793,0.0,87.0357390804,86.2600435998,258.885760124,2.43106105003,49.9818,206.472899074
 06/10  19:00:00,357.276913341,37.6411853609,85.045418519,0.0,102.000620287,77.6748002752,308.891866583,2.82463222786,33.3212,272.746034355
 06/10  20:00:00,379.53994574,37.5352878542,85.3724798605,0.0,102.000620287,88.9820225341,310.153881708,3.13670720026,33.3212,273.695974508
 06/10  21:00:00,376.070719237,37.5590661837,86.6516704151,0.0,102.000620287,91.6425454185,298.05121362,3.4344304642,24.9909,269.625883156
 06/10  22:00:00,324.025454245,37.4122631587,88.5056732154,0.0,87.0357390804,65.871452062,416.362706343,4.97877730524,16.6606,394.723329038
 06/10  23:00:00,246.079243177,37.2815807239,84.9595384484,0.0,42.6918050922,48.4199368926,259.69334853,17.2867333972,8.3303,234.076315132
 06/10  24:00:00,181.24365014,33.4773106161,64.0754105086,0.0,27.7269238854,30.610668775,166.601545974,25.6931390184,3.33212,137.576286955
 06/11  01:00:00,193.538703268,34.2236429296,66.381773478,0.0,34.4311606118,33.1021868926,144.623366565,40.0054240888,3.33212,101.285822476
 06/11  02:00:00,169.862486459,31.4248967539,62.9378548365,0.0,19.466279405,30.610668775,145.740122202,41.1508958141,3.33212,101.257106388
 06/11  03:00:00,166.330742312,31.4248967539,59.3882687966,0.0,19.466279405,30.610668775,145.337265343,40.7523744855,3.33212,101.252770858
 06/11  04:00:00,175.257842312,34.2236429296,58.9405719039,0.0,19.466279405,30.610668775,172.650978908,38.294286677,3.33212,131.024572231
 06/11  05:00:00,181.171265379,31.4248967539,61.0086673726,0.0,19.466279405,30.610668775,213.37185179,35.01542344,8.3303,170.02612835
 06/11  06:00:00,269.439029017,35.902890635,84.4282883088,0.0,42.6918050922,54.3732441037,284.408278825,29.8362589896,16.6606,237.911419836
 06/11  07:00:00,330.513035577,37.66737451,90.5169725173,0.0,49.3960418185,88.5934452969,462.545064492,35.7727561124,24.9909,401.781408379
 06/11  08:00:00,358.201890194,37.3891760779,86.5316859968,0.0,57.6566862989,112.030105488,618.60772466,18.1807662592,33.3212,567.1057584
 06/11  09:00:00,301.267383661,37.9918567647,84.3868968647,0.0,50.9524495726,81.1684271793,473.146787567,2.0999139785,66.8089,404.237973588
 06/11  10:00:00,260.522939034,38.3750631544,87.5776293394,0.0,42.6918050922,68.9656133826,396.140336367,0.554710467492,83.4695,312.1161259
 06/11  11:00:00,257.881376407,38.3004136107,88.1966512512,0.0,38.286128036,68.9656133826,330.172521285,0.767470681376,83.4695,245.935550604
 06/11  12:00:00,257.520923159,38.3977337048,88.3616788985,0.0,38.286128036,68.9656133826,263.133404928,0.629712308408,83.4695,179.034192619
 06/11  13:00:00,238.376433808,38.2341273942,88.3139138684,0.0,31.5818913096,56.727595265,255.329430513,1.16766495902,75.1392,179.022565554
 06/11  14:00:00,238.287969755,38.2108529941,88.1388681147,0.0,31.5818913096,56.727595265,239.685751841,1.1327058476,66.8089,171.744145994
 06/11  15:00:00,237.863617236,38.2710385345,87.5901176777,0.0,31.5818913096,56.727595265,254.559429675,1.12657223985,75.1392,178.293657435
 06/11  16:00:00,267.201774727,38.1465507835,87.7611306541,0.0,31.5818913096,61.661095265,230.778440275,1.11073149016,91.7998,137.867908785
 06/11  17:00:00,294.471938631,37.5230312159,87.9456380936,0.0,31.5818913096,70.9729253606,223.23732649,2.65028668416,49.9818,170.605239805
 06/11  18:00:00,354.95483858,37.6012787929,86.6502927602,0.0,80.3315023541,83.7685254822,258.297759,2.32199701303,49.9818,205.993961987
 06/11  19:00:00,357.586453855,37.6184767646,85.1982610618,0.0,102.000620287,77.6748002752,304.848707589,2.6506674438,33.3212,268.876840145
 06/11  20:00:00,388.685416349,37.5324877244,85.0556480943,0.0,108.704857014,91.4735406516,304.227322477,2.94076585627,33.3212,267.96535662
 06/11  21:00:00,366.595034882,37.6755540643,86.0947972318,0.0,95.2963835608,89.1510273009,297.080515016,3.2171199918,24.9909,268.872495025
 06/11  22:00:00,314.376821467,37.5310920472,87.7558590787,0.0,80.3315023541,63.3799339444,417.960637639,4.82887660004,16.6606,396.471161039
 06/11  23:00:00,253.370548797,37.4222118235,91.8604209011,0.0,42.6918050922,48.4199368926,250.876661962,11.3605524974,8.3303,231.185809465
 06/11  24:00:00,188.512375719,34.2236429296,61.3645248965,0.0,34.4311606118,33.1021868926,161.778546807,21.8145361845,3.33212,136.631890623
 06/12  01:00:00,169.918897312,32.3578121458,63.3443613151,0.0,19.418418834,29.3649097162,135.329899402,36.1619871932,3.33212,95.8357922093
 06/12  02:00:00,162.365012796,33.2907275377,62.884910651,0.0,12.7620426787,28.1191506574,143.53974614,39.1157013808,3.33212,101.091924759
 06/12  03:00:00,161.34067525,34.2236429296,60.9628909477,0.0,12.7620426787,28.1191506574,142.821423777,38.3913272286,3.33212,101.097976549
 06/12  04:00:00,167.336747439,34.2236429296,60.3481082457,0.0,12.7620426787,28.1191506574,175.302579445,37.214313378,3.33212,134.756146067
 06/12  05:00:00,195.577011509,32.8242698418,67.9434286079,0.0,25.5240853573,30.610668775,273.982066547,35.8598945159,8.3303,229.791872031
 06/12  06:00:00,304.586147771,35.1565583215,87.5453380094,0.0,51.0481707146,78.1489452969,442.932134248,30.520002839,16.6606,395.751531409
 06/12  07:00:00,365.784384575,37.3457095494,89.5442136679,0.0,64.3609230253,109.708623606,596.836493396,42.1013526435,24.9909,529.744240752
 06/12  08:00:00,323.645479915,37.2192638293,90.3077226216,0.0,51.0481707146,80.7689615957,455.71504864,18.6568951638,33.3212,403.736953476
 06/12  09:00:00,293.025760902,37.856954123,86.4906037188,0.0,51.0481707146,71.0224615957,377.698251785,2.22151031012,66.8089,308.667841475
 06/12  10:00:00,247.755947848,38.0967329723,88.9782953887,0.0,32.1804615127,65.7244621605,327.740337428,1.24989105218,83.4695,243.020946375
 06/12  11:00:00,249.526792479,38.2056694159,89.331084983,0.0,32.1804615127,65.7244621605,264.070961354,1.4028775588,83.4695,179.198583795
 06/12  12:00:00,248.749191764,38.3013812253,88.9595166986,0.0,32.1804615127,65.7244621605,263.585914246,1.21242836628,83.4695,178.90398588
 06/12  13:00:00,238.517903898,38.2073665912,88.4861945471,0.0,32.1804615127,55.9779621605,254.819873478,1.03983892404,75.1392,178.640834554
 06/12  14:00:00,238.306958662,38.1884610161,88.2220499863,0.0,32.1804615127,55.9779621605,246.112242428,0.932895896467,66.8089,178.370446532
 06/12  15:00:00,237.883949862,38.2738451182,87.6686703723,0.0,32.1804615127,55.9779621605,247.415889161,0.783866585109,75.1392,171.492822576
 06/12  16:00:00,267.013698627,38.405339557,87.4763807808,0.0,32.1804615127,60.9114621605,229.960305924,0.359666922658,91.7998,137.800839001
 06/12  17:00:00,301.187451839,37.6108138822,87.4707727249,0.0,32.1804615127,77.5397301883,256.908155025,1.74844404409,49.9818,205.177910981
 06/12  18:00:00,354.020643953,37.6928147368,86.2235042863,0.0,77.122965704,86.2600435998,416.980595025,2.31028071084,49.9818,364.688514314
 06/12  19:00:00,361.459076728,37.7093400157,85.9126505358,0.0,102.647051061,80.1663183927,308.188841446,2.67167204375,33.3212,272.195969402
 06/12  20:00:00,397.522915742,37.6500129691,85.7825770963,0.0,115.40909374,92.7192997104,304.896619536,2.95131108918,33.3212,268.624108447
 06/12  21:00:00,378.655218324,37.7126771318,85.373874823,0.0,102.647051061,94.1340635361,424.142301529,3.22729350719,24.9909,395.924108022
 06/12  22:00:00,313.958521898,37.7087589364,87.7868359379,0.0,77.122965704,65.871452062,323.023392642,3.87240388673,16.6606,302.490388755
 06/12  23:00:00,248.805106936,37.5692068835,91.3138467303,0.0,38.286128036,48.4199368926,180.865715309,6.1677466712,8.3303,166.367668638
 06/12  24:00:00,177.905512033,33.4773106161,62.7519378633,0.0,25.5240853573,30.610668775,146.387518431,8.85346241517,3.33212,134.201936016
 06/13  01:00:00,175.093255325,34.2236429296,66.7297743117,0.0,19.418418834,29.3649097162,121.478939049,17.0804643264,3.33212,101.066354723
 06/13  02:00:00,157.176695114,34.2236429296,56.7991005656,0.0,12.7620426787,28.1191506574,127.610104425,23.5521558749,3.33212,100.72582855
 06/13  03:00:00,160.49224658,33.2907275377,61.0775535434,0.0,12.7620426787,28.1191506574,123.658429583,25.2380157334,3.33212,95.0882938494
 06/13  04:00:00,173.527279917,34.2236429296,65.9797724671,0.0,12.7620426787,28.1191506574,160.18729812,19.4501848138,3.33212,137.404993307
 06/13  05:00:00,210.933062294,34.2236429296,81.108856105,0.0,25.5240853573,30.610668775,247.611664052,12.6785705479,8.3303,226.602793504
 06/13  06:00:00,307.285808171,35.1565583215,89.2220418859,0.0,51.0481707146,78.1489452969,420.88601449,7.64568101314,16.6606,396.579733477
 06/13  07:00:00,366.206080372,37.3228366358,88.3339874019,0.0,64.3609230253,109.708623606,565.024821932,11.829898518,24.9909,528.204023414
 06/13  08:00:00,324.802141943,37.1311747933,89.8454575526,0.0,51.0481707146,80.7689615957,441.506096035,6.60532100137,33.3212,401.579575034
 06/13  09:00:00,296.698329507,37.8164649642,89.6703401797,0.0,51.0481707146,71.0224615957,374.255298548,0.301990550961,66.8089,307.144407997
 06/13  10:00:00,248.713714691,38.0269820206,89.9947798637,0.0,32.1804615127,65.7244621605,328.361586367,0.986477264819,83.4695,243.905609102
 06/13  11:00:00,249.696057808,38.1416838019,90.0669964328,0.0,32.1804615127,65.7244621605,263.906755034,1.32297319913,83.4695,179.114281834
 06/13  12:00:00,248.602596923,38.2306790742,89.3130712485,0.0,32.1804615127,65.7244621605,263.533245126,1.23886575826,83.4695,178.824879368
 06/13  13:00:00,238.848626204,38.1310574119,89.2091969041,0.0,32.1804615127,55.9779621605,254.837918968,1.14662125551,75.1392,178.552097713
 06/13  14:00:00,238.230145999,38.1314870613,88.6286363281,0.0,32.1804615127,55.9779621605,239.34788254,1.13572155074,66.8089,171.403260989
 06/13  15:00:00,238.113247395,38.1815697026,88.3991449154,0.0,32.1804615127,55.9779621605,254.480006149,1.07480544063,75.1392,178.266000708
 06/13  16:00:00,266.757150735,38.2105983653,87.711659547,0.0,32.1804615127,60.9114621605,227.57413461,0.360426069275,91.7998,135.413908541
 06/13  17:00:00,300.724359948,37.4980354708,87.3170031949,0.0,32.1804615127,77.5397301883,252.535524235,2.04245559301,49.9818,200.511268642
 06/13  18:00:00,353.09093643,37.6301525743,85.5187214535,0.0,77.122965704,86.2600435998,419.908504799,2.7179101217,49.9818,367.208794677
 06/13  19:00:00,359.875656494,37.7041067796,85.2363093769,0.0,102.647051061,80.1663183927,305.702020309,3.10441169463,33.3212,269.276408614
 06/13  20:00:00,393.547110816,37.6683522819,85.5952379596,0.0,115.40909374,92.7192997104,305.101335923,3.4204321864,33.3212,268.359703737
 06/13  21:00:00,378.317147671,37.7018571316,85.8676796671,0.0,102.647051061,94.1340635361,427.031118887,3.71808001058,24.9909,398.322138876
 06/13  22:00:00,314.069091106,37.7040099841,88.1818270584,0.0,77.122965704,65.871452062,320.516100622,4.37577472568,16.6606,299.479725896
 06/13  23:00:00,248.609505668,37.5733088583,91.1953306494,0.0,38.286128036,48.4199368926,180.710814023,6.96492469955,8.3303,165.415589323
 06/13  24:00:00,177.999863419,33.4773106161,62.9038092767,0.0,25.5240853573,30.610668775,156.490867935,18.1734934433,3.33212,134.985254492
 06/14  01:00:00,181.726969307,34.2236429296,73.2091521774,0.0,19.418418834,29.3649097162,144.765885007,40.3879278722,3.33212,101.045837135
 06/14  02:00:00,177.992546146,32.3578121458,79.1680599346,0.0,12.7620426787,28.1191506574,141.563023652,43.5092221803,3.33212,94.7216814714
 06/14  03:00:00,165.991266843,33.2907275377,66.3419232372,0.0,12.7620426787,28.1191506574,146.860071917,42.5011684395,3.33212,101.026783478
 06/14  04:00:00,169.694887084,34.2236429296,62.5296348212,0.0,12.7620426787,28.1191506574,176.148392627,40.9030081597,3.33212,131.913264467
 06/14  05:00:00,198.207192462,34.2236429296,68.9206678788,0.0,25.5240853573,30.610668775,282.020827887,41.1810924828,8.3303,232.509435405
 06/14  06:00:00,307.993349874,34.9699752431,91.1767908436,0.0,51.0481707146,78.1489452969,441.364859218,32.0028634854,16.6606,392.701395733
 06/14  07:00:00,364.508174983,37.2300605857,88.1112794866,0.0,64.3609230253,109.708623606,588.318697188,40.3672421265,24.9909,522.960555062
 06/14  08:00:00,323.447268069,37.2145595722,89.7162741603,0.0,51.0481707146,80.7689615957,459.921437305,19.3501261151,33.3212,407.25011119
 06/14  09:00:00,295.846697087,37.8388608481,89.0901668154,0.0,51.0481707146,71.0224615957,375.970657476,3.23366988757,66.8089,305.928087589
 06/14  10:00:00,249.182940851,38.0742381644,90.5734397161,0.0,32.1804615127,65.7244621605,325.761471162,0.996955754377,83.4695,241.295015408
 06/14  11:00:00,250.267421698,38.1678276678,90.9571344406,0.0,32.1804615127,65.7244621605,263.963834923,1.34156555549,83.4695,179.152769367
 06/14  12:00:00,249.141585798,38.2408590848,90.200806104,0.0,32.1804615127,65.7244621605,259.49128949,1.32049218956,83.4695,174.7012973
 06/14  13:00:00,238.957621674,38.1470323557,89.4430265908,0.0,32.1804615127,55.9779621605,254.785464543,1.1977812094,75.1392,178.448483333
 06/14  14:00:00,238.827144331,38.1364507138,89.0797717669,0.0,32.1804615127,55.9779621605,245.303111468,1.12956069053,66.8089,177.364650777
 06/14  15:00:00,238.488086108,38.217667488,88.5246555395,0.0,32.1804615127,55.9779621605,248.242536364,0.978303863892,75.1392,172.1250325
 06/14  16:00:00,267.053036507,38.3013314573,87.6774276127,0.0,32.1804615127,60.9114621605,229.825856005,0.325434024815,91.7998,137.70062198
 06/14  17:00:00,300.962592366,37.5865424369,87.2316064676,0.0,32.1804615127,77.5397301883,249.648950284,1.82418129281,49.9818,197.842968992
 06/14  18:00:00,353.140854106,37.7278265256,85.2820923647,0.0,77.122965704,86.2600435998,419.101310059,2.4236280886,49.9818,366.695881971
 06/14  19:00:00,360.619400122,37.8025177187,84.9711301421,0.0,102.647051061,80.1663183927,305.132584755,2.79485324636,33.3212,269.016531508
 06/14  20:00:00,394.109796606,37.7671496365,85.219431191,0.0,115.40909374,92.7192997104,304.503560204,3.07719237083,33.3212,268.105167834
 06/14  21:00:00,378.550395245,37.8043933838,85.4300552836,0.0,102.647051061,94.1340635361,423.345022921,3.35984547665,24.9909,394.994277444
 06/14  22:00:00,313.442978042,37.7830989358,87.1545152438,0.0,77.122965704,65.871452062,322.043830964,3.91846893629,16.6606,301.464762027
 06/14  23:00:00,249.323714264,37.6158827745,91.6391986796,0.0,38.286128036,48.4199368926,179.350689328,8.23680341839,8.3303,162.78358591
 06/14  24:00:00,191.452736645,33.4773106161,76.0520097602,0.0,25.5240853573,30.610668775,151.704427465,11.3042095161,3.33212,137.068097949
 06/15  01:00:00,184.559254887,34.2236429296,75.9235374581,0.0,19.418418834,29.3649097162,115.666688715,17.3701065435,3.33212,94.9644621712
 06/15  02:00:00,166.586544965,34.2236429296,66.0043125274,0.0,12.7620426787,28.1191506574,137.659503813,33.314403911,3.33212,101.012979902
 06/15  03:00:00,165.418903801,34.2236429296,64.8550542825,0.0,12.7620426787,28.1191506574,141.878305246,37.544672439,3.33212,101.001512807
 06/15  04:00:00,172.093465745,34.2236429296,64.9420425955,0.0,12.7620426787,28.1191506574,169.775465788,35.6966679156,3.33212,130.746677872
 06/15  05:00:00,200.672948945,33.2907275377,72.3894647481,0.0,25.5240853573,30.610668775,269.831486791,35.2507381515,8.3303,226.250448639
 06/15  06:00:00,308.012418813,35.1565583215,91.0842829038,0.0,51.0481707146,78.1489452969,443.443921919,30.4866284172,16.6606,396.296693502
 06/15  07:00:00,364.307803936,37.3858178643,87.881671827,0.0,64.3609230253,109.708623606,577.928881191,27.7460785671,24.9909,525.191902624
 06/15  08:00:00,321.87519611,37.2484874793,87.7176542286,0.0,51.0481707146,80.7689615957,439.910456585,7.33966518551,33.3212,399.249591399
 06/15  09:00:00,295.667336357,37.8535977324,87.9978136797,0.0,51.0481707146,71.0224615957,372.409061523,0.0101081443886,66.8089,305.590053378
 06/15  10:00:00,248.229222262,38.0927174399,88.5727598868,0.0,32.1804615127,65.7244621605,328.567400022,0.759204260452,83.4695,244.338695762
 06/15  11:00:00,249.573676397,38.1954743792,89.0593318806,0.0,32.1804615127,65.7244621605,263.435328202,1.04795477902,83.4695,178.917873423
 06/15  12:00:00,249.103202189,38.2664125802,89.0863708081,0.0,32.1804615127,65.7244621605,256.818299949,1.01511673827,83.4695,172.33368321
 06/15  13:00:00,239.242838579,38.1585862316,88.9201960834,0.0,32.1804615127,55.9779621605,253.866209725,0.955680092844,75.1392,177.771329632
 06/15  14:00:00,239.244735861,38.1422681379,88.8400016194,0.0,32.1804615127,55.9779621605,243.783780472,0.936126980732,66.8089,176.038753492
 06/15  15:00:00,239.005686512,38.2112662323,88.7126546258,0.0,32.1804615127,55.9779621605,249.180445883,0.767343197224,75.1392,173.273902686
 06/15  16:00:00,267.092336866,38.2546802818,87.4865173415,0.0,32.1804615127,60.9114621605,229.745025018,0.297483741517,91.7998,137.647741277
 06/15  17:00:00,301.023505482,37.5574449633,87.0432902627,0.0,32.1804615127,77.5397301883,249.416501238,1.7054392371,49.9818,197.729262001
 06/15  18:00:00,353.270701327,37.7124144521,85.2283260807,0.0,77.122965704,86.2600435998,418.379528556,2.30670574758,49.9818,366.091022809
 06/15  19:00:00,360.01662051,37.815471596,84.0617062813,0.0,102.647051061,80.1663183927,304.749255182,2.66252876246,33.3212,268.76552642
 06/15  20:00:00,393.738036321,37.7839746283,84.2636932612,0.0,115.40909374,92.7192997104,304.113563185,2.94660904322,33.3212,267.845754142
 06/15  21:00:00,377.884259074,37.8407016909,83.8252995438,0.0,102.647051061,94.1340635361,421.018547411,3.22319693673,24.9909,392.804450474
 06/15  22:00:00,313.024629658,37.8427974231,85.9578512545,0.0,77.122965704,65.871452062,315.818406947,3.51577542532,16.6606,295.642031522
 06/15  23:00:00,247.482063193,37.6587135558,89.1002845743,0.0,38.286128036,48.4199368926,182.033814877,5.23654426721,8.3303,168.46697061
 06/15  24:00:00,189.446665798,34.0992542107,73.0575290185,0.0,25.5240853573,30.610668775,134.25894305,0.176456304397,3.33212,130.750366746
 06/16  01:00:00,182.288074803,34.6901006256,72.7501307977,0.0,19.418418834,29.3649097162,104.665444721,0.354111358379,3.33212,100.979213362
 06/16  02:00:00,172.359317358,34.6901006256,70.9714063315,0.0,12.7620426787,28.1191506574,101.404340723,0.296728662048,3.33212,97.7754920609
 06/16  03:00:00,175.505240018,33.7571852337,75.302020216,0.0,12.7620426787,28.1191506574,111.623203377,10.4245603071,3.33212,97.8665230702
 06/16  04:00:00,172.630926611,34.2236429296,64.8179336762,0.0,12.7620426787,28.1191506574,167.817737175,33.78538439,3.33212,130.700232785
 06/16  05:00:00,204.791053095,34.2236429296,74.8833450028,0.0,25.5240853573,30.610668775,285.083463879,43.3828721983,8.3303,233.37029168
 06/16  06:00:00,308.916998785,35.5297244783,90.7341311647,0.0,51.0481707146,78.1489452969,446.947727675,38.8878142989,16.6606,391.399313376
 06/16  07:00:00,365.055793696,37.2891099651,87.6140231097,0.0,64.3609230253,109.708623606,574.690394619,29.9153041636,24.9909,519.784190455
 06/16  08:00:00,324.430146407,37.2699351122,89.7304082363,0.0,51.0481707146,80.7689615957,448.12858706,10.8506244,33.3212,403.95676266
 06/16  09:00:00,295.737874359,37.8594706279,89.2142220875,0.0,51.0481707146,71.0224615957,371.264344771,2.04265989601,66.8089,302.412784875
 06/16  10:00:00,247.884716625,38.0884202642,89.4081295715,0.0,32.1804615127,65.7244621605,325.469833233,0.848337375971,83.4695,241.151995857
 06/16  11:00:00,249.428002216,38.1888595886,89.8899792113,0.0,32.1804615127,65.7244621605,263.489408472,1.1974932652,83.4695,178.822415207
 06/16  12:00:00,248.723271515,38.2559725556,89.6801317929,0.0,32.1804615127,65.7244621605,260.996850432,1.2055922687,83.4695,176.321758163
 06/16  13:00:00,238.770548041,38.1436368694,89.3629685576,0.0,32.1804615127,55.9779621605,249.927639716,1.17839201191,75.1392,173.610047704
 06/16  14:00:00,238.712355571,38.1475054951,89.2159814829,0.0,32.1804615127,55.9779621605,243.784787948,1.19996110855,66.8089,175.77592684
 06/16  15:00:00,238.311230916,38.1892786673,88.635608275,0.0,32.1804615127,55.9779621605,249.571213733,1.06993232571,75.1392,173.362081407
 06/16  16:00:00,266.862734952,38.1447919896,88.0132260366,0.0,32.1804615127,60.9114621605,224.210077332,0.32364018252,91.7998,132.086637149
 06/16  17:00:00,300.660477621,37.4495223023,87.6623851844,0.0,32.1804615127,77.5397301883,255.447083533,1.93671408349,49.9818,203.528569449
 06/16  18:00:00,353.039926133,37.5878536725,86.1282522101,0.0,77.122965704,86.2600435998,414.051182884,2.6091723774,49.9818,361.460210506
 06/16  19:00:00,360.371795543,37.6588207388,86.5029225502,0.0,102.647051061,80.1663183927,306.661081138,3.00399712932,33.3212,270.335884009
 06/16  20:00:00,394.722059151,37.6207923241,87.600099617,0.0,115.40909374,92.7192997104,299.774468734,3.83813230186,33.3212,262.615136432
 06/16  21:00:00,379.666644299,37.6450125742,87.9706771478,0.0,102.647051061,94.1340635361,430.514942425,8.4124272496,24.9909,397.111615175
 06/16  22:00:00,316.384107468,37.6367324082,91.3065073199,0.0,77.122965704,65.871452062,329.840132588,16.3454689333,16.6606,296.834063655
 06/16  23:00:00,230.605565065,37.515860255,74.1171368703,0.0,38.286128036,48.4199368926,199.710681662,28.7705071137,8.3303,162.609874548
 06/16  24:00:00,188.240908653,34.2236429296,72.5425255172,0.0,25.5240853573,30.610668775,173.229313742,39.1927365251,3.33212,130.704457217
 06/17  01:00:00,185.262059179,32.3578121458,69.1147098666,0.0,27.7269238854,30.610668775,146.539558497,42.2572072851,3.33212,100.950231212
 06/17  02:00:00,163.585988899,33.2907275377,64.1140201104,0.0,12.7620426787,28.1191506574,145.564247459,41.2872416602,3.33212,100.944885799
 06/17  03:00:00,162.239490579,34.2236429296,61.8498181747,0.0,12.7620426787,28.1191506574,133.264300377,35.2963215459,3.33212,94.6358588312
 06/17  04:00:00,196.300901593,33.2907275377,90.0102896026,0.0,12.7620426787,28.1191506574,165.729106399,27.913579178,3.33212,134.483407221
 06/17  05:00:00,192.982519397,32.8242698418,80.5309882671,0.0,12.7620426787,28.1191506574,197.828765967,24.1858812242,8.3303,165.312584742
 06/17  06:00:00,276.080614272,36.0894737134,90.6770589933,0.0,42.6918050922,54.3732441037,268.455144963,23.6718169278,16.6606,228.122728035
 06/17  07:00:00,321.096303814,37.2949380626,90.3797029565,0.0,42.6918050922,86.1019271793,443.633059474,25.5525484541,24.9909,393.08961102
 06/17  08:00:00,359.817565676,37.3205912664,87.7864821745,0.0,57.6566862989,112.030105488,606.976107231,16.1690618901,33.3212,557.485845341
 06/17  09:00:00,314.463375881,37.8733048482,88.6748275619,0.0,57.6566862989,83.6599452969,477.386032507,10.510105297,66.8089,400.06702721
 06/17  10:00:00,262.948665097,38.122322607,91.2454938194,0.0,42.6918050922,68.9656133826,392.92427952,4.50758235193,83.4695,304.947197168
 06/17  11:00:00,254.203258784,38.2247411051,90.4683654856,0.0,34.9340096728,67.7198543238,322.354210772,1.56170669105,83.4695,237.323004081
 06/17  12:00:00,253.887715394,38.3082379028,90.6052845535,0.0,34.9340096728,67.7198543238,263.978333796,1.49535081253,83.4695,179.013482983
 06/17  13:00:00,244.008043143,38.2084017445,90.3426327445,0.0,34.9340096728,57.9733543238,255.299483416,1.4431065637,75.1392,178.717176852
 06/17  14:00:00,243.632971178,38.1926569948,89.6739696064,0.0,34.9340096728,57.9733543238,246.631030092,1.3772344384,66.8089,178.444895653
 06/17  15:00:00,243.054329136,38.2609826784,88.7467079095,0.0,34.9340096728,57.9733543238,254.892675017,1.30134787971,75.1392,178.452127138
 06/17  16:00:00,271.871748736,38.0960533875,88.2765114685,0.0,34.9340096728,62.9068543238,224.278199668,1.29984713383,91.7998,131.178552534
 06/17  17:00:00,298.790638509,37.6150705706,88.0827473422,0.0,34.9340096728,72.2186844194,222.769096169,2.74022533536,49.9818,170.047070833
 06/17  18:00:00,363.683796927,37.8911525673,86.4122477895,0.0,87.0357390804,86.2600435998,257.861149151,2.38645328146,49.9818,205.492895869
 06/17  19:00:00,357.253224767,37.6206269948,85.5156510868,0.0,102.000620287,77.6748002752,303.872182254,2.75331634583,33.3212,267.797665908
 06/17  20:00:00,376.678683922,37.522273954,85.7624121542,0.0,102.000620287,88.9820225341,296.988978204,3.0589724065,33.3212,260.608805798
 06/17  21:00:00,377.19065276,37.5245359179,88.3525440953,0.0,102.000620287,91.6425454185,296.999216028,5.11665675675,24.9909,266.891659271
 06/17  22:00:00,326.593830423,37.3731258961,91.8208472045,0.0,87.0357390804,65.871452062,422.703845092,16.877598656,16.6606,389.165646436
 06/17  23:00:00,242.473092359,37.2448515914,81.7439349852,0.0,42.6918050922,48.4199368926,284.350655784,42.4415074679,8.3303,233.578848316
 06/17  24:00:00,192.90920991,34.2236429296,74.994816284,0.0,27.7269238854,30.610668775,181.07696341,47.0982830248,3.33212,130.646560385
 06/18  01:00:00,193.113247605,31.4248967539,68.6650291872,0.0,34.4311606118,33.1021868926,148.85575373,45.7752034043,3.33212,99.7484303257
 06/18  02:00:00,168.247776717,31.4248967539,61.2847409832,0.0,19.466279405,30.610668775,145.840654513,46.4631291134,3.33212,96.0454053999
 06/18  03:00:00,163.06559526,31.4248967539,56.0979643247,0.0,19.466279405,30.610668775,149.377671596,44.999089529,3.33212,101.046462067
 06/18  04:00:00,171.743944565,34.2236429296,55.4102762137,0.0,19.466279405,30.610668775,173.010762275,39.0908330863,3.33212,130.587809189
 06/18  05:00:00,176.803329733,31.4248967539,56.6063477148,0.0,19.466279405,30.610668775,212.683836582,34.8580474832,8.3303,169.495489099
 06/18  06:00:00,262.413538392,35.902890635,77.3956552306,0.0,42.6918050922,54.3732441037,275.798697724,29.3138047312,16.6606,229.824292993
 06/18  07:00:00,331.794845211,37.5481061687,91.7288055531,0.0,49.3960418185,88.5934452969,473.056817965,56.8282956081,24.9909,391.237622357
 06/18  08:00:00,359.472372984,37.3095153929,87.9264459897,0.0,57.6566862989,112.030105488,621.412369523,31.9595353466,33.3212,556.131634177
 06/18  09:00:00,301.817436701,37.9475001128,85.4562629683,0.0,50.9524495726,81.1684271793,474.928031047,8.32225441562,66.8089,399.796876632
 06/18  10:00:00,259.805831529,38.3006676507,87.114250353,0.0,42.6918050922,68.9656133826,389.341145314,0.714383352815,83.4695,305.157261961
 06/18  11:00:00,258.1916617,38.2674336196,88.5522951723,0.0,38.286128036,68.9656133826,321.649218473,0.956719797439,83.4695,237.222998675
 06/18  12:00:00,258.181951761,38.3441059812,89.0013399148,0.0,38.286128036,68.9656133826,262.597042778,0.826910180795,83.4695,178.300632597
 06/18  13:00:00,238.584679588,38.1945803223,88.5050497236,0.0,31.5818913096,56.727595265,254.930453959,1.42143124942,75.1392,178.36982271
 06/18  14:00:00,238.30410265,38.1590083093,88.2948563774,0.0,31.5818913096,56.727595265,239.216334965,1.44235153032,66.8089,170.965083435
 06/18  15:00:00,238.347233357,38.198827653,88.3024125232,0.0,31.5818913096,56.727595265,247.714395967,1.59430857322,75.1392,170.980887393
