Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  20:00:00,386.686025348,37.4524727573,85.8865760846,0.0,108.704857014,91.4735406516,287.794240117,5.17987802103,33.3212,249.293162096
 07/02  21:00:00,366.900286594,37.6169214285,86.0623970113,0.0,95.2963835608,89.1510273009,285.714262043,5.54526983993,24.9909,255.178092203
 07/02  22:00:00,313.525880561,37.5009629882,86.0867533653,0.0,80.3315023541,63.3799339444,399.532420986,7.14778791242,16.6606,375.724033073
 07/02  23:00:00,250.896513366,37.4117903914,88.133960966,0.0,42.6918050922,48.4199368926,237.802717433,9.46251624194,8.3303,220.009901191
 07/02  24:00:00,195.324326434,34.2236429296,67.3762389498,0.0,34.4311606118,33.1021868926,131.363021772,4.41872150403,3.33212,123.612180268
 07/03  01:00:00,176.215413725,33.2907275377,68.4615891983,0.0,19.418418834,29.3649097162,108.865147245,11.2767768804,3.33212,94.2562503641
 07/03  02:00:00,164.615153777,33.2907275377,64.9117983146,0.0,12.7620426787,28.1191506574,119.648648993,19.0106250446,3.33212,97.3059039488
 07/03  03:00:00,173.165080904,34.2236429296,72.6024673661,0.0,12.7620426787,28.1191506574,123.641446918,22.8454286249,3.33212,97.4638982931
 07/03  04:00:00,172.438448609,33.2907275377,66.2992491959,0.0,12.7620426787,28.1191506574,150.46144421,23.7314685223,3.33212,123.397855688
 07/03  05:00:00,209.155860929,34.6901006256,79.5707208536,0.0,25.5240853573,30.610668775,249.27434014,24.7410736749,8.3303,216.202966465
 07/03  06:00:00,307.609043102,36.0894737134,89.6844071777,0.0,51.0481707146,78.1489452969,414.446169938,18.5664090862,16.6606,379.219160851
 07/03  07:00:00,363.324764453,37.2127317031,86.6191206889,0.0,64.3609230253,109.708623606,539.6345847,15.1708789402,24.9909,499.47280576
 07/03  08:00:00,322.851747187,37.2226682623,88.3057693359,0.0,51.0481707146,80.7689615957,420.135122621,4.91882909283,33.3212,381.895093529
 07/03  09:00:00,296.093362903,37.8034900651,88.6430043626,0.0,51.0481707146,71.0224615957,357.290626077,0.0,66.8089,290.481726077
 07/03  10:00:00,248.408219822,38.035121149,88.9073582386,0.0,32.1804615127,65.7244621605,317.564131209,0.318773703938,83.4695,233.775857505
 07/03  11:00:00,248.709861877,38.1440864077,87.526219652,0.0,32.1804615127,65.7244621605,254.633240993,0.602604057688,83.4695,170.561136935
 07/03  12:00:00,248.763049847,38.2257381104,87.8399335335,0.0,32.1804615127,65.7244621605,254.15611579,0.378927170978,83.4695,170.307688619
 07/03  13:00:00,239.132119379,38.1339139692,88.1021507373,0.0,32.1804615127,55.9779621605,245.250623907,0.109325304902,75.1392,170.002098603
 07/03  14:00:00,238.916341966,38.1208597732,87.7424948786,0.0,32.1804615127,55.9779621605,229.926871275,0.0597874419117,66.8089,163.058183833
 07/03  15:00:00,238.626987647,38.2261089886,87.1764501736,0.0,32.1804615127,55.9779621605,244.978274211,0.0220694588372,75.1392,169.817004752
 07/03  16:00:00,267.5148213,38.4147904596,86.6410784577,0.0,32.1804615127,60.9114621605,219.108403445,0.0,91.7998,127.308603445
 07/03  17:00:00,301.613859134,37.6843559881,86.4426367314,0.0,32.1804615127,77.5397301883,244.073877287,2.33353708365,49.9818,191.758540203
 07/03  18:00:00,353.840312181,37.8337274988,84.5796600665,0.0,77.122965704,86.2600435998,402.722939774,3.76703157613,49.9818,348.974108197
 07/03  19:00:00,361.439649768,37.9120107475,84.3846869959,0.0,102.647051061,80.1663183927,294.636814047,4.26944902585,33.3212,257.046165021
 07/03  20:00:00,395.181752298,37.8583081914,84.7286360345,0.0,115.40909374,92.7192997104,290.547204314,4.64206317399,33.3212,252.58394114
 07/03  21:00:00,379.157804598,37.9016919403,84.4923048208,0.0,102.647051061,94.1340635361,407.574641971,4.98733227582,24.9909,377.596409695
 07/03  22:00:00,314.43183059,37.8779919443,87.0227920139,0.0,77.122965704,65.871452062,303.446615544,5.3455714214,16.6606,281.440444123
 07/03  23:00:00,248.936998088,37.6700837362,90.4737772699,0.0,38.286128036,48.4199368926,176.879596994,7.22607489692,8.3303,161.323222097
 07/03  24:00:00,182.612980948,33.9437683121,66.5260639199,0.0,25.5240853573,30.610668775,132.621506427,5.88605631112,3.33212,123.403330116
 07/04  01:00:00,190.762618336,33.2907275377,64.147986331,0.0,34.4311606118,33.1021868926,112.53265943,14.8503036542,3.33212,94.3502357755
 07/04  02:00:00,176.549701437,34.2236429296,66.7376136543,0.0,19.466279405,30.610668775,129.943788196,25.9750299785,3.33212,100.636638218
 07/04  03:00:00,173.491856862,31.4248967539,66.5353875714,0.0,19.466279405,30.610668775,133.303738025,35.6274494565,3.33212,94.3441685684
 07/04  04:00:00,185.914780789,34.2236429296,69.5987086922,0.0,19.466279405,30.610668775,170.412360536,43.7218550923,3.33212,123.358385444
 07/04  05:00:00,192.225078424,32.3578121458,71.0447020654,0.0,19.466279405,30.610668775,215.371827685,45.541005495,8.3303,161.50052219
 07/04  06:00:00,274.563014572,36.0894737134,89.3114957663,0.0,42.6918050922,54.3732441037,277.794673034,36.1397574419,16.6606,224.994315592
 07/04  07:00:00,329.524640296,37.6804746453,89.3451737092,0.0,49.3960418185,88.5934452969,420.617676912,23.4644086866,24.9909,372.162368226
 07/04  08:00:00,357.464288042,37.4115104564,84.7945553555,0.0,57.6566862989,112.030105488,574.672140023,9.76769864502,33.3212,531.583241378
 07/04  09:00:00,304.137536889,37.9671888408,86.1898946756,0.0,50.9524495726,81.1684271793,453.819115795,0.676300871063,66.8089,386.333914923
 07/04  10:00:00,261.374034066,38.3986560766,87.0459325599,0.0,42.6918050922,68.9656133826,376.030662102,0.0,83.4695,292.561162102
 07/04  11:00:00,258.731150933,38.2915782779,87.4183742493,0.0,38.286128036,68.9656133826,317.997053149,0.0,83.4695,234.527553149
 07/04  12:00:00,258.227002369,38.3895166951,87.5539971348,0.0,38.286128036,68.9656133826,251.749688912,0.0,83.4695,168.280188912
 07/04  13:00:00,239.311871246,38.2132887595,87.7443222554,0.0,31.5818913096,56.727595265,240.519769149,0.0,75.1392,165.380569149
 07/04  14:00:00,239.088186953,38.1901179618,87.5231946789,0.0,31.5818913096,56.727595265,236.53232367,0.0,66.8089,169.72342367
 07/04  15:00:00,238.642900433,38.2482218885,87.0261052167,0.0,31.5818913096,56.727595265,241.552123129,0.0,75.1392,166.412923129
 07/04  16:00:00,267.572237697,38.1763710717,86.78384479,0.0,31.5818913096,61.661095265,218.671264068,0.0,91.7998,126.871464068
 07/04  17:00:00,294.832141398,37.598678684,86.927548393,0.0,31.5818913096,70.9729253606,213.505927751,1.57156506898,49.9818,161.952562682
 07/04  18:00:00,355.382995552,37.7129456023,85.6801557906,0.0,80.3315023541,83.7685254822,248.685994418,2.60062713098,49.9818,196.103567287
 07/04  19:00:00,358.374817556,37.7250929232,84.6072779808,0.0,102.000620287,77.6748002752,289.597918966,2.991116045,33.3212,253.285602921
 07/04  20:00:00,386.732757525,37.6521841821,84.1858126072,0.0,108.704857014,91.4735406516,287.032795148,3.28787190453,33.3212,250.423723244
 07/04  21:00:00,366.913459875,37.8553693793,84.0489094788,0.0,95.2963835608,89.1510273009,284.6118321,3.60172353847,24.9909,256.019208561
 07/04  22:00:00,314.475722767,37.6761930294,85.0789972375,0.0,80.3315023541,63.3799339444,391.337759505,3.91698511478,16.6606,370.76017439
 07/04  23:00:00,252.788767369,37.530544932,88.2537795563,0.0,42.6918050922,48.4199368926,229.316006017,5.25491502614,8.3303,215.73079099
 07/04  24:00:00,202.851579791,34.9699752431,73.1452609391,0.0,34.4311606118,33.1021868926,133.430215156,0.0547819803391,3.33212,130.043313176
 07/05  01:00:00,171.244228282,33.7571852337,62.5812765915,0.0,19.418418834,29.3649097162,101.108790886,3.57833600179,3.33212,94.198334884
 07/05  02:00:00,161.909592253,34.2236429296,61.1186668499,0.0,12.7620426787,28.1191506574,112.154198254,14.6174089212,3.33212,94.2046693332
 07/05  03:00:00,161.284884341,34.2236429296,60.796077316,0.0,12.7620426787,28.1191506574,118.197383845,20.6636256696,3.33212,94.2016381754
 07/05  04:00:00,174.877585763,34.2236429296,67.8297506635,0.0,12.7620426787,28.1191506574,147.373668171,20.7120976963,3.33212,123.329450474
 07/05  05:00:00,212.068899003,34.2236429296,80.1908766662,0.0,25.5240853573,30.610668775,245.106864929,20.8319737329,8.3303,215.944591196
 07/05  06:00:00,306.321775208,35.1565583215,89.2891019928,0.0,51.0481707146,78.1489452969,406.34574733,14.6884578948,16.6606,374.996689435
 07/05  07:00:00,362.564419409,37.4491040582,85.0511376159,0.0,64.3609230253,109.708623606,532.554909218,10.6443052673,24.9909,496.91970395
 07/05  08:00:00,323.293893539,37.2918517831,87.9447635129,0.0,51.0481707146,80.7689615957,418.318029713,2.7478321684,33.3212,382.248997544
 07/05  09:00:00,296.547410818,37.8551245244,87.961912806,0.0,51.0481707146,71.0224615957,358.627785869,0.0,66.8089,291.818885869
 07/05  10:00:00,249.209743222,38.0991509893,88.2854931773,0.0,32.1804615127,65.7244621605,310.682800339,0.0,83.4695,227.213300339
 07/05  11:00:00,250.670440337,38.2050379433,88.8134249738,0.0,32.1804615127,65.7244621605,253.082790708,0.0,83.4695,169.613290708
 07/05  12:00:00,249.827676158,38.2898935383,88.5903853749,0.0,32.1804615127,65.7244621605,253.628533711,0.00258142822346,83.4695,170.156452283
 07/05  13:00:00,240.512056228,38.2028379759,89.2142536515,0.0,32.1804615127,55.9779621605,245.059308566,0.0046467781006,75.1392,169.915461788
 07/05  14:00:00,239.31088928,38.2007511391,88.7802852251,0.0,32.1804615127,55.9779621605,229.713760337,0.00464704457115,66.8089,162.900213293
 07/05  15:00:00,237.793375406,38.3131998631,87.2632623042,0.0,32.1804615127,55.9779621605,244.790532036,0.0,75.1392,169.651332036
 07/05  16:00:00,265.535468066,38.6710014002,85.5382193538,0.0,32.1804615127,60.9114621605,221.934148168,0.0,91.7998,130.134348168
 07/05  17:00:00,298.959887032,37.8846493136,84.6923565003,0.0,32.1804615127,77.5397301883,239.995863145,1.57160839033,49.9818,188.442454754
 07/05  18:00:00,349.745567378,38.0331125064,81.559224526,0.0,77.122965704,86.2600435998,398.908501554,2.6420021501,49.9818,346.284699404
 07/05  19:00:00,358.400232446,38.160954469,81.4868996429,0.0,102.647051061,80.1663183927,290.972208331,3.05242876714,33.3212,254.598579564
 07/05  20:00:00,394.202435638,38.0651913663,83.2842635309,0.0,115.40909374,92.7192997104,288.70088565,3.36509498848,33.3212,252.014590661
 07/05  21:00:00,378.767298618,38.0771731244,83.1890566562,0.0,102.647051061,94.1340635361,404.818956612,3.67135029708,24.9909,376.156706315
 07/05  22:00:00,314.577318578,38.0303977313,85.7625132192,0.0,77.122965704,65.871452062,306.152949552,3.9799509593,16.6606,285.512398593
 07/05  23:00:00,249.32247677,37.7802350383,89.6438759819,0.0,38.286128036,48.4199368926,167.417612494,4.60056876538,8.3303,154.486743729
 07/05  24:00:00,184.038619981,34.2858372891,67.0705129486,0.0,25.5240853573,30.610668775,128.285784654,1.62347681584,3.33212,123.330187838
 07/06  01:00:00,180.297909861,34.8455865242,70.3317508671,0.0,19.418418834,29.3649097162,104.348471507,6.82909536653,3.33212,94.1872561402
 07/06  02:00:00,167.86280905,34.6901006256,66.6631507891,0.0,12.7620426787,28.1191506574,110.940118229,13.4227687965,3.33212,94.1852294325
 07/06  03:00:00,159.186795967,33.7571852337,59.1988083709,0.0,12.7620426787,28.1191506574,119.309671066,21.7927995791,3.33212,94.1847514864
 07/06  04:00:00,175.156797838,34.2236429296,68.0894676597,0.0,12.7620426787,28.1191506574,164.771155482,31.6610838091,3.33212,129.777951673
 07/06  05:00:00,210.11072998,34.2236429296,78.1969569329,0.0,25.5240853573,30.610668775,262.527911443,38.4197907257,8.3303,215.777820718
 07/06  06:00:00,307.944633128,35.5297244783,90.7498129983,0.0,51.0481707146,78.1489452969,414.413026906,26.4838481891,16.6606,371.268578717
 07/06  07:00:00,360.797502817,37.2854422616,83.6258949233,0.0,64.3609230253,109.708623606,532.060783005,11.5795385685,24.9909,495.490344437
 07/06  08:00:00,323.21729478,37.2790470778,87.157922558,0.0,51.0481707146,80.7689615957,420.632465896,1.8133342826,33.3212,385.497931613
 07/06  09:00:00,297.200850267,37.8630249022,87.721272227,0.0,51.0481707146,71.0224615957,353.01492303,0.0,66.8089,286.20602303
 07/06  10:00:00,249.334848479,38.1083542347,88.2465746965,0.0,32.1804615127,65.7244621605,314.642214809,0.0,83.4695,231.172714809
 07/06  11:00:00,250.689375373,38.215402051,88.7899221629,0.0,32.1804615127,65.7244621605,253.826271476,0.0,83.4695,170.356771476
 07/06  12:00:00,249.895996153,38.3007184738,88.6163834408,0.0,32.1804615127,65.7244621605,249.266870584,0.0,83.4695,165.797370584
 07/06  13:00:00,239.781457322,38.2222619612,88.267888211,0.0,32.1804615127,55.9779621605,242.463793476,0.0,75.1392,167.324593476
 07/06  14:00:00,239.47905397,38.2207784217,88.8795900965,0.0,32.1804615127,55.9779621605,235.930208059,0.0,66.8089,169.121308059
 07/06  15:00:00,234.769058754,38.3300625934,84.7375522912,0.0,32.1804615127,55.9779621605,238.441010636,0.0,75.1392,163.301810636
 07/06  16:00:00,262.20766642,38.7482522706,82.475458027,0.0,32.1804615127,60.9114621605,221.891453262,0.0,91.7998,130.091653262
 07/06  17:00:00,296.74640603,37.9572546276,82.2159586219,0.0,32.1804615127,77.5397301883,239.736003461,1.40535604844,49.9818,188.348847412
 07/06  18:00:00,349.017586692,38.1298601049,80.082160094,0.0,77.122965704,86.2600435998,397.701412839,2.36072111458,49.9818,345.358891724
 07/06  19:00:00,353.892273706,38.2679626429,77.2373848123,0.0,102.647051061,80.1663183927,288.808247111,2.73407005888,33.3212,252.752977052
 07/06  20:00:00,393.565691302,38.1640951191,82.4918737455,0.0,115.40909374,92.7192997104,290.316254931,3.02350265364,33.3212,253.971552278
 07/06  21:00:00,378.171009086,38.1716284916,82.4459448649,0.0,102.647051061,94.1340635361,400.334438574,3.31854767258,24.9909,372.024990901
 07/06  22:00:00,313.545736975,38.1199469007,84.4768095754,0.0,77.122965704,65.871452062,304.546978911,3.61305663347,16.6606,284.273322277
 07/06  23:00:00,248.423744299,37.8618231715,87.6700756138,0.0,38.286128036,48.4199368926,170.390792605,3.92336889736,8.3303,158.137123707
 07/06  24:00:00,197.064325567,35.5297244783,77.3658241508,0.0,25.5240853573,30.610668775,126.677066029,0.0473138076011,3.33212,123.297632221
 07/07  01:00:00,186.975218679,34.8455865242,77.1834066629,0.0,19.418418834,29.3649097162,97.7137367157,0.225451904874,3.33212,94.1561648108
 07/07  02:00:00,173.257365206,34.2236429296,72.3733438536,0.0,12.7620426787,28.1191506574,100.323643669,2.83301362716,3.33212,94.1585100421
 07/07  03:00:00,171.158942312,33.7571852337,70.9412171682,0.0,12.7620426787,28.1191506574,107.010581585,9.53366556487,3.33212,94.1447960204
 07/07  04:00:00,180.499756313,34.2236429296,72.6460575804,0.0,12.7620426787,28.1191506574,142.808326325,16.2271946766,3.33212,123.249011648
 07/07  05:00:00,212.002229501,34.6901006256,78.9510370106,0.0,25.5240853573,30.610668775,247.357760473,23.307706695,8.3303,215.719753778
 07/07  06:00:00,306.824638761,35.1565583215,88.9242493277,0.0,51.0481707146,78.1489452969,403.890710133,13.6106617311,16.6606,373.619448402
 07/07  07:00:00,363.229924766,37.5333432649,83.5418835194,0.0,64.3609230253,109.708623606,524.881569852,5.52101545507,24.9909,494.369654397
 07/07  08:00:00,324.505066687,37.3653063545,86.6765096456,0.0,51.0481707146,80.7689615957,417.371107329,1.8745163159,33.3212,382.175391013
 07/07  09:00:00,296.721802365,37.8952701848,87.1243903589,0.0,51.0481707146,71.0224615957,358.165722619,0.0,66.8089,291.356822619
 07/07  10:00:00,248.975895856,38.1309289971,87.8305963875,0.0,32.1804615127,65.7244621605,309.54454844,0.0,83.4695,226.07504844
 07/07  11:00:00,250.398881003,38.2435122327,88.4408608376,0.0,32.1804615127,65.7244621605,253.755205817,0.0,83.4695,170.285705817
 07/07  12:00:00,249.393321059,38.3314740667,88.0541378262,0.0,32.1804615127,65.7244621605,253.510675648,0.0,83.4695,170.041175648
 07/07  13:00:00,239.287613513,38.2435082421,87.7378007595,0.0,32.1804615127,55.9779621605,238.117896002,0.0,75.1392,162.978696002
 07/07  14:00:00,238.83708728,38.2343415875,87.3465370519,0.0,32.1804615127,55.9779621605,236.360313151,0.0,66.8089,169.551413151
 07/07  15:00:00,237.771513911,38.3411961072,86.2344437632,0.0,32.1804615127,55.9779621605,237.874225239,0.0,75.1392,162.735025239
 07/07  16:00:00,267.181666507,38.7518737939,85.8601661529,0.0,32.1804615127,60.9114621605,221.857325051,0.0,91.7998,130.057525051
 07/07  17:00:00,301.540752949,37.9281609485,86.0050969753,0.0,32.1804615127,77.5397301883,239.828241096,1.59100704039,49.9818,188.255434055
 07/07  18:00:00,353.395100758,38.0782496767,83.975291739,0.0,77.122965704,86.2600435998,396.425648093,2.66798220299,49.9818,343.77586589
 07/07  19:00:00,360.605310633,38.1611455606,83.7449035794,0.0,102.647051061,80.1663183927,288.346323822,3.07909712352,33.3212,251.946026699
 07/07  20:00:00,393.882628347,38.0582161832,83.4318551606,0.0,115.40909374,92.7192997104,292.205414619,3.40412364088,33.3212,255.480090978
 07/07  21:00:00,377.973111568,38.1119485731,82.6743757275,0.0,102.647051061,94.1340635361,400.188597535,3.6979171209,24.9909,371.499780414
 07/07  22:00:00,313.377237307,38.1001639239,84.2799697497,0.0,77.122965704,65.871452062,301.218149208,4.00638763872,16.6606,280.551161569
 07/07  23:00:00,247.849564563,37.8717525283,87.040427008,0.0,38.286128036,48.4199368926,173.722302498,4.32980715961,8.3303,161.062195339
 07/07  24:00:00,206.883651295,35.5297244783,87.0670785506,0.0,25.5240853573,30.610668775,126.638502202,0.0501651479738,3.33212,123.256217054
 07/08  01:00:00,199.090280514,34.7833921648,78.5082515778,0.0,27.7269238854,30.610668775,97.5310715834,0.0501858595703,3.33212,94.1487657238
 07/08  02:00:00,180.945436458,35.1565583215,77.6909804527,0.0,12.7620426787,28.1191506574,97.6079132972,0.131377856437,3.33212,94.1444154407
 07/08  03:00:00,172.191561297,34.5968090864,70.0873868393,0.0,12.7620426787,28.1191506574,97.540153838,0.0753773986957,3.33212,94.1326564393
 07/08  04:00:00,173.493830772,34.2236429296,65.5207744236,0.0,12.7620426787,28.1191506574,126.766092145,0.214928356565,3.33212,123.219043788
 07/08  05:00:00,186.710364314,34.5346147269,69.2409521432,0.0,12.7620426787,28.1191506574,168.485395321,5.853479806,8.3303,154.301615515
 07/08  06:00:00,269.21259966,36.0894737134,82.8365130656,0.0,42.6918050922,54.3732441037,241.766030159,3.07198854777,16.6606,222.033441611
 07/08  07:00:00,320.37036,37.4519865786,87.6639517972,0.0,42.6918050922,86.1019271793,403.474525989,6.06703160414,24.9909,372.416594385
 07/08  08:00:00,358.69605562,37.4850399897,84.0896306148,0.0,57.6566862989,112.030105488,562.55992683,2.45543629425,33.3212,526.783290536
 07/08  09:00:00,313.071497817,37.9005015766,84.331828859,0.0,57.6566862989,83.6599452969,445.104454485,0.0,66.8089,378.295554485
 07/08  10:00:00,261.010975754,38.1717191769,85.9816820002,0.0,42.6918050922,68.9656133826,371.493524365,0.0,83.4695,288.024024365
 07/08  11:00:00,253.714137367,38.323855844,86.865706804,0.0,34.9340096728,67.7198543238,317.447738218,0.0,83.4695,233.978238218
 07/08  12:00:00,253.127242826,38.4923264375,86.8893376204,0.0,34.9340096728,67.7198543238,253.932092371,0.0,83.4695,170.462592371
 07/08  13:00:00,243.267136159,38.3102370502,86.9151428748,0.0,34.9340096728,57.9733543238,240.533565862,0.0,75.1392,165.394365862
 07/08  14:00:00,243.01321418,38.3564934087,86.5952098877,0.0,34.9340096728,57.9733543238,234.750127288,0.0,66.8089,167.941227288
 07/08  15:00:00,242.253291776,38.4683953466,85.7455152734,0.0,34.9340096728,57.9733543238,245.103142407,0.0,75.1392,169.963942407
 07/08  16:00:00,271.296894172,38.4310187171,85.6078756901,0.0,34.9340096728,62.9068543238,221.992748837,0.0,91.7998,130.192948837
 07/08  17:00:00,298.456991283,37.9200180203,85.6115941899,0.0,34.9340096728,72.2186844194,207.010649625,2.06307298066,49.9818,154.965776644
 07/08  18:00:00,363.696220598,38.2428696433,84.2436619431,0.0,87.0357390804,86.2600435998,249.374098614,3.40019389146,49.9818,195.992104722
 07/08  19:00:00,357.474673124,37.8958470003,83.5858408416,0.0,102.000620287,77.6748002752,291.201738388,3.89987128731,33.3212,253.9806671
 07/08  20:00:00,376.917317966,37.733984089,83.586050013,0.0,102.000620287,88.9820225341,287.055867101,4.25430553168,33.3212,249.480361569
 07/08  21:00:00,376.129847574,37.7731837684,84.1714357165,0.0,102.000620287,91.6425454185,285.268429232,4.58409021895,24.9909,255.693439013
 07/08  22:00:00,323.724675438,37.5868878194,85.5328090972,0.0,87.0357390804,65.871452062,390.477453448,4.92717421914,16.6606,368.889679229
 07/08  23:00:00,252.201378985,37.4254176418,88.4150831877,0.0,42.6918050922,48.4199368926,229.72629403,5.56723412437,8.3303,215.828759906
 07/08  24:00:00,193.285917678,34.5968090864,73.5140265516,0.0,27.7269238854,30.610668775,126.610309692,0.0545345965386,3.33212,123.223655096
 07/09  01:00:00,195.367061695,33.7571852337,67.8005385188,0.0,34.4311606118,33.1021868926,98.0102590963,0.437405072438,3.33212,94.2407340239
 07/09  02:00:00,172.38944473,33.2907275377,63.0528260963,0.0,19.466279405,30.610668775,99.7951467044,2.22179849546,3.33212,94.241228209
 07/09  03:00:00,178.996218742,34.2236429296,68.6583171925,0.0,19.466279405,30.610668775,103.886742361,6.306246514,3.33212,94.248375847
 07/09  04:00:00,189.484838397,34.2236429296,72.6025251368,0.0,19.466279405,30.610668775,142.734446578,9.74493064005,3.33212,129.657395938
 07/09  05:00:00,181.121786635,32.3578121458,57.0445494519,0.0,19.466279405,30.610668775,176.33738889,13.5244565893,8.3303,154.482632301
 07/09  06:00:00,268.589949769,36.0894737134,82.0346623321,0.0,42.6918050922,54.3732441037,244.951971366,4.52429974844,16.6606,223.767071617
 07/09  07:00:00,330.230552409,37.7726376366,87.2945655316,0.0,49.3960418185,88.5934452969,402.045348922,6.56486705993,24.9909,370.489581862
 07/09  08:00:00,359.521852436,37.5403978508,84.086801898,0.0,57.6566862989,112.030105488,561.539463533,2.55800930331,33.3212,525.66025423
 07/09  09:00:00,304.112510715,38.1480970856,84.1177716854,0.0,50.9524495726,81.1684271793,446.361224139,0.0,66.8089,379.552324139
 07/09  10:00:00,260.965884757,38.5925672607,85.5083012344,0.0,42.6918050922,68.9656133826,370.869871078,0.0,83.4695,287.400371078
 07/09  11:00:00,258.202981955,38.4305097322,86.6415142703,0.0,38.286128036,68.9656133826,317.29752721,0.0,83.4695,233.82802721
 07/09  12:00:00,257.484755721,38.5634924285,86.5786536595,0.0,38.286128036,68.9656133826,246.573364806,0.0,83.4695,163.103864806
 07/09  13:00:00,238.300858498,38.2763543532,86.627990025,0.0,31.5818913096,56.727595265,245.029674361,0.0,75.1392,169.890474361
 07/09  14:00:00,238.099070811,38.2423827954,86.4550590811,0.0,31.5818913096,56.727595265,229.461878949,0.0,66.8089,162.652978949
 07/09  15:00:00,237.563027491,38.2824115995,85.9090192342,0.0,31.5818913096,56.727595265,244.561235423,0.0,75.1392,169.422035423
 07/09  16:00:00,266.829970733,38.2455885778,86.0178984825,0.0,31.5818913096,61.661095265,215.263185239,0.0,91.7998,123.463385239
 07/09  17:00:00,294.509583302,37.5741061553,87.1265875154,0.0,31.5818913096,70.9729253606,213.922653611,2.33503276001,49.9818,161.605820851
 07/09  18:00:00,355.225615932,37.631342107,86.6939494666,0.0,80.3315023541,83.7685254822,242.463872913,3.86217196545,49.9818,188.619900947
 07/09  19:00:00,356.490314498,37.596972435,83.9801948981,0.0,102.000620287,77.6748002752,292.834802836,4.3979152833,33.3212,255.115687553
 07/09  20:00:00,383.582968419,37.5118048257,82.2489449413,0.0,108.704857014,91.4735406516,284.931230801,4.76789732332,33.3212,246.842133477
 07/09  21:00:00,363.732767645,37.6868951639,82.2080481976,0.0,95.2963835608,89.1510273009,281.615778113,5.15183056497,24.9909,251.473047548
 07/09  22:00:00,311.351398255,37.5487367113,83.3787297902,0.0,80.3315023541,63.3799339444,389.059127733,5.52733512311,16.6606,366.87119261
 07/09  23:00:00,249.39758049,37.4558902005,86.1665590123,0.0,42.6918050922,48.4199368926,228.360311113,7.1890380191,8.3303,212.840973094
 07/09  24:00:00,195.223641256,34.0992542107,67.1920018372,0.0,34.4311606118,33.1021868926,134.176189597,1.01043651142,3.33212,129.833633085
 07/10  01:00:00,169.415869554,33.2907275377,61.3738431868,0.0,19.418418834,29.3649097162,102.601522908,5.16585042879,3.33212,94.1035524794
 07/10  02:00:00,166.287171303,34.2236429296,65.1959346174,0.0,12.7620426787,28.1191506574,101.418747368,10.2625022813,3.33212,87.8241250862
 07/10  03:00:00,168.203747395,34.2236429296,67.3889455804,0.0,12.7620426787,28.1191506574,113.025311321,15.5876062267,3.33212,94.1055850942
 07/10  04:00:00,178.284946884,34.2236429296,71.0857277841,0.0,12.7620426787,28.1191506574,150.126998493,21.7548790525,3.33212,125.039999441
 07/10  05:00:00,205.332841114,34.5346147269,73.1379330228,0.0,25.5240853573,30.610668775,249.55571329,27.977562556,8.3303,213.247850734
 07/10  06:00:00,307.258395919,36.0894737134,89.3405797807,0.0,51.0481707146,78.1489452969,405.852726,19.6721031146,16.6606,369.520022885
 07/10  07:00:00,362.595543513,37.2643839313,85.6285859532,0.0,64.3609230253,109.708623606,528.286337437,11.6417352331,24.9909,491.653702204
 07/10  08:00:00,322.512430326,37.26333392,87.5080419853,0.0,51.0481707146,80.7689615957,419.567035627,2.63809158068,33.3212,383.607744046
 07/10  09:00:00,295.802241984,37.8231805914,87.7588384442,0.0,51.0481707146,71.0224615957,349.59510457,0.0,66.8089,282.78620457
 07/10  10:00:00,248.085779012,38.0638985504,87.7891222988,0.0,32.1804615127,65.7244621605,312.607852461,0.0,83.4695,229.138352461
 07/10  11:00:00,249.435079995,38.1943761133,87.8337119342,0.0,32.1804615127,65.7244621605,250.321544585,0.0,83.4695,166.852044585
 07/10  12:00:00,248.741055956,38.2773089937,87.5301577617,0.0,32.1804615127,65.7244621605,253.300897014,0.0,83.4695,169.831397014
 07/10  13:00:00,238.799346568,38.1824467932,87.3656518827,0.0,32.1804615127,55.9779621605,237.955397889,0.0,75.1392,162.816197889
 07/10  14:00:00,238.70187764,38.1648460802,87.2709971198,0.0,32.1804615127,55.9779621605,236.171401991,0.0,66.8089,169.362501991
 07/10  15:00:00,238.366612868,38.2503223093,86.8543134896,0.0,32.1804615127,55.9779621605,237.675885135,0.0,75.1392,162.536685135
 07/10  16:00:00,267.153956749,38.4662069787,86.1747586477,0.0,32.1804615127,60.9114621605,215.238401141,0.0,91.7998,123.438601141
 07/10  17:00:00,301.238351948,37.7233732265,85.9874086532,0.0,32.1804615127,77.5397301883,243.856266056,2.25690013849,49.9818,191.617565917
 07/10  18:00:00,353.476624041,37.8604165047,84.1787344008,0.0,77.122965704,86.2600435998,395.589468464,3.69020623888,49.9818,341.917462225
 07/10  19:00:00,360.956525807,37.9922544089,83.7166107487,0.0,102.647051061,80.1663183927,291.632528547,4.1952688711,33.3212,254.116059676
 07/10  20:00:00,394.488394222,37.9196103406,83.6640606742,0.0,115.40909374,92.7192997104,286.928902626,4.54827636335,33.3212,249.059426263
 07/10  21:00:00,378.453054721,37.9655367172,82.9366598025,0.0,102.647051061,94.1340635361,400.048749436,4.89019370049,24.9909,370.167655736
 07/10  22:00:00,314.017463886,37.943376846,85.3593520047,0.0,77.122965704,65.871452062,301.746253299,5.24481930486,16.6606,279.840833994
 07/10  23:00:00,248.595229441,37.7242601249,89.0460321045,0.0,38.286128036,48.4199368926,168.39151928,5.88752103985,8.3303,154.17369824
 07/10  24:00:00,182.780754854,34.0992542107,66.0553892847,0.0,25.5240853573,30.610668775,126.787845322,0.305286298208,3.33212,123.150439024
 07/11  01:00:00,180.61625813,34.8455865242,70.6863895322,0.0,19.418418834,29.3649097162,102.862301852,5.44172534525,3.33212,94.0884565064
 07/11  02:00:00,170.667770245,34.6901006256,69.331482973,0.0,12.7620426787,28.1191506574,113.563651201,16.1578326481,3.33212,94.0736985528
 07/11  03:00:00,162.180323203,34.2236429296,61.6422101323,0.0,12.7620426787,28.1191506574,121.806675142,24.3971299397,3.33212,94.0774252023
 07/11  04:00:00,169.670003269,34.2236429296,61.9712793052,0.0,12.7620426787,28.1191506574,157.155152202,30.7165589952,3.33212,123.106473207
 07/11  05:00:00,211.32168464,34.2236429296,78.7691338568,0.0,25.5240853573,30.610668775,260.123405122,36.6014649392,8.3303,215.191640183
 07/11  06:00:00,306.66647928,34.9699752431,89.1443714832,0.0,51.0481707146,78.1489452969,408.311786674,22.5804545685,16.6606,369.070732106
 07/11  07:00:00,362.999465206,37.2883744994,84.4800039281,0.0,64.3609230253,109.708623606,525.928153746,10.1709356366,24.9909,490.766318109
 07/11  08:00:00,323.860914688,37.26567873,87.3031029512,0.0,51.0481707146,80.7689615957,410.205876806,2.30674137178,33.3212,374.577935434
 07/11  09:00:00,296.281510002,37.840706862,87.5021659942,0.0,51.0481707146,71.0224615957,356.941432714,0.0,66.8089,290.132532714
 07/11  10:00:00,248.736698884,38.0852395738,87.9040841637,0.0,32.1804615127,65.7244621605,309.040564482,0.0,83.4695,225.571064482
 07/11  11:00:00,250.120997712,38.2011670872,88.2519221562,0.0,32.1804615127,65.7244621605,253.506482664,0.0,83.4695,170.036982664
 07/11  12:00:00,249.366625299,38.2873945508,88.1120981846,0.0,32.1804615127,65.7244621605,246.444963711,0.0,83.4695,162.975463711
 07/11  13:00:00,239.385385291,38.2006077401,87.9040221001,0.0,32.1804615127,55.9779621605,244.672421791,0.0,75.1392,169.533221791
 07/11  14:00:00,239.061705507,38.1965648545,87.6099922931,0.0,32.1804615127,55.9779621605,229.29828167,0.0,66.8089,162.48938167
 07/11  15:00:00,237.851286866,38.2893552367,86.3871229916,0.0,32.1804615127,55.9779621605,237.670962929,0.0,75.1392,162.531762929
 07/11  16:00:00,267.107851197,38.5641818162,86.0867825877,0.0,32.1804615127,60.9114621605,221.69450234,0.0,91.7998,129.89470234
 07/11  17:00:00,301.287448347,37.7667901219,86.0098987022,0.0,32.1804615127,77.5397301883,239.864603181,1.99236007392,49.9818,187.890443107
 07/11  18:00:00,353.188051539,37.8487599837,83.9466784577,0.0,77.122965704,86.2600435998,390.785007116,3.28732673415,49.9818,337.515880382
 07/11  19:00:00,357.454919143,37.8978100671,81.0676458999,0.0,102.647051061,80.1663183927,292.666693892,3.76836440804,33.3212,255.577129484
 07/11  20:00:00,390.678182166,37.7841362142,81.0875405286,0.0,115.40909374,92.7192997104,284.702242493,4.11193103739,33.3212,247.269111455
 07/11  21:00:00,374.926772048,37.8336652354,80.799658215,0.0,102.647051061,94.1340635361,399.244658184,4.43601807061,24.9909,369.817740113
 07/11  22:00:00,309.93518815,37.833763813,82.0646448366,0.0,77.122965704,65.871452062,301.097359152,4.77378970839,16.6606,279.662969443
 07/11  23:00:00,243.78529065,37.6584371653,84.2368544965,0.0,38.286128036,48.4199368926,167.902767777,5.45460996648,8.3303,154.11785781
 07/11  24:00:00,181.13327409,34.0992542107,64.1701829738,0.0,25.5240853573,30.610668775,126.676898152,0.230492186626,3.33212,123.114285965
 07/12  01:00:00,175.0967285,34.5346147269,65.0160548648,0.0,19.418418834,29.3649097162,97.660275618,0.254598863939,3.33212,94.0735567541
 07/12  02:00:00,167.80988981,34.6901006256,65.6159232713,0.0,12.7620426787,28.1191506574,98.15370414,0.767745285774,3.33212,94.0538388542
 07/12  03:00:00,156.828864854,33.7571852337,56.1905256951,0.0,12.7620426787,28.1191506574,100.472755562,3.0761672272,3.33212,94.0644683344
 07/12  04:00:00,167.317946133,33.9126711323,60.0425644342,0.0,12.7620426787,28.1191506574,132.347670398,5.93439237021,3.33212,123.081158028
 07/12  05:00:00,204.56682729,34.5346147269,71.9967416822,0.0,25.5240853573,30.610668775,232.904227837,9.49317922502,8.3303,215.080748612
 07/12  06:00:00,304.005792674,36.0894737134,85.6267854138,0.0,51.0481707146,78.1489452969,391.326636558,6.02107809329,16.6606,368.644958465
 07/12  07:00:00,363.231587873,37.2524665252,85.9525000594,0.0,64.3609230253,109.708623606,521.797729726,6.93488487267,24.9909,489.871944853
 07/12  08:00:00,321.562527145,37.264925435,86.1309926472,0.0,51.0481707146,80.7689615957,409.848653635,2.74504849599,33.3212,373.782405139
 07/12  09:00:00,294.014887728,37.8290657276,85.7037732195,0.0,51.0481707146,71.0224615957,357.069270952,0.0,66.8089,290.260370952
 07/12  10:00:00,245.94837619,38.05650585,85.700891374,0.0,32.1804615127,65.7244621605,308.930633911,0.0,83.4695,225.461133911
 07/12  11:00:00,247.059972601,38.1830911232,85.6139335964,0.0,32.1804615127,65.7244621605,246.627412049,0.0,83.4695,163.157912049
 07/12  12:00:00,246.947570103,38.2603177443,85.9280034169,0.0,32.1804615127,65.7244621605,253.17021729,0.0,83.4695,169.70071729
 07/12  13:00:00,237.652977533,38.1518814377,86.4165810134,0.0,32.1804615127,55.9779621605,237.836321073,0.0,75.1392,162.697121073
 07/12  14:00:00,237.94551544,38.1328476348,86.6948539164,0.0,32.1804615127,55.9779621605,232.801006033,0.0,66.8089,165.992106033
 07/12  15:00:00,237.020180444,38.2093569692,85.8922631692,0.0,32.1804615127,55.9779621605,240.840051944,0.0,75.1392,165.700851944
 07/12  16:00:00,265.129224407,38.3354155964,85.1660243893,0.0,32.1804615127,60.9114621605,215.167417386,0.0,91.7998,123.367617386
 07/12  17:00:00,300.101483768,37.5645559125,86.6024932651,0.0,32.1804615127,77.5397301883,240.194921959,2.44423588107,49.9818,187.768886078
 07/12  18:00:00,352.745799855,37.6797350124,85.4273706503,0.0,77.122965704,86.2600435998,393.514248475,3.95061436958,49.9818,339.581834106
 07/12  19:00:00,359.798197879,37.7000661012,84.7095766045,0.0,102.647051061,80.1663183927,291.053214547,4.46378283341,33.3212,253.268231713
 07/12  20:00:00,392.958383149,37.6368075265,84.1388646014,0.0,115.40909374,92.7192997104,285.273779609,4.84673944511,33.3212,247.105840164
 07/12  21:00:00,377.527590795,37.6919119969,84.064528725,0.0,102.647051061,94.1340635361,399.801425144,5.3574572863,24.9909,369.453067858
 07/12  22:00:00,313.329375342,37.6965552971,86.8234706471,0.0,77.122965704,65.871452062,303.787508568,7.65651029407,16.6606,279.470398274
 07/12  23:00:00,248.406146632,37.5548561934,90.5694402737,0.0,38.286128036,48.4199368926,174.040970508,11.647011365,8.3303,154.063659143
 07/12  24:00:00,178.808587117,33.4773106161,63.3889823604,0.0,25.5240853573,30.610668775,135.932721888,9.53216709147,3.33212,123.068434796
 07/13  01:00:00,175.074753862,34.2236429296,66.171800627,0.0,19.418418834,29.3649097162,107.799461845,10.4132630382,3.33212,94.0540788069
 07/13  02:00:00,166.731392739,34.2236429296,65.7815835311,0.0,12.7620426787,28.1191506574,108.768799764,11.3990715887,3.33212,94.037608175
 07/13  03:00:00,165.680284803,34.2236429296,64.8350009972,0.0,12.7620426787,28.1191506574,110.048786885,12.6670183135,3.33212,94.0496485715
 07/13  04:00:00,173.430203496,34.2236429296,66.0755013301,0.0,12.7620426787,28.1191506574,140.272719384,13.8952191359,3.33212,123.045380248
 07/13  05:00:00,200.576268686,34.068157031,68.7093097955,0.0,25.5240853573,30.610668775,238.713684561,15.4314097803,8.3303,214.951974781
 07/13  06:00:00,304.781222156,36.0894737134,86.5492963828,0.0,51.0481707146,78.1489452969,392.810324815,9.15607740428,16.6606,366.993647411
 07/13  07:00:00,363.830016961,37.1849048571,86.794469121,0.0,64.3609230253,109.708623606,519.553572189,7.56257887576,24.9909,487.000093314
 07/13  08:00:00,323.083311207,37.1508019151,88.1613162764,0.0,51.0481707146,80.7689615957,412.408466754,2.79610248211,33.3212,376.291164272
 07/13  09:00:00,296.520407366,37.8014225653,88.9339768277,0.0,51.0481707146,71.0224615957,350.292912304,0.0,66.8089,283.484012304
 07/13  10:00:00,248.574308114,37.9518842651,89.5526908853,0.0,32.1804615127,65.7244621605,308.963063442,0.0,83.4695,225.493563442
 07/13  11:00:00,248.82644992,38.1007538755,88.7378629933,0.0,32.1804615127,65.7244621605,252.097973215,0.00375118001367,83.4695,168.624722035
 07/13  12:00:00,248.082607572,38.184230632,88.4032346809,0.0,32.1804615127,65.7244621605,253.170547072,0.0180066338128,83.4695,169.683040438
 07/13  13:00:00,238.474691498,38.0805398079,88.3721682599,0.0,32.1804615127,55.9779621605,237.757032862,0.025136935713,75.1392,162.592695927
 07/13  14:00:00,238.515182512,38.1007989415,88.1223828897,0.0,32.1804615127,55.9779621605,229.248204234,0.0326451399183,66.8089,162.406659094
 07/13  15:00:00,238.501902654,38.1410359511,87.8269355621,0.0,32.1804615127,55.9779621605,237.581972712,0.00600427468618,75.1392,162.436768437
 07/13  16:00:00,267.509179672,38.1635414553,87.4322977803,0.0,32.1804615127,60.9114621605,221.61689331,0.0,91.7998,129.81709331
 07/13  17:00:00,301.625947383,37.4926632679,87.1660106002,0.0,32.1804615127,77.5397301883,240.25277341,2.55415039831,49.9818,187.716823012
 07/13  18:00:00,354.283610718,37.6033699413,85.8175342389,0.0,77.122965704,86.2600435998,390.903651543,4.0573390679,49.9818,336.864512475
 07/13  19:00:00,361.422702638,37.6258401813,85.642364081,0.0,102.647051061,80.1663183927,291.400132262,4.59346471994,33.3212,253.485467542
 07/13  20:00:00,393.934058101,37.5812819533,84.6704548416,0.0,115.40909374,92.7192997104,286.989062764,4.96310949061,33.3212,248.704753274
 07/13  21:00:00,377.532664889,37.6588301644,83.6415771361,0.0,102.647051061,94.1340635361,399.165599558,5.32063283633,24.9909,368.854066722
 07/13  22:00:00,312.785612761,37.6778029717,85.7821496422,0.0,77.122965704,65.871452062,301.47987453,5.690785971,16.6606,279.128488559
 07/13  23:00:00,247.228366575,37.5469895492,88.8028434404,0.0,38.286128036,48.4199368926,169.993391058,7.64861893521,8.3303,154.014472123
 07/13  24:00:00,176.520062624,33.4773106161,60.9278887259,0.0,25.5240853573,30.610668775,130.275295516,3.90652763347,3.33212,123.036647882
 07/14  01:00:00,174.872574871,34.2236429296,65.9493703824,0.0,19.418418834,29.3649097162,99.9393236352,8.8502923871,3.33212,87.7569112481
 07/14  02:00:00,169.613459238,34.2236429296,68.874377268,0.0,12.7620426787,28.1191506574,111.928130583,14.5652128189,3.33212,94.0307977644
 07/14  03:00:00,164.162131424,33.7571852337,64.0971906435,0.0,12.7620426787,28.1191506574,118.239856217,20.8928714315,3.33212,94.0148647856
 07/14  04:00:00,168.851604895,34.2236429296,61.1600679498,0.0,12.7620426787,28.1191506574,153.222849336,26.8836480013,3.33212,123.007081334
 07/14  05:00:00,203.524674349,34.2236429296,71.0336201933,0.0,25.5240853573,30.610668775,256.122468477,32.9505170851,8.3303,214.841651392
 07/14  06:00:00,308.281161812,35.3431413999,90.5336797739,0.0,51.0481707146,78.1489452969,409.188280579,25.15548392,16.6606,367.372196659
 07/14  07:00:00,363.415722481,37.1989936736,85.7804152715,0.0,64.3609230253,109.708623606,528.466471444,17.6110348562,24.9909,485.864536588
 07/14  08:00:00,323.834928421,37.1751916067,88.5320778407,0.0,51.0481707146,80.7689615957,414.117879173,5.43742788391,33.3212,375.359251289
 07/14  09:00:00,296.11868819,37.7991733053,88.6301345155,0.0,51.0481707146,71.0224615957,348.813087515,0.0,66.8089,282.004187515
 07/14  10:00:00,248.430019853,38.0245027002,88.7787132158,0.0,32.1804615127,65.7244621605,308.676431186,0.00033030333379,83.4695,225.206600883
 07/14  11:00:00,249.843148925,38.1408657477,88.7044215251,0.0,32.1804615127,65.7244621605,253.320256776,0.016846454848,83.4695,169.833910321
 07/14  12:00:00,249.353002567,38.2230490181,88.3632944202,0.0,32.1804615127,65.7244621605,247.180932391,0.027090490998,83.4695,163.6843419
 07/14  13:00:00,239.908769679,38.1342230098,88.5336758689,0.0,32.1804615127,55.9779621605,243.648489821,0.0270954592948,75.1392,168.482194362
 07/14  14:00:00,239.908976363,38.1292250655,88.5053714097,0.0,32.1804615127,55.9779621605,229.153525136,0.0257882979383,66.8089,162.318836838
 07/14  15:00:00,239.173675277,38.2377767955,87.6661515009,0.0,32.1804615127,55.9779621605,237.483026493,0.0,75.1392,162.343826493
 07/14  16:00:00,267.752685847,38.4489965379,86.7893256109,0.0,32.1804615127,60.9114621605,215.095365891,0.0,91.7998,123.295565891
 07/14  17:00:00,302.308017355,37.7339022546,87.3056370532,0.0,32.1804615127,77.5397301883,239.769729875,2.14204342129,49.9818,187.645886453
 07/14  18:00:00,352.630685414,37.8907393772,83.8900249423,0.0,77.122965704,86.2600435998,393.781241439,3.47172445268,49.9818,340.327716986
 07/14  19:00:00,360.990109231,38.0137082578,84.3238427714,0.0,102.647051061,80.1663183927,288.977495573,3.93715766128,33.3212,251.719137911
 07/14  20:00:00,394.409844545,37.9400809968,84.119589957,0.0,115.40909374,92.7192997104,284.409007765,4.29914710648,33.3212,246.788660658
 07/14  21:00:00,378.410657667,37.9890363097,83.2817126867,0.0,102.647051061,94.1340635361,398.197901089,4.63078749767,24.9909,368.576213591
 07/14  22:00:00,314.243831557,37.9658049522,85.3570694653,0.0,77.122965704,65.871452062,300.635743102,4.97592525571,16.6606,278.999217846
 07/14  23:00:00,249.097953421,37.7448698324,89.1138757706,0.0,38.286128036,48.4199368926,167.966099892,5.67567324172,8.3303,153.96012665
 07/14  24:00:00,187.468895537,34.5968090864,69.827873304,0.0,25.5240853573,30.610668775,126.406722691,0.0639760594587,3.33212,123.010626632
 07/15  01:00:00,190.528664511,34.8455865242,70.7833874346,0.0,27.7269238854,30.610668775,98.5076621364,1.15716468751,3.33212,94.0183774489
 07/15  02:00:00,159.795037085,33.7571852337,59.2922023409,0.0,12.7620426787,28.1191506574,99.0336833955,7.96388763948,3.33212,87.737675756
 07/15  03:00:00,161.947612855,33.7571852337,61.6568489516,0.0,12.7620426787,28.1191506574,113.642010688,16.3078600979,3.33212,94.0020305904
 07/15  04:00:00,168.584534218,33.7571852337,61.9217975453,0.0,12.7620426787,28.1191506574,151.526843554,25.2164596329,3.33212,122.978263921
 07/15  05:00:00,181.639011731,34.5346147269,64.8392060732,0.0,12.7620426787,28.1191506574,196.879444982,34.6327214967,8.3303,153.916423486
 07/15  06:00:00,272.622787753,36.0894737134,87.2377378837,0.0,42.6918050922,54.3732441037,256.783518433,24.4063517614,16.6606,215.716566672
 07/15  07:00:00,319.0291879,37.3389805358,87.308222298,0.0,42.6918050922,86.1019271793,405.47471658,13.0164241952,24.9909,367.467392385
 07/15  08:00:00,359.435928407,37.3806856818,85.4889416981,0.0,57.6566862989,112.030105488,555.222396028,2.47470013007,33.3212,519.426495898
 07/15  09:00:00,314.028840476,37.8666269887,85.6336874402,0.0,57.6566862989,83.6599452969,440.839171457,0.0,66.8089,374.030271457
 07/15  10:00:00,261.846947119,38.1278728802,86.9309115314,0.0,42.6918050922,68.9656133826,371.197453988,0.0,83.4695,287.727953988
 07/15  11:00:00,254.241759373,38.2458435775,87.507774307,0.0,34.9340096728,67.7198543238,309.249753029,0.0,83.4695,225.780253029
 07/15  12:00:00,253.692166234,38.3574045981,87.614678975,0.0,34.9340096728,67.7198543238,253.513085453,0.0,83.4695,170.043585453
 07/15  13:00:00,243.912214797,38.2458679316,87.6413772818,0.0,34.9340096728,57.9733543238,238.111279903,0.0,75.1392,162.972079903
 07/15  14:00:00,243.727540363,38.2417139168,87.4349780567,0.0,34.9340096728,57.9733543238,236.359486768,0.0,66.8089,169.550586768
 07/15  15:00:00,242.227104226,38.3226010223,86.5143050448,0.0,34.9340096728,57.9733543238,237.868021669,0.0,75.1392,162.728821669
 07/15  16:00:00,271.922496056,38.280365669,86.3995851988,0.0,34.9340096728,62.9068543238,221.734801135,0.0,91.7998,129.935001135
 07/15  17:00:00,299.512809203,37.7524354825,86.8527902402,0.0,34.9340096728,72.2186844194,206.55981033,2.01169190254,49.9818,154.566318428
 07/15  18:00:00,364.609562762,38.0327686053,85.3784082325,0.0,87.0357390804,86.2600435998,241.638698002,3.27896595142,49.9818,188.377932051
 07/15  19:00:00,358.347038454,37.6976904052,84.6778997587,0.0,102.000620287,77.6748002752,291.644033175,3.77531942749,33.3212,254.547513747
 07/15  20:00:00,377.466948408,37.572901102,84.5928223139,0.0,102.000620287,88.9820225341,284.12038185,4.14048803301,33.3212,246.658693817
 07/15  21:00:00,375.897104547,37.6292323881,84.7417588475,0.0,102.000620287,91.6425454185,276.496647675,4.46917672674,24.9909,247.036570948
 07/15  22:00:00,323.112897612,37.4899060771,85.6144477758,0.0,87.0357390804,65.871452062,387.595569688,4.80874112181,16.6606,366.126228566
 07/15  23:00:00,251.705836594,37.3675113423,88.2676599169,0.0,42.6918050922,48.4199368926,229.611791464,6.26787433109,8.3303,215.013617133
 07/15  24:00:00,199.672860215,34.9699752431,79.4034112865,0.0,27.7269238854,30.610668775,126.410402462,0.0993191088838,3.33212,122.978963353
 07/16  01:00:00,204.25764225,34.2236429296,75.8876052508,0.0,34.4311606118,33.1021868926,94.2251529511,0.0839225421198,3.33212,90.809110409
 07/16  02:00:00,175.033874356,32.3578121458,66.7164361169,0.0,19.466279405,30.610668775,94.4655509892,0.0,3.33212,91.1334309892
 07/16  03:00:00,182.466752833,34.2236429296,71.7736388006,0.0,19.466279405,30.610668775,97.5459656821,0.0933636693866,3.33212,94.1204820127
 07/16  04:00:00,188.181334133,34.2236429296,70.9228696949,0.0,19.466279405,30.610668775,126.413658459,0.13239614659,3.33212,122.949142313
 07/16  05:00:00,198.525477062,34.2236429296,71.8717684404,0.0,19.466279405,30.610668775,162.567911456,0.151993522094,8.3303,154.085617934
 07/16  06:00:00,260.187885789,35.1565583215,74.8895059226,0.0,42.6918050922,54.3732441037,239.986183824,0.267967352028,16.6606,223.057616472
 07/16  07:00:00,329.773725846,37.6660108614,88.1968630509,0.0,49.3960418185,88.5934452969,393.755451991,6.92070391744,24.9909,361.843848073
 07/16  08:00:00,357.862221722,37.3456607774,84.2603621133,0.0,57.6566862989,112.030105488,558.38366454,2.78708647089,33.3212,522.27537807
 07/16  09:00:00,303.200464568,37.9081326338,85.0497363595,0.0,50.9524495726,81.1684271793,441.739498275,0.0,66.8089,374.930598275
 07/16  10:00:00,260.84253874,38.3638363494,87.2147865358,0.0,42.6918050922,68.9656133826,365.513786134,0.0,83.4695,282.044286134
 07/16  11:00:00,257.693831223,38.2321321271,87.0518272448,0.0,38.286128036,68.9656133826,309.891761839,0.0,83.4695,226.422261839
 07/16  12:00:00,258.170116433,38.31928494,87.6588056633,0.0,38.286128036,68.9656133826,252.244637994,0.0,83.4695,168.775137994
 07/16  13:00:00,239.208955343,38.1552626986,87.8578950911,0.0,31.5818913096,56.727595265,237.840821474,0.0,75.1392,162.701621474
 07/16  14:00:00,239.003932769,38.1237444407,87.709475103,0.0,31.5818913096,56.727595265,229.106489756,0.0134737813387,66.8089,162.284115975
 07/16  15:00:00,238.81399867,38.1627305388,87.6524747954,0.0,31.5818913096,56.727595265,237.468081595,0.0338806315513,75.1392,162.295000964
 07/16  16:00:00,268.076793574,37.991037627,88.1523519298,0.0,31.5818913096,61.661095265,221.555158421,0.0354388353401,91.7998,129.719919585
 07/16  17:00:00,295.134839732,37.3459736287,88.365479804,0.0,31.5818913096,70.9729253606,207.604038008,3.12117890463,49.9818,154.501059104
 07/16  18:00:00,355.735689016,37.4313589595,87.3711058023,0.0,80.3315023541,83.7685254822,242.200349678,4.20533381982,49.9818,188.013215858
 07/16  19:00:00,358.678250988,37.4384253613,86.4674111457,0.0,102.000620287,77.6748002752,284.560992999,4.72434525275,33.3212,246.515447746
 07/16  20:00:00,389.842488222,37.3927184016,86.2358446793,0.0,108.704857014,91.4735406516,284.190684281,5.09269423063,33.3212,245.77679005
 07/16  21:00:00,367.439958162,37.5741090242,86.5583413249,0.0,95.2963835608,89.1510273009,279.379970358,5.45516682331,24.9909,248.933903535
 07/16  22:00:00,314.772522808,37.4704242647,87.5264067073,0.0,80.3315023541,63.3799339444,386.269592797,6.56250776288,16.6606,363.046485034
 07/16  23:00:00,252.60734463,37.3895402044,90.1972769159,0.0,42.6918050922,48.4199368926,231.536524936,8.90628842612,8.3303,214.29993651
 07/16  24:00:00,197.271164238,34.2236429296,69.3796985391,0.0,34.4311606118,33.1021868926,128.29587539,1.84842096715,3.33212,123.115334423
 07/17  01:00:00,177.415297087,34.2236429296,68.4155233874,0.0,19.418418834,29.3649097162,94.0570609285,3.01356674028,3.33212,87.7113741882
 07/17  02:00:00,172.982848622,34.2236429296,71.9374312204,0.0,12.7620426787,28.1191506574,101.550494353,4.24207143621,3.33212,93.976302917
 07/17  03:00:00,167.874843363,34.2236429296,66.9673080559,0.0,12.7620426787,28.1191506574,103.623306078,6.3161534019,3.33212,93.9750326766
 07/17  04:00:00,174.151829352,34.2236429296,66.6992911767,0.0,12.7620426787,28.1191506574,134.905882333,8.66182537814,3.33212,122.911936955
 07/17  05:00:00,196.929388345,33.7571852337,65.2907803299,0.0,25.5240853573,30.610668775,227.251593183,11.5266368661,8.3303,207.394656317
