Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/17  06:00:00,301.437811067,35.5297244783,83.7988469884,0.0,51.0481707146,78.1489452969,393.988850559,10.5801022879,16.6606,366.748148271
 07/17  07:00:00,364.245274961,37.1877610047,87.4662882778,0.0,64.3609230253,109.708623606,525.137339262,14.3627275652,24.9909,485.783711697
 07/17  08:00:00,323.604834772,37.1114477325,89.3466039447,0.0,51.0481707146,80.7689615957,412.783707277,7.59970835377,33.3212,371.862798923
 07/17  09:00:00,297.079098663,37.7942440094,90.3081118612,0.0,51.0481707146,71.0224615957,353.543566722,3.83772849704,66.8089,282.896938225
 07/17  10:00:00,249.039046474,37.9037692002,90.8629627938,0.0,32.1804615127,65.7244621605,309.676352656,2.65662322641,83.4695,223.550229429
 07/17  11:00:00,249.403748282,38.0271293162,90.1118940054,0.0,32.1804615127,65.7244621605,254.834791112,1.68697935041,83.4695,169.678311761
 07/17  12:00:00,247.879371018,38.1160415389,88.900762319,0.0,32.1804615127,65.7244621605,247.255698171,1.14417883248,83.4695,162.642019339
 07/17  13:00:00,236.828159967,38.0530358527,87.2735765676,0.0,32.1804615127,55.9779621605,238.481986313,0.884361951106,75.1392,162.458424362
 07/17  14:00:00,235.941846687,38.0880842808,86.0401299146,0.0,32.1804615127,55.9779621605,229.950812508,0.891450930346,66.8089,162.250461577
 07/17  15:00:00,236.024110358,38.1246457333,85.9394371018,0.0,32.1804615127,55.9779621605,239.397056554,0.935175601448,75.1392,163.322680952
 07/17  16:00:00,266.082348173,37.9601949589,86.8703182187,0.0,32.1804615127,60.9114621605,220.460207573,0.0102983600625,91.7998,128.650109213
 07/17  17:00:00,301.570999892,37.3346910155,87.9472040973,0.0,32.1804615127,77.5397301883,238.187516741,2.98972702067,49.9818,185.21598972
 07/17  18:00:00,354.188580063,37.4750680502,86.5503089348,0.0,77.122965704,86.2600435998,392.867975578,4.6492627917,49.9818,338.236912787
 07/17  19:00:00,361.004130148,37.5130814486,85.8418642593,0.0,102.647051061,80.1663183927,285.737784961,5.22589095913,33.3212,247.190694002
 07/17  20:00:00,397.15986209,37.4790663333,85.8851772391,0.0,115.40909374,92.7192997104,285.358639516,5.67563504911,33.3212,246.361804467
 07/17  21:00:00,379.824120896,37.5420120502,87.1532449388,0.0,102.647051061,94.1340635361,402.354379569,9.98536746616,24.9909,367.378112103
 07/17  22:00:00,315.992813585,37.5649772495,90.5229899758,0.0,77.122965704,65.871452062,310.55386268,19.3491790751,16.6606,274.544083605
 07/17  23:00:00,243.588440526,37.4676320841,86.7645079958,0.0,38.286128036,48.4199368926,190.203647748,31.4565802335,8.3303,150.416767514
 07/17  24:00:00,180.059576509,34.2236429296,64.2814852131,0.0,25.5240853573,30.610668775,160.48108876,34.23293988,3.33212,122.91602888
 07/18  01:00:00,173.864316262,32.3578121458,67.2583252245,0.0,19.418418834,29.3649097162,138.508227237,41.2231520712,3.33212,93.9529551661
 07/18  02:00:00,165.87233085,33.2907275377,66.3229187631,0.0,12.7620426787,28.1191506574,144.569013033,47.2794146921,3.33212,93.9574783409
 07/18  03:00:00,165.556764375,34.2236429296,65.1168450466,0.0,12.7620426787,28.1191506574,135.525898096,44.5057828458,3.33212,87.6879952499
 07/18  04:00:00,174.408042696,34.2236429296,66.7286561364,0.0,12.7620426787,28.1191506574,163.741400459,37.5311539243,3.33212,122.878126534
 07/18  05:00:00,208.080070091,33.2907275377,76.4886944078,0.0,25.5240853573,30.610668775,254.740122589,31.968091153,8.3303,214.441731436
 07/18  06:00:00,308.971604942,35.1565583215,91.5514386548,0.0,51.0481707146,78.1489452969,405.150083612,25.1485369677,16.6606,363.340946644
 07/18  07:00:00,365.806237466,37.279202299,88.7974157369,0.0,64.3609230253,109.708623606,529.314682995,22.752823969,24.9909,481.570959026
 07/18  08:00:00,323.430283904,37.1230163199,89.1201474172,0.0,51.0481707146,80.7689615957,426.297809109,15.8171270053,33.3212,377.159482104
 07/18  09:00:00,295.352523783,37.7950491062,88.6853872359,0.0,51.0481707146,71.0224615957,352.692201283,4.49956414699,66.8089,281.383737136
 07/18  10:00:00,248.906206336,37.964542168,89.984950934,0.0,32.1804615127,65.7244621605,308.510880019,0.230057087445,83.4695,224.811322932
 07/18  11:00:00,249.583660286,38.0946264519,89.0562235443,0.0,32.1804615127,65.7244621605,246.654099832,0.370512269239,83.4695,162.814087562
 07/18  12:00:00,248.81295953,38.1722836611,88.2064005023,0.0,32.1804615127,65.7244621605,247.291785713,0.261245383894,83.4695,163.561040329
 07/18  13:00:00,239.513627717,38.073085118,88.4996650361,0.0,32.1804615127,55.9779621605,243.472985513,0.127208666255,75.1392,168.206576847
 07/18  14:00:00,239.320108913,38.0957513026,88.319777952,0.0,32.1804615127,55.9779621605,228.947181835,0.0533503212144,66.8089,162.084931514
 07/18  15:00:00,238.809236421,38.1503184477,87.6847238862,0.0,32.1804615127,55.9779621605,237.260385352,0.0321018659605,75.1392,162.089083486
 07/18  16:00:00,267.696084201,38.2133790988,87.1281311071,0.0,32.1804615127,60.9114621605,214.97327755,0.0,91.7998,123.17347755
 07/18  17:00:00,301.767662251,37.5611441514,86.7328971917,0.0,32.1804615127,77.5397301883,238.968535781,1.65269592723,49.9818,187.334039853
 07/18  18:00:00,353.796545547,37.7124670499,84.6387810064,0.0,77.122965704,86.2600435998,387.990707678,2.65894036491,49.9818,335.349967313
 07/18  19:00:00,360.92751401,37.7755232931,84.856518039,0.0,102.647051061,80.1663183927,283.387559465,3.05543674441,33.3212,247.01092272
 07/18  20:00:00,397.416275892,37.7222799004,85.4842243399,0.0,115.40909374,92.7192997104,282.90083699,3.36948431871,33.3212,246.210152671
 07/18  21:00:00,379.075286796,37.7752369922,85.5799537784,0.0,102.647051061,94.1340635361,395.690062597,3.66673476899,24.9909,367.032427828
 07/18  22:00:00,314.887586304,37.7623489493,88.253544763,0.0,77.122965704,65.871452062,293.848858846,4.01394932482,16.6606,273.174309522
 07/18  23:00:00,249.554822413,37.5942024826,91.8079462942,0.0,38.286128036,48.4199368926,168.539379916,8.7964911156,8.3303,151.4125888
 07/18  24:00:00,181.064626651,33.4773106161,65.6891922906,0.0,25.5240853573,30.610668775,134.528863348,8.30849993063,3.33212,122.888243417
 07/19  01:00:00,177.125635365,34.2236429296,68.2946851783,0.0,19.418418834,29.3649097162,104.666317739,7.3949482927,3.33212,93.9392494463
 07/19  02:00:00,164.715832415,33.7571852337,64.3959463054,0.0,12.7620426787,28.1191506574,104.004131554,6.73058878275,3.33212,93.9414227708
 07/19  03:00:00,166.259906999,34.2236429296,65.4148331624,0.0,12.7620426787,28.1191506574,98.4887261595,7.48066047599,3.33212,87.6759456835
 07/19  04:00:00,171.396140939,33.7571852337,64.6018819307,0.0,12.7620426787,28.1191506574,136.874601241,10.6880939322,3.33212,122.854387309
 07/19  05:00:00,205.976643554,34.5346147269,73.6012505019,0.0,25.5240853573,30.610668775,235.677299644,13.4828937042,8.3303,213.86410594
 07/19  06:00:00,305.686686864,36.0894737134,87.4554287993,0.0,51.0481707146,78.1489452969,383.335049314,8.74036684205,16.6606,357.934082472
 07/19  07:00:00,363.599379012,37.2585348026,86.3526982091,0.0,64.3609230253,109.708623606,515.455526248,6.18957438225,24.9909,484.275051866
 07/19  08:00:00,322.887625924,37.2628526945,87.5645754473,0.0,51.0481707146,80.7689615957,406.710235357,2.13823200543,33.3212,371.250803351
 07/19  09:00:00,296.375609906,37.8355429056,88.1586290533,0.0,51.0481707146,71.0224615957,352.918267745,0.0,66.8089,286.109367745
 07/19  10:00:00,248.702614338,38.0620660356,88.6176085288,0.0,32.1804615127,65.7244621605,303.482982327,0.0,83.4695,220.013482327
 07/19  11:00:00,250.045433174,38.1619594416,88.8075944807,0.0,32.1804615127,65.7244621605,253.142877187,0.0985615569954,83.4695,169.57481563
 07/19  12:00:00,249.410014095,38.2338211451,88.6233242184,0.0,32.1804615127,65.7244621605,246.036272307,0.0356091802552,83.4695,162.531163127
 07/19  13:00:00,239.812092102,38.1448572209,88.4955251159,0.0,32.1804615127,55.9779621605,237.499399435,0.0221371364668,75.1392,162.338062299
 07/19  14:00:00,240.161765121,38.135911629,88.7365011167,0.0,32.1804615127,55.9779621605,228.952989441,0.0221419341818,66.8089,162.121947507
 07/19  15:00:00,239.506233427,38.235597978,87.9860211839,0.0,32.1804615127,55.9779621605,237.257697129,0.0,75.1392,162.118497129
 07/19  16:00:00,268.025886469,38.4377999695,88.1068889221,0.0,32.1804615127,60.9114621605,214.938329926,0.0,91.7998,123.138529926
 07/19  17:00:00,300.314401686,37.7033238299,86.1681171545,0.0,32.1804615127,77.5397301883,239.035222974,1.80875540687,49.9818,187.244667567
 07/19  18:00:00,351.058533548,37.8522786037,83.0555003409,0.0,77.122965704,86.2600435998,387.996104683,2.94178979335,49.9818,335.07251489
 07/19  19:00:00,358.63811417,37.978013131,82.5160844681,0.0,102.647051061,80.1663183927,283.53620256,3.36881672368,33.3212,246.846185836
 07/19  20:00:00,396.38261965,37.930776073,83.6530613151,0.0,115.40909374,92.7192997104,283.433815229,3.67955286818,33.3212,246.433062361
 07/19  21:00:00,377.928492311,37.973315476,83.4619060512,0.0,102.647051061,94.1340635361,395.397153327,3.98556169068,24.9909,366.420691636
 07/19  22:00:00,313.375845428,37.9311140996,86.3208002292,0.0,77.122965704,65.871452062,298.423909416,4.33288204145,16.6606,277.430427375
 07/19  23:00:00,248.549994378,37.6953504788,90.6646602227,0.0,38.286128036,48.4199368926,162.336269557,6.45527354558,8.3303,147.550696012
 07/19  24:00:00,190.592107408,33.9437683121,74.7909708558,0.0,25.5240853573,30.610668775,141.112813598,14.92305616,3.33212,122.857637438
 07/20  01:00:00,180.622029879,34.2236429296,72.1295788278,0.0,19.418418834,29.3649097162,129.003438106,31.7412816463,3.33212,93.9300364601
 07/20  02:00:00,170.970505007,34.2236429296,70.428441917,0.0,12.7620426787,28.1191506574,142.035108998,45.745897173,3.33212,92.9570918251
 07/20  03:00:00,166.498570405,33.2907275377,66.9177416116,0.0,12.7620426787,28.1191506574,138.688595535,46.727391317,3.33212,88.6290842183
 07/20  04:00:00,173.081902901,34.2236429296,65.9937734115,0.0,12.7620426787,28.1191506574,170.593473681,44.4247699068,3.33212,122.836583774
 07/20  05:00:00,206.893972786,33.601699335,72.7799911678,0.0,25.5240853573,30.610668775,260.30738507,41.8735179416,8.3303,210.103567129
 07/20  06:00:00,308.665543673,35.902890635,91.0743370167,0.0,51.0481707146,78.1489452969,410.141574522,31.4073314024,16.6606,362.07364312
 07/20  07:00:00,364.088516368,37.2179000158,88.0026149736,0.0,64.3609230253,109.708623606,533.310061068,24.7477911914,24.9909,483.571369877
 07/20  08:00:00,321.80859857,37.2055167464,87.9620118294,0.0,51.0481707146,80.7689615957,413.456583096,9.32810827334,33.3212,370.807274823
 07/20  09:00:00,295.514621717,37.831887226,88.498311409,0.0,51.0481707146,71.0224615957,348.086365803,0.364246640425,66.8089,280.913219163
 07/20  10:00:00,248.147117448,38.0613323474,88.9562336483,0.0,32.1804615127,65.7244621605,308.043290339,0.0,83.4695,224.573790339
 07/20  11:00:00,249.706393331,38.1770736456,89.1704547992,0.0,32.1804615127,65.7244621605,246.23319885,0.0,83.4695,162.76369885
 07/20  12:00:00,249.00366434,38.2658294417,88.8712069607,0.0,32.1804615127,65.7244621605,252.751241643,0.0,83.4695,169.281741643
 07/20  13:00:00,239.144924233,38.1746511087,88.6370679011,0.0,32.1804615127,55.9779621605,237.364404407,0.0,75.1392,162.225204407
 07/20  14:00:00,238.900256227,38.1655274729,88.450900387,0.0,32.1804615127,55.9779621605,228.816220731,0.0,66.8089,162.007320731
 07/20  15:00:00,236.875531419,38.265690246,86.5173585337,0.0,32.1804615127,55.9779621605,237.141178459,0.0,75.1392,162.001978459
 07/20  16:00:00,264.304261399,38.4781326067,84.65808472,0.0,32.1804615127,60.9114621605,214.918666721,0.0,91.7998,123.118866721
 07/20  17:00:00,297.991864873,37.7313455933,84.0369970096,0.0,32.1804615127,77.5397301883,236.14171546,1.17066613784,49.9818,184.989249322
 07/20  18:00:00,349.01037658,37.8774155219,81.0773461424,0.0,77.122965704,86.2600435998,386.350936496,1.96582777563,49.9818,334.403308721
 07/20  19:00:00,358.03995062,37.9934852952,81.7780302395,0.0,102.647051061,80.1663183927,285.061772591,2.2935309907,33.3212,249.4470416
 07/20  20:00:00,396.487751089,37.9083879543,83.8224077092,0.0,115.40909374,92.7192997104,281.871551962,2.57061637921,33.3212,245.979735583
 07/20  21:00:00,378.029558373,37.9348622835,83.8946357619,0.0,102.647051061,94.1340635361,390.399422688,2.83091412107,24.9909,362.577608567
 07/20  22:00:00,313.725641485,37.8978781971,86.9609104889,0.0,77.122965704,65.871452062,293.243632977,3.10782665988,16.6606,273.475206317
 07/20  23:00:00,249.121762361,37.6728354058,91.476412095,0.0,38.286128036,48.4199368926,169.342957183,7.34372861435,8.3303,153.668928568
 07/20  24:00:00,194.153665866,33.9437683121,78.3742540604,0.0,25.5240853573,30.610668775,139.499939279,13.3343031339,3.33212,122.833516145
 07/21  01:00:00,186.359417565,34.2236429296,77.8254046144,0.0,19.418418834,29.3649097162,109.15272478,18.160957871,3.33212,87.6596469085
 07/21  02:00:00,174.473817785,33.7571852337,74.3968131199,0.0,12.7620426787,28.1191506574,120.806095034,23.5636617674,3.33212,93.9103132667
 07/21  03:00:00,171.225782062,33.2907275377,71.6186072723,0.0,12.7620426787,28.1191506574,120.336203414,29.3577595671,3.33212,87.6463238473
 07/21  04:00:00,177.60121376,34.2236429296,69.8530767179,0.0,12.7620426787,28.1191506574,157.517196759,31.383676926,3.33212,122.801399833
 07/21  05:00:00,210.513488763,33.601699335,75.7132110853,0.0,25.5240853573,30.610668775,254.879740058,32.380558599,8.3303,214.168881459
 07/21  06:00:00,309.316900001,35.902890635,90.9405458542,0.0,51.0481707146,78.1489452969,398.371401938,25.0385902069,16.6606,356.672211731
 07/21  07:00:00,364.633170795,37.2362688202,87.3776340511,0.0,64.3609230253,109.708623606,523.103521749,15.2310493764,24.9909,482.881572373
 07/21  08:00:00,322.787312067,37.2223910091,87.6605482646,0.0,51.0481707146,80.7689615957,407.241061376,3.36913458077,33.3212,370.550726795
 07/21  09:00:00,295.672491299,37.8528109876,88.2317977319,0.0,51.0481707146,71.0224615957,347.600969946,0.0,66.8089,280.792069946
 07/21  10:00:00,248.031869117,38.0957991627,88.4500480161,0.0,32.1804615127,65.7244621605,307.930869739,0.0,83.4695,224.461369739
 07/21  11:00:00,249.911653649,38.2045865872,89.1573985595,0.0,32.1804615127,65.7244621605,247.532650922,0.0,83.4695,164.063150922
 07/21  12:00:00,249.036797757,38.2881735198,88.7428073598,0.0,32.1804615127,65.7244621605,251.341710929,0.0,83.4695,167.872210929
 07/21  13:00:00,239.245633961,38.2003899219,88.6614051934,0.0,32.1804615127,55.9779621605,237.323354531,0.0,75.1392,162.184154531
 07/21  14:00:00,238.747178197,38.1936135167,88.3220034054,0.0,32.1804615127,55.9779621605,228.771241825,0.0,66.8089,161.962341825
 07/21  15:00:00,236.553052106,38.2959467107,86.2821606792,0.0,32.1804615127,55.9779621605,237.091769978,0.0,75.1392,161.952569978
 07/21  16:00:00,264.460207091,38.5351334599,84.7578474351,0.0,32.1804615127,60.9114621605,214.884451119,0.0,91.7998,123.084651119
 07/21  17:00:00,298.273859911,37.748176876,84.2611394481,0.0,32.1804615127,77.5397301883,231.740044831,1.01577367472,49.9818,180.742471157
 07/21  18:00:00,349.924351314,37.8834983255,81.9047809357,0.0,77.122965704,86.2600435998,385.577262987,1.72979503557,49.9818,333.865667952
 07/21  19:00:00,357.564541835,38.0175981801,81.8640440907,0.0,102.647051061,80.1663183927,287.121926487,2.03088973077,33.3212,251.769836756
 07/21  20:00:00,395.903478282,37.9455314284,83.5722085792,0.0,115.40909374,92.7192997104,280.259394196,2.2749464806,33.3212,244.663247716
 07/21  21:00:00,377.634007311,37.9755548302,83.6382803743,0.0,102.647051061,94.1340635361,388.990186822,2.5377769649,24.9909,361.461509857
 07/21  22:00:00,313.70389311,37.9257013189,86.8152707291,0.0,77.122965704,65.871452062,297.192934696,2.80798310806,16.6606,277.724351588
 07/21  23:00:00,249.368191529,37.687823769,91.739864266,0.0,38.286128036,48.4199368926,163.17856798,7.90838823041,8.3303,146.93987975
 07/21  24:00:00,196.664032683,33.9437683121,80.8874507204,0.0,25.5240853573,30.610668775,140.066162472,13.929943165,3.33212,122.804099307
 07/22  01:00:00,199.259585267,34.2236429296,81.1252832128,0.0,27.7269238854,30.610668775,113.566180284,16.3372380033,3.33212,93.8968222811
 07/22  02:00:00,177.91542047,34.2236429296,77.3476009602,0.0,12.7620426787,28.1191506574,109.89357424,18.9283109397,3.33212,87.6331432998
 07/22  03:00:00,174.693854633,34.2236429296,74.1518284412,0.0,12.7620426787,28.1191506574,120.126619943,22.8952236082,3.33212,93.8992763351
 07/22  04:00:00,179.041943944,33.2907275377,72.8532880742,0.0,12.7620426787,28.1191506574,152.342378526,26.2419357832,3.33212,122.768322742
 07/22  05:00:00,191.28832112,34.2236429296,71.9234154425,0.0,12.7620426787,28.1191506574,183.252732573,26.7037670387,8.3303,148.218665534
 07/22  06:00:00,272.996126569,35.902890635,87.8641122503,0.0,42.6918050922,54.3732441037,251.374225809,21.0339599164,16.6606,213.679665892
 07/22  07:00:00,320.502650806,37.281586846,89.8224459504,0.0,42.6918050922,86.1019271793,402.764829695,12.7407708498,24.9909,365.033158845
 07/22  08:00:00,358.52404078,37.2980295866,85.9317429272,0.0,57.6566862989,112.030105488,550.252652395,3.57504480103,33.3212,513.356407594
 07/22  09:00:00,313.113664346,37.8452255496,86.1901979568,0.0,57.6566862989,83.6599452969,436.240422658,0.0,66.8089,369.431522658
 07/22  10:00:00,260.599890739,38.1262482682,86.9309757247,0.0,42.6918050922,68.9656133826,364.021758495,0.0,83.4695,280.552258495
 07/22  11:00:00,253.532618161,38.2512529396,86.9291884949,0.0,34.9340096728,67.7198543238,308.544589019,0.0,83.4695,225.075089019
 07/22  12:00:00,253.634952982,38.3524896978,87.5368945507,0.0,34.9340096728,67.7198543238,249.120862571,0.0,83.4695,165.651362571
 07/22  13:00:00,244.307940613,38.2505303922,88.2798853643,0.0,34.9340096728,57.9733543238,241.778910914,0.0,75.1392,166.639710914
 07/22  14:00:00,241.77032819,38.2460798766,86.6644901515,0.0,34.9340096728,57.9733543238,229.205108993,0.0,66.8089,162.396208993
 07/22  15:00:00,239.135703712,38.3176928252,84.163729561,0.0,34.9340096728,57.9733543238,237.566312557,0.0,75.1392,162.427112557
 07/22  16:00:00,268.418297239,38.2633409611,84.1020899412,0.0,34.9340096728,62.9068543238,218.611474914,0.0,91.7998,126.811674914
 07/22  17:00:00,297.274584399,37.7729705626,84.9559623486,0.0,34.9340096728,72.2186844194,208.238453413,1.03306520236,49.9818,157.223588211
 07/22  18:00:00,363.835729607,38.1065340005,84.5114147883,0.0,87.0357390804,86.2600435998,239.589101513,1.73177317006,49.9818,187.875528343
 07/22  19:00:00,357.600037536,37.7854874348,83.8121419639,0.0,102.000620287,77.6748002752,281.489393969,2.05302868415,33.3212,246.115165285
 07/22  20:00:00,379.905961353,37.6492343253,83.8732096556,0.0,102.000620287,88.9820225341,281.376415289,2.32052706887,33.3212,245.73468822
 07/22  21:00:00,376.500087929,37.6952706491,84.6397521041,0.0,102.000620287,91.6425454185,273.671127448,2.57468792558,24.9909,246.105539523
 07/22  22:00:00,324.302313557,37.5246834977,86.215109158,0.0,87.0357390804,65.871452062,374.576681022,2.84451230138,16.6606,355.07156872
 07/22  23:00:00,253.846498784,37.3782763513,90.8920436398,0.0,42.6918050922,48.4199368926,226.449108464,3.71465644056,8.3303,214.404152023
 07/22  24:00:00,196.287466415,33.9437683121,78.0781343973,0.0,27.7269238854,30.610668775,129.40205457,3.29021068601,3.33212,122.779723884
 07/23  01:00:00,199.244917763,33.2907275377,72.5869598329,0.0,34.4311606118,33.1021868926,99.4584357863,8.38691815648,3.33212,87.7393976298
 07/23  02:00:00,184.554374441,34.2236429296,74.6638436429,0.0,19.466279405,30.610668775,112.181191769,14.8437799005,3.33212,94.0052918682
 07/23  03:00:00,178.671389732,31.4248967539,71.6500429715,0.0,19.466279405,30.610668775,118.830114165,21.4939197699,3.33212,94.0040743954
 07/23  04:00:00,189.866556416,34.2236429296,73.4712240788,0.0,19.466279405,30.610668775,153.546098961,27.463234395,3.33212,122.750744566
 07/23  05:00:00,199.168881096,31.4248967539,73.2913574204,0.0,19.466279405,30.610668775,185.332690031,28.9532614989,8.3303,148.049128532
 07/23  06:00:00,274.771190225,35.902890635,89.6433152542,0.0,42.6918050922,54.3732441037,255.852566102,22.8726662879,16.6606,216.319299814
 07/23  07:00:00,329.658047995,37.6871885536,89.3653815298,0.0,49.3960418185,88.5934452969,401.027410798,13.3586584015,24.9909,362.677852397
 07/23  08:00:00,358.015880704,37.4200034833,85.3843371514,0.0,57.6566862989,112.030105488,549.533318939,3.63699797006,33.3212,512.575120969
 07/23  09:00:00,303.65465458,38.0001078782,85.9747811631,0.0,50.9524495726,81.1684271793,436.666002219,0.0,66.8089,369.857102219
 07/23  10:00:00,260.453383038,38.4290103479,86.7941637782,0.0,42.6918050922,68.9656133826,364.392742017,0.0,83.4695,280.923242017
 07/23  11:00:00,258.616571673,38.3132170451,87.5699907427,0.0,38.286128036,68.9656133826,308.431819992,0.0,83.4695,224.962319992
 07/23  12:00:00,257.458614141,38.4394381892,87.6902686377,0.0,38.286128036,68.9656133826,246.855495667,0.0,83.4695,163.385995667
 07/23  13:00:00,238.275761981,38.2636483554,87.5071148343,0.0,31.5818913096,56.727595265,243.309559553,0.0,75.1392,168.170359553
 07/23  14:00:00,237.612506214,38.2478979775,87.04078204,0.0,31.5818913096,56.727595265,224.962094604,0.0,66.8089,158.153194604
 07/23  15:00:00,235.250124862,38.3200421067,84.8461573817,0.0,31.5818913096,56.727595265,234.067749037,0.0,75.1392,158.928549037
 07/23  16:00:00,264.307647319,38.3440779677,84.5392596064,0.0,31.5818913096,61.661095265,214.829390773,0.0,91.7998,123.029590773
 07/23  17:00:00,293.43035337,37.6775169094,86.278015449,0.0,31.5818913096,70.9729253606,211.77016131,1.02538054086,49.9818,160.762980769
 07/23  18:00:00,354.544315227,37.7412051554,85.6188204279,0.0,80.3315023541,83.7685254822,234.827490235,1.75590461411,49.9818,183.089785621
 07/23  19:00:00,357.765293555,37.7272661569,84.0086227497,0.0,102.000620287,77.6748002752,278.444402771,2.07258173473,33.3212,243.050621036
 07/23  20:00:00,389.346797957,37.6266598831,84.0648569169,0.0,108.704857014,91.4735406516,280.510104357,2.33193669694,33.3212,244.85696766
 07/23  21:00:00,366.969929107,37.8328178093,84.1691479989,0.0,95.2963835608,89.1510273009,273.215477336,2.60145669689,24.9909,245.62312064
 07/23  22:00:00,314.430270464,37.6736550313,85.0511951515,0.0,80.3315023541,63.3799339444,374.293688128,2.87474527248,16.6606,354.758342856
 07/23  23:00:00,252.584085111,37.5329551922,87.6917751916,0.0,42.6918050922,48.4199368926,225.644339093,3.63154019266,8.3303,213.6824989
 07/23  24:00:00,208.266555865,35.3431413999,77.5306165879,0.0,34.4311606118,33.1021868926,124.640808138,0.0308688375931,3.33212,121.2778193
 07/24  01:00:00,173.015518447,33.7571852337,64.2738876634,0.0,19.418418834,29.3649097162,93.4348210499,0.89570687184,3.33212,89.2069941781
 07/24  02:00:00,175.788946867,34.6901006256,74.5869155918,0.0,12.7620426787,28.1191506574,105.266704872,8.05941894805,3.33212,93.8751659236
 07/24  03:00:00,161.909914724,34.2236429296,61.4267842568,0.0,12.7620426787,28.1191506574,108.082868509,17.1440467611,3.33212,87.6067017484
 07/24  04:00:00,176.62511819,34.2236429296,69.5487588279,0.0,12.7620426787,28.1191506574,152.536085765,26.4764150247,3.33212,122.727550741
 07/24  05:00:00,213.257005017,34.2236429296,78.5443242571,0.0,25.5240853573,30.610668775,246.349385484,31.2293551069,8.3303,206.789730377
 07/24  06:00:00,307.329916685,34.9699752431,90.7105588128,0.0,51.0481707146,78.1489452969,404.999328229,23.8712576659,16.6606,364.467470563
 07/24  07:00:00,362.517408164,37.2898535357,86.1094546997,0.0,64.3609230253,109.708623606,513.395988538,12.3114056639,24.9909,476.093682874
 07/24  08:00:00,321.883810457,37.2670199111,87.423485361,0.0,51.0481707146,80.7689615957,406.18309343,2.29081901702,33.3212,370.571074413
 07/24  09:00:00,295.089179831,37.8499561454,86.4126061295,0.0,51.0481707146,71.0224615957,347.842185227,0.0,66.8089,281.033285227
 07/24  10:00:00,249.692693348,38.0905235527,88.6528742174,0.0,32.1804615127,65.7244621605,302.174375398,0.0,83.4695,218.704875398
 07/24  11:00:00,250.625926269,38.2019311977,88.7764415075,0.0,32.1804615127,65.7244621605,247.147822854,0.0,83.4695,163.678322854
 07/24  12:00:00,249.385891181,38.2812411102,88.1731802316,0.0,32.1804615127,65.7244621605,251.485162456,0.0,83.4695,168.015662456
 07/24  13:00:00,239.290569357,38.1851234029,87.8818093177,0.0,32.1804615127,55.9779621605,237.175276639,0.0,75.1392,162.036076639
 07/24  14:00:00,239.025265609,38.1686107592,87.6173881731,0.0,32.1804615127,55.9779621605,222.417995697,0.0,66.8089,155.609095697
 07/24  15:00:00,238.691336025,38.2547588971,87.1976144376,0.0,32.1804615127,55.9779621605,236.563307677,0.0,75.1392,161.424107677
 07/24  16:00:00,267.616772751,38.4495027002,86.6688848351,0.0,32.1804615127,60.9114621605,214.806789182,0.0,91.7998,123.006989182
 07/24  17:00:00,301.855147382,37.6985589145,86.6085091824,0.0,32.1804615127,77.5397301883,238.056918771,1.14748741927,49.9818,186.927631351
 07/24  18:00:00,353.451029802,37.8293609943,84.1428175512,0.0,77.122965704,86.2600435998,385.708656688,1.93284227072,49.9818,333.794014417
 07/24  19:00:00,361.122580235,37.8879852979,84.0887350146,0.0,102.647051061,80.1663183927,281.836432533,2.27382357277,33.3212,246.24140896
 07/24  20:00:00,398.007825207,37.7894654398,85.4177772191,0.0,115.40909374,92.7192997104,281.358971575,2.5503306786,33.3212,245.487440896
 07/24  21:00:00,379.291045679,37.8390128987,85.3665158379,0.0,102.647051061,94.1340635361,384.210385083,2.81084016593,24.9909,356.408644917
 07/24  22:00:00,314.674567032,37.8288333323,87.7973550891,0.0,77.122965704,65.871452062,297.07661791,3.14378452364,16.6606,277.272233386
 07/24  23:00:00,249.137322006,37.6401888205,91.0019521515,0.0,38.286128036,48.4199368926,161.080222529,5.9216450594,8.3303,146.828277469
 07/24  24:00:00,186.271394858,34.0992542107,70.0676113803,0.0,25.5240853573,30.610668775,132.50137927,6.44653004968,3.33212,122.722729221
 07/25  01:00:00,180.892112415,34.2236429296,72.0831499339,0.0,19.418418834,29.3649097162,104.488496989,8.95909508064,3.33212,92.1972819086
 07/25  02:00:00,173.872859198,34.2236429296,73.1549007745,0.0,12.7620426787,28.1191506574,104.12511349,11.5339695055,3.33212,89.2590239849
 07/25  03:00:00,174.824483301,34.2236429296,74.1961883523,0.0,12.7620426787,28.1191506574,109.09131642,12.3103831401,3.33212,93.4488132802
 07/25  04:00:00,182.214109999,34.2236429296,74.3229173703,0.0,12.7620426787,28.1191506574,131.926552542,11.9361048396,3.33212,116.658327703
 07/25  05:00:00,213.619523454,34.6901006256,77.6458695044,0.0,25.5240853573,30.610668775,232.532303837,11.7384029301,8.3303,212.463600907
 07/25  06:00:00,305.716518892,35.1565583215,87.8438749121,0.0,51.0481707146,78.1489452969,382.682299112,8.82681879134,16.6606,357.19488032
 07/25  07:00:00,364.4793909,37.3591680462,86.3940858582,0.0,64.3609230253,109.708623606,513.552291364,8.17744667433,24.9909,480.38394469
 07/25  08:00:00,324.231849748,37.1654918901,88.870171144,0.0,51.0481707146,80.7689615957,405.304563993,2.7815945382,33.3212,369.201769455
 07/25  09:00:00,296.323176251,37.8092928243,88.8750961856,0.0,51.0481707146,71.0224615957,346.845826137,0.0,66.8089,280.036926137
 07/25  10:00:00,248.692029808,38.0036637647,89.1699644078,0.0,32.1804615127,65.7244621605,300.387971787,0.0,83.4695,216.918471787
 07/25  11:00:00,250.076759552,38.1246755589,89.0594621909,0.0,32.1804615127,65.7244621605,252.778980479,0.0,83.4695,169.309480479
 07/25  12:00:00,249.756965787,38.2015331984,88.7058105358,0.0,32.1804615127,65.7244621605,245.704020349,0.0,83.4695,162.234520349
 07/25  13:00:00,239.809211845,38.1125788677,88.5045031403,0.0,32.1804615127,55.9779621605,237.156548049,0.0,75.1392,162.017348049
 07/25  14:00:00,240.064441294,38.1255614442,89.318967853,0.0,32.1804615127,55.9779621605,226.950369993,0.0,66.8089,160.141469993
 07/25  15:00:00,237.815709173,38.1945362309,87.6809546651,0.0,32.1804615127,55.9779621605,231.895155625,0.0,75.1392,156.755955625
 07/25  16:00:00,266.940702538,38.2416125946,86.2993690408,0.0,32.1804615127,60.9114621605,214.774343957,0.0,91.7998,122.974543957
 07/25  17:00:00,302.60209094,37.4964830941,88.0448792648,0.0,32.1804615127,77.5397301883,238.351448135,1.50069030565,49.9818,186.868957829
 07/25  18:00:00,355.079663645,37.586514441,86.6658883458,0.0,77.122965704,86.2600435998,386.008149241,2.46261669037,49.9818,333.563732551
 07/25  19:00:00,362.516835404,37.6028172529,86.5225748208,0.0,102.647051061,80.1663183927,282.28114304,2.82514131738,33.3212,246.134801723
 07/25  20:00:00,399.395691297,37.560389208,88.0017102535,0.0,115.40909374,92.7192997104,279.865007048,3.10499172954,33.3212,243.438815319
 07/25  21:00:00,378.741563827,37.6355862938,84.4819310406,0.0,102.647051061,94.1340635361,386.811271068,3.38959402844,24.9909,358.43077704
 07/25  22:00:00,315.658498075,37.6412169825,88.933233651,0.0,77.122965704,65.871452062,292.458018518,4.19828251283,16.6606,271.599136005
 07/25  23:00:00,249.108056647,37.5149669808,91.65169842,0.0,38.286128036,48.4199368926,172.755852309,12.8646372489,8.3303,151.56091506
 07/25  24:00:00,187.389194371,34.2236429296,71.4011156683,0.0,25.5240853573,30.610668775,142.595506885,16.5622667006,3.33212,122.701120185
 07/26  01:00:00,177.058486514,33.2907275377,69.4509821353,0.0,19.418418834,29.3649097162,109.146159033,18.2226634292,3.33212,87.5913756041
 07/26  02:00:00,166.363010214,33.2907275377,66.7942731763,0.0,12.7620426787,28.1191506574,117.056142351,19.887053812,3.33212,93.8369685386
 07/26  03:00:00,167.401893513,33.2907275377,67.8972663551,0.0,12.7620426787,28.1191506574,110.922141126,20.0049563176,3.33212,87.5850648086
 07/26  04:00:00,177.210056492,34.2236429296,70.1923216882,0.0,12.7620426787,28.1191506574,144.954353083,18.9426310189,3.33212,122.679602065
 07/26  05:00:00,214.071749303,33.9126711323,79.7431292818,0.0,25.5240853573,30.610668775,233.058524217,18.1016583118,8.3303,206.626565905
 07/26  06:00:00,308.694110978,36.0894737134,90.9895612477,0.0,51.0481707146,78.1489452969,395.385091967,14.8023616384,16.6606,363.922130328
 07/26  07:00:00,363.581497343,37.1734788208,87.3136570063,0.0,64.3609230253,109.708623606,513.169309395,13.9472038408,24.9909,474.231205555
 07/26  08:00:00,323.672124626,37.0998359559,89.7600133049,0.0,51.0481707146,80.7689615957,410.428118633,8.58856989507,33.3212,368.518348738
 07/26  09:00:00,296.982704559,37.8026176703,90.1354677892,0.0,51.0481707146,71.0224615957,347.679673808,2.30852532156,66.8089,278.562248487
 07/26  10:00:00,249.284267888,37.934278339,90.4096549613,0.0,32.1804615127,65.7244621605,305.840056609,0.00063769996425,83.4695,222.369918909
 07/26  11:00:00,250.244519287,38.0794565613,89.8674855594,0.0,32.1804615127,65.7244621605,245.978472469,0.0161934048627,83.4695,162.492779064
 07/26  12:00:00,249.380513673,38.173542062,88.9076175857,0.0,32.1804615127,65.7244621605,245.770323927,0.0161626744638,83.4695,162.284661252
 07/26  13:00:00,239.669332681,38.0794106181,88.4889231434,0.0,32.1804615127,55.9779621605,237.214413494,0.0153166097775,75.1392,162.059896884
 07/26  14:00:00,239.780568487,38.1084296736,88.4421981315,0.0,32.1804615127,55.9779621605,228.639827949,0.0161723901948,66.8089,161.814755559
 07/26  15:00:00,239.084670366,38.1625489789,87.6930435458,0.0,32.1804615127,55.9779621605,236.92171903,0.0,75.1392,161.78251903
 07/26  16:00:00,267.813540781,38.2231334921,87.124993667,0.0,32.1804615127,60.9114621605,214.770660678,0.0,91.7998,122.970860678
 07/26  17:00:00,302.604364521,37.5469773421,87.92680834,0.0,32.1804615127,77.5397301883,231.310876979,1.4353735993,49.9818,179.89370338
 07/26  18:00:00,353.254378817,37.6763344781,84.3685268028,0.0,77.122965704,86.2600435998,385.675753149,2.33591757615,49.9818,333.358035573
 07/26  19:00:00,362.789122326,37.6770063378,87.2356374142,0.0,102.647051061,80.1663183927,282.053392431,2.72897334447,33.3212,246.003219086
 07/26  20:00:00,400.935721489,37.5896840043,90.6637664467,0.0,115.40909374,92.7192997104,290.348424165,11.7362231808,33.3212,245.291000984
 07/26  21:00:00,381.561273522,37.6274076708,89.9653355222,0.0,102.647051061,94.1340635361,407.586281496,25.2161906564,24.9909,357.379190839
 07/26  22:00:00,315.532137246,37.6302095287,90.5613504756,0.0,77.122965704,65.871452062,322.752361542,30.4845780816,16.6606,275.607183461
 07/26  23:00:00,248.894745027,37.5099298164,92.2268867565,0.0,38.286128036,48.4199368926,192.971904557,37.8821988145,8.3303,146.759405743
 07/26  24:00:00,198.183861649,34.2236429296,82.3257952405,0.0,25.5240853573,30.610668775,165.014003679,39.0069448034,3.33212,122.674938875
 07/27  01:00:00,178.743921936,32.3578121458,72.0669301404,0.0,19.418418834,29.3649097162,129.54021856,38.6413825185,3.33212,87.5667160417
 07/27  02:00:00,164.959560879,33.2907275377,65.3663210724,0.0,12.7620426787,28.1191506574,134.85914219,37.6912246639,3.33212,93.8357975261
 07/27  03:00:00,162.013306597,34.2236429296,61.5334442494,0.0,12.7620426787,28.1191506574,125.215524549,34.3100551702,3.33212,87.5733493785
 07/27  04:00:00,168.894680705,34.2236429296,61.8143320525,0.0,12.7620426787,28.1191506574,156.172927202,30.1847530983,3.33212,122.656054103
 07/27  05:00:00,203.238665299,32.3578121458,70.3750246682,0.0,25.5240853573,30.610668775,241.735772923,26.8473242931,8.3303,206.55814863
 07/27  06:00:00,308.61624347,36.0894737134,90.9583927969,0.0,51.0481707146,78.1489452969,402.159230078,22.3059562054,16.6606,363.192673872
 07/27  07:00:00,364.937663849,37.0973766198,89.096217132,0.0,64.3609230253,109.708623606,524.618183615,26.4399721222,24.9909,473.187311492
 07/27  08:00:00,324.620881575,37.0515795776,91.4008966604,0.0,51.0481707146,80.7689615957,423.4644743,22.6615678183,33.3212,367.481706482
 07/27  09:00:00,296.589244528,37.8044983782,90.716451037,0.0,51.0481707146,71.0224615957,359.040666231,14.0176967021,66.8089,278.214069529
 07/27  10:00:00,248.157565808,37.9422556605,90.247324782,0.0,32.1804615127,65.7244621605,314.428981498,7.00872526584,83.4695,223.950756232
 07/27  11:00:00,251.320934778,38.0610573151,92.1459998721,0.0,32.1804615127,65.7244621605,248.019161105,2.11550878172,83.4695,162.434152323
 07/27  12:00:00,250.302188104,38.1324901462,90.8620079822,0.0,32.1804615127,65.7244621605,245.945764419,0.25302845227,83.4695,162.223235966
 07/27  13:00:00,240.554323372,38.0661951992,89.5937107546,0.0,32.1804615127,55.9779621605,237.233968803,0.0982216071639,75.1392,161.996547196
 07/27  14:00:00,241.316684235,38.1072672801,90.2114027657,0.0,32.1804615127,55.9779621605,228.58747839,0.0285979946485,66.8089,161.749980395
 07/27  15:00:00,239.104473531,38.1564675391,88.9031628024,0.0,32.1804615127,55.9779621605,236.865665931,0.0109132741153,75.1392,161.715552657
 07/27  16:00:00,267.424535702,38.1744736038,87.8732250063,0.0,32.1804615127,60.9114621605,213.388892596,0.0,91.7998,121.589092596
 07/27  17:00:00,301.58314561,37.5200114236,87.5730968642,0.0,32.1804615127,77.5397301883,232.519862438,1.24519978551,49.9818,181.292862653
 07/27  18:00:00,353.697443248,37.6601742663,85.5357982402,0.0,77.122965704,86.2600435998,385.152346347,2.04201931152,49.9818,333.128527036
 07/27  19:00:00,361.188333247,37.711289132,85.4178667911,0.0,102.647051061,80.1663183927,281.614975862,2.37190237866,33.3212,245.921873483
 07/27  20:00:00,397.513761007,37.6639673758,85.6564774974,0.0,115.40909374,92.7192997104,276.724089133,2.64916828819,33.3212,240.753720845
 07/27  21:00:00,379.007415101,37.7205295873,85.6401928342,0.0,102.647051061,94.1340635361,388.711511207,2.91802164841,24.9909,360.802589559
 07/27  22:00:00,315.047742406,37.6989741428,89.0325051459,0.0,77.122965704,65.871452062,290.32980983,4.51003988153,16.6606,269.159169948
 07/27  23:00:00,238.718010287,37.5401063644,81.7920892661,0.0,38.286128036,48.4199368926,180.195907683,18.471583095,8.3303,153.394024588
 07/27  24:00:00,189.415609108,34.2236429296,73.5336911512,0.0,25.5240853573,30.610668775,149.156627001,28.5284275762,3.33212,117.296079425
 07/28  01:00:00,178.315935246,33.2907275377,70.6811618863,0.0,19.418418834,29.3649097162,128.354825645,32.2658597841,3.33212,92.7568458609
 07/28  02:00:00,164.754878172,32.3578121458,66.0727007377,0.0,12.7620426787,28.1191506574,123.242576417,32.3539097628,3.33212,87.5565466544
 07/28  03:00:00,162.4193474,34.2236429296,61.9254597833,0.0,12.7620426787,28.1191506574,129.426230836,32.2777169102,3.33212,93.816393926
 07/28  04:00:00,168.383941601,34.2236429296,60.6265306603,0.0,12.7620426787,28.1191506574,154.78265715,32.0421941381,3.33212,119.408343012
 07/28  05:00:00,200.859625189,32.3578121458,67.2990535881,0.0,25.5240853573,30.610668775,249.821813931,31.4412949671,8.3303,210.050218964
 07/28  06:00:00,309.205489311,36.0894737134,90.7313540652,0.0,51.0481707146,78.1489452969,396.845861221,25.443468946,16.6606,354.741792275
 07/28  07:00:00,365.554890234,37.1352239155,88.5413774172,0.0,64.3609230253,109.708623606,535.666276015,31.9785006956,24.9909,478.69687532
 07/28  08:00:00,324.900318818,37.169060458,90.7086537178,0.0,51.0481707146,80.7689615957,422.726221867,21.0011230496,33.3212,368.403898818
 07/28  09:00:00,295.106251203,37.8160311584,88.7705653672,0.0,51.0481707146,71.0224615957,352.873560981,6.45100883282,66.8089,279.613652148
 07/28  10:00:00,248.669563211,38.032938031,90.182498766,0.0,32.1804615127,65.7244621605,300.357439366,0.23010729383,83.4695,216.657832072
 07/28  11:00:00,250.094432864,38.1346154979,90.2256029044,0.0,32.1804615127,65.7244621605,246.207299374,0.300157646449,83.4695,162.437641727
 07/28  12:00:00,249.293034986,38.214123517,89.6142228451,0.0,32.1804615127,65.7244621605,245.839242537,0.148822499404,83.4695,162.220920037
 07/28  13:00:00,239.420914547,38.1321377958,89.2902761683,0.0,32.1804615127,55.9779621605,237.147002078,0.0193051230192,75.1392,161.988496955
 07/28  14:00:00,239.209874633,38.1334455047,88.8937836504,0.0,32.1804615127,55.9779621605,228.562337072,0.0165011634997,66.8089,161.736935908
 07/28  15:00:00,238.500285403,38.2290367311,88.010032299,0.0,32.1804615127,55.9779621605,236.837509613,0.0,75.1392,161.698309613
 07/28  16:00:00,267.140225148,38.3397833364,87.2501848923,0.0,32.1804615127,60.9114621605,214.726235517,0.0,91.7998,122.926435517
 07/28  17:00:00,301.568340954,37.6235889572,87.3455421438,0.0,32.1804615127,77.5397301883,230.988838019,1.20933780763,49.9818,179.797700211
 07/28  18:00:00,353.757226258,37.7665726706,85.379294873,0.0,77.122965704,86.2600435998,384.930971009,2.01812113367,49.9818,332.931049875
 07/28  19:00:00,360.694250526,37.8338769522,85.1846285177,0.0,102.647051061,80.1663183927,281.48425478,2.33871269307,33.3212,245.824342087
 07/28  20:00:00,396.922297859,37.7647878148,85.149868331,0.0,115.40909374,92.7192997104,275.73889483,2.60775700658,33.3212,239.809937823
 07/28  21:00:00,378.251032179,37.8186030999,84.8038311888,0.0,102.647051061,94.1340635361,389.406532214,2.88159656932,24.9909,361.534035645
 07/28  22:00:00,314.452138637,37.7872767513,88.0134618313,0.0,77.122965704,65.871452062,288.903547893,3.20278737417,16.6606,269.040160518
 07/28  23:00:00,246.512120101,37.5936864745,89.2326677398,0.0,38.286128036,48.4199368926,173.733387059,12.0481839437,8.3303,153.354903116
 07/28  24:00:00,187.200037562,33.4773106161,72.0189164753,0.0,25.5240853573,30.610668775,140.491188692,20.9757142851,3.33212,116.183354407
 07/29  01:00:00,191.902108396,33.7571852337,74.2792494937,0.0,27.7269238854,30.610668775,125.518760215,28.3747140104,3.33212,93.8119262047
 07/29  02:00:00,170.022231501,34.2236429296,69.4664608567,0.0,12.7620426787,28.1191506574,122.599944141,31.7213418898,3.33212,87.546482251
 07/29  03:00:00,166.198429373,34.2236429296,65.6304420016,0.0,12.7620426787,28.1191506574,127.996137244,30.8574172443,3.33212,93.8065999999
 07/29  04:00:00,170.685524721,32.3578121458,65.3986727953,0.0,12.7620426787,28.1191506574,148.221355678,28.7285056375,3.33212,116.16073004
 07/29  05:00:00,184.302483012,33.2907275377,65.9120324247,0.0,12.7620426787,28.1191506574,188.538971703,26.8737984022,8.3303,153.334873301
 07/29  06:00:00,266.747236979,35.902890635,81.661105019,0.0,42.6918050922,54.3732441037,245.704419368,21.7437766168,16.6606,207.300042752
 07/29  07:00:00,321.713758643,37.2391581642,91.2832046993,0.0,42.6918050922,86.1019271793,405.414045542,17.3028855344,24.9909,363.120260008
 07/29  08:00:00,358.467549734,37.257358621,86.3896854502,0.0,57.6566862989,112.030105488,550.21923116,8.34092482264,33.3212,508.557106337
 07/29  09:00:00,313.283896351,37.837943805,86.8746937134,0.0,57.6566862989,83.6599452969,434.954021959,0.702053056648,66.8089,367.443068903
 07/29  10:00:00,260.208347343,38.1003667131,86.6138132285,0.0,42.6918050922,68.9656133826,360.373995977,0.0222583305891,83.4695,276.882237646
 07/29  11:00:00,254.937224795,38.2132487887,88.264816372,0.0,34.9340096728,67.7198543238,303.266145065,0.147897671463,83.4695,219.648747394
 07/29  12:00:00,254.157154228,38.3070247024,88.1608385969,0.0,34.9340096728,67.7198543238,252.110302449,0.019590363289,83.4695,168.621212085
 07/29  13:00:00,244.151852962,38.2186125143,87.9378069469,0.0,34.9340096728,57.9733543238,238.23527141,0.0,75.1392,163.09607141
 07/29  14:00:00,243.943344703,38.2091157826,87.7101378233,0.0,34.9340096728,57.9733543238,228.903239506,0.0,66.8089,162.094339506
 07/29  15:00:00,243.477519048,38.2776117126,87.1841696738,0.0,34.9340096728,57.9733543238,237.236545916,0.0,75.1392,162.097345916
 07/29  16:00:00,272.942435033,38.1282881713,88.3157836747,0.0,34.9340096728,62.9068543238,214.854736983,0.0,91.7998,123.054936983
 07/29  17:00:00,299.231141353,37.6678321136,87.5421608006,0.0,34.9340096728,72.2186844194,204.979271633,1.05452540087,49.9818,153.942946232
 07/29  18:00:00,364.108088087,37.9595239625,85.7907995302,0.0,87.0357390804,86.2600435998,239.217638128,1.75750867779,49.9818,187.47832945
 07/29  19:00:00,357.799652803,37.6463014341,85.0051901431,0.0,102.000620287,77.6748002752,278.042441893,2.07804338475,33.3212,242.643198508
 07/29  20:00:00,379.790246057,37.5450320276,84.8181855188,0.0,102.000620287,88.9820225341,275.896603291,2.33531546375,33.3212,240.240087827
 07/29  21:00:00,375.755467372,37.5919374165,85.3729183054,0.0,102.000620287,91.6425454185,272.931377018,2.60546400301,24.9909,245.335013015
 07/29  22:00:00,323.286918059,37.4470520907,86.9018110816,0.0,87.0357390804,65.871452062,372.761550896,2.87771581801,16.6606,353.223235078
 07/29  23:00:00,252.661489875,37.3151572043,90.7740411179,0.0,42.6918050922,48.4199368926,228.042432479,5.8623029905,8.3303,213.849829488
 07/29  24:00:00,195.353616019,33.4773106161,77.8189679823,0.0,27.7269238854,30.610668775,131.142941211,11.6539632724,3.33212,116.156857938
 07/30  01:00:00,202.049531203,34.2236429296,74.7383613526,0.0,34.4311606118,33.1021868926,118.28186212,21.0346499926,3.33212,93.9150921278
 07/30  02:00:00,178.73560908,31.4248967539,71.6276371847,0.0,19.466279405,30.610668775,120.918607203,29.9451506481,3.33212,87.6413365554
 07/30  03:00:00,177.998871378,34.2236429296,68.1149520508,0.0,19.466279405,30.610668775,127.243426517,29.9915623327,3.33212,93.919744184
 07/30  04:00:00,181.598264944,31.4248967539,67.9680690307,0.0,19.466279405,30.610668775,153.507533473,27.5788670357,3.33212,122.596546438
 07/30  05:00:00,197.486347994,34.2236429296,68.8223820083,0.0,19.466279405,30.610668775,180.628993323,25.4682585767,8.3303,146.830434746
 07/30  06:00:00,269.532040559,35.1565583215,85.204495366,0.0,42.6918050922,54.3732441037,251.64298199,19.9048880695,16.6606,215.077493921
 07/30  07:00:00,330.284065424,37.638099936,90.105684146,0.0,49.3960418185,88.5934452969,395.144520033,12.9177848962,24.9909,357.235835137
 07/30  08:00:00,358.296720098,37.3619641989,85.8433197824,0.0,57.6566862989,112.030105488,548.552658748,4.53468640527,33.3212,510.696772343
 07/30  09:00:00,304.153924728,37.9628735313,86.6701121775,0.0,50.9524495726,81.1684271793,431.642856946,0.0717234599118,66.8089,364.762233486
 07/30  10:00:00,260.915828157,38.3574071689,87.5003115888,0.0,42.6918050922,68.9656133826,361.659566303,0.0,83.4695,278.190066303
 07/30  11:00:00,258.537237476,38.286868815,87.7856989362,0.0,38.286128036,68.9656133826,307.864202967,0.0,83.4695,224.394702967
 07/30  12:00:00,257.709903456,38.3851498698,88.0609091146,0.0,38.286128036,68.9656133826,245.592057901,0.0,83.4695,162.122557901
 07/30  13:00:00,238.574004616,38.2365620404,87.8410618654,0.0,31.5818913096,56.727595265,237.249895064,0.0,75.1392,162.110695064
 07/30  14:00:00,238.243695925,38.2109726671,87.6697363447,0.0,31.5818913096,56.727595265,228.457144171,0.0040315369383,66.8089,161.644212634
 07/30  15:00:00,235.741796491,38.2678136834,85.3681310862,0.0,31.5818913096,56.727595265,230.767190179,0.00896140744385,75.1392,155.619028771
 07/30  16:00:00,264.971457223,38.1572087946,85.2602342767,0.0,31.5818913096,61.661095265,213.960620281,0.000298773222875,91.7998,122.160521508
 07/30  17:00:00,293.197157522,37.5501025275,85.7308943279,0.0,31.5818913096,70.9729253606,204.826424735,0.941038823308,49.9818,153.903585912
 07/30  18:00:00,355.446706112,37.6333830872,85.8210402244,0.0,80.3315023541,83.7685254822,238.73003092,1.60224099337,49.9818,187.145989927
 07/30  19:00:00,358.261843792,37.6398663841,84.59540733,0.0,102.000620287,77.6748002752,280.111662721,1.8929076738,33.3212,244.897555047
 07/30  20:00:00,392.27334722,37.564214564,84.2695264994,0.0,108.704857014,91.4735406516,272.202546898,2.14510199282,33.3212,236.736244906
 07/30  21:00:00,367.207538724,37.758369307,84.4901014357,0.0,95.2963835608,89.1510273009,272.28446806,2.38916931813,24.9909,244.904398742
 07/30  22:00:00,315.141554114,37.5853595349,86.1509981871,0.0,80.3315023541,63.3799339444,372.396306943,2.71375284801,16.6606,353.021954095
 07/30  23:00:00,254.07214158,37.4654660231,90.9443151808,0.0,42.6918050922,48.4199368926,218.521780589,4.13391160775,8.3303,206.057568982
 07/30  24:00:00,203.337975416,33.9437683121,75.8999599859,0.0,34.4311606118,33.1021868926,129.851882688,3.76267585231,3.33212,122.757086836
 07/31  01:00:00,170.868552678,33.2907275377,62.8438763576,0.0,19.418418834,29.3649097162,96.4714471699,5.60262874623,3.33212,87.5366984237
 07/31  02:00:00,168.379880519,34.2236429296,67.3593688357,0.0,12.7620426787,28.1191506574,104.966317119,7.84752012352,3.33212,93.786676995
 07/31  03:00:00,165.60612505,33.7571852337,65.3951833885,0.0,12.7620426787,28.1191506574,102.943176328,12.0860714637,3.33212,87.5249848645
 07/31  04:00:00,169.199209134,34.2236429296,62.1336837422,0.0,12.7620426787,28.1191506574,143.383373442,17.4733863956,3.33212,122.577867047
 07/31  05:00:00,210.529260448,33.7571852337,76.2969999845,0.0,25.5240853573,30.610668775,238.407503713,23.7609435056,8.3303,206.316260208
 07/31  06:00:00,307.191380424,35.7163075567,89.6883902929,0.0,51.0481707146,78.1489452969,386.024735934,15.3059114381,16.6606,354.058224495
 07/31  07:00:00,362.506559374,37.2394986613,85.1300085917,0.0,64.3609230253,109.708623606,508.879477652,6.66406114287,24.9909,477.224516509
 07/31  08:00:00,323.507792937,37.2346807802,87.8887245568,0.0,51.0481707146,80.7689615957,401.581501912,1.36319527689,33.3212,366.897106635
 07/31  09:00:00,296.380055272,37.8456824771,87.6284330577,0.0,51.0481707146,71.0224615957,340.812284483,0.0,66.8089,274.003384483
 07/31  10:00:00,249.012726748,38.0906727069,88.0698996679,0.0,32.1804615127,65.7244621605,305.473179835,0.0,83.4695,222.003679835
 07/31  11:00:00,250.625695523,38.1973487288,88.7584878527,0.0,32.1804615127,65.7244621605,245.760408892,0.00460436983677,83.4695,162.286304522
 07/31  12:00:00,249.709849179,38.2834874548,88.4593549416,0.0,32.1804615127,65.7244621605,245.539569685,0.00709940741558,83.4695,162.062970278
 07/31  13:00:00,239.63944326,38.1987495688,88.1548084823,0.0,32.1804615127,55.9779621605,236.967226352,0.00249467576091,75.1392,161.825531676
