Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  14:00:00,239.517503162,38.190693248,88.001336258,0.0,32.1804615127,55.9779621605,222.123749507,0.0,66.8089,155.314849507
 07/31  15:00:00,238.800650411,38.2874789622,87.193603854,0.0,32.1804615127,55.9779621605,236.344663995,0.0,75.1392,161.205463995
 07/31  16:00:00,267.729705902,38.5588037187,86.6155424396,0.0,32.1804615127,60.9114621605,214.651302597,0.0,91.7998,122.851502597
 07/31  17:00:00,301.924240998,37.7656895635,86.5774054517,0.0,32.1804615127,77.5397301883,230.811919374,1.1820282984,49.9818,179.648091076
 07/31  18:00:00,353.961441736,37.8891639573,84.5614312665,0.0,77.122965704,86.2600435998,384.361115562,1.99839944709,49.9818,332.380916115
 07/31  19:00:00,361.461750612,37.9546559598,84.2646331739,0.0,102.647051061,80.1663183927,281.22090729,2.33550053524,33.3212,245.564206755
 07/31  20:00:00,400.382355623,37.8484903237,84.0902083687,0.0,115.40909374,92.7192997104,274.711174395,2.61315175688,33.3212,238.776822638
 07/31  21:00:00,378.999908476,37.9055638567,83.583132865,0.0,102.647051061,94.1340635361,389.586895495,2.8752301294,24.9909,361.720765366
 07/31  22:00:00,314.405332427,37.9049874762,85.6457212075,0.0,77.122965704,65.871452062,288.51205461,3.15385047281,16.6606,268.697604137
 07/31  23:00:00,248.914199665,37.710145689,88.7920591324,0.0,38.286128036,48.4199368926,158.648734676,3.73220196264,8.3303,146.586232714
 07/31  24:00:00,191.451996743,34.7833921648,73.5257469843,0.0,25.5240853573,30.610668775,125.968027809,0.0549694030228,3.33212,122.580938406
 08/01  01:00:00,181.982066441,34.5346147269,72.2556834682,0.0,19.418418834,29.3649097162,90.977662197,0.122080785424,3.33212,87.5234614116
 08/01  02:00:00,163.390170755,33.7571852337,62.8642278116,0.0,12.7620426787,28.1191506574,97.9266088252,0.814502501164,3.33212,93.779986324
 08/01  03:00:00,163.175448648,33.7571852337,62.7753564903,0.0,12.7620426787,28.1191506574,95.5251258761,4.66838819562,3.33212,87.5246176805
 08/01  04:00:00,173.091981297,34.2236429296,65.0661067022,0.0,12.7620426787,28.1191506574,136.054902171,10.1634730914,3.33212,122.559309079
 08/01  05:00:00,208.671394781,34.6901006256,72.725037569,0.0,25.5240853573,30.610668775,230.160563594,15.6005892873,8.3303,206.229674307
 08/01  06:00:00,310.776541796,35.1565583215,90.5100729403,0.0,51.0481707146,78.1489452969,389.817962791,19.2855292886,16.6606,353.871833503
 08/01  07:00:00,363.335518997,37.3994182641,85.707779453,0.0,64.3609230253,109.708623606,519.120733365,17.3208201546,24.9909,476.80901321
 08/01  08:00:00,322.97256707,37.2441821848,87.1672370161,0.0,51.0481707146,80.7689615957,404.285188742,4.52752110299,33.3212,366.436467639
 08/01  09:00:00,296.554890735,37.8400844681,88.4177608625,0.0,51.0481707146,71.0224615957,339.901046673,0.0,66.8089,273.092146673
 08/01  10:00:00,248.787018629,38.0810708277,88.4213258861,0.0,32.1804615127,65.7244621605,306.38692304,0.0,83.4695,222.91742304
 08/01  11:00:00,250.287862439,38.1918949805,88.488542011,0.0,32.1804615127,65.7244621605,245.715101316,0.0,83.4695,162.245601316
 08/01  12:00:00,249.529351004,38.2681949007,88.323163231,0.0,32.1804615127,65.7244621605,245.489411111,0.0,83.4695,162.019911111
 08/01  13:00:00,239.458858412,38.1826074783,88.0181284346,0.0,32.1804615127,55.9779621605,236.919830715,0.0,75.1392,161.780630715
 08/01  14:00:00,239.062546852,38.1760682098,87.5980333682,0.0,32.1804615127,55.9779621605,221.671546292,0.0,66.8089,154.862646292
 08/01  15:00:00,238.626613349,38.2801790447,87.0566166925,0.0,32.1804615127,55.9779621605,236.752129435,0.0,75.1392,161.612929435
 08/01  16:00:00,267.277234675,38.5767367939,86.1603512078,0.0,32.1804615127,60.9114621605,214.63981229,0.0,91.7998,122.84001229
 08/01  17:00:00,301.225276209,37.7989971007,85.8498714058,0.0,32.1804615127,77.5397301883,231.067430039,1.47675568773,49.9818,179.608874352
 08/01  18:00:00,352.40714714,37.9307657894,83.4896899888,0.0,77.122965704,86.2600435998,384.646659248,2.46386546276,49.9818,332.200993785
 08/01  19:00:00,360.794800115,38.0380871031,84.0903469107,0.0,102.647051061,80.1663183927,280.007281016,2.84196166789,33.3212,243.844119348
 08/01  20:00:00,399.380611816,37.9281029933,83.5374726865,0.0,115.40909374,92.7192997104,275.36275906,3.14745038273,33.3212,238.894108677
 08/01  21:00:00,378.716227226,37.9584306208,83.6571120377,0.0,102.647051061,94.1340635361,387.854827119,3.43154515575,24.9909,359.432381963
 08/01  22:00:00,314.625882442,37.9372977404,85.8234542442,0.0,77.122965704,65.871452062,291.458194888,3.73111170239,16.6606,271.066483185
 08/01  23:00:00,249.336377284,37.7225441698,89.5652150151,0.0,38.286128036,48.4199368926,159.839452604,4.27911073731,8.3303,147.230041867
 08/01  24:00:00,183.054144516,34.0992542107,66.2108717358,0.0,25.5240853573,30.610668775,126.071108641,0.187601816044,3.33212,122.551386825
 08/02  01:00:00,179.27424904,34.6901006256,69.3896823895,0.0,19.418418834,29.3649097162,92.8495718153,1.9946101591,3.33212,87.5228416562
 08/02  02:00:00,171.707850331,34.6901006256,69.9950119983,0.0,12.7620426787,28.1191506574,95.1227773004,4.27271222902,3.33212,87.5179450714
 08/02  03:00:00,160.803202938,33.7571852337,60.3680009575,0.0,12.7620426787,28.1191506574,103.663321758,6.56230059744,3.33212,93.7689011609
 08/02  04:00:00,168.669147584,33.7571852337,61.6538325977,0.0,12.7620426787,28.1191506574,127.497625499,8.07474600499,3.33212,116.090759494
 08/02  05:00:00,203.802561477,34.068157031,68.8466724518,0.0,25.5240853573,30.610668775,222.762641744,8.24392883194,8.3303,206.188412912
 08/02  06:00:00,307.615575897,36.0894737134,86.5487043324,0.0,51.0481707146,78.1489452969,387.518508747,11.1472402565,16.6606,359.71066849
 08/02  07:00:00,363.795007325,37.2542378703,86.780505137,0.0,64.3609230253,109.708623606,506.119074776,12.0395289676,24.9909,469.088645808
 08/02  08:00:00,322.743853064,37.262640329,87.4354911056,0.0,51.0481707146,80.7689615957,403.081565025,2.31847190137,33.3212,367.441893124
 08/02  09:00:00,296.08007336,37.8495191789,87.435492052,0.0,51.0481707146,71.0224615957,345.941764172,0.0,66.8089,279.132864172
 08/02  10:00:00,248.85398913,38.0941129011,87.9064350793,0.0,32.1804615127,65.7244621605,299.844889595,0.0,83.4695,216.375389595
 08/02  11:00:00,250.046721011,38.2123041201,88.17425484,0.0,32.1804615127,65.7244621605,245.758898337,0.0,83.4695,162.289398337
 08/02  12:00:00,248.651498524,38.2986554465,87.407042984,0.0,32.1804615127,65.7244621605,245.525818225,0.0,83.4695,162.056318225
 08/02  13:00:00,238.280135192,38.1921398308,86.8616482457,0.0,32.1804615127,55.9779621605,236.949179404,0.0,75.1392,161.809979404
 08/02  14:00:00,238.73088945,38.1445183158,87.3570108002,0.0,32.1804615127,55.9779621605,228.355858036,0.0,66.8089,161.546958036
 08/02  15:00:00,238.466511097,38.2284817263,87.0224296008,0.0,32.1804615127,55.9779621605,229.972689381,0.0,75.1392,154.833489381
 08/02  16:00:00,267.624021998,38.3714165995,86.7754775763,0.0,32.1804615127,60.9114621605,214.613910538,0.0,91.7998,122.814110538
 08/02  17:00:00,301.19897349,37.6147797406,86.0751227423,0.0,32.1804615127,77.5397301883,233.615869815,1.83552511346,49.9818,181.798544701
 08/02  18:00:00,354.232661853,37.6853881935,85.1853131416,0.0,77.122965704,86.2600435998,382.360552703,3.03074787516,49.9818,329.348004828
 08/02  19:00:00,361.82465073,37.7120644725,85.9791509219,0.0,102.647051061,80.1663183927,282.192353666,3.48244374501,33.3212,245.388709921
 08/02  20:00:00,400.641916024,37.6400941859,86.0778876046,0.0,115.40909374,92.7192997104,276.129417366,3.82204465619,33.3212,238.98617271
 08/02  21:00:00,379.24007329,37.7084151308,85.6151388281,0.0,102.647051061,94.1340635361,390.008898381,4.13454407236,24.9909,360.883454309
 08/02  22:00:00,314.360844865,37.7086518212,87.5536172592,0.0,77.122965704,65.871452062,289.615616276,4.46148900638,16.6606,268.493527269
 08/02  23:00:00,249.227657712,37.5604243431,91.0208771713,0.0,38.286128036,48.4199368926,161.206008667,6.32974000921,8.3303,146.545968658
 08/02  24:00:00,178.827650238,33.4773106161,63.2814993267,0.0,25.5240853573,30.610668775,132.600334202,6.71805572591,3.33212,122.550158476
 08/03  01:00:00,176.479043354,34.2236429296,67.5712647681,0.0,19.418418834,29.3649097162,101.929869577,11.0876198527,3.33212,87.5101297241
 08/03  02:00:00,172.211440606,34.2236429296,71.4237454391,0.0,12.7620426787,28.1191506574,107.221571951,14.5224849681,3.33212,89.3669669824
 08/03  03:00:00,160.065291119,33.7571852337,60.035587815,0.0,12.7620426787,28.1191506574,115.555506078,20.3251597565,3.33212,91.898226322
 08/03  04:00:00,172.088207145,34.2236429296,65.0160964223,0.0,12.7620426787,28.1191506574,141.811209107,22.3997599816,3.33212,116.079329125
 08/03  05:00:00,218.490545562,34.2236429296,83.7247651498,0.0,25.5240853573,30.610668775,234.060471546,19.0442089676,8.3303,206.685962578
 08/03  06:00:00,307.333914471,34.9699752431,87.7601252117,0.0,51.0481707146,78.1489452969,391.546899212,14.8113038938,16.6606,360.074995319
 08/03  07:00:00,363.156138881,37.2412198426,86.2289918667,0.0,64.3609230253,109.708623606,505.947970309,12.6513418212,24.9909,468.305728488
 08/03  08:00:00,322.852169108,37.2301646659,87.6799685626,0.0,51.0481707146,80.7689615957,402.340527751,2.65479651279,33.3212,366.364531238
 08/03  09:00:00,296.500824198,37.8254328368,88.2464487096,0.0,51.0481707146,71.0224615957,345.848418737,0.0,66.8089,279.039518737
 08/03  10:00:00,248.729503318,38.070666506,88.6407076868,0.0,32.1804615127,65.7244621605,299.789017777,0.0,83.4695,216.319517777
 08/03  11:00:00,249.977327255,38.1741655353,88.9619165249,0.0,32.1804615127,65.7244621605,245.727006248,0.0,83.4695,162.257506248
 08/03  12:00:00,248.841545289,38.2451549996,88.1269861836,0.0,32.1804615127,65.7244621605,245.491638104,0.0,83.4695,162.022138104
 08/03  13:00:00,239.54322437,38.1317240982,88.5383188751,0.0,32.1804615127,55.9779621605,236.922756761,0.00964710276041,75.1392,161.773909659
 08/03  14:00:00,239.693925228,38.1211425687,89.0665133092,0.0,32.1804615127,55.9779621605,228.348102675,0.0298459810282,66.8089,161.509356694
 08/03  15:00:00,239.504689524,38.1740446836,88.5579649236,0.0,32.1804615127,55.9779621605,229.995278947,0.0284124760737,75.1392,154.827666471
 08/03  16:00:00,268.327209254,38.2223561964,87.6878066244,0.0,32.1804615127,60.9114621605,214.602901262,0.0,91.7998,122.803101262
 08/03  17:00:00,302.414413282,37.4742274554,87.4717181117,0.0,32.1804615127,77.5397301883,231.34365371,1.83352876662,49.9818,179.528324943
 08/03  18:00:00,354.860694392,37.6001199417,85.837737713,0.0,77.122965704,86.2600435998,384.870781692,3.00708344242,49.9818,331.881898249
 08/03  19:00:00,362.306732302,37.6474570917,85.5174204858,0.0,102.647051061,80.1663183927,281.998456056,3.4374711973,33.3212,245.239784858
 08/03  20:00:00,401.553475307,37.5954405613,85.5700959628,0.0,115.40909374,92.7192997104,274.303357227,3.7772685532,33.3212,237.204888674
 08/03  21:00:00,380.034057859,37.6635013165,85.2192979501,0.0,102.647051061,94.1340635361,387.045460272,4.09699481786,24.9909,357.957565455
 08/03  22:00:00,315.088038266,37.6669322952,87.8313794399,0.0,77.122965704,65.871452062,290.524068721,4.42304925082,16.6606,269.440419471
 08/03  23:00:00,249.370739477,37.5394290243,90.9828227104,0.0,38.286128036,48.4199368926,164.018870131,6.43262439787,8.3303,149.255945733
 08/03  24:00:00,176.51995494,33.4773106161,60.904898742,0.0,25.5240853573,30.610668775,125.050527573,3.50944533291,3.33212,118.208962241
 08/04  01:00:00,173.51737039,34.2236429296,64.4928520463,0.0,19.418418834,29.3649097162,103.984050753,8.96245596225,3.33212,91.6894747912
 08/04  02:00:00,169.123595323,34.2236429296,68.2493026559,0.0,12.7620426787,28.1191506574,104.730898139,13.8998504835,3.33212,87.4989276552
 08/04  03:00:00,159.888101642,33.7571852337,59.7440756389,0.0,12.7620426787,28.1191506574,112.38128154,15.8240963065,3.33212,93.2250652337
 08/04  04:00:00,175.000903433,34.2236429296,67.1371867012,0.0,12.7620426787,28.1191506574,137.508714417,17.5926952195,3.33212,116.583899198
 08/04  05:00:00,197.149288511,34.2236429296,61.8212743399,0.0,25.5240853573,30.610668775,235.843879657,21.4147156121,8.3303,206.098864045
 08/04  06:00:00,310.554064545,34.7833921648,90.6822309625,0.0,51.0481707146,78.1489452969,394.587425592,24.639041034,16.6606,353.287784558
 08/04  07:00:00,364.191585073,37.1644053671,87.0099314324,0.0,64.3609230253,109.708623606,523.004268896,22.425887067,24.9909,475.587481829
 08/04  08:00:00,322.714359416,37.1746882743,87.0955035513,0.0,51.0481707146,80.7689615957,406.202525043,5.97087296045,33.3212,366.910452083
 08/04  09:00:00,296.990994447,37.8132329066,88.9670345336,0.0,51.0481707146,71.0224615957,338.961305971,0.0,66.8089,272.152405971
 08/04  10:00:00,249.749739578,37.9808577838,89.9093140707,0.0,32.1804615127,65.7244621605,306.11726645,0.149852583408,83.4695,222.497913867
 08/04  11:00:00,250.557494162,38.1255971141,89.1955877339,0.0,32.1804615127,65.7244621605,245.846357342,0.227136955079,83.4695,162.149720387
 08/04  12:00:00,249.692380989,38.2196924322,88.5732506755,0.0,32.1804615127,65.7244621605,245.427615979,0.0409849469679,83.4695,161.917131032
 08/04  13:00:00,239.712166702,38.1134949493,88.3909090986,0.0,32.1804615127,55.9779621605,230.145327912,0.0392832396976,75.1392,154.966844673
 08/04  14:00:00,239.509508837,38.1129096055,88.1827923095,0.0,32.1804615127,55.9779621605,228.40585802,0.048777547693,66.8089,161.548180472
 08/04  15:00:00,239.526140527,38.1576180296,88.1725264629,0.0,32.1804615127,55.9779621605,236.759686242,0.13154968278,75.1392,161.48893656
 08/04  16:00:00,268.764421236,38.0965065899,88.2385636331,0.0,32.1804615127,60.9114621605,208.117720045,0.0,91.7998,116.317920045
 08/04  17:00:00,303.389018166,37.3705234716,88.5673552091,0.0,32.1804615127,77.5397301883,238.274382234,1.89116602121,49.9818,186.401416213
 08/04  18:00:00,356.023813444,37.4618721609,87.1789852901,0.0,77.122965704,86.2600435998,376.451227163,3.05124783129,49.9818,323.418179332
 08/04  19:00:00,363.238903971,37.4815436125,87.662213138,0.0,102.647051061,80.1663183927,282.011669241,3.47625253584,33.3212,245.214216705
 08/04  20:00:00,402.016052729,37.442942028,87.6919816563,0.0,115.40909374,92.7192997104,281.631437673,3.80393685713,33.3212,244.506300816
 08/04  21:00:00,380.318031737,37.5158061073,86.9173500894,0.0,102.647051061,94.1340635361,383.029423021,4.11700088601,24.9909,353.921522135
 08/04  22:00:00,315.630437931,37.5415954805,88.8499270103,0.0,77.122965704,65.871452062,289.71892926,4.75360840003,16.6606,268.30472086
 08/04  23:00:00,249.682756551,37.450085659,91.2403206713,0.0,38.286128036,48.4199368926,161.917526049,7.09467499035,8.3303,146.492551059
 08/04  24:00:00,180.256032147,34.2236429296,63.6885056459,0.0,25.5240853573,30.610668775,130.644143294,4.80242239857,3.33212,122.509600896
 08/05  01:00:00,174.816098379,32.3578121458,58.516651789,0.0,27.7269238854,30.610668775,104.043918313,13.226220127,3.33212,87.4855781864
 08/05  02:00:00,162.04120892,33.2907275377,62.3428126891,0.0,12.7620426787,28.1191506574,117.318436905,20.2457957159,3.33212,93.7405211892
 08/05  03:00:00,156.153736764,34.2236429296,55.7190225388,0.0,12.7620426787,28.1191506574,118.604260107,27.7837383595,3.33212,87.4884017476
 08/05  04:00:00,168.776308332,34.2236429296,61.7244080179,0.0,12.7620426787,28.1191506574,149.909201471,29.604520802,3.33212,116.972560669
 08/05  05:00:00,182.207389017,32.3578121458,64.7567110357,0.0,12.7620426787,28.1191506574,193.327958323,32.8096017838,8.3303,152.188056539
 08/05  06:00:00,266.757692678,36.0894737134,78.8193620751,0.0,42.6918050922,54.3732441037,252.033758282,28.4452158673,16.6606,206.927942414
 08/05  07:00:00,321.345184547,37.221265102,90.9732582931,0.0,42.6918050922,86.1019271793,404.075574377,23.0343285278,24.9909,356.05034585
 08/05  08:00:00,357.083610333,37.2758861496,84.5148511999,0.0,57.6566862989,112.030105488,550.796995433,10.1527709284,33.3212,507.323024505
 08/05  09:00:00,314.147040947,37.8412363128,86.9180158607,0.0,57.6566862989,83.6599452969,428.963344473,0.781494163245,66.8089,361.37295031
 08/05  10:00:00,262.514218832,38.1008876012,88.4937642883,0.0,42.6918050922,68.9656133826,362.883946336,0.546802144742,83.4695,278.867644192
 08/05  11:00:00,255.185357167,38.2059938798,88.6874010508,0.0,34.9340096728,67.7198543238,302.583290661,0.842294976006,83.4695,218.271495685
 08/05  12:00:00,254.477899902,38.2926012712,88.5144168198,0.0,34.9340096728,67.7198543238,251.852154785,0.556827602984,83.4695,167.825827182
 08/05  13:00:00,244.115541485,38.2163764192,87.9244386593,0.0,34.9340096728,57.9733543238,237.412107639,0.170418703323,75.1392,162.102488936
 08/05  14:00:00,243.617596747,38.215275657,87.4163466652,0.0,34.9340096728,57.9733543238,228.287318197,0.033131362296,66.8089,161.445286834
 08/05  15:00:00,243.281049192,38.2866904694,87.0203434043,0.0,34.9340096728,57.9733543238,231.8374535,0.0341357847371,75.1392,156.664117715
 08/05  16:00:00,272.192108225,38.1949113962,86.7884622403,0.0,34.9340096728,62.9068543238,213.748082739,0.0378644748757,91.7998,121.910418264
 08/05  17:00:00,299.64750057,37.7326236074,87.0228679435,0.0,34.9340096728,72.2186844194,205.563741188,1.83730300889,49.9818,153.744638179
 08/05  18:00:00,364.945774403,38.0023158215,85.7646123205,0.0,87.0357390804,86.2600435998,239.782668152,2.6451689354,49.9818,187.155699216
 08/05  19:00:00,359.162229864,37.6691387637,85.5328101288,0.0,102.000620287,77.6748002752,279.834975155,3.06331860622,33.3212,243.450456549
 08/05  20:00:00,384.149300699,37.5483048709,85.9817464854,0.0,102.000620287,88.9820225341,275.073558543,3.38714618463,33.3212,238.365212358
 08/05  21:00:00,377.195053856,37.5717683941,86.9468921912,0.0,102.000620287,91.6425454185,273.49348403,3.69121078091,24.9909,244.811373249
 08/05  22:00:00,325.051990928,37.4222329607,88.9083589208,0.0,87.0357390804,65.871452062,375.979435769,7.42726843751,16.6606,351.891567331
 08/05  23:00:00,253.181904291,37.2951607884,91.2202798845,0.0,42.6918050922,48.4199368926,227.317269186,12.6477893799,8.3303,206.339179806
 08/05  24:00:00,184.389474721,33.4773106161,66.7588694367,0.0,27.7269238854,30.610668775,132.294391969,12.1044504558,3.33212,116.857821513
 08/06  01:00:00,199.776905325,34.2236429296,72.3238150887,0.0,34.4311606118,33.1021868926,114.960395242,18.5571856194,3.33212,93.0710896224
 08/06  02:00:00,169.545256541,31.4248967539,62.5243147437,0.0,19.466279405,30.610668775,117.91311016,25.4920933053,3.33212,89.0888968548
 08/06  03:00:00,176.038157678,34.2236429296,66.240540529,0.0,19.466279405,30.610668775,122.858195908,27.181518501,3.33212,92.3445574073
 08/06  04:00:00,182.060952582,31.4248967539,68.4800665483,0.0,19.466279405,30.610668775,151.477808189,30.2088600257,3.33212,117.936828164
 08/06  05:00:00,197.614770066,34.2236429296,69.0478754663,0.0,19.466279405,30.610668775,192.981812185,33.2789641263,8.3303,151.372548058
 08/06  06:00:00,267.85597298,35.7163075567,80.2120960032,0.0,42.6918050922,54.3732441037,262.629157878,31.3524959627,16.6606,214.616061916
 08/06  07:00:00,330.798743514,37.5792254721,90.8138264187,0.0,49.3960418185,88.5934452969,407.111911663,29.1237765304,24.9909,352.997235132
 08/06  08:00:00,356.805834053,37.3479698386,84.4466253695,0.0,57.6566862989,112.030105488,550.592225522,12.5868675991,33.3212,504.684157923
 08/06  09:00:00,304.595953196,37.9515677064,86.2145388891,0.0,50.9524495726,81.1684271793,434.131368785,0.774738510592,66.8089,366.547730275
 08/06  10:00:00,262.480993465,38.3141303532,87.8669783525,0.0,42.6918050922,68.9656133826,360.343893479,0.308377052414,83.4695,276.566016427
 08/06  11:00:00,259.604588629,38.2596995553,88.3065260693,0.0,38.286128036,68.9656133826,302.923141737,0.314797120527,83.4695,219.138844617
 08/06  12:00:00,258.844989468,38.3398566675,88.2270834329,0.0,38.286128036,68.9656133826,245.445340856,0.0534306870681,83.4695,161.922410169
 08/06  13:00:00,238.990713518,38.215660714,88.5724486171,0.0,31.5818913096,56.727595265,237.073309897,0.0425582593178,75.1392,161.891551638
 08/06  14:00:00,237.480439255,38.1895757279,85.9539477937,0.0,31.5818913096,56.727595265,221.571330316,0.0433094209397,66.8089,154.719120895
 08/06  15:00:00,238.434786044,38.2380239561,86.8719418441,0.0,31.5818913096,56.727595265,236.680221274,0.0501145773467,75.1392,161.490906697
 08/06  16:00:00,267.554952306,38.1210402518,87.9745522407,0.0,31.5818913096,61.661095265,214.669765034,0.0984359821763,91.7998,122.771529052
 08/06  17:00:00,294.350857845,37.5074752218,87.7051983177,0.0,31.5818913096,70.9729253606,204.339374281,1.75124038025,49.9818,152.606333901
 08/06  18:00:00,354.59563013,37.6021246304,86.0905060045,0.0,80.3315023541,83.7685254822,233.355066358,2.27840011235,49.9818,181.094866245
 08/06  19:00:00,357.999823942,37.5787406276,84.6002094857,0.0,102.000620287,77.6748002752,279.123734127,2.63738081718,33.3212,243.16515331
 08/06  20:00:00,392.859063345,37.5064758801,84.9255488052,0.0,108.704857014,91.4735406516,273.693298669,2.922772761,33.3212,237.449325908
 08/06  21:00:00,368.027944338,37.6887203781,86.4119160893,0.0,95.2963835608,89.1510273009,265.161248631,3.22006410951,24.9909,236.950284521
 08/06  22:00:00,313.952520674,37.5393428392,86.6075081774,0.0,80.3315023541,63.3799339444,373.107416622,4.15891830286,16.6606,352.287898319
 08/06  23:00:00,251.273981227,37.4318984164,88.259309261,0.0,42.6918050922,48.4199368926,219.307478248,5.7304555672,8.3303,205.246722681
 08/06  24:00:00,192.412912366,33.9437683121,64.5131128024,0.0,34.4311606118,33.1021868926,127.684704425,1.70450048016,3.33212,122.648083945
 08/07  01:00:00,168.605113045,33.2907275377,60.5325080874,0.0,19.418418834,29.3649097162,96.5280279844,5.72251040054,3.33212,87.4733975839
 08/07  02:00:00,168.148424218,34.2236429296,67.0230254173,0.0,12.7620426787,28.1191506574,104.726482459,7.66645219543,3.33212,93.7279102637
 08/07  03:00:00,168.638715025,34.2236429296,67.9115638445,0.0,12.7620426787,28.1191506574,101.483624061,10.6753850165,3.33212,87.4761190444
 08/07  04:00:00,169.708546556,34.2236429296,62.6066259131,0.0,12.7620426787,28.1191506574,135.780262891,16.4251201552,3.33212,116.023022736
 08/07  05:00:00,204.600836936,33.7571852337,70.388999043,0.0,25.5240853573,30.610668775,237.225489375,22.9381737575,8.3303,205.957015618
 08/07  06:00:00,311.260876088,35.3431413999,91.5130283581,0.0,51.0481707146,78.1489452969,397.667838224,24.4251046028,16.6606,356.582133622
 08/07  07:00:00,363.797565647,37.1764543391,87.7189387584,0.0,64.3609230253,109.708623606,514.726733391,19.6288938695,24.9909,470.106939521
 08/07  08:00:00,321.131302854,37.190205602,86.0124497678,0.0,51.0481707146,80.7689615957,404.871132446,5.0588411972,33.3212,366.491091249
 08/07  09:00:00,297.178494079,37.828507779,88.2737884278,0.0,51.0481707146,71.0224615957,341.93579615,0.0,66.8089,275.12689615
 08/07  10:00:00,249.981913231,38.071643945,88.9720643524,0.0,32.1804615127,65.7244621605,303.110962551,0.321657664864,83.4695,219.319804886
 08/07  11:00:00,250.735905036,38.1759206095,88.9302240479,0.0,32.1804615127,65.7244621605,245.990822258,0.437807176316,83.4695,162.083515081
 08/07  12:00:00,249.740513264,38.2537239237,88.5557576626,0.0,32.1804615127,65.7244621605,245.463145607,0.149012777504,83.4695,161.84463283
 08/07  13:00:00,239.794537963,38.169368618,89.069620337,0.0,32.1804615127,55.9779621605,230.110974682,0.0383770311552,75.1392,154.933397651
 08/07  14:00:00,238.517218014,38.1631832189,88.0680000144,0.0,32.1804615127,55.9779621605,228.305406135,0.034774598566,66.8089,161.461731536
 08/07  15:00:00,238.352936172,38.2688814602,87.7497305772,0.0,32.1804615127,55.9779621605,229.838997898,0.0121993331389,75.1392,154.687598565
 08/07  16:00:00,266.609679429,38.5038967053,86.6495337101,0.0,32.1804615127,60.9114621605,214.531003011,0.0,91.7998,122.731203011
 08/07  17:00:00,299.477766913,37.7598891351,85.224819441,0.0,32.1804615127,77.5397301883,231.39372764,1.51851801431,49.9818,179.893409626
 08/07  18:00:00,351.185448197,37.9169955925,82.9579551979,0.0,77.122965704,86.2600435998,383.243939381,2.51547063865,49.9818,330.746668743
 08/07  19:00:00,359.295399104,38.0503897958,82.9023677494,0.0,102.647051061,80.1663183927,279.281933758,2.89829115359,33.3212,243.062442604
 08/07  20:00:00,399.649885162,37.9778771236,84.0530327205,0.0,115.40909374,92.7192997104,275.373589788,3.18989301119,33.3212,238.862496777
 08/07  21:00:00,378.029132883,38.0250099808,83.4902509474,0.0,102.647051061,94.1340635361,381.903118834,3.49862541345,24.9909,353.41359342
 08/07  22:00:00,313.229806663,37.9911012389,85.8207447527,0.0,77.122965704,65.871452062,288.536990312,3.80912974092,16.6606,268.067260571
 08/07  23:00:00,247.708322109,37.7545086469,89.1025208322,0.0,38.286128036,48.4199368926,166.321164578,4.89597597099,8.3303,153.094888607
 08/07  24:00:00,197.381920577,34.410226008,80.5565325977,0.0,25.5240853573,30.610668775,119.402844553,0.0438149045013,3.33212,116.026909649
 08/08  01:00:00,187.583948782,34.6901006256,78.1317985791,0.0,19.418418834,29.3649097162,93.3382386045,1.72341674635,3.33212,88.2827018581
 08/08  02:00:00,179.397846371,34.6901006256,78.1045985478,0.0,12.7620426787,28.1191506574,104.032245709,7.79569563786,3.33212,92.9044300716
 08/08  03:00:00,166.535591801,34.2236429296,65.9857581569,0.0,12.7620426787,28.1191506574,107.29674406,16.499135539,3.33212,87.465488521
 08/08  04:00:00,175.221962338,34.2236429296,67.4747401877,0.0,12.7620426787,28.1191506574,147.707224322,22.2529399705,3.33212,122.122164351
 08/08  05:00:00,215.965268656,34.2236429296,80.5702752335,0.0,25.5240853573,30.610668775,236.779110254,23.6681197779,8.3303,204.780690476
 08/08  06:00:00,311.383380591,34.9699752431,91.1976455805,0.0,51.0481707146,78.1489452969,395.743996997,24.5391106455,16.6606,354.544286352
 08/08  07:00:00,364.563025196,37.262891755,87.2493018926,0.0,64.3609230253,109.708623606,513.568366718,20.9740538315,24.9909,467.603412887
 08/08  08:00:00,322.781955566,37.2463911185,87.6827127913,0.0,51.0481707146,80.7689615957,402.483678125,5.78290615899,33.3212,363.379571966
 08/08  09:00:00,295.599635091,37.8579429207,88.2911700879,0.0,51.0481707146,71.0224615957,345.43161452,0.0,66.8089,278.62271452
 08/08  10:00:00,247.968730066,38.1026613433,88.6128462277,0.0,32.1804615127,65.7244621605,299.579372119,0.0426912123878,83.4695,216.067180907
 08/08  11:00:00,249.374893944,38.2067955853,88.7754043407,0.0,32.1804615127,65.7244621605,245.61463177,0.0384429998682,83.4695,162.10668877
 08/08  12:00:00,248.703290169,38.2938657854,88.4765328074,0.0,32.1804615127,65.7244621605,245.332731159,0.0,83.4695,161.863231159
 08/08  13:00:00,238.492505089,38.2183827763,87.8914618232,0.0,32.1804615127,55.9779621605,235.965620998,0.0,75.1392,160.826420998
 08/08  14:00:00,237.547220404,38.2171162175,87.0835040146,0.0,32.1804615127,55.9779621605,222.313680848,0.0,66.8089,155.504780848
 08/08  15:00:00,236.538871745,38.3212003758,85.9623061035,0.0,32.1804615127,55.9779621605,236.547653794,0.0,75.1392,161.408453794
 08/08  16:00:00,265.417788518,38.6697404327,85.2347441378,0.0,32.1804615127,60.9114621605,208.072511365,0.0,91.7998,116.272711365
 08/08  17:00:00,299.298492373,37.8549215048,84.8119757374,0.0,32.1804615127,77.5397301883,236.819179482,1.54286022582,49.9818,185.294519256
 08/08  18:00:00,352.111863816,37.9517052926,83.6269374632,0.0,77.122965704,86.2600435998,376.669258907,2.5633927325,49.9818,324.124066175
 08/08  19:00:00,359.933478713,38.0513866536,83.9419794347,0.0,102.647051061,80.1663183927,281.266289711,2.95229149985,33.3212,244.992798211
 08/08  20:00:00,402.040407986,37.9713310103,84.0360116027,0.0,115.40909374,92.7192997104,273.402742927,3.24151939736,33.3212,236.84002353
 08/08  21:00:00,377.207745901,37.9987694478,82.2170788064,0.0,102.647051061,94.1340635361,385.119130458,3.54196976282,24.9909,356.586260695
 08/08  22:00:00,314.286800469,37.9574237754,85.6070133071,0.0,77.122965704,65.871452062,286.586766368,3.86417664681,16.6606,266.061989721
 08/08  23:00:00,248.571896335,37.7590595289,88.519939346,0.0,38.286128036,48.4199368926,165.116119764,4.57965287528,8.3303,152.206166888
 08/08  24:00:00,196.807696593,35.1565583215,78.1587625439,0.0,25.5240853573,30.610668775,119.413659902,0.0657661152635,3.33212,116.015773787
 08/09  01:00:00,186.04554038,34.8455865242,75.6374822591,0.0,19.418418834,29.3649097162,97.2976640515,0.246461995653,3.33212,93.7190820558
 08/09  02:00:00,163.717096651,33.7571852337,63.0601731713,0.0,12.7620426787,28.1191506574,92.1006642646,1.29820914423,3.33212,87.4703351203
 08/09  03:00:00,162.648760889,33.7571852337,62.0192234037,0.0,12.7620426787,28.1191506574,92.1039779597,1.30100077817,3.33212,87.4708571816
 08/09  04:00:00,173.504307674,34.2236429296,65.6018483609,0.0,12.7620426787,28.1191506574,126.409930679,0.629623442374,3.33212,122.448187237
 08/09  05:00:00,207.550494412,34.6901006256,71.4062732266,0.0,25.5240853573,30.610668775,214.545448478,0.330079794971,8.3303,205.885068683
 08/09  06:00:00,299.859531535,35.1565583215,79.1448304352,0.0,51.0481707146,78.1489452969,369.348396541,0.108136469473,16.6606,352.579660071
 08/09  07:00:00,363.953707455,37.4034474908,85.9888345452,0.0,64.3609230253,109.708623606,499.091037981,5.71812629473,24.9909,468.382011687
 08/09  08:00:00,323.594106873,37.2033332547,87.8408627113,0.0,51.0481707146,80.7689615957,398.017546894,2.33725834716,33.3212,362.359088547
 08/09  09:00:00,296.953565738,37.8203254668,87.7732889934,0.0,51.0481707146,71.0224615957,345.370774034,0.0,66.8089,278.561874034
 08/09  10:00:00,249.941894545,37.9768822572,89.0305620025,0.0,32.1804615127,65.7244621605,299.500430142,0.0,83.4695,216.030930142
 08/09  11:00:00,250.806574478,38.117420185,89.0941334231,0.0,32.1804615127,65.7244621605,245.556116348,0.0,83.4695,162.086616348
 08/09  12:00:00,249.56153855,38.2224912107,88.4416946509,0.0,32.1804615127,65.7244621605,245.311127224,0.0,83.4695,161.841627224
 08/09  13:00:00,239.243212216,38.1237279371,87.8980207192,0.0,32.1804615127,55.9779621605,234.170187647,0.0,75.1392,159.030987647
 08/09  14:00:00,238.895798157,38.1282140379,87.5194875598,0.0,32.1804615127,55.9779621605,224.073350184,0.0,66.8089,157.264450184
 08/09  15:00:00,238.343734751,38.1987864755,86.9057761133,0.0,32.1804615127,55.9779621605,236.004134994,0.0,75.1392,160.864934994
 08/09  16:00:00,267.447545641,38.3132116975,86.654262402,0.0,32.1804615127,60.9114621605,208.551321402,0.0,91.7998,116.751521402
 08/09  17:00:00,300.837764129,37.5810425349,85.9540761764,0.0,32.1804615127,77.5397301883,234.070811767,2.14740174508,49.9818,181.941610022
 08/09  18:00:00,355.338006885,37.5861661588,87.9493818261,0.0,77.122965704,86.2600435998,381.516254988,3.51075463094,49.9818,328.023700357
 08/09  19:00:00,362.648601256,37.5946888787,88.0328608001,0.0,102.647051061,80.1663183927,281.439974166,4.01595651159,33.3212,244.102817654
 08/09  20:00:00,403.884803412,37.5632464759,87.2067790244,0.0,115.40909374,92.7192997104,275.310939268,4.36468534688,33.3212,237.625053921
 08/09  21:00:00,378.874517298,37.6064182802,85.7255217438,0.0,102.647051061,94.1340635361,382.849740619,4.69930851698,24.9909,353.159532102
 08/09  22:00:00,313.817009358,37.6361683476,87.2994619512,0.0,77.122965704,65.871452062,289.651763565,5.04772515151,16.6606,267.943438414
 08/09  23:00:00,248.395309862,37.4912982153,90.2471902128,0.0,38.286128036,48.4199368926,168.585046263,7.19683070349,8.3303,153.057915559
 08/09  24:00:00,179.052862291,33.7571852337,63.0936019075,0.0,25.5240853573,30.610668775,119.78228547,0.44799175387,3.33212,116.002173716
 08/10  01:00:00,172.54322895,33.2907275377,64.4476711095,0.0,19.418418834,29.3649097162,90.8650703167,0.0716189637141,3.33212,87.461331353
 08/10  02:00:00,165.571533217,34.2236429296,64.3189339901,0.0,12.7620426787,28.1191506574,97.1134855706,0.0758166181285,3.33212,93.7055489525
 08/10  03:00:00,164.160793097,34.2236429296,63.0124158555,0.0,12.7620426787,28.1191506574,92.8304840719,2.04354491961,3.33212,87.4548191523
 08/10  04:00:00,171.789279944,34.2236429296,64.2196666647,0.0,12.7620426787,28.1191506574,123.530119549,4.20058058219,3.33212,115.997418967
 08/10  05:00:00,201.177437597,34.2236429296,65.9435698731,0.0,25.5240853573,30.610668775,218.382184721,4.18252481048,8.3303,205.869359911
 08/10  06:00:00,298.007276908,35.1565583215,77.7534166158,0.0,51.0481707146,78.1489452969,377.401349004,7.7728242546,16.6606,352.96792475
 08/10  07:00:00,363.392182062,37.3442051602,86.1054810233,0.0,64.3609230253,109.708623606,510.706412538,12.5328592726,24.9909,473.182653265
 08/10  08:00:00,323.407898612,37.119189711,88.8468262135,0.0,51.0481707146,80.7689615957,403.750546419,6.0627558047,33.3212,364.366590614
 08/10  09:00:00,296.66229959,37.7859775108,89.5472456544,0.0,51.0481707146,71.0224615957,340.409898297,1.33511264916,66.8089,272.265885648
 08/10  10:00:00,249.457204082,37.9014817491,90.9379046686,0.0,32.1804615127,65.7244621605,299.997251082,0.314684753803,83.4695,216.213066328
 08/10  11:00:00,250.878120313,38.0125924184,91.5241214153,0.0,32.1804615127,65.7244621605,246.612010967,1.15473614137,83.4695,161.987774826
 08/10  12:00:00,250.055688715,38.0697879067,91.2115133622,0.0,32.1804615127,65.7244621605,247.055168994,1.70806358566,83.4695,161.877605409
 08/10  13:00:00,239.150124846,38.0373131891,89.7839986415,0.0,32.1804615127,55.9779621605,238.488530269,1.73308010516,75.1392,161.616250164
 08/10  14:00:00,237.960607173,38.0765982108,88.2020684539,0.0,32.1804615127,55.9779621605,223.14563167,1.69035701982,66.8089,154.646374651
 08/10  15:00:00,238.854216988,38.1124461274,89.1735757697,0.0,32.1804615127,55.9779621605,238.340469217,1.7889877184,75.1392,161.412281498
 08/10  16:00:00,269.454627399,37.8520193479,91.136375329,0.0,32.1804615127,60.9114621605,214.579392107,0.0529551397159,91.7998,122.726636967
 08/10  17:00:00,303.465916618,37.1764108204,90.7226444439,0.0,32.1804615127,77.5397301883,232.37154815,3.05263860273,49.9818,179.337109547
 08/10  18:00:00,354.694013047,37.2311924546,87.4446824997,0.0,77.122965704,86.2600435998,378.093107916,5.3746656924,49.9818,322.736642224
 08/10  19:00:00,361.448557951,37.2556889286,86.476807723,0.0,102.647051061,80.1663183927,283.345079063,5.14615155864,33.3212,244.877727504
 08/10  20:00:00,402.987258062,37.2486916411,86.0295193778,0.0,115.40909374,92.7192997104,276.779309315,5.54507721675,33.3212,237.913032098
 08/10  21:00:00,378.178671454,37.3468179172,84.7126021428,0.0,102.647051061,94.1340635361,389.399457529,5.92299029048,24.9909,358.485567238
 08/10  22:00:00,314.133988574,37.4205866024,87.4938740318,0.0,77.122965704,65.871452062,289.709111879,7.99939196402,16.6606,265.049119915
 08/10  23:00:00,247.764643416,37.3601758299,89.2748909678,0.0,38.286128036,48.4199368926,169.475103104,10.8685322187,8.3303,150.276270885
 08/10  24:00:00,173.651735166,33.7571852337,57.5009748437,0.0,25.5240853573,30.610668775,119.833398888,0.511523779741,3.33212,115.989755108
 08/11  01:00:00,149.889368901,31.4248967539,44.2835942373,0.0,19.418418834,29.3649097162,97.0293180395,0.0,3.33212,93.6971980395
 08/11  02:00:00,160.243839803,34.2236429296,59.0164553896,0.0,12.7620426787,28.1191506574,90.8746576922,0.0857303427875,3.33212,87.4568073494
 08/11  03:00:00,162.881808295,34.2236429296,61.6917498944,0.0,12.7620426787,28.1191506574,90.894840268,0.109667297341,3.33212,87.4530529706
 08/11  04:00:00,169.658134591,34.2236429296,61.2188917888,0.0,12.7620426787,28.1191506574,127.49902135,2.42259664128,3.33212,121.744304709
 08/11  05:00:00,188.026831615,33.2907275377,53.2962015537,0.0,25.5240853573,30.610668775,216.516950705,4.98145077954,8.3303,203.205199926
 08/11  06:00:00,298.821938398,35.1565583215,77.9859203453,0.0,51.0481707146,78.1489452969,381.585913503,9.23826777992,16.6606,355.687045723
 08/11  07:00:00,365.85877771,37.2883688226,87.8725246179,0.0,64.3609230253,109.708623606,504.567040983,14.920924044,24.9909,464.655216939
 08/11  08:00:00,324.699288428,37.1058123305,89.4289059031,0.0,51.0481707146,80.7689615957,403.369451389,4.37870179827,33.3212,365.669549591
 08/11  09:00:00,295.351534773,37.7785484086,87.7291665534,0.0,51.0481707146,71.0224615957,345.078749315,0.0785956464098,66.8089,278.191253668
 08/11  10:00:00,247.70635199,37.9270372009,88.3344900846,0.0,32.1804615127,65.7244621605,300.635521795,1.04365529917,83.4695,216.122366496
 08/11  11:00:00,249.113387924,38.0774408317,88.6045145475,0.0,32.1804615127,65.7244621605,246.819023873,1.33446515424,83.4695,162.015058718
 08/11  12:00:00,248.686694201,38.1605308096,88.353182197,0.0,32.1804615127,65.7244621605,245.370607788,0.882096776163,83.4695,161.019011012
 08/11  13:00:00,239.20160745,38.0632118191,88.3716733286,0.0,32.1804615127,55.9779621605,231.28367595,0.507193369073,75.1392,155.637282581
 08/11  14:00:00,239.370296234,38.0865019973,88.1883649999,0.0,32.1804615127,55.9779621605,228.473418285,0.290709739902,66.8089,161.373808546
 08/11  15:00:00,239.509117156,38.1491237266,88.1348697637,0.0,32.1804615127,55.9779621605,230.072404758,0.280315756488,75.1392,154.652889001
 08/11  16:00:00,268.887021596,38.1882101494,88.2501839939,0.0,32.1804615127,60.9114621605,214.522959544,0.0228178799121,91.7998,122.700341664
 08/11  17:00:00,303.608997403,37.505812335,88.6256563377,0.0,32.1804615127,77.5397301883,232.568615562,3.28307556818,49.9818,179.303739994
 08/11  18:00:00,356.093330232,37.6119546002,87.0498251239,0.0,77.122965704,86.2600435998,382.863681851,5.05800143246,49.9818,327.823880418
 08/11  19:00:00,362.970965985,37.6248599481,86.7404198923,0.0,102.647051061,80.1663183927,279.203804176,5.64783243945,33.3212,240.234771737
 08/11  20:00:00,404.499727254,37.5732876017,86.2446224198,0.0,115.40909374,92.7192997104,282.823732455,6.05182920513,33.3212,243.450703249
 08/11  21:00:00,380.212479336,37.6286719367,85.5963499551,0.0,102.647051061,94.1340635361,385.252209107,6.49802313816,24.9909,353.763285969
 08/11  22:00:00,315.511096392,37.6354932382,87.8366449513,0.0,77.122965704,65.871452062,291.727054449,7.24571428705,16.6606,267.820740162
 08/11  23:00:00,249.708157789,37.516232886,90.8118685121,0.0,38.286128036,48.4199368926,165.314061859,10.611293033,8.3303,146.372468826
 08/11  24:00:00,180.834328138,34.2236429296,64.0661391516,0.0,25.5240853573,30.610668775,119.404622331,0.0823185994253,3.33212,115.990183731
 08/12  01:00:00,188.065229773,34.2236429296,69.4561327534,0.0,27.7269238854,30.610668775,104.106680592,7.07786969929,3.33212,93.6966908926
 08/12  02:00:00,155.688283259,33.2907275377,55.8097125302,0.0,12.7620426787,28.1191506574,104.487685559,13.7105099168,3.33212,87.4450556421
 08/12  03:00:00,154.588578567,33.2907275377,54.8276056813,0.0,12.7620426787,28.1191506574,109.788501437,19.0030903861,3.33212,87.4532910508
 08/12  04:00:00,165.130130337,33.2907275377,58.8823851572,0.0,12.7620426787,28.1191506574,148.240576378,22.4970890191,3.33212,122.411367359
 08/12  05:00:00,185.6206582,34.2236429296,66.189346784,0.0,12.7620426787,28.1191506574,182.565014888,27.8594482424,8.3303,146.375266646
 08/12  06:00:00,257.076662801,35.902890635,66.5224705776,0.0,42.6918050922,54.3732441037,261.394631488,38.0593389759,16.6606,206.674692512
 08/12  07:00:00,321.411141821,37.2655394671,91.0288070805,0.0,42.6918050922,86.1019271793,418.973724301,40.7194126384,24.9909,353.263411662
 08/12  08:00:00,356.971897739,37.2923324932,84.6385366614,0.0,57.6566862989,112.030105488,557.822574215,19.7723710671,33.3212,504.729003148
 08/12  09:00:00,313.580410558,37.8361598198,86.2361811093,0.0,57.6566862989,83.6599452969,430.980731205,1.44569251364,66.8089,362.726138691
 08/12  10:00:00,262.387240329,38.0913048805,88.0332255762,0.0,42.6918050922,68.9656133826,362.285442589,0.902927842603,83.4695,277.913014746
 08/12  11:00:00,254.731912337,38.2062476815,88.1362453861,0.0,34.9340096728,67.7198543238,301.59454147,1.1821802176,83.4695,216.942861253
 08/12  12:00:00,253.818270257,38.2985544847,87.8752802496,0.0,34.9340096728,67.7198543238,246.384085646,0.646279818775,83.4695,162.268305827
 08/12  13:00:00,244.305894092,38.2138908838,88.712232263,0.0,34.9340096728,57.9733543238,237.335183974,0.155574759535,75.1392,162.040409215
 08/12  14:00:00,242.335154864,38.2104096635,87.2581769148,0.0,34.9340096728,57.9733543238,228.653574029,0.0456948803312,66.8089,161.798979149
 08/12  15:00:00,242.236516549,38.2825318117,87.0296245414,0.0,34.9340096728,57.9733543238,236.955189426,0.0476574632186,75.1392,161.768331963
 08/12  16:00:00,271.341131733,38.1725200138,86.9599050618,0.0,34.9340096728,62.9068543238,213.186551652,0.0574366105621,91.7998,121.329315041
 08/12  17:00:00,298.36577697,37.7225494537,86.7192139298,0.0,34.9340096728,72.2186844194,201.346210824,2.84453277417,49.9818,148.51987805
 08/12  18:00:00,364.077047566,38.0373902383,85.7456675995,0.0,87.0357390804,86.2600435998,241.064118948,4.10980592706,49.9818,186.972513021
 08/12  19:00:00,357.568306369,37.7462615592,84.6814121164,0.0,102.000620287,77.6748002752,275.33261976,4.67734500239,33.3212,237.334074757
 08/12  20:00:00,385.188025492,37.6174834955,84.5505012887,0.0,102.000620287,88.9820225341,282.211421234,5.10157223878,33.3212,243.788648995
 08/12  21:00:00,375.575267052,37.6617943324,85.2180875983,0.0,102.000620287,91.6425454185,267.482924915,5.46849107111,24.9909,237.023533844
 08/12  22:00:00,323.059767425,37.4943639442,86.5904797457,0.0,87.0357390804,65.871452062,373.718229417,6.01379500721,16.6606,351.04383441
 08/12  23:00:00,252.189375247,37.3557051037,90.0428241599,0.0,42.6918050922,48.4199368926,223.617474627,9.20150668054,8.3303,206.085667946
 08/12  24:00:00,193.926054908,33.9437683121,75.8459985402,0.0,27.7269238854,30.610668775,139.875483424,14.1213568813,3.33212,122.422006542
 08/13  01:00:00,203.260227675,33.2907275377,76.7944676542,0.0,34.4311606118,33.1021868926,111.398318485,20.5065575753,3.33212,87.5596409094
 08/13  02:00:00,182.530458789,32.3578121458,74.5278291123,0.0,19.466279405,30.610668775,122.534520746,25.3977738424,3.33212,93.8046269038
 08/13  03:00:00,181.405099852,33.2907275377,72.5562874809,0.0,19.466279405,30.610668775,119.095573337,28.2159688748,3.33212,87.5474844622
 08/13  04:00:00,189.690362821,34.2236429296,73.3077265035,0.0,19.466279405,30.610668775,158.451952107,32.7033851337,3.33212,122.416446973
 08/13  05:00:00,199.97341726,31.4248967539,74.1587150668,0.0,19.466279405,30.610668775,189.600602341,34.7238172558,8.3303,146.546485085
 08/13  06:00:00,277.214563427,35.902890635,86.5277448958,0.0,42.6918050922,54.3732441037,268.950064592,38.364965469,16.6606,213.924499123
 08/13  07:00:00,330.914086827,37.6538525923,90.8086895389,0.0,49.3960418185,88.5934452969,411.07618096,33.3397656295,24.9909,352.74551533
 08/13  08:00:00,358.082944143,37.4021607032,85.8116290949,0.0,57.6566862989,112.030105488,550.222518365,14.2230959128,33.3212,502.678222452
 08/13  09:00:00,303.789376791,37.984513927,86.4136120523,0.0,50.9524495726,81.1684271793,429.656255402,1.05488765881,66.8089,361.792467743
 08/13  10:00:00,260.882701471,38.3784126414,87.6940711469,0.0,42.6918050922,68.9656133826,358.126327095,0.100344546448,83.4695,274.556482549
 08/13  11:00:00,257.377233114,38.2832115605,87.5909550759,0.0,38.286128036,68.9656133826,307.318020912,0.039193436746,83.4695,223.809327476
 08/13  12:00:00,256.931164987,38.3708068341,87.4163898676,0.0,38.286128036,68.9656133826,238.527399669,0.0,83.4695,155.057899669
 08/13  13:00:00,237.608953874,38.2327756556,86.9991327078,0.0,31.5818913096,56.727595265,236.974192125,0.00171218516127,75.1392,161.83327994
 08/13  14:00:00,237.604670333,38.2154256956,86.9363899044,0.0,31.5818913096,56.727595265,228.161257306,0.0102737097474,66.8089,161.342083596
 08/13  15:00:00,236.986136641,38.2619406645,86.3184653116,0.0,31.5818913096,56.727595265,229.798073639,0.0211213907358,75.1392,154.637752248
 08/13  16:00:00,266.307169301,38.1199255758,86.5829460477,0.0,31.5818913096,61.661095265,214.498356874,0.0103017288141,91.7998,122.688255146
 08/13  17:00:00,293.678245581,37.4982431036,87.1272591732,0.0,31.5818913096,70.9729253606,205.630549175,2.04247249806,49.9818,153.606276677
 08/13  18:00:00,354.651081836,37.5635568084,86.7082115201,0.0,80.3315023541,83.7685254822,232.768617115,3.01500991471,49.9818,179.771807201
 08/13  19:00:00,357.958878582,37.5348338787,86.2240089016,0.0,102.000620287,77.6748002752,275.318135715,3.44688024365,33.3212,238.550055471
 08/13  20:00:00,395.437939623,37.4502138558,85.9095884941,0.0,108.704857014,91.4735406516,278.758174725,4.23702245889,33.3212,241.199952266
 08/13  21:00:00,367.826775406,37.6021471342,87.0689053228,0.0,95.2963835608,89.1510273009,266.547157767,4.6781469854,24.9909,236.878110782
 08/13  22:00:00,315.65256113,37.4780135422,88.5933087384,0.0,80.3315023541,63.3799339444,375.981613002,8.36855863303,16.6606,350.952454369
 08/13  23:00:00,253.017014946,37.3815901673,90.8310539679,0.0,42.6918050922,48.4199368926,227.770489531,13.9649975961,8.3303,205.475191935
 08/13  24:00:00,199.524776793,34.2236429296,71.8784535805,0.0,34.4311606118,33.1021868926,137.375955431,17.916711814,3.33212,116.127123617
 08/14  01:00:00,171.502559994,32.3578121458,64.7934818917,0.0,19.418418834,29.3649097162,126.188685581,29.1725138849,3.33212,93.6840516964
 08/14  02:00:00,169.119353124,33.2907275377,69.4877404961,0.0,12.7620426787,28.1191506574,121.816669282,31.0373898399,3.33212,87.4471594419
 08/14  03:00:00,168.37534289,34.2236429296,67.858006006,0.0,12.7620426787,28.1191506574,129.229007271,38.4591611942,3.33212,87.4377260766
 08/14  04:00:00,174.703001334,34.2236429296,67.5851019495,0.0,12.7620426787,28.1191506574,161.945002116,38.7628811858,3.33212,119.85000093
 08/14  05:00:00,208.773118722,33.2907275377,74.9768072071,0.0,25.5240853573,30.610668775,247.003978422,36.7057780369,8.3303,201.967900385
 08/14  06:00:00,313.5274965,35.1565583215,91.1828158107,0.0,51.0481707146,78.1489452969,405.444171695,34.0051267245,16.6606,354.77844497
 08/14  07:00:00,364.500391848,37.2993286914,88.3052957895,0.0,64.3609230253,109.708623606,538.027930545,43.9001535048,24.9909,469.136877041
 08/14  08:00:00,323.814514645,37.175086269,90.3842814345,0.0,51.0481707146,80.7689615957,425.865959205,26.8410214304,33.3212,365.703737775
 08/14  09:00:00,293.681118922,37.8252231428,86.8022148748,0.0,51.0481707146,71.0224615957,345.176756557,7.78415514943,66.8089,270.583701407
 08/14  10:00:00,249.408482335,38.050634752,89.8885027706,0.0,32.1804615127,65.7244621605,300.774260455,0.604999940342,83.4695,216.699760515
 08/14  11:00:00,250.814402634,38.1535089543,89.4260596292,0.0,32.1804615127,65.7244621605,245.317571634,0.464314453818,83.4695,161.383757181
 08/14  12:00:00,250.094021461,38.2283187314,89.9827137046,0.0,32.1804615127,65.7244621605,245.446432992,0.157386073216,83.4695,161.819546919
 08/14  13:00:00,238.248359772,38.1437609191,88.1774854996,0.0,32.1804615127,55.9779621605,236.725743856,0.0317055334163,75.1392,161.554838323
 08/14  14:00:00,238.11200764,38.1461358267,87.9570673295,0.0,32.1804615127,55.9779621605,221.451400804,0.0278377276968,66.8089,154.614663076
 08/14  15:00:00,237.924875829,38.2334118109,87.6183327158,0.0,32.1804615127,55.9779621605,236.489022904,0.0100018965898,75.1392,161.339821008
 08/14  16:00:00,266.794507577,38.3547629035,86.9991768337,0.0,32.1804615127,60.9114621605,208.030191092,0.0,91.7998,116.230391092
 08/14  17:00:00,300.572329796,37.6381398817,86.3822920476,0.0,32.1804615127,77.5397301883,235.130075786,1.45229118368,49.9818,183.695984602
 08/14  18:00:00,353.387261624,37.7819292786,85.0059076614,0.0,77.122965704,86.2600435998,377.822073052,2.42211280264,49.9818,325.418160249
 08/14  19:00:00,360.918896626,37.8701849149,84.8599185324,0.0,102.647051061,80.1663183927,279.077852303,2.79429848898,33.3212,242.962353814
