Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  20:00:00,402.951045958,37.7841273123,85.3913397349,0.0,115.40909374,92.7192997104,274.805408225,3.0854623802,33.3212,238.398745845
 08/14  21:00:00,378.791366777,37.8372520768,85.3465967018,0.0,102.647051061,94.1340635361,381.060698908,3.36769479048,24.9909,352.702104118
 08/14  22:00:00,314.356766551,37.8037318924,88.0112350969,0.0,77.122965704,65.871452062,288.033062756,3.66566058563,16.6606,267.70680217
 08/14  23:00:00,249.157291301,37.6106402477,91.5510425328,0.0,38.286128036,48.4199368926,162.217409853,7.55405315487,8.3303,146.333056698
 08/14  24:00:00,191.353000963,33.4773106161,76.0355638563,0.0,25.5240853573,30.610668775,140.864934694,15.1211937431,3.33212,122.411620951
 08/15  01:00:00,180.842817351,34.2236429296,72.345988839,0.0,19.418418834,29.3649097162,115.489504191,24.7196493934,3.33212,87.4377347976
 08/15  02:00:00,172.345975098,34.2236429296,71.7871257834,0.0,12.7620426787,28.1191506574,117.205776065,26.4296493316,3.33212,87.4440067334
 08/15  03:00:00,168.142559418,33.2907275377,68.4801439068,0.0,12.7620426787,28.1191506574,125.521617811,32.9960131151,3.33212,89.1934846956
 08/15  04:00:00,172.676824056,32.3578121458,66.7695818188,0.0,12.7620426787,28.1191506574,159.792775512,35.8814707529,3.33212,120.579184759
 08/15  05:00:00,209.275841504,34.2236429296,73.8773738149,0.0,25.5240853573,30.610668775,247.338785601,33.2719171238,8.3303,205.736568477
 08/15  06:00:00,315.164106807,35.902890635,91.2319319288,0.0,51.0481707146,78.1489452969,400.179318475,31.4619543936,16.6606,352.056764081
 08/15  07:00:00,365.60380887,37.1760747072,88.4501269862,0.0,64.3609230253,109.708623606,539.168705028,45.7212111103,24.9909,468.456593918
 08/15  08:00:00,324.748822948,37.1816516404,90.4856594731,0.0,51.0481707146,80.7689615957,419.136768271,25.0090645973,33.3212,360.806503674
 08/15  09:00:00,294.990541735,37.8310568907,88.4399561649,0.0,51.0481707146,71.0224615957,350.363914555,5.2810730783,66.8089,278.273941477
 08/15  10:00:00,248.636079594,38.0561701947,90.0725602958,0.0,32.1804615127,65.7244621605,299.514676993,0.18618617107,83.4695,215.858990822
 08/15  11:00:00,249.45424134,38.161890811,89.5394300445,0.0,32.1804615127,65.7244621605,245.667901625,0.21719473573,83.4695,161.981206889
 08/15  12:00:00,248.273848096,38.2388437348,88.4877598202,0.0,32.1804615127,65.7244621605,245.222088894,0.0214250432766,83.4695,161.731163851
 08/15  13:00:00,238.35960862,38.153994071,88.1173913407,0.0,32.1804615127,55.9779621605,229.984596358,0.00819817984279,75.1392,154.837198179
 08/15  14:00:00,238.003258075,38.1547741399,87.6177595596,0.0,32.1804615127,55.9779621605,228.137720083,0.00194185716145,66.8089,161.326878226
 08/15  15:00:00,237.913185116,38.2516265974,87.3963863736,0.0,32.1804615127,55.9779621605,229.755192717,0.0,75.1392,154.615992717
 08/15  16:00:00,267.37094304,38.3540260687,87.5585006989,0.0,32.1804615127,60.9114621605,214.475534949,0.0,91.7998,122.675734949
 08/15  17:00:00,301.844043163,37.5986172694,87.7384302213,0.0,32.1804615127,77.5397301883,230.591388523,1.38245920968,49.9818,179.227129313
 08/15  18:00:00,354.425255776,37.681676261,86.2013894512,0.0,77.122965704,86.2600435998,376.127952929,2.28470781925,49.9818,323.86144511
 08/15  19:00:00,361.545436846,37.6880063616,85.251328496,0.0,102.647051061,80.1663183927,279.394232484,2.66314913635,33.3212,243.409883348
 08/15  20:00:00,404.048445992,37.6397796976,86.6925422788,0.0,115.40909374,92.7192997104,273.785509111,2.94887901998,33.3212,237.515430091
 08/15  21:00:00,379.306298594,37.59775371,86.0512119478,0.0,102.647051061,94.1340635361,385.11860972,3.22644057509,24.9909,356.901269145
 08/15  22:00:00,315.066259643,37.5997950264,88.5262183432,0.0,77.122965704,65.871452062,283.419600327,3.5612625567,16.6606,263.197737771
 08/15  23:00:00,249.466777616,37.4848017731,91.4149824823,0.0,38.286128036,48.4199368926,166.622897974,5.53615420377,8.3303,152.75644377
 08/15  24:00:00,186.913867621,33.7571852337,70.9967368796,0.0,25.5240853573,30.610668775,119.612736181,0.327282874628,3.33212,115.953333307
 08/16  01:00:00,181.336963404,33.2907275377,73.3070154595,0.0,19.418418834,29.3649097162,90.8239501697,0.0583968222368,3.33212,87.4334333475
 08/16  02:00:00,164.783478342,33.2907275377,64.8685551461,0.0,12.7620426787,28.1191506574,97.8922013962,0.88397178714,3.33212,93.6761096091
 08/16  03:00:00,170.548364057,34.2236429296,69.7568723411,0.0,12.7620426787,28.1191506574,96.48280913,5.70733448744,3.33212,87.4433546426
 08/16  04:00:00,170.375866543,33.2907275377,64.0763625877,0.0,12.7620426787,28.1191506574,126.94785134,7.66025921883,3.33212,115.955472122
 08/16  05:00:00,205.978253867,34.2236429296,71.1105489647,0.0,25.5240853573,30.610668775,224.751117906,10.696812769,8.3303,205.724005137
 08/16  06:00:00,310.956771511,35.902890635,87.6675948272,0.0,51.0481707146,78.1489452969,381.432105817,12.7786214431,16.6606,351.992884374
 08/16  07:00:00,364.27225773,37.1410822737,87.5663734958,0.0,64.3609230253,109.708623606,511.313577304,13.5088857867,24.9909,472.813791517
 08/16  08:00:00,326.744902703,37.0261828061,92.7154178728,0.0,51.0481707146,80.7689615957,403.411738909,11.9507209223,33.3212,358.139817987
 08/16  09:00:00,299.868036223,37.7981337888,93.3601665399,0.0,51.0481707146,71.0224615957,353.82693898,9.84209193898,66.8089,277.175947041
 08/16  10:00:00,243.072660165,37.8831314618,85.4669009567,0.0,32.1804615127,65.7244621605,310.15849079,10.8096338505,83.4695,215.879356939
 08/16  11:00:00,251.679109852,37.9468235429,93.0478786902,0.0,32.1804615127,65.7244621605,250.778535217,5.30134694988,83.4695,162.007688267
 08/16  12:00:00,251.147703549,38.0210669979,92.5355179563,0.0,32.1804615127,65.7244621605,246.860633638,1.6363913903,83.4695,161.754742248
 08/16  13:00:00,241.017531796,38.0386743614,91.7237135781,0.0,32.1804615127,55.9779621605,231.357548446,1.43639380085,75.1392,154.781954645
 08/16  14:00:00,240.38506395,38.0774408098,90.6133723042,0.0,32.1804615127,55.9779621605,229.396101949,1.23703799698,66.8089,161.350163952
 08/16  15:00:00,240.7073112,38.1154693267,90.3712474952,0.0,32.1804615127,55.9779621605,231.169140679,1.44610219765,75.1392,154.583838482
 08/16  16:00:00,270.725458891,37.8265308404,91.6165029291,0.0,32.1804615127,60.9114621605,214.517146098,0.0598575237571,91.7998,122.657488574
 08/16  17:00:00,304.891314445,37.1756181228,91.2488343525,0.0,32.1804615127,77.5397301883,231.419543786,2.20957160754,49.9818,179.228172178
 08/16  18:00:00,356.723388055,37.2555863534,88.5870538996,0.0,77.122965704,86.2600435998,381.625293492,3.89386169939,49.9818,327.749631792
 08/16  19:00:00,366.889967826,37.2714489713,88.4584530686,0.0,102.647051061,80.1663183927,276.989409582,3.77216509824,33.3212,239.896044484
 08/16  20:00:00,406.328372656,37.256501575,89.5092425527,0.0,115.40909374,92.7192997104,278.43383028,4.602461706,33.3212,240.510168574
 08/16  21:00:00,382.434742562,37.3342899675,90.163458608,0.0,102.647051061,94.1340635361,395.191218167,13.5817397699,24.9909,356.618578397
 08/16  22:00:00,315.147593737,37.3990536049,90.1811978526,0.0,77.122965704,65.871452062,303.688804876,24.0026761699,16.6606,263.025528706
 08/16  23:00:00,226.171008568,37.3241942286,69.7722625068,0.0,38.286128036,48.4199368926,194.337164496,35.6541312333,8.3303,150.352733262
 08/16  24:00:00,180.130907008,31.4248967539,67.0380220493,0.0,25.5240853573,30.610668775,159.304729942,40.0226769165,3.33212,115.949933025
 08/17  01:00:00,168.42428116,31.4248967539,62.7175007784,0.0,19.418418834,29.3649097162,131.333497557,40.5773595391,3.33212,87.4240180181
 08/17  02:00:00,159.020071192,34.2236429296,58.4804435855,0.0,12.7620426787,28.1191506574,135.899021497,38.8838378197,3.33212,93.683063677
 08/17  03:00:00,155.384717226,33.2907275377,55.793393092,0.0,12.7620426787,28.1191506574,127.044748009,36.2820731416,3.33212,87.4305548675
 08/17  04:00:00,162.694651776,32.3578121458,57.5244376036,0.0,12.7620426787,28.1191506574,151.569103426,32.2843441729,3.33212,115.952639253
 08/17  05:00:00,193.410120601,34.2236429296,58.7889106402,0.0,25.5240853573,30.610668775,242.954734872,28.9180365535,8.3303,205.706398318
 08/17  06:00:00,311.181548349,34.9699752431,89.1038212757,0.0,51.0481707146,78.1489452969,394.716788077,26.106761543,16.6606,351.949426534
 08/17  07:00:00,365.174195294,37.1501043324,89.2553509934,0.0,64.3609230253,109.708623606,527.869053543,30.157030756,24.9909,472.721122787
 08/17  08:00:00,324.4263977,37.175771416,91.0386363389,0.0,51.0481707146,80.7689615957,412.459433016,20.8289940242,33.3212,358.309238992
 08/17  09:00:00,294.787335761,37.7976824998,88.0831109702,0.0,51.0481707146,71.0224615957,351.174268942,7.40069571605,66.8089,276.964673225
 08/17  10:00:00,250.142205589,38.0036213702,91.1339351399,0.0,32.1804615127,65.7244621605,300.422263496,1.08559188411,83.4695,215.867171611
 08/17  11:00:00,251.914385712,38.1171311179,90.9007752446,0.0,32.1804615127,65.7244621605,246.174908742,0.704641515403,83.4695,162.000767227
 08/17  12:00:00,249.240947163,38.2053563482,89.6797254705,0.0,32.1804615127,65.7244621605,245.595897839,0.379038043101,83.4695,161.747359796
 08/17  13:00:00,238.666936268,38.1147614462,88.7321139297,0.0,32.1804615127,55.9779621605,230.125573207,0.206993772,75.1392,154.779379435
 08/17  14:00:00,238.64834159,38.1188974526,88.5755293399,0.0,32.1804615127,55.9779621605,228.303568792,0.153149813945,66.8089,161.341518978
 08/17  15:00:00,238.343505264,38.1658664943,88.2402718441,0.0,32.1804615127,55.9779621605,229.978671481,0.25833039215,75.1392,154.581141089
 08/17  16:00:00,267.44779116,38.0899382654,88.1088574637,0.0,32.1804615127,60.9114621605,214.468768012,0.00674645278048,91.7998,122.66222156
 08/17  17:00:00,301.546231951,37.4049632687,87.8237053145,0.0,32.1804615127,77.5397301883,230.686665924,1.48365830101,49.9818,179.221207623
 08/17  18:00:00,353.883538095,37.5191536948,86.0759784794,0.0,77.122965704,86.2600435998,379.210784999,2.38382497843,49.9818,326.84516002
 08/17  19:00:00,364.38127395,37.5473591137,86.2856884418,0.0,102.647051061,80.1663183927,276.725164422,2.74900938643,33.3212,240.654955035
 08/17  20:00:00,403.772432991,37.499489848,86.9416844284,0.0,115.40909374,92.7192997104,275.751763144,3.04212324427,33.3212,239.3884399
 08/17  21:00:00,379.715830429,37.5559631483,86.9117628125,0.0,102.647051061,94.1340635361,384.814619671,3.34728305223,24.9909,356.476436618
 08/17  22:00:00,315.481932928,37.5654651021,89.7677619972,0.0,77.122965704,65.871452062,286.1641125,6.67628659299,16.6606,262.827225907
 08/17  23:00:00,250.304888393,37.4598567358,93.2227857366,0.0,38.286128036,48.4199368926,174.559608452,14.6554498357,8.3303,151.573858616
 08/17  24:00:00,181.862998773,34.2236429296,65.9823860082,0.0,25.5240853573,30.610668775,140.780830754,21.4940357417,3.33212,115.954675012
 08/18  01:00:00,173.386343771,31.4248967539,67.6209787115,0.0,19.418418834,29.3649097162,117.283212987,26.5272794948,3.33212,87.4238134926
 08/18  02:00:00,167.561243942,34.2236429296,67.0099256327,0.0,12.7620426787,28.1191506574,126.562205227,29.5440260135,3.33212,93.686059214
 08/18  03:00:00,165.205199401,34.2236429296,64.6892644107,0.0,12.7620426787,28.1191506574,121.141575995,30.3789442473,3.33212,87.430511748
 08/18  04:00:00,170.845747922,33.2907275377,64.0147182027,0.0,12.7620426787,28.1191506574,148.7931195,29.5098595538,3.33212,115.951139946
 08/18  05:00:00,205.771640756,33.2907275377,71.3236012443,0.0,25.5240853573,30.610668775,242.007078958,27.9653365774,8.3303,205.711442381
 08/18  06:00:00,315.102165805,36.0894737134,91.0857904787,0.0,51.0481707146,78.1489452969,393.989565982,25.3992059004,16.6606,351.929760081
 08/18  07:00:00,366.313927739,37.0820921751,89.4566108998,0.0,64.3609230253,109.708623606,522.997407811,25.3502609078,24.9909,472.656246903
 08/18  08:00:00,324.660704046,37.1228040138,90.4113559615,0.0,51.0481707146,80.7689615957,404.559811731,14.2602974906,33.3212,356.97831424
 08/18  09:00:00,295.887315853,37.8089958311,89.326468164,0.0,51.0481707146,71.0224615957,348.097108302,3.16956568533,66.8089,278.118642617
 08/18  10:00:00,248.868624274,38.021855888,90.2754492201,0.0,32.1804615127,65.7244621605,299.740370382,0.421780796463,83.4695,215.849089585
 08/18  11:00:00,249.335029488,38.1333659577,88.2428419535,0.0,32.1804615127,65.7244621605,245.821757158,0.363734244863,83.4695,161.988522913
 08/18  12:00:00,249.534301387,38.211593882,88.438180443,0.0,32.1804615127,65.7244621605,245.336409179,0.131654412416,83.4695,161.735254767
 08/18  13:00:00,240.47778367,38.0924370926,90.1613961056,0.0,32.1804615127,55.9779621605,230.214041606,0.285972367859,75.1392,154.788869238
 08/18  14:00:00,238.441129442,38.1194454582,88.5185603743,0.0,32.1804615127,55.9779621605,228.236171416,0.0992317858012,66.8089,161.328039631
 08/18  15:00:00,238.296193199,38.158181929,88.2381081298,0.0,32.1804615127,55.9779621605,229.889621328,0.165416316909,75.1392,154.585005012
 08/18  16:00:00,267.10738459,38.0449043097,87.7894577593,0.0,32.1804615127,60.9114621605,214.462040529,0.0,91.7998,122.662240529
 08/18  17:00:00,301.19982411,37.3624517196,87.4679540593,0.0,32.1804615127,77.5397301883,230.532621629,1.3386004483,49.9818,179.212221181
 08/18  18:00:00,353.661290859,37.5080116109,85.8911264572,0.0,77.122965704,86.2600435998,377.352234693,2.18298191516,49.9818,325.187452778
 08/18  19:00:00,364.016005735,37.5562285108,86.5283200866,0.0,102.647051061,80.1663183927,277.935805251,2.52265831892,33.3212,242.091946932
 08/18  20:00:00,403.255621258,37.5216516591,86.8729662845,0.0,115.40909374,92.7192997104,273.825254281,2.79305075276,33.3212,237.711003528
 08/18  21:00:00,379.230848865,37.5838392963,86.7331876997,0.0,102.647051061,94.1340635361,384.475417694,3.06638023733,24.9909,356.418137457
 08/18  22:00:00,315.360557933,37.5883521519,89.6075380639,0.0,77.122965704,65.871452062,285.761633441,6.15638037225,16.6606,262.944653068
 08/18  23:00:00,243.518156185,37.4695904002,86.5849732452,0.0,38.286128036,48.4199368926,178.239087908,16.9401569628,8.3303,152.968630946
 08/18  24:00:00,188.540703155,34.2236429296,72.6573989923,0.0,25.5240853573,30.610668775,142.163916034,22.8807936894,3.33212,115.951002345
 08/19  01:00:00,187.618660471,31.4248967539,72.2492505946,0.0,27.7269238854,30.610668775,120.153817329,29.3980300737,3.33212,87.4236672549
 08/19  02:00:00,167.530413798,34.2236429296,66.9569487573,0.0,12.7620426787,28.1191506574,129.394220539,32.3765758234,3.33212,93.6855247151
 08/19  03:00:00,162.891132628,34.2236429296,62.3269267732,0.0,12.7620426787,28.1191506574,123.308975611,32.5486346072,3.33212,87.4282210042
 08/19  04:00:00,165.339103773,31.4248967539,60.9965144156,0.0,12.7620426787,28.1191506574,151.602092025,32.3207346718,3.33212,115.949237354
 08/19  05:00:00,180.849531083,34.2236429296,61.5291248422,0.0,12.7620426787,28.1191506574,187.179273503,29.9037583577,8.3303,148.945215146
 08/19  06:00:00,262.986933441,35.7163075567,72.5142980919,0.0,42.6918050922,54.3732441037,255.851899646,28.2974483032,16.6606,210.893851343
 08/19  07:00:00,321.275304275,37.1664682787,90.7340410861,0.0,42.6918050922,86.1019271793,429.647606053,52.7261360258,24.9909,351.930570028
 08/19  08:00:00,359.882023325,37.2128506515,88.1477350498,0.0,57.6566862989,112.030105488,561.986235126,26.6663118339,33.3212,501.998723293
 08/19  09:00:00,312.909261252,37.8352836057,86.9070803746,0.0,57.6566862989,83.6599452969,432.471145128,4.94742171501,66.8089,360.714823413
 08/19  10:00:00,261.560793415,38.0872247302,88.9697955508,0.0,42.6918050922,68.9656133826,358.185572722,0.587989849865,83.4695,274.128082872
 08/19  11:00:00,253.561517066,38.1948205828,88.5816363191,0.0,34.9340096728,67.7198543238,301.890942956,0.674581136909,83.4695,217.746861819
 08/19  12:00:00,253.004737706,38.2859756792,88.2311282763,0.0,34.9340096728,67.7198543238,248.520984231,0.289981395662,83.4695,164.761502835
 08/19  13:00:00,242.71750546,38.2156724629,87.6043769216,0.0,34.9340096728,57.9733543238,233.464612758,0.004797781472,75.1392,158.320614976
 08/19  14:00:00,242.702337121,38.2025278054,87.6476339037,0.0,34.9340096728,57.9733543238,228.667242559,0.0664439832428,66.8089,161.791898576
 08/19  15:00:00,242.995321157,38.2542543987,87.8769196123,0.0,34.9340096728,57.9733543238,237.041150022,0.147766281574,75.1392,161.75418374
 08/19  16:00:00,271.85244197,38.0555662349,87.6223066603,0.0,34.9340096728,62.9068543238,214.820317406,0.18982876469,91.7998,122.830688642
 08/19  17:00:00,298.926586707,37.5058957528,87.511755238,0.0,34.9340096728,72.2186844194,201.239326168,1.78860641232,49.9818,149.468919756
 08/19  18:00:00,363.899320844,37.7806645186,85.8773043364,0.0,87.0357390804,86.2600435998,236.437396449,2.25032913434,49.9818,184.205267315
 08/19  19:00:00,360.925085732,37.4951625225,85.76514874,0.0,102.000620287,77.6748002752,276.448010577,2.6231199484,33.3212,240.503690629
 08/19  20:00:00,385.960992005,37.3993392239,86.2417554303,0.0,102.000620287,88.9820225341,276.59574968,2.93678458701,33.3212,240.337765093
 08/19  21:00:00,376.675266242,37.451989048,87.2403370721,0.0,102.000620287,91.6425454185,265.095876975,3.21788258164,24.9909,236.887094394
 08/19  22:00:00,324.527333396,37.3293036061,88.9042837446,0.0,87.0357390804,65.871452062,373.90618796,6.54962175756,16.6606,350.695966203
 08/19  23:00:00,253.560547468,37.2215051952,92.1267360374,0.0,42.6918050922,48.4199368926,228.785633107,14.4683191453,8.3303,205.987013961
 08/19  24:00:00,194.030238588,34.2236429296,75.8628100353,0.0,27.7269238854,30.610668775,146.812408539,21.0919681714,3.33212,122.388320367
 08/20  01:00:00,199.788970365,31.4248967539,75.1320402687,0.0,34.4311606118,33.1021868926,122.095577333,31.2298838796,3.33212,87.5335734534
 08/20  02:00:00,176.629814277,31.4248967539,69.4905548052,0.0,19.466279405,30.610668775,130.636973717,34.3007237158,3.33212,93.0041300011
 08/20  03:00:00,174.991117742,34.2236429296,65.0824732949,0.0,19.466279405,30.610668775,126.065208773,34.4166488794,3.33212,88.3164398936
 08/20  04:00:00,177.92532861,31.4248967539,64.2457510326,0.0,19.466279405,30.610668775,151.247830356,31.9675063313,3.33212,115.948204025
 08/20  05:00:00,190.950017845,32.3578121458,64.0961325991,0.0,19.466279405,30.610668775,191.761243574,30.2620573371,8.3303,153.168886237
 08/20  06:00:00,265.93180489,36.0894737134,75.0118387322,0.0,42.6918050922,54.3732441037,251.98762811,28.1552027428,16.6606,207.171825367
 08/20  07:00:00,331.2520039,37.5269117125,91.0917969609,0.0,49.3960418185,88.5934452969,419.184172551,42.3223004371,24.9909,351.870972114
 08/20  08:00:00,360.222529104,37.239943873,88.4214795845,0.0,57.6566862989,112.030105488,563.6006896,26.7787851229,33.3212,503.500704477
 08/20  09:00:00,304.31005949,37.8856449243,87.5613562756,0.0,50.9524495726,81.1684271793,437.975460562,6.89130445746,66.8089,364.275256105
 08/20  10:00:00,261.55556676,38.2468343212,88.9362094838,0.0,42.6918050922,68.9656133826,362.389881094,0.328583011955,83.4695,278.591798082
 08/20  11:00:00,257.833247193,38.2463624208,88.2993667089,0.0,38.286128036,68.9656133826,300.006425938,0.10100047907,83.4695,216.435925459
 08/20  12:00:00,256.857629895,38.3169151983,87.5416188915,0.0,38.286128036,68.9656133826,245.218424343,0.0,83.4695,161.748924343
 08/20  13:00:00,237.996306957,38.1927211921,87.4600173287,0.0,31.5818913096,56.727595265,235.428854992,0.0,75.1392,160.289654992
 08/20  14:00:00,238.376707851,38.1577471898,87.8243466698,0.0,31.5818913096,56.727595265,222.84548398,0.0150910706036,66.8089,156.021492909
 08/20  15:00:00,238.21409304,38.2178069622,87.5927827259,0.0,31.5818913096,56.727595265,231.15332123,0.0294995583425,75.1392,155.984621672
 08/20  16:00:00,267.467806382,38.0461306614,87.8095289,0.0,31.5818913096,61.661095265,213.221627563,0.145302319774,91.7998,121.276525243
 08/20  17:00:00,294.919891309,37.3616972909,88.374587445,0.0,31.5818913096,70.9729253606,205.380804146,1.83381555849,49.9818,153.565188588
 08/20  18:00:00,355.771553517,37.4201955241,87.7315691082,0.0,80.3315023541,83.7685254822,231.93275542,2.23466323483,49.9818,179.716292185
 08/20  19:00:00,361.508816539,37.4144805901,86.8916943069,0.0,102.000620287,77.6748002752,279.844922487,2.59264988738,33.3212,243.9310726
 08/20  20:00:00,395.477915582,37.3537817301,86.7279592578,0.0,108.704857014,91.4735406516,272.049022771,2.8895122559,33.3212,235.838310515
 08/20  21:00:00,367.140516422,37.5180946638,85.8039869713,0.0,95.2963835608,89.1510273009,264.694444581,3.16660269852,24.9909,236.536941882
 08/20  22:00:00,315.803993233,37.411541612,87.6814463384,0.0,80.3315023541,63.3799339444,371.853166604,4.51486412807,16.6606,350.677702476
 08/20  23:00:00,253.478704287,37.3364855161,89.9668328026,0.0,42.6918050922,48.4199368926,219.735352622,6.00624679782,8.3303,205.398805824
 08/20  24:00:00,195.782951517,34.2236429296,67.2629741773,0.0,34.4311606118,33.1021868926,119.458028082,0.0216695315887,3.33212,116.10423855
 08/21  01:00:00,170.540651852,32.3578121458,63.7204319125,0.0,19.418418834,29.3649097162,103.784779787,6.78089935592,3.33212,93.6717604312
 08/21  02:00:00,163.451600433,33.2907275377,63.6096139024,0.0,12.7620426787,28.1191506574,103.834850221,13.0657985646,3.33212,87.4369316561
 08/21  03:00:00,169.894909739,34.2236429296,69.0703862755,0.0,12.7620426787,28.1191506574,103.428331529,12.6655439533,3.33212,87.430667576
 08/21  04:00:00,176.489999368,34.2236429296,69.0771310682,0.0,12.7620426787,28.1191506574,131.717988652,12.2871542679,3.33212,116.098714385
 08/21  05:00:00,201.145964258,34.2236429296,66.3432336917,0.0,25.5240853573,30.610668775,229.246959148,15.3832775177,8.3303,205.53338163
 08/21  06:00:00,311.900385602,35.3431413999,89.3413654619,0.0,51.0481707146,78.1489452969,385.888516257,17.3184427229,16.6606,351.909473534
 08/21  07:00:00,363.677015826,37.118259772,87.3553079923,0.0,64.3609230253,109.708623606,514.76351301,17.1713233136,24.9909,472.601289696
 08/21  08:00:00,324.188886001,37.0701783204,89.9519497635,0.0,51.0481707146,80.7689615957,402.892160033,9.61901689007,33.3212,359.951943143
 08/21  09:00:00,297.225709527,37.8078451506,89.6640783638,0.0,51.0481707146,71.0224615957,344.455266198,2.24137520816,66.8089,275.40499099
 08/21  10:00:00,250.684321744,37.9731568791,91.3718549326,0.0,32.1804615127,65.7244621605,299.747393432,0.418804506376,83.4695,215.859088926
 08/21  11:00:00,248.666300086,38.1211686345,87.9193485004,0.0,32.1804615127,65.7244621605,245.863453913,0.396108083433,83.4695,161.997845829
 08/21  12:00:00,250.621918593,38.1784378888,90.0239411977,0.0,32.1804615127,65.7244621605,245.766455091,0.5536487864,83.4695,161.743306305
 08/21  13:00:00,239.497839236,38.0933442643,89.4304035026,0.0,32.1804615127,55.9779621605,230.29151323,0.362428846834,75.1392,154.789884383
 08/21  14:00:00,238.208017786,38.1177695877,87.9834526042,0.0,32.1804615127,55.9779621605,228.176893349,0.0543812271623,66.8089,161.313612121
 08/21  15:00:00,237.978644377,38.1626131793,87.7501461088,0.0,32.1804615127,55.9779621605,229.815690466,0.103974671703,75.1392,154.572515794
 08/21  16:00:00,266.840019476,38.0992520271,87.6164383548,0.0,32.1804615127,60.9114621605,214.455768716,0.0,91.7998,122.655968716
 08/21  17:00:00,301.712245977,37.3822417408,88.4562182103,0.0,32.1804615127,77.5397301883,230.849405792,1.65829027683,49.9818,179.209315515
 08/21  18:00:00,354.703937098,37.478742095,87.7046249437,0.0,77.122965704,86.2600435998,379.253010007,2.68561825421,49.9818,326.585591752
 08/21  19:00:00,365.017176474,37.5046615669,87.7476293493,0.0,102.647051061,80.1663183927,277.205945427,3.06512950209,33.3212,240.819615925
 08/21  20:00:00,403.461131033,37.4547136776,86.4929121649,0.0,115.40909374,92.7192997104,275.389825195,3.36967938145,33.3212,238.698945814
 08/21  21:00:00,381.315538258,37.5043820509,88.0723484522,0.0,102.647051061,94.1340635361,388.132484544,6.86835237383,24.9909,356.27323217
 08/21  22:00:00,316.618254206,37.5237426853,90.7469960681,0.0,77.122965704,65.871452062,293.564352824,14.3636675545,16.6606,262.54008527
 08/21  23:00:00,234.258636966,37.4274717297,77.5194372876,0.0,38.286128036,48.4199368926,183.243991628,22.4124644508,8.3303,152.501227178
 08/21  24:00:00,184.654796245,33.7571852337,69.2475889574,0.0,25.5240853573,30.610668775,150.919151441,31.6451524769,3.33212,115.941878964
 08/22  01:00:00,172.604614351,31.4248967539,66.8504932237,0.0,19.418418834,29.3649097162,129.860598739,39.1076956887,3.33212,87.4207830499
 08/22  02:00:00,163.400955345,34.2236429296,62.8377000551,0.0,12.7620426787,28.1191506574,135.990826881,38.9803815333,3.33212,93.6783253476
 08/22  03:00:00,157.539026682,32.3578121458,58.8198262657,0.0,12.7620426787,28.1191506574,128.980138397,38.212336633,3.33212,87.4356817638
 08/22  04:00:00,165.832739576,33.2907275377,59.0691903735,0.0,12.7620426787,28.1191506574,154.136985612,34.8522591233,3.33212,115.952606489
 08/22  05:00:00,202.962273601,34.2236429296,67.6070899927,0.0,25.5240853573,30.610668775,244.600682571,30.5698081338,8.3303,205.700574437
 08/22  06:00:00,317.179536812,35.5297244783,90.8928043437,0.0,51.0481707146,78.1489452969,397.421657907,28.8570673075,16.6606,351.9039906
 08/22  07:00:00,366.295335672,37.1165519811,89.2157066971,0.0,64.3609230253,109.708623606,550.440917781,52.9297664319,24.9909,472.520251349
 08/22  08:00:00,325.064993021,37.1607146165,90.8817709551,0.0,51.0481707146,80.7689615957,421.639423107,31.4019790678,33.3212,356.916244039
 08/22  09:00:00,296.188200508,37.8166898024,90.1053288413,0.0,51.0481707146,71.0224615957,356.691530016,11.645370949,66.8089,278.237259067
 08/22  10:00:00,248.698657083,38.0221178106,90.5279763912,0.0,32.1804615127,65.7244621605,300.957334736,1.650528311,83.4695,215.837306425
 08/22  11:00:00,249.822391825,38.1255624512,90.2887894271,0.0,32.1804615127,65.7244621605,246.00267748,0.55367832382,83.4695,161.979499156
 08/22  12:00:00,247.678362327,38.2161514578,87.6535456715,0.0,32.1804615127,65.7244621605,245.298973412,0.103007661083,83.4695,161.726465751
 08/22  13:00:00,239.837545455,38.1029925918,90.0038300249,0.0,32.1804615127,55.9779621605,230.216663889,0.280112212859,75.1392,154.797351676
 08/22  14:00:00,238.684364652,38.127512212,88.5974429061,0.0,32.1804615127,55.9779621605,228.187786721,0.0603253845733,66.8089,161.318561336
 08/22  15:00:00,239.067536338,38.1724474141,88.8396893101,0.0,32.1804615127,55.9779621605,229.937040365,0.210948855635,75.1392,154.58689151
 08/22  16:00:00,267.201844691,38.1256164609,87.8446811858,0.0,32.1804615127,60.9114621605,214.464981061,0.0,91.7998,122.665181061
 08/22  17:00:00,301.264783382,37.4297058049,87.5318444666,0.0,32.1804615127,77.5397301883,230.587712201,1.40314908325,49.9818,179.202763118
 08/22  18:00:00,353.733225703,37.549680184,85.8219424029,0.0,77.122965704,86.2600435998,376.249905642,2.29713374629,49.9818,323.970971896
 08/22  19:00:00,363.828415454,37.5844205331,86.0823681117,0.0,102.647051061,80.1663183927,279.132375483,2.65483645513,33.3212,243.156339028
 08/22  20:00:00,403.075288393,37.5425528259,86.4495332285,0.0,115.40909374,92.7192997104,272.815344765,2.95082366972,33.3212,236.543321096
 08/22  21:00:00,379.096072933,37.6026954745,86.4762481354,0.0,102.647051061,94.1340635361,384.56641463,3.23691337048,24.9909,356.338601259
 08/22  22:00:00,315.383106763,37.6017393094,89.6132661273,0.0,77.122965704,65.871452062,287.347088604,6.49353182181,16.6606,264.192956783
 08/22  23:00:00,250.182755447,37.4847451632,93.0679557261,0.0,38.286128036,48.4199368926,175.493781356,14.196839264,8.3303,152.966642092
 08/22  24:00:00,188.585433885,34.2236429296,72.6391784651,0.0,25.5240853573,30.610668775,136.071699087,16.7917479397,3.33212,115.947831147
 08/23  01:00:00,173.127018131,32.3578121458,66.4392798226,0.0,19.418418834,29.3649097162,113.900025616,23.1409053803,3.33212,87.4270002359
 08/23  02:00:00,165.016978165,33.2907275377,65.4038381,0.0,12.7620426787,28.1191506574,128.422191894,33.3356552761,3.33212,91.7544166174
 08/23  03:00:00,162.285954955,34.2236429296,61.7791118715,0.0,12.7620426787,28.1191506574,128.859116479,36.1641940328,3.33212,89.3628024459
 08/23  04:00:00,168.708500805,34.2236429296,61.6022135899,0.0,12.7620426787,28.1191506574,152.7556247,33.4824752546,3.33212,115.941029446
 08/23  05:00:00,201.561432798,32.3578121458,68.6703192254,0.0,25.5240853573,30.610668775,245.671530428,31.6232730731,8.3303,205.717957354
 08/23  06:00:00,316.835835275,36.0894737134,90.7519735824,0.0,51.0481707146,78.1489452969,397.899209702,29.2974543577,16.6606,351.941155344
 08/23  07:00:00,364.925375262,37.1054714586,88.9109249588,0.0,64.3609230253,109.708623606,538.37954505,41.7495955537,24.9909,471.639049496
 08/23  08:00:00,324.345535622,37.1505614104,90.9297674898,0.0,51.0481707146,80.7689615957,414.762232203,23.6895500755,33.3212,357.751482128
 08/23  09:00:00,295.023586873,37.8185456091,88.5488943888,0.0,51.0481707146,71.0224615957,350.084564582,5.03545942956,66.8089,278.240205152
 08/23  10:00:00,248.626914681,38.0316510423,90.0126390348,0.0,32.1804615127,65.7244621605,299.689417933,0.381263448294,83.4695,215.838654484
 08/23  11:00:00,249.319190411,38.1414933988,89.3649281869,0.0,32.1804615127,65.7244621605,245.75888646,0.311296085351,83.4695,161.978090375
 08/23  12:00:00,248.052820707,38.2248481463,88.2835653503,0.0,32.1804615127,65.7244621605,245.228453721,0.0333053587846,83.4695,161.725648362
 08/23  13:00:00,238.804736644,38.116122026,88.7639435756,0.0,32.1804615127,55.9779621605,230.124181633,0.179585052621,75.1392,154.80539658
 08/23  14:00:00,239.213662295,38.1242199939,89.2788936372,0.0,32.1804615127,55.9779621605,228.554450272,0.4272731554,66.8089,161.318277116
 08/23  15:00:00,239.44601519,38.1629776498,89.4651414784,0.0,32.1804615127,55.9779621605,230.252185697,0.519385985268,75.1392,154.593599712
 08/23  16:00:00,268.014413307,38.0347685565,89.076848768,0.0,32.1804615127,60.9114621605,214.46808536,0.000845643092392,91.7998,122.667439717
 08/23  17:00:00,301.812249413,37.3286898404,88.5574648508,0.0,32.1804615127,77.5397301883,230.587408812,1.4007425872,49.9818,179.204866225
 08/23  18:00:00,354.077024306,37.435464486,86.7498736381,0.0,77.122965704,86.2600435998,376.002700656,2.3073036649,49.9818,323.713596991
 08/23  19:00:00,364.706449453,37.471399669,87.1384118564,0.0,102.647051061,80.1663183927,279.386919593,2.65504360302,33.3212,243.41067599
 08/23  20:00:00,404.24652727,37.4371316763,87.8612117193,0.0,115.40909374,92.7192997104,272.820241967,2.94670902173,33.3212,236.552332945
 08/23  21:00:00,379.931180872,37.5073985947,87.3338771504,0.0,102.647051061,94.1340635361,384.607601279,3.23269777606,24.9909,356.384003503
 08/23  22:00:00,314.980862093,37.5407976226,89.0374518822,0.0,77.122965704,65.871452062,284.788517954,3.94469066067,16.6606,264.183227293
 08/23  23:00:00,249.357970673,37.4443847629,92.1072760156,0.0,38.286128036,48.4199368926,172.065620955,10.765705672,8.3303,152.969615283
 08/23  24:00:00,185.042556075,34.2236429296,69.1063651518,0.0,25.5240853573,30.610668775,136.343561347,17.0616836198,3.33212,115.949757727
 08/24  01:00:00,169.555273151,31.4248967539,63.811579816,0.0,19.418418834,29.3649097162,114.249678904,23.4947030474,3.33212,87.4228558568
 08/24  02:00:00,163.503098262,34.2236429296,62.9587097977,0.0,12.7620426787,28.1191506574,129.978136157,33.807085129,3.33212,92.8389310282
 08/24  03:00:00,160.367191708,34.2236429296,59.8209045612,0.0,12.7620426787,28.1191506574,128.246472584,36.6381263007,3.33212,88.2762262836
 08/24  04:00:00,163.69887392,31.4248967539,59.3708007451,0.0,12.7620426787,28.1191506574,155.352293032,36.066385343,3.33212,115.953787689
 08/24  05:00:00,201.747944066,34.2236429296,67.0516047407,0.0,25.5240853573,30.610668775,247.0824194,33.0399495834,8.3303,205.712169817
 08/24  06:00:00,316.740313863,35.902890635,90.8154163385,0.0,51.0481707146,78.1489452969,399.548868757,30.9291204874,16.6606,351.95914827
 08/24  07:00:00,365.326343034,37.1228623829,89.2120318969,0.0,64.3609230253,109.708623606,552.667127247,55.4263344837,24.9909,472.249892764
 08/24  08:00:00,324.337967579,37.1679698265,90.8839910593,0.0,51.0481707146,80.7689615957,422.885864819,32.2575370083,33.3212,357.307127811
 08/24  09:00:00,296.276625891,37.8235428906,90.1790081826,0.0,51.0481707146,71.0224615957,356.966279014,11.892854352,66.8089,278.264524662
 08/24  10:00:00,248.544792777,38.0325519032,90.2355988504,0.0,32.1804615127,65.7244621605,300.653023574,1.32984552109,83.4695,215.853678053
 08/24  11:00:00,249.699184195,38.1408784102,89.8461469743,0.0,32.1804615127,65.7244621605,245.973265998,0.515027671151,83.4695,161.988738327
 08/24  12:00:00,248.52921594,38.2195981718,88.7148451063,0.0,32.1804615127,65.7244621605,245.337248685,0.131420663481,83.4695,161.736328021
 08/24  13:00:00,238.562587755,38.1350868294,88.2998661476,0.0,32.1804615127,55.9779621605,229.968506112,0.0303313522026,75.1392,154.79897476
 08/24  14:00:00,238.271258894,38.1400318729,87.930589188,0.0,32.1804615127,55.9779621605,228.164575307,0.0256751121199,66.8089,161.330000195
 08/24  15:00:00,237.919323574,38.2220806114,87.4759774657,0.0,32.1804615127,55.9779621605,229.739877073,0.00759530750777,75.1392,154.593081766
 08/24  16:00:00,266.832417371,38.2523391642,87.1109998736,0.0,32.1804615127,60.9114621605,214.463231416,0.0,91.7998,122.663431416
 08/24  17:00:00,300.837828621,37.5300000254,86.8079015767,0.0,32.1804615127,77.5397301883,230.57644041,1.37560817661,49.9818,179.219032234
 08/24  18:00:00,353.837975987,37.637161344,85.7300551169,0.0,77.122965704,86.2600435998,377.403121736,2.28369157361,49.9818,325.137630163
 08/24  19:00:00,367.233834368,37.6835510779,85.883900761,0.0,102.647051061,80.1663183927,278.141568032,2.64095553603,33.3212,242.179412496
 08/24  20:00:00,403.428897701,37.6142871866,86.1339452854,0.0,115.40909374,92.7192997104,274.224588071,2.92659532636,33.3212,237.976792744
 08/24  21:00:00,379.015447265,37.677149581,85.6802979217,0.0,102.647051061,94.1340635361,384.752201061,3.20324305664,24.9909,356.558058005
 08/24  22:00:00,314.570672882,37.677235526,88.2534960371,0.0,77.122965704,65.871452062,282.988952152,3.50062760441,16.6606,262.827724548
 08/24  23:00:00,249.405840761,37.521452196,91.8910436919,0.0,38.286128036,48.4199368926,168.587764245,7.46731163247,8.3303,152.790152612
 08/24  24:00:00,189.17311274,33.4773106161,73.8322173591,0.0,25.5240853573,30.610668775,130.084264844,10.8043915947,3.33212,115.94775325
 08/25  01:00:00,181.726781673,33.7571852337,73.6456371481,0.0,19.418418834,29.3649097162,107.657666952,16.8882230708,3.33212,87.4373238809
 08/25  02:00:00,166.658845392,34.2236429296,66.06965605,0.0,12.7620426787,28.1191506574,124.96018421,27.9451674527,3.33212,93.682896757
 08/25  03:00:00,162.923639171,32.3578121458,64.2054020398,0.0,12.7620426787,28.1191506574,125.717723862,34.9525895556,3.33212,87.433014306
 08/25  04:00:00,171.596022134,33.2907275377,64.8070353584,0.0,12.7620426787,28.1191506574,152.122592979,32.8324236565,3.33212,115.958049322
 08/25  05:00:00,207.077203964,33.601699335,72.3047068511,0.0,25.5240853573,30.610668775,245.524840619,31.470903832,8.3303,205.723636787
 08/25  06:00:00,317.693698645,35.902890635,90.9973022793,0.0,51.0481707146,78.1489452969,398.084839908,29.421184751,16.6606,352.003055157
 08/25  07:00:00,365.754771629,37.124765372,88.7181021902,0.0,64.3609230253,109.708623606,537.833701207,40.0067065867,24.9909,472.83609462
 08/25  08:00:00,324.347031043,37.1629401612,90.0512583289,0.0,51.0481707146,80.7689615957,412.175007214,20.9812337217,33.3212,357.872573492
 08/25  09:00:00,295.312168542,37.8294534991,88.5582654855,0.0,51.0481707146,71.0224615957,346.654377077,2.41319440129,66.8089,277.432282676
 08/25  10:00:00,248.443241714,38.0431078652,89.5892332952,0.0,32.1804615127,65.7244621605,299.486684492,0.136122959709,83.4695,215.881061532
 08/25  11:00:00,249.851728458,38.1211668286,89.873873038,0.0,32.1804615127,65.7244621605,245.879493282,0.401601148761,83.4695,162.008392134
 08/25  12:00:00,248.577695213,38.2281156007,88.6792335072,0.0,32.1804615127,65.7244621605,245.272006814,0.0468662644755,83.4695,161.75564055
 08/25  13:00:00,238.018911982,38.1257555817,87.8843517075,0.0,32.1804615127,55.9779621605,229.941472206,0.0179108849027,75.1392,154.784361321
 08/25  14:00:00,238.175507427,38.1278367884,87.4709358685,0.0,32.1804615127,55.9779621605,228.199112811,0.0389219435638,66.8089,161.351290867
 08/25  15:00:00,239.948817505,38.1647109713,88.5781804423,0.0,32.1804615127,55.9779621605,229.882888713,0.158194244957,75.1392,154.585494468
 08/25  16:00:00,269.168204871,38.0568655794,88.6510849852,0.0,32.1804615127,60.9114621605,214.464630432,0.0,91.7998,122.664830432
 08/25  17:00:00,303.158863131,37.350832438,88.3264849789,0.0,32.1804615127,77.5397301883,230.633631755,1.42148903232,49.9818,179.230342722
 08/25  18:00:00,355.739333917,37.4427008809,86.893845436,0.0,77.122965704,86.2600435998,380.101717256,2.32852149346,49.9818,327.791395763
 08/25  19:00:00,368.350121077,37.4712081508,86.7340248462,0.0,102.647051061,80.1663183927,275.885316883,2.69349292523,33.3212,239.870623957
 08/25  20:00:00,404.887171479,37.4394220533,87.0633432959,0.0,115.40909374,92.7192997104,276.94059804,2.98737784396,33.3212,240.632020196
 08/25  21:00:00,380.255004446,37.5131125635,86.6009912903,0.0,102.647051061,94.1340635361,384.787122246,3.26826611421,24.9909,356.527956132
 08/25  22:00:00,316.168385486,37.5306264231,89.8597666891,0.0,77.122965704,65.871452062,285.723332741,5.81825094018,16.6606,263.2444818
 08/25  23:00:00,250.468997637,37.4323502791,93.1684020826,0.0,38.286128036,48.4199368926,172.963258891,14.4914977069,8.3303,150.141461184
 08/25  24:00:00,186.567367208,34.2236429296,70.3457130005,0.0,25.5240853573,30.610668775,129.192537184,9.90161321638,3.33212,115.958803968
 08/26  01:00:00,181.446497038,32.3578121458,65.1286243052,0.0,27.7269238854,30.610668775,101.357286516,10.5945439158,3.33212,87.4306225998
 08/26  02:00:00,164.219570217,33.2907275377,64.4793777155,0.0,12.7620426787,28.1191506574,109.665655394,12.6441080167,3.33212,93.6894273769
 08/26  03:00:00,171.300545525,34.2236429296,70.6079100338,0.0,12.7620426787,28.1191506574,103.046458899,12.277765523,3.33212,87.4365733761
 08/26  04:00:00,170.72863617,34.2236429296,63.6059169275,0.0,12.7620426787,28.1191506574,134.654088394,15.3630858604,3.33212,115.958882533
 08/26  05:00:00,179.26418425,34.2236429296,60.0089742555,0.0,12.7620426787,28.1191506574,178.585745908,17.2600104771,8.3303,152.995435431
 08/26  06:00:00,268.378535636,35.1565583215,75.7571788845,0.0,42.6918050922,54.3732441037,243.582859742,20.2790324033,16.6606,206.643227339
 08/26  07:00:00,322.016052065,37.2652533064,91.6182082937,0.0,42.6918050922,86.1019271793,399.821115592,22.7673012438,24.9909,352.062914349
 08/26  08:00:00,357.415879207,37.2824801201,85.1858546695,0.0,57.6566862989,112.030105488,547.239469763,11.561105199,33.3212,502.357164564
 08/26  09:00:00,313.672197116,37.8402327987,87.0192839248,0.0,57.6566862989,83.6599452969,433.95520841,2.18641337937,66.8089,364.959895031
 08/26  10:00:00,261.959175766,38.0957792366,88.3823772151,0.0,42.6918050922,68.9656133826,354.510530605,0.482879278259,83.4695,270.558151327
 08/26  11:00:00,254.170875849,38.2080773757,87.8573068073,0.0,34.9340096728,67.7198543238,307.73417469,0.501251287187,83.4695,223.763423402
 08/26  12:00:00,253.453411177,38.3025809381,87.494687439,0.0,34.9340096728,67.7198543238,245.704092721,0.058471044393,83.4695,162.176121677
 08/26  13:00:00,244.216815579,38.181715834,88.085691241,0.0,34.9340096728,57.9733543238,237.496967888,0.409464740144,75.1392,161.948303148
 08/26  14:00:00,245.542112597,38.1549587319,89.8496140386,0.0,34.9340096728,57.9733543238,222.617949804,0.544353741657,66.8089,155.264696062
 08/26  15:00:00,243.351586589,38.2340854525,88.2934453224,0.0,34.9340096728,57.9733543238,236.953586957,0.258223796498,75.1392,161.55616316
 08/26  16:00:00,271.910680617,38.0411141964,87.7568322652,0.0,34.9340096728,62.9068543238,214.913680313,0.277485646778,91.7998,122.836394666
 08/26  17:00:00,299.571542804,37.4897549854,88.3117093058,0.0,34.9340096728,72.2186844194,205.715478094,2.14232333396,49.9818,153.59135476
 08/26  18:00:00,364.834882859,37.7513977216,86.9607430045,0.0,87.0357390804,86.2600435998,232.538340282,2.55809892338,49.9818,179.998441359
 08/26  19:00:00,364.188633946,37.4563314202,86.3704838511,0.0,102.000620287,77.6748002752,280.664663587,2.9714019183,33.3212,244.372061669
 08/26  20:00:00,386.121319233,37.3690211593,86.4508626633,0.0,102.000620287,88.9820225341,273.208723201,3.29241020489,33.3212,236.595112996
 08/26  21:00:00,376.547810464,37.4236904211,87.0516749954,0.0,102.000620287,91.6425454185,272.973881239,3.61302095381,24.9909,244.369960285
 08/26  22:00:00,324.268843544,37.3086467257,88.5727099095,0.0,87.0357390804,65.871452062,372.561869045,5.07217357671,16.6606,350.829095468
 08/26  23:00:00,253.557329769,37.2041999348,92.1398598325,0.0,42.6918050922,48.4199368926,228.284513496,13.9206304025,8.3303,206.033583093
 08/26  24:00:00,194.016026845,34.2236429296,75.8643844222,0.0,27.7269238854,30.610668775,137.914143845,18.620964516,3.33212,115.961059329
 08/27  01:00:00,194.768794588,31.4248967539,70.2088129313,0.0,34.4311606118,33.1021868926,118.262905566,25.5675904791,3.33212,89.363195087
 08/27  02:00:00,179.84636301,34.2236429296,70.0222265773,0.0,19.466279405,30.610668775,122.613457421,27.2952660227,3.33212,91.9860713978
 08/27  03:00:00,174.294067269,31.4248967539,67.2705298386,0.0,19.466279405,30.610668775,121.238265516,30.3685861558,3.33212,87.5375593607
 08/27  04:00:00,178.898526152,31.4248967539,65.2704940145,0.0,19.466279405,30.610668775,161.42738759,35.7016460227,3.33212,122.393621567
 08/27  05:00:00,193.772165702,34.2236429296,65.122739706,0.0,19.466279405,30.610668775,189.635799984,34.7632020474,8.3303,146.542297937
 08/27  06:00:00,269.247411602,35.7163075567,75.9884886273,0.0,42.6918050922,54.3732441037,263.817491407,32.7753598027,16.6606,214.381531604
 08/27  07:00:00,331.022640343,37.5068376324,91.0350477553,0.0,49.3960418185,88.5934452969,418.67749727,41.5360769909,24.9909,352.150520279
 08/27  08:00:00,359.893544375,37.2571955539,88.1543492244,0.0,57.6566862989,112.030105488,561.175666847,25.3166371857,33.3212,502.537829661
 08/27  09:00:00,303.478852472,37.8615727796,86.6967443519,0.0,50.9524495726,81.1684271793,437.117219005,5.35217454952,66.8089,364.956144455
 08/27  10:00:00,261.096563798,38.2271140606,88.339803913,0.0,42.6918050922,68.9656133826,355.323848986,0.219602659726,83.4695,271.634746326
 08/27  11:00:00,257.302335752,38.2353710934,87.7269520154,0.0,38.286128036,68.9656133826,307.292891993,0.065305203,83.4695,223.75808679
 08/27  12:00:00,256.306001083,38.306576147,87.0053761319,0.0,38.286128036,68.9656133826,241.760085479,0.0,83.4695,158.290585479
 08/27  13:00:00,237.306243726,38.180573078,86.8223360412,0.0,31.5818913096,56.727595265,233.701499764,0.0201218410489,75.1392,158.542177923
 08/27  14:00:00,237.069500404,38.1664036925,86.5280350835,0.0,31.5818913096,56.727595265,228.178118848,0.0211086124239,66.8089,161.348110235
 08/27  15:00:00,238.46254531,38.1764634327,88.6998061068,0.0,31.5818913096,56.727595265,230.137681251,0.382697617198,75.1392,154.615783634
 08/27  16:00:00,268.767812606,37.9471202417,89.4559267993,0.0,31.5818913096,61.661095265,215.319051917,0.840595319299,91.7998,122.678656598
 08/27  17:00:00,298.434882463,37.2229548241,91.9258312676,0.0,31.5818913096,70.9729253606,206.372899934,2.79822747004,49.9818,153.592872464
 08/27  18:00:00,357.102537577,37.2552755624,89.5259199004,0.0,80.3315023541,83.7685254822,232.840150007,3.09910737094,49.9818,179.759242636
 08/27  19:00:00,364.753235288,37.2462521874,87.7499864427,0.0,102.000620287,77.6748002752,276.861389121,2.90513670967,33.3212,240.635052411
 08/27  20:00:00,395.655610061,37.1777099669,86.5591867476,0.0,108.704857014,91.4735406516,275.858390085,3.23939658187,33.3212,239.297793503
 08/27  21:00:00,370.358691475,37.3344023005,90.4266355694,0.0,95.2963835608,89.1510273009,268.23198226,6.61250821108,24.9909,236.628574049
 08/27  22:00:00,317.361517638,37.2679871413,91.6360432821,0.0,80.3315023541,63.3799339444,385.792893076,18.2323784675,16.6606,350.899914609
 08/27  23:00:00,249.35639978,37.2019277949,88.4851367245,0.0,42.6918050922,48.4199368926,245.20188713,31.4102993147,8.3303,205.461287815
 08/27  24:00:00,204.723598759,34.2236429296,77.3660308567,0.0,34.4311606118,33.1021868926,159.584637865,40.136253394,3.33212,116.116264471
 08/28  01:00:00,171.61085798,31.4248967539,65.891689315,0.0,19.418418834,29.3649097162,140.167222785,43.1420609314,3.33212,93.6930418535
 08/28  02:00:00,158.537727892,31.4248967539,60.7148229891,0.0,12.7620426787,28.1191506574,130.269696172,39.5021501381,3.33212,87.4354260335
 08/28  03:00:00,157.90217636,34.2236429296,57.3193465581,0.0,12.7620426787,28.1191506574,127.625034111,36.8459583583,3.33212,87.446955753
 08/28  04:00:00,161.577659492,31.4248967539,57.22384106,0.0,12.7620426787,28.1191506574,159.42365925,33.663513329,3.33212,122.428025921
 08/28  05:00:00,191.146202291,34.2236429296,56.4260744219,0.0,25.5240853573,30.610668775,242.247250144,31.395110786,8.3303,202.521839358
 08/28  06:00:00,310.173792838,34.5968090864,85.6356410177,0.0,51.0481707146,78.1489452969,402.304856792,30.5699427243,16.6606,355.074314068
 08/28  07:00:00,366.673744216,37.0884507518,90.4517210342,0.0,64.3609230253,109.708623606,567.79519976,78.5325975829,24.9909,464.271702177
 08/28  08:00:00,325.089589768,37.1320944818,91.5991328967,0.0,51.0481707146,80.7689615957,454.334081114,55.1173660372,33.3212,365.895515077
 08/28  09:00:00,297.573368582,37.8110298484,91.6955308971,0.0,51.0481707146,71.0224615957,363.662034499,20.6109632423,66.8089,276.242171257
 08/28  10:00:00,248.362537288,37.9988882489,90.4294414927,0.0,32.1804615127,65.7244621605,305.007241315,3.74409837241,83.4695,217.793642942
 08/28  11:00:00,249.974412006,38.1036206908,90.6519308187,0.0,32.1804615127,65.7244621605,246.268566592,0.819385691386,83.4695,161.9796809
 08/28  12:00:00,248.408438474,38.1832655465,89.1162402251,0.0,32.1804615127,65.7244621605,240.290132384,0.371913170665,83.4695,156.448719213
 08/28  13:00:00,238.202063232,38.1022016447,88.1898980084,0.0,32.1804615127,55.9779621605,235.398017869,0.0783755206219,75.1392,160.180442348
 08/28  14:00:00,238.116218935,38.1274472522,87.8786045971,0.0,32.1804615127,55.9779621605,228.145084518,0.0595304734975,66.8089,161.276654045
 08/28  15:00:00,237.891779643,38.1807649305,87.5606494999,0.0,32.1804615127,55.9779621605,229.923111399,0.0753396929802,75.1392,154.708571706
 08/28  16:00:00,267.301803119,38.1558324268,87.694408849,0.0,32.1804615127,60.9114621605,214.505337682,0.00860388379393,91.7998,122.696933798
 08/28  17:00:00,301.397065766,37.5020861962,87.3152957442,0.0,32.1804615127,77.5397301883,230.702089878,1.45795531656,49.9818,179.262334562
 08/28  18:00:00,353.723676535,37.6531646933,85.4892653847,0.0,77.122965704,86.2600435998,375.516518861,2.36992095545,49.9818,323.164797906
 08/28  19:00:00,367.279454504,37.7010307374,85.9584903067,0.0,102.647051061,80.1663183927,280.266112032,2.74314986926,33.3212,244.201762163
 08/28  20:00:00,403.698322521,37.6342225047,86.5982740664,0.0,115.40909374,92.7192997104,274.467835865,3.0445140421,33.3212,238.102121823
 08/28  21:00:00,379.614096475,37.686527195,86.6125402893,0.0,102.647051061,94.1340635361,385.793234826,3.33531430764,24.9909,357.467020519
 08/28  22:00:00,315.451952352,37.667592851,89.5891599222,0.0,77.122965704,65.871452062,287.192338453,6.64040366987,16.6606,263.891334783
 08/28  23:00:00,243.691641022,37.5199297367,86.6897100473,0.0,38.286128036,48.4199368926,177.964520495,18.1833533884,8.3303,151.450867107
