Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  24:00:00,188.42010381,34.2236429296,72.5262513268,0.0,25.5240853573,30.610668775,143.639018727,24.3324328752,3.33212,115.974465852
 08/29  01:00:00,176.473195336,32.3578121458,69.7293576244,0.0,19.418418834,29.3649097162,125.736011408,34.9633173439,3.33212,87.4405740638
 08/29  02:00:00,164.676236079,33.2907275377,65.0429657138,0.0,12.7620426787,28.1191506574,132.484107093,35.4490631766,3.33212,93.7029239166
 08/29  03:00:00,161.243751442,34.2236429296,60.7204411883,0.0,12.7620426787,28.1191506574,126.759802431,35.9776655816,3.33212,87.4500168497
 08/29  04:00:00,166.521109057,33.2907275377,59.6556940461,0.0,12.7620426787,28.1191506574,153.844956812,34.5341980533,3.33212,115.978638758
 08/29  05:00:00,200.495510563,32.3578121458,66.9483421425,0.0,25.5240853573,30.610668775,246.337069822,32.195408891,8.3303,205.811360931
 08/29  06:00:00,318.045437846,36.0894737134,91.1418392093,0.0,51.0481707146,78.1489452969,401.39207376,31.2869996852,16.6606,353.444474075
 08/29  07:00:00,366.902276857,37.1265921051,89.6573240721,0.0,64.3609230253,109.708623606,564.928877519,67.9019856597,24.9909,472.03599186
 08/29  08:00:00,325.213538394,37.1685857478,90.9556617367,0.0,51.0481707146,80.7689615957,433.450058562,35.66225394,33.3212,364.466604622
 08/29  09:00:00,297.208899576,37.822457687,91.2321787854,0.0,51.0481707146,71.0224615957,353.012236825,14.275359475,66.8089,271.92797735
 08/29  10:00:00,248.349463747,38.0306998812,90.2188512366,0.0,32.1804615127,65.7244621605,302.056249582,2.57919211183,83.4695,216.00755747
 08/29  11:00:00,249.532392522,38.135157204,89.8303603238,0.0,32.1804615127,65.7244621605,245.966393412,0.401865186915,83.4695,162.095028225
 08/29  12:00:00,248.013330303,38.2195727711,88.2935191633,0.0,32.1804615127,65.7244621605,245.355148536,0.0429911652253,83.4695,161.842657371
 08/29  13:00:00,238.16744119,38.1326611145,87.8641731324,0.0,32.1804615127,55.9779621605,236.736124761,0.0167438913201,75.1392,161.58018087
 08/29  14:00:00,238.102404366,38.1395872512,87.6405019593,0.0,32.1804615127,55.9779621605,221.456927879,0.0106211207365,66.8089,154.637406758
 08/29  15:00:00,238.039834381,38.2219636266,87.4133501633,0.0,32.1804615127,55.9779621605,236.508942055,0.0,75.1392,161.369742055
 08/29  16:00:00,267.082451151,38.2938080682,87.0804942979,0.0,32.1804615127,60.9114621605,209.660008299,0.0,91.7998,117.860208299
 08/29  17:00:00,301.048373666,37.6137485382,86.6619447091,0.0,32.1804615127,77.5397301883,235.764775527,1.31566868695,49.9818,184.46730684
 08/29  18:00:00,353.004503328,37.7744669639,84.5741029154,0.0,77.122965704,86.2600435998,374.77387984,2.18735177393,49.9818,322.604728066
 08/29  19:00:00,365.898516602,37.8782879116,84.6024739606,0.0,102.647051061,80.1663183927,280.678356214,2.53474645573,33.3212,244.822409759
 08/29  20:00:00,402.623382127,37.8062975145,85.1602657382,0.0,115.40909374,92.7192997104,272.817872151,2.81464471709,33.3212,236.682027434
 08/29  21:00:00,378.367623982,37.851341865,84.9028136405,0.0,102.647051061,94.1340635361,381.135273148,3.08682044312,24.9909,353.057552705
 08/29  22:00:00,314.445357388,37.8125690355,87.9284589177,0.0,77.122965704,65.871452062,287.66365688,3.37538947562,16.6606,267.627667404
 08/29  23:00:00,249.288466939,37.609171331,91.6321093158,0.0,38.286128036,48.4199368926,168.329149523,6.97833726073,8.3303,153.020512262
 08/29  24:00:00,192.070100826,33.4773106161,76.7151900848,0.0,25.5240853573,30.610668775,133.225368795,13.9113760676,3.33212,115.981872728
 08/30  01:00:00,180.97364835,34.2236429296,72.4526483621,0.0,19.418418834,29.3649097162,113.564795261,22.7772355331,3.33212,87.4554397276
 08/30  02:00:00,170.750486078,34.2236429296,70.1435535031,0.0,12.7620426787,28.1191506574,129.882800343,32.8528598574,3.33212,93.6978204856
 08/30  03:00:00,165.328808863,33.2907275377,65.6323368326,0.0,12.7620426787,28.1191506574,126.481851744,35.6946757644,3.33212,87.45505598
 08/30  04:00:00,170.205592398,32.3578121458,64.9158730243,0.0,12.7620426787,28.1191506574,152.435270162,33.1142119154,3.33212,115.988938247
 08/30  05:00:00,206.650917226,34.2236429296,71.8871942176,0.0,25.5240853573,30.610668775,245.494740709,31.3305366903,8.3303,205.833904018
 08/30  06:00:00,317.311293216,35.902890635,91.2830894844,0.0,51.0481707146,78.1489452969,399.89479424,30.8563859392,16.6606,352.377808301
 08/30  07:00:00,365.28867665,37.1262785013,89.0632212995,0.0,64.3609230253,109.708623606,553.65193728,55.0312566759,24.9909,473.629780604
 08/30  08:00:00,324.255416893,37.1568190847,90.7296476302,0.0,51.0481707146,80.7689615957,423.118365991,27.2911019021,33.3212,362.506064089
 08/30  09:00:00,295.846383762,37.8289788275,89.4002703522,0.0,51.0481707146,71.0224615957,347.599992862,6.980475285,66.8089,273.810617577
 08/30  10:00:00,248.417510664,38.0432972491,89.6722862458,0.0,32.1804615127,65.7244621605,299.624105912,0.127177575381,83.4695,216.027428337
 08/30  11:00:00,248.934754502,38.1570106177,88.6817003971,0.0,32.1804615127,65.7244621605,245.597091288,0.0246881542784,83.4695,162.102903134
 08/30  12:00:00,248.136101641,38.2402687041,87.9684141585,0.0,32.1804615127,65.7244621605,245.321746093,0.0,83.4695,161.852246093
 08/30  13:00:00,237.825535435,38.1620635006,87.1992147662,0.0,32.1804615127,55.9779621605,236.730401125,0.0,75.1392,161.591201125
 08/30  14:00:00,237.503230253,38.16510496,86.8327397732,0.0,32.1804615127,55.9779621605,221.461033592,0.0,66.8089,154.652133592
 08/30  15:00:00,237.483469252,38.2504796819,87.1082340073,0.0,32.1804615127,55.9779621605,236.522364855,0.0,75.1392,161.383164855
 08/30  16:00:00,266.103676422,38.337150437,86.4133628969,0.0,32.1804615127,60.9114621605,210.292737479,0.0,91.7998,118.492937479
 08/30  17:00:00,301.048933988,37.5628963815,87.1049984843,0.0,32.1804615127,77.5397301883,235.120933584,1.3171495151,49.9818,183.821984069
 08/30  18:00:00,353.580304188,37.6707756984,85.5802779891,0.0,77.122965704,86.2600435998,374.843198429,2.18138316311,49.9818,322.680015266
 08/30  19:00:00,369.458406036,37.7354984218,85.461239587,0.0,102.647051061,80.1663183927,280.713538301,2.5286273118,33.3212,244.863710989
 08/30  20:00:00,402.842920825,37.6830890794,85.3815572343,0.0,115.40909374,92.7192997104,272.839273615,2.80131511371,33.3212,236.716758501
 08/30  21:00:00,377.912630299,37.7638315677,83.7974216453,0.0,102.647051061,94.1340635361,382.905971225,3.0720162358,24.9909,354.843054989
 08/30  22:00:00,313.780769356,37.7636438592,86.7037273416,0.0,77.122965704,65.871452062,286.184320105,3.35899860192,16.6606,266.164721503
 08/30  23:00:00,248.437144588,37.5852765157,90.2866566089,0.0,38.286128036,48.4199368926,165.857462746,4.49557391529,8.3303,153.031588831
 08/30  24:00:00,192.049055483,33.4773106161,76.5349781691,0.0,25.5240853573,30.610668775,125.780517299,6.46654216358,3.33212,115.981855136
 08/31  01:00:00,187.016462671,34.2236429296,78.3599042304,0.0,19.418418834,29.3649097162,106.873765437,16.0831060263,3.33212,87.4585394108
 08/31  02:00:00,170.01882223,34.2236429296,69.3926099051,0.0,12.7620426787,28.1191506574,127.988498831,30.9570339271,3.33212,93.6993449036
 08/31  03:00:00,166.443822977,33.2907275377,66.7184936976,0.0,12.7620426787,28.1191506574,128.182141016,37.3890156321,3.33212,87.4610053842
 08/31  04:00:00,169.990060658,32.3578121458,64.6624813287,0.0,12.7620426787,28.1191506574,158.473140652,39.1409942006,3.33212,116.000026452
 08/31  05:00:00,205.000933344,33.7571852337,70.6348244158,0.0,25.5240853573,30.610668775,253.555930947,39.3612809396,8.3303,205.864350008
 08/31  06:00:00,317.838045542,35.7163075567,91.9123470265,0.0,51.0481707146,78.1489452969,408.479575857,37.040073947,16.6606,354.77890191
 08/31  07:00:00,366.451644523,37.1082306442,89.9273628767,0.0,64.3609230253,109.708623606,586.084963564,89.9856447528,24.9909,471.108418811
 08/31  08:00:00,312.558916216,37.1299521043,79.1533251565,0.0,51.0481707146,80.7689615957,454.1766131,54.7688107343,33.3212,366.086602366
 08/31  09:00:00,295.887496317,37.8342824297,90.1851434448,0.0,51.0481707146,71.0224615957,357.733004707,20.1586842714,66.8089,270.765420436
 08/31  10:00:00,246.110525587,38.0306737797,88.3344102036,0.0,32.1804615127,65.7244621605,307.325727732,3.36762204182,83.4695,220.48860569
 08/31  11:00:00,248.592305143,38.1481810306,89.4242950321,0.0,32.1804615127,65.7244621605,244.317019364,0.00352781655733,83.4695,160.843991548
 08/31  12:00:00,247.374870992,38.22718596,88.2887025173,0.0,32.1804615127,65.7244621605,242.421658452,0.0,83.4695,158.952158452
 08/31  13:00:00,237.281992623,38.1353218462,87.4787924391,0.0,32.1804615127,55.9779621605,236.774462565,0.0,75.1392,161.635262565
 08/31  14:00:00,237.315898662,38.1497492687,87.3151043587,0.0,32.1804615127,55.9779621605,223.748470009,0.0,66.8089,156.939570009
 08/31  15:00:00,237.222755273,38.2058392837,87.0867304909,0.0,32.1804615127,55.9779621605,234.266605731,0.0,75.1392,159.127405731
 08/31  16:00:00,266.365931495,38.2098405257,86.9051128926,0.0,32.1804615127,60.9114621605,214.521526412,0.0,91.7998,122.721726412
 08/31  17:00:00,300.387783361,37.5176967354,86.5883664791,0.0,32.1804615127,77.5397301883,230.624400552,1.3168767791,49.9818,179.325723773
 08/31  18:00:00,352.958143743,37.6532749499,85.0882223102,0.0,77.122965704,86.2600435998,376.220493382,2.18551643696,49.9818,324.053176945
 08/31  19:00:00,369.293067371,37.7242734154,85.5161279628,0.0,102.647051061,80.1663183927,279.587157794,2.53308830487,33.3212,243.732869489
 08/31  20:00:00,402.985429471,37.6614802458,86.133030555,0.0,115.40909374,92.7192997104,277.285564299,2.80180519264,33.3212,241.162559107
 08/31  21:00:00,379.052946802,37.7192220255,86.3640039919,0.0,102.647051061,94.1340635361,384.685067476,3.07250899229,24.9909,356.621658484
 08/31  22:00:00,314.287140924,37.7061472339,88.5696094982,0.0,77.122965704,65.871452062,287.877398799,3.56401918775,16.6606,267.652779611
 08/31  23:00:00,248.568150559,37.5425888892,91.2484769219,0.0,38.286128036,48.4199368926,160.337197527,5.40961044494,8.3303,146.597287082
 08/31  24:00:00,178.675035727,33.4773106161,63.4814774826,0.0,25.5240853573,30.610668775,124.13534992,4.80376516766,3.33212,115.999464753
 09/01  01:00:00,190.969456022,33.7571852337,82.8008257737,0.0,19.418418834,29.3649097162,104.935160653,7.8849059032,3.33212,93.7181347495
 09/01  02:00:00,182.096845903,34.2236429296,81.2010736857,0.0,12.7620426787,28.1191506574,101.5035815,10.7125463175,3.33212,87.4589151822
 09/01  03:00:00,169.046400336,33.2907275377,69.2681687319,0.0,12.7620426787,28.1191506574,104.288547575,13.4940760037,3.33212,87.4623515713
 09/01  04:00:00,169.989319529,33.2907275377,63.06832849,0.0,12.7620426787,28.1191506574,142.181747443,16.405583628,3.33212,122.444043815
 09/01  05:00:00,210.580191493,34.2236429296,75.1618364922,0.0,25.5240853573,30.610668775,231.466886098,17.2498198594,8.3303,205.886766239
 09/01  06:00:00,318.659948524,36.0894737134,91.8092939241,0.0,51.0481707146,78.1489452969,389.550760961,20.2929654922,16.6606,352.597195468
 09/01  07:00:00,366.075607028,37.1088225469,89.161663119,0.0,64.3609230253,109.708623606,520.168367139,25.3776383467,24.9909,469.799828792
 09/01  08:00:00,323.734001953,37.0701261162,89.4187974554,0.0,51.0481707146,80.7689615957,411.044951445,16.5076219755,33.3212,361.216129469
 09/01  09:00:00,296.589590073,37.8051578502,90.0285080767,0.0,51.0481707146,71.0224615957,353.806624219,8.40751973673,66.8089,278.590204482
 09/01  10:00:00,249.557313214,37.9002150946,90.9767897577,0.0,32.1804615127,65.7244621605,300.965821684,1.44701360004,83.4695,216.049308084
 09/01  11:00:00,250.506086114,38.0508405647,90.128137648,0.0,32.1804615127,65.7244621605,245.793093979,0.222403809986,83.4695,162.101190169
 09/01  12:00:00,248.806190225,38.1491674451,88.6170962884,0.0,32.1804615127,65.7244621605,245.328111218,0.00276182023462,83.4695,161.855849398
 09/01  13:00:00,239.057423136,38.0674564738,88.8104730253,0.0,32.1804615127,55.9779621605,236.819944624,0.0813178716094,75.1392,161.599426752
 09/01  14:00:00,240.060789251,38.0965688113,90.279162592,0.0,32.1804615127,55.9779621605,222.123787961,0.609018724429,66.8089,154.705869237
 09/01  15:00:00,240.227519956,38.1295117113,90.4204275722,0.0,32.1804615127,55.9779621605,237.358196639,0.821725292315,75.1392,161.397271347
 09/01  16:00:00,268.900291944,37.916135437,89.7065985522,0.0,32.1804615127,60.9114621605,208.101513027,0.033007353805,91.7998,116.268705673
 09/01  17:00:00,302.944054283,37.2431758582,89.1640799128,0.0,32.1804615127,77.5397301883,236.686541321,1.78052029544,49.9818,184.924221026
 09/01  18:00:00,356.033715678,37.3192468308,88.4678935991,0.0,77.122965704,86.2600435998,377.139592034,2.69074155311,49.9818,324.467050481
 09/01  19:00:00,371.433037516,37.3550574206,88.9136460248,0.0,102.647051061,80.1663183927,281.369223133,3.09264387242,33.3212,244.955379261
 09/01  20:00:00,404.383625108,37.3368858181,88.651355943,0.0,115.40909374,92.7192997104,274.140617834,4.01256821846,33.3212,236.806849615
 09/01  21:00:00,380.174947012,37.4118436526,88.1649089609,0.0,102.647051061,94.1340635361,388.221999459,8.26234605871,24.9909,354.9687534
 09/01  22:00:00,315.940506611,37.4589526206,90.5480416652,0.0,77.122965704,65.871452062,295.416852921,12.3955639703,16.6606,266.360688951
 09/01  23:00:00,250.284361528,37.3823114318,93.3127819136,0.0,38.286128036,48.4199368926,178.741945084,17.3488985601,8.3303,153.062746524
 09/01  24:00:00,181.862366226,33.7571852337,66.387824101,0.0,25.5240853573,30.610668775,133.764687199,14.43043426,3.33212,116.002132939
 09/02  01:00:00,175.608774782,31.4248967539,60.3764437558,0.0,27.7269238854,30.610668775,107.773883635,13.7226922471,3.33212,90.7190713879
 09/02  02:00:00,172.142146352,34.2236429296,71.5354231449,0.0,12.7620426787,28.1191506574,110.920309883,17.1289211116,3.33212,90.459268771
 09/02  03:00:00,158.686248651,34.2236429296,58.2550816801,0.0,12.7620426787,28.1191506574,111.683247431,20.8824829335,3.33212,87.4686444974
 09/02  04:00:00,169.358308913,33.2907275377,63.2325976943,0.0,12.7620426787,28.1191506574,148.008822308,22.208396199,3.33212,122.468306109
 09/02  05:00:00,184.881618581,33.2907275377,66.5495387937,0.0,12.7620426787,28.1191506574,177.793638239,23.0455378685,8.3303,146.41780037
 09/02  06:00:00,274.27043432,36.0894737134,77.9754563865,0.0,42.6918050922,54.3732441037,250.327065941,26.8712098183,16.6606,206.795256122
 09/02  07:00:00,321.74579712,37.1652598961,91.5329529242,0.0,42.6918050922,86.1019271793,410.155343424,29.6785048748,24.9909,355.485938549
 09/02  08:00:00,360.78657893,37.0982183073,89.4121318203,0.0,57.6566862989,112.030105488,560.917494992,21.4803202452,33.3212,506.115974747
 09/02  09:00:00,313.263573811,37.7851187179,87.7277580172,0.0,57.6566862989,83.6599452969,439.391326714,11.3121570527,66.8089,361.270269661
 09/02  10:00:00,261.85158192,37.91673707,89.9082147158,0.0,42.6918050922,68.9656133826,365.824971582,3.72176302809,83.4695,278.633708554
 09/02  11:00:00,254.067213251,38.0810477795,89.7939269267,0.0,34.9340096728,67.7198543238,302.045580128,1.85521463668,83.4695,216.720865492
 09/02  12:00:00,253.763736713,38.1537935203,89.5733955936,0.0,34.9340096728,67.7198543238,248.238731493,2.09616905788,83.4695,162.673062435
 09/02  13:00:00,244.619620284,38.0611647773,89.458103799,0.0,34.9340096728,57.9733543238,239.146646349,2.13891288881,75.1392,161.868533461
 09/02  14:00:00,245.480094618,38.0935971737,90.3322069053,0.0,34.9340096728,57.9733543238,230.50963883,1.78045958674,66.8089,161.920279243
 09/02  15:00:00,243.759129266,38.1333329756,89.8736439427,0.0,34.9340096728,57.9733543238,239.208372345,2.17553126508,75.1392,161.89364108
 09/02  16:00:00,273.353856132,37.8833142721,90.5391539085,0.0,34.9340096728,62.9068543238,217.296650645,2.59937192903,91.7998,122.897478716
 09/02  17:00:00,300.627001724,37.2534196639,89.0074096259,0.0,34.9340096728,72.2186844194,208.453504481,4.7867306169,49.9818,153.684973864
 09/02  18:00:00,367.312786186,37.4880422705,89.0662390914,0.0,87.0357390804,86.2600435998,235.767853145,4.07798404715,49.9818,181.708069098
 09/02  19:00:00,369.582092492,37.2268041786,89.0595996893,0.0,102.000620287,77.6748002752,280.478097586,4.20377723559,33.3212,242.953120351
 09/02  20:00:00,389.182079981,37.1517616678,90.4957201585,0.0,102.000620287,88.9820225341,284.351711684,10.9856897084,33.3212,240.044821976
 09/02  21:00:00,380.528568522,37.2132751403,92.6094530401,0.0,102.000620287,91.6425454185,292.72563598,26.289003425,24.9909,241.445732555
 09/02  22:00:00,325.775526892,37.1533393516,91.2838923873,0.0,87.0357390804,65.871452062,410.484275493,42.3325228319,16.6606,351.491152661
 09/02  23:00:00,251.265179209,37.073272275,90.5403958385,0.0,42.6918050922,48.4199368926,276.908926112,62.3623055278,8.3303,206.216320585
 09/02  24:00:00,192.669006897,31.4248967539,77.3237651367,0.0,27.7269238854,30.610668775,179.463944274,53.6774431262,3.33212,122.454381148
 09/03  01:00:00,193.496107201,31.4248967539,68.9580864268,0.0,34.4311606118,33.1021868926,138.336307469,47.4322239846,3.33212,87.5719634841
 09/03  02:00:00,170.176432091,31.4248967539,63.1523171092,0.0,19.466279405,30.610668775,139.229995337,42.0603743912,3.33212,93.8375009462
 09/03  03:00:00,166.882405061,31.4248967539,59.8758369733,0.0,19.466279405,30.610668775,128.114325858,37.2076792313,3.33212,87.5745266264
 09/03  04:00:00,176.638776572,34.2236429296,60.2691906993,0.0,19.466279405,30.610668775,158.557949302,32.7504490106,3.33212,122.475380291
 09/03  05:00:00,187.558787343,31.4248967539,61.7529219527,0.0,19.466279405,30.610668775,183.698451655,28.7277997092,8.3303,146.640351946
 09/03  06:00:00,267.47938403,35.902890635,71.2876108673,0.0,42.6918050922,54.3732441037,259.061966325,27.7966042624,16.6606,214.604762063
 09/03  07:00:00,330.271856751,37.4501477066,90.3954964693,0.0,49.3960418185,88.5934452969,420.89024592,43.0251140852,24.9909,352.874231835
 09/03  08:00:00,360.415042691,37.217860757,88.7453949936,0.0,57.6566862989,112.030105488,576.284998837,38.5870204392,33.3212,504.376778398
 09/03  09:00:00,305.438971444,37.8168948974,89.2852800057,0.0,50.9524495726,81.1684271793,452.868656863,19.6003870256,66.8089,366.459369838
 09/03  10:00:00,260.502139669,38.1614995234,87.7991812416,0.0,42.6918050922,68.9656133826,367.563011857,5.01156445867,83.4695,279.081947398
 09/03  11:00:00,259.983612692,38.1895753932,90.7739639068,0.0,38.286128036,68.9656133826,301.40600392,1.20432066367,83.4695,216.732183257
 09/03  12:00:00,258.093591548,38.2325438517,89.9181518482,0.0,38.286128036,68.9656133826,246.798093066,1.41403911551,83.4695,161.914553951
 09/03  13:00:00,238.833391733,38.0973888675,89.7177130003,0.0,31.5818913096,56.727595265,239.067307456,2.04679211553,75.1392,161.88131534
 09/03  14:00:00,239.059613861,38.1157466423,89.9735713517,0.0,31.5818913096,56.727595265,223.92374899,2.41615604623,66.8089,154.698692943
 09/03  15:00:00,239.012424082,38.1521928009,89.8360644545,0.0,31.5818913096,56.727595265,239.240158724,2.62307590444,75.1392,161.47788282
 09/03  16:00:00,268.183909184,37.9096552821,90.0214312504,0.0,31.5818913096,61.661095265,217.306975928,2.74763900019,91.7998,122.759536927
 09/03  17:00:00,295.146632937,37.2196203356,89.854124411,0.0,31.5818913096,70.9729253606,207.322646924,5.04241459598,49.9818,152.298432328
 09/03  18:00:00,355.894829909,37.2580944841,88.837885961,0.0,80.3315023541,83.7685254822,235.722192396,4.36911582143,49.9818,181.371276574
 09/03  19:00:00,367.850981207,37.1858838761,88.792145517,0.0,102.000620287,77.6748002752,279.479750239,4.11421358789,33.3212,242.044336652
 09/03  20:00:00,396.823906178,37.1482217798,89.3126810412,0.0,108.704857014,91.4735406516,279.352996453,7.55339585249,33.3212,238.478400601
 09/03  21:00:00,369.698985609,37.3251636892,90.6225482317,0.0,95.2963835608,89.1510273009,279.813116347,17.9147799014,24.9909,236.907436446
 09/03  22:00:00,317.179310944,37.2632233097,91.7209805486,0.0,80.3315023541,63.3799339444,399.048103028,30.7608876044,16.6606,351.626615424
 09/03  23:00:00,253.394970136,37.2006333203,92.5022353816,0.0,42.6918050922,48.4199368926,261.230274613,47.2245522915,8.3303,205.675422322
 09/03  24:00:00,206.47278903,34.2236429296,79.1013507812,0.0,34.4311606118,33.1021868926,175.997415401,50.0299528639,3.33212,122.635342537
 09/04  01:00:00,192.914883072,31.4248967539,68.3729704039,0.0,34.4311606118,33.1021868926,141.352110337,50.4371807541,3.33212,87.5828095832
 09/04  02:00:00,167.845624432,31.4248967539,60.7721687808,0.0,19.466279405,30.610668775,146.901676309,49.7226346449,3.33212,93.8469216641
 09/04  03:00:00,162.93943739,31.4248967539,55.8744665497,0.0,19.466279405,30.610668775,138.494698738,47.5831131173,3.33212,87.5794656205
 09/04  04:00:00,168.604506214,31.4248967539,54.9531867563,0.0,19.466279405,30.610668775,170.247327906,44.4459919383,3.33212,122.469215967
 09/04  05:00:00,180.785954868,31.4248967539,54.8833269107,0.0,19.466279405,30.610668775,195.838650737,40.8595566405,8.3303,146.648794096
 09/04  06:00:00,261.157491684,35.902890635,64.8582783566,0.0,42.6918050922,54.3732441037,267.329797841,35.980781515,16.6606,214.688416326
 09/04  07:00:00,332.075535976,37.4706821203,91.5022197117,0.0,49.3960418185,88.5934452969,489.705509327,111.720520817,24.9909,352.99408851
 09/04  08:00:00,361.585162468,37.2378326607,89.509418002,0.0,57.6566862989,112.030105488,621.117208942,82.6463335457,33.3212,505.149675397
 09/04  09:00:00,306.532082061,37.8861658466,90.3151221187,0.0,50.9524495726,81.1684271793,461.390702559,28.2104620187,66.8089,366.37134054
 09/04  10:00:00,261.109968161,38.1785145905,89.2463586992,0.0,42.6918050922,68.9656133826,370.107889728,7.41999569362,83.4695,279.218394035
 09/04  11:00:00,257.927090554,38.209509237,89.001620605,0.0,38.286128036,68.9656133826,301.52859906,1.22436847501,83.4695,216.834730585
 09/04  12:00:00,256.830030745,38.2740440461,88.1458945859,0.0,38.286128036,68.9656133826,246.19527815,0.746220684776,83.4695,161.979557465
 09/04  13:00:00,237.293462012,38.1303759818,87.4056937947,0.0,31.5818913096,56.727595265,238.237562222,1.15930274037,75.1392,161.939059481
 09/04  14:00:00,237.164504041,38.1421239927,87.1513652647,0.0,31.5818913096,56.727595265,229.513062317,1.24059540481,66.8089,161.463566912
 09/04  15:00:00,237.191782311,38.1772572415,87.103277096,0.0,31.5818913096,56.727595265,231.441966658,1.55998708066,75.1392,154.742779578
 09/04  16:00:00,266.729601737,37.9491860277,87.6632014349,0.0,31.5818913096,61.661095265,216.400506872,1.84627573836,91.7998,122.754431134
 09/04  17:00:00,294.050628858,37.2391586349,88.0652821314,0.0,31.5818913096,70.9729253606,207.471997088,3.76500872622,49.9818,153.725188362
 09/04  18:00:00,355.374825088,37.2853148506,87.9098500139,0.0,80.3315023541,83.7685254822,234.082132131,3.29798855414,49.9818,180.802343577
 09/04  19:00:00,367.381710886,37.236441895,88.3825983975,0.0,102.000620287,77.6748002752,279.923717649,3.13690440191,33.3212,243.465613248
 09/04  20:00:00,395.523522742,37.2000176918,87.7285570868,0.0,108.704857014,91.4735406516,275.42483126,5.84064295985,33.3212,236.2629883
 09/04  21:00:00,369.705457588,37.3673360825,90.5621382876,0.0,95.2963835608,89.1510273009,289.073380141,19.7012736833,24.9909,244.381206458
 09/04  22:00:00,315.8585788,37.2754398211,90.2138408407,0.0,80.3315023541,63.3799339444,411.603776256,43.1720200331,16.6606,351.771156222
 09/04  23:00:00,252.68842851,37.1900840122,91.5575860951,0.0,42.6918050922,48.4199368926,303.997568448,89.962956581,8.3303,205.704311867
 09/04  24:00:00,201.354526923,31.4248967539,76.6117777127,0.0,34.4311606118,33.1021868926,181.621564211,62.1065029608,3.33212,116.182941251
 09/05  01:00:00,170.384790821,31.4248967539,64.4937843702,0.0,19.418418834,29.3649097162,154.465550792,57.3990481931,3.33212,93.7343825986
 09/05  02:00:00,155.621154315,31.4248967539,57.6753687806,0.0,12.7620426787,28.1191506574,143.144398749,52.3376955396,3.33212,87.4745832094
 09/05  03:00:00,154.024974313,34.2236429296,53.3005238735,0.0,12.7620426787,28.1191506574,138.047020831,47.2233540792,3.33212,87.4915467521
 09/05  04:00:00,157.620798422,31.4248967539,52.4731816238,0.0,12.7620426787,28.1191506574,168.188059633,42.3702893756,3.33212,122.485650257
 09/05  05:00:00,195.3041901,34.2236429296,59.726362867,0.0,25.5240853573,30.610668775,252.449215952,38.0668580611,8.3303,206.052057891
 09/05  06:00:00,319.575717197,34.9699752431,90.8671614348,0.0,51.0481707146,78.1489452969,402.55803162,32.7174294544,16.6606,353.180002165
 09/05  07:00:00,371.001191431,37.0842193373,92.8853484181,0.0,64.3609230253,109.708623606,631.747147006,131.679064417,24.9909,475.077182589
 09/05  08:00:00,326.981878552,37.1387363225,92.3592097463,0.0,51.0481707146,80.7689615957,476.481401542,82.0983494216,33.3212,361.061852121
 09/05  09:00:00,298.117121354,37.7754249289,92.2074247323,0.0,51.0481707146,71.0224615957,374.764456255,31.5133518345,66.8089,276.44220442
 09/05  10:00:00,250.139178188,38.0003748415,92.7309038852,0.0,32.1804615127,65.7244621605,314.164693883,13.0985522591,83.4695,217.596641624
 09/05  11:00:00,249.343989758,38.1021476607,90.6644871564,0.0,32.1804615127,65.7244621605,249.633557287,2.40553546979,83.4695,163.758521818
 09/05  12:00:00,247.7200218,38.1823307453,89.031442943,0.0,32.1804615127,65.7244621605,243.925846668,1.27117301663,83.4695,159.185173651
 09/05  13:00:00,237.266164723,38.1059744102,87.8585587309,0.0,32.1804615127,55.9779621605,237.837716705,0.948599700605,75.1392,161.749917005
 09/05  14:00:00,237.193173294,38.1426069421,87.4312542054,0.0,32.1804615127,55.9779621605,229.135928483,0.84652990454,66.8089,161.480498578
 09/05  15:00:00,237.169819452,38.1819912075,87.2498597265,0.0,32.1804615127,55.9779621605,230.833202285,0.927195537099,75.1392,154.766806748
 09/05  16:00:00,266.371781203,38.0634172251,87.3119347957,0.0,32.1804615127,60.9114621605,215.0478093,0.47588710878,91.7998,122.772122192
 09/05  17:00:00,300.697909748,37.3557160106,87.3925440821,0.0,32.1804615127,77.5397301883,231.405351978,1.96355024906,49.9818,179.460001729
 09/05  18:00:00,353.392611776,37.4762265917,86.246407537,0.0,77.122965704,86.2600435998,384.047969027,2.43675443254,49.9818,331.629414594
 09/05  19:00:00,369.710198578,37.4927580357,87.5895911709,0.0,102.647051061,80.1663183927,278.94523058,2.81697715246,33.3212,242.807053427
 09/05  20:00:00,404.396332681,37.4416927018,89.2488590985,0.0,115.40909374,92.7192997104,277.83699419,5.13301671724,33.3212,239.382777472
 09/05  21:00:00,380.846513087,37.4916847261,89.5770721373,0.0,102.647051061,94.1340635361,392.074046425,12.7258051613,24.9909,354.357341264
 09/05  22:00:00,314.862060869,37.5023715954,90.2293366217,0.0,77.122965704,65.871452062,308.230535811,23.4704973657,16.6606,268.099438445
 09/05  23:00:00,235.614072365,37.3953897381,79.2486207916,0.0,38.286128036,48.4199368926,205.897932128,44.7716773373,8.3303,152.795954791
 09/05  24:00:00,201.880613997,34.2236429296,85.9447542157,0.0,25.5240853573,30.610668775,167.117146351,47.732323312,3.33212,116.052703039
 09/06  01:00:00,186.11091827,31.4248967539,80.2957059082,0.0,19.418418834,29.3649097162,144.727809901,47.6525463075,3.33212,93.743143593
 09/06  02:00:00,162.266587977,31.4248967539,64.3353941856,0.0,12.7620426787,28.1191506574,137.553716124,46.7359714825,3.33212,87.4856246418
 09/06  03:00:00,157.318200075,34.2236429296,56.6888688812,0.0,12.7620426787,28.1191506574,134.194229507,43.3600069436,3.33212,87.5021025631
 09/06  04:00:00,159.322432227,31.4248967539,54.8426796502,0.0,12.7620426787,28.1191506574,164.681086655,38.8563757943,3.33212,122.492590861
 09/06  05:00:00,196.222590003,34.2236429296,61.4143693073,0.0,25.5240853573,30.610668775,249.248859107,34.8319556382,8.3303,206.086603469
 09/06  06:00:00,319.807576067,35.3431413999,91.5005141191,0.0,51.0481707146,78.1489452969,400.247581501,30.2390487293,16.6606,353.347932772
 09/06  07:00:00,367.887860659,37.0848760003,91.2885523568,0.0,64.3609230253,109.708623606,596.496245741,95.8262400568,24.9909,475.679105685
 09/06  08:00:00,325.472450826,37.1511133365,91.7600263783,0.0,51.0481707146,80.7689615957,464.805258205,66.205412807,33.3212,365.278645398
 09/06  09:00:00,298.181120641,37.7701443608,92.3139804964,0.0,51.0481707146,71.0224615957,365.143796564,25.6444485955,66.8089,272.690447969
 09/06  10:00:00,248.459397927,38.0106195574,90.5942156882,0.0,32.1804615127,65.7244621605,313.567076695,6.60266565033,83.4695,223.494911045
 09/06  11:00:00,249.52062031,38.1142103173,90.0983613282,0.0,32.1804615127,65.7244621605,247.064151503,1.45461169114,83.4695,162.140039812
 09/06  12:00:00,247.981251237,38.1958055878,88.900861433,0.0,32.1804615127,65.7244621605,246.327841711,0.95020085809,83.4695,161.908140853
 09/06  13:00:00,237.143689918,38.1134278955,87.3904231091,0.0,32.1804615127,55.9779621605,230.885249139,0.734103017817,75.1392,155.011946121
 09/06  14:00:00,237.272547383,38.1506600717,87.2944040245,0.0,32.1804615127,55.9779621605,229.072089717,0.723967388094,66.8089,161.539222329
 09/06  15:00:00,237.101940291,38.1939260616,87.0115223461,0.0,32.1804615127,55.9779621605,235.053169503,0.622036290378,75.1392,159.291933212
 09/06  16:00:00,266.230114322,38.1343896144,86.9345322674,0.0,32.1804615127,60.9114621605,210.619689854,0.403510615031,91.7998,118.416379239
 09/06  17:00:00,300.511512091,37.4352337779,86.9135002859,0.0,32.1804615127,77.5397301883,238.269742612,1.87893313292,49.9818,186.409009479
 09/06  18:00:00,353.099257115,37.5533646516,85.5140722577,0.0,77.122965704,86.2600435998,375.854608339,2.42724163129,49.9818,323.445566708
 09/06  19:00:00,372.499438875,37.5937030862,86.3338082895,0.0,102.647051061,80.1663183927,281.355564382,2.80718746156,33.3212,245.22717692
 09/06  20:00:00,403.779533333,37.5300524394,87.5086446054,0.0,115.40909374,92.7192997104,279.656727783,3.10701533695,33.3212,243.228512446
 09/06  21:00:00,380.193186651,37.5788452166,88.158049749,0.0,102.647051061,94.1340635361,386.59120542,6.12358796002,24.9909,355.47671746
 09/06  22:00:00,316.404051464,37.576795422,91.3833775235,0.0,77.122965704,65.871452062,299.882674753,14.8956378262,16.6606,268.326436927
 09/06  23:00:00,228.26996924,37.447085447,71.8587480226,0.0,38.286128036,48.4199368926,182.223130038,27.3988550385,8.3303,146.493975
 09/06  24:00:00,195.121402347,34.2236429296,79.3161097721,0.0,25.5240853573,30.610668775,159.483915341,33.6413079214,3.33212,122.51048742
 09/07  01:00:00,193.511219314,31.4248967539,87.6323883418,0.0,19.418418834,29.3649097162,127.685823548,36.8542930438,3.33212,87.4994105047
 09/07  02:00:00,172.577065905,34.2236429296,71.9018188599,0.0,12.7620426787,28.1191506574,133.93342147,36.8480110449,3.33212,93.7532904248
 09/07  03:00:00,161.288542063,31.4248967539,63.4109375746,0.0,12.7620426787,28.1191506574,127.116999604,36.2854404009,3.33212,87.4994392032
 09/07  04:00:00,167.759954342,34.2236429296,60.6101907906,0.0,12.7620426787,28.1191506574,157.67167489,35.3013163998,3.33212,119.038238491
 09/07  05:00:00,202.056021849,34.2236429296,67.2139051082,0.0,25.5240853573,30.610668775,248.926775527,32.070104262,8.3303,208.526371265
 09/07  06:00:00,318.543327532,34.7833921648,90.8618337351,0.0,51.0481707146,78.1489452969,400.033965148,28.0327442755,16.6606,355.340620873
 09/07  07:00:00,365.516229345,37.1142124652,89.2731300974,0.0,64.3609230253,109.708623606,547.993332139,50.9209151831,24.9909,472.081516956
 09/07  08:00:00,324.447210873,37.1570659087,90.8999990427,0.0,51.0481707146,80.7689615957,426.301962911,30.8682974617,33.3212,362.11246545
 09/07  09:00:00,296.158917233,37.8231888112,89.7603908276,0.0,51.0481707146,71.0224615957,353.462154599,7.77785482606,66.8089,278.875399773
 09/07  10:00:00,248.480599243,38.0299396004,89.7074947668,0.0,32.1804615127,65.7244621605,302.506943707,1.23758206073,83.4695,217.799861646
 09/07  11:00:00,249.225079933,38.1417901193,88.9969737172,0.0,32.1804615127,65.7244621605,249.957006267,1.05743715953,83.4695,165.430069108
 09/07  12:00:00,247.398608678,38.2257656578,87.6685166642,0.0,32.1804615127,65.7244621605,242.472208813,0.684874415767,83.4695,158.317834398
 09/07  13:00:00,237.075333444,38.1497305462,87.0163327379,0.0,32.1804615127,55.9779621605,236.769132206,0.662847051669,75.1392,160.967085154
 09/07  14:00:00,236.911097365,38.1765831842,86.778074091,0.0,32.1804615127,55.9779621605,229.013856103,0.656688735579,66.8089,161.548267367
 09/07  15:00:00,236.747093144,38.2021563411,86.5558164404,0.0,32.1804615127,55.9779621605,231.098969148,0.54596307709,75.1392,155.413806071
 09/07  16:00:00,266.119977541,38.1117480804,86.7778409465,0.0,32.1804615127,60.9114621605,214.338834727,0.357218493604,91.7998,122.181816234
 09/07  17:00:00,300.899036125,37.3773409126,87.3258974252,0.0,32.1804615127,77.5397301883,237.899040735,1.81194501053,49.9818,186.105295725
 09/07  18:00:00,353.339624355,37.493946166,85.7443215368,0.0,77.122965704,86.2600435998,376.376162091,2.39137460309,49.9818,324.002987488
 09/07  19:00:00,372.47998849,37.5309787678,86.3684866506,0.0,102.647051061,80.1663183927,281.387354576,2.7681944578,33.3212,245.297960118
 09/07  20:00:00,403.448992655,37.4734164204,87.1547634306,0.0,115.40909374,92.7192997104,280.788184419,3.06788949466,33.3212,244.399094925
 09/07  21:00:00,379.845092963,37.5418427836,87.720091832,0.0,102.647051061,94.1340635361,384.113550804,4.75407321195,24.9909,354.368577592
 09/07  22:00:00,316.262673146,37.5474716821,91.2883692152,0.0,77.122965704,65.871452062,300.242048231,15.1639283254,16.6606,268.417519906
 09/07  23:00:00,228.801687033,37.4241735206,72.4189388889,0.0,38.286128036,48.4199368926,190.486285853,33.7830480413,8.3303,148.372937811
 09/07  24:00:00,187.251557791,33.7571852337,72.0004502078,0.0,25.5240853573,30.610668775,166.027299782,41.9684491993,3.33212,120.726730583
 09/08  01:00:00,172.286873677,31.4248967539,66.6693258242,0.0,19.418418834,29.3649097162,133.58130011,42.7479287578,3.33212,87.5012513522
 09/08  02:00:00,161.05901018,33.2907275377,61.4791935313,0.0,12.7620426787,28.1191506574,140.038687399,42.9434230353,3.33212,93.7631443636
 09/08  03:00:00,170.991741224,32.3578121458,72.3432860146,0.0,12.7620426787,28.1191506574,132.480699538,41.6369008023,3.33212,87.5116787353
 09/08  04:00:00,190.860340453,34.2236429296,82.9662338348,0.0,12.7620426787,28.1191506574,164.963963359,39.0864139113,3.33212,122.545429447
 09/08  05:00:00,206.60402009,31.4248967539,73.8437396347,0.0,25.5240853573,30.610668775,250.654163716,36.1247741204,8.3303,206.199089596
 09/08  06:00:00,322.483916179,35.902890635,92.8326918388,0.0,51.0481707146,78.1489452969,402.125224128,31.7562584258,16.6606,353.708365702
 09/08  07:00:00,368.790821037,37.0998575252,91.0936660582,0.0,64.3609230253,109.708623606,602.900856424,101.445880853,24.9909,476.464075571
 09/08  08:00:00,320.252738236,37.1529005184,85.8069727538,0.0,51.0481707146,80.7689615957,469.214440225,70.7532328029,33.3212,365.140007422
 09/08  09:00:00,283.568576294,37.8330641744,77.9475726708,0.0,51.0481707146,71.0224615957,367.975754731,27.8421587086,66.8089,273.324696022
 09/08  10:00:00,245.880592347,38.0260474022,88.4588755199,0.0,32.1804615127,65.7244621605,315.673985428,8.62810659247,83.4695,223.576378836
 09/08  11:00:00,248.161118787,38.1253615205,89.2430551893,0.0,32.1804615127,65.7244621605,246.834859426,1.15607068421,83.4695,162.209288741
 09/08  12:00:00,247.34611906,38.2080078109,88.4083520002,0.0,32.1804615127,65.7244621605,246.132315118,0.680832841252,83.4695,161.981982277
 09/08  13:00:00,237.040461646,38.1239499514,87.3506272374,0.0,32.1804615127,55.9779621605,235.27331802,0.61592665424,75.1392,159.518191366
 09/08  14:00:00,237.239695756,38.1597135787,87.2573630563,0.0,32.1804615127,55.9779621605,224.513090391,0.608954969952,66.8089,157.095235421
 09/08  15:00:00,237.160677288,38.2045242441,87.0351310769,0.0,32.1804615127,55.9779621605,237.209165138,0.500623859331,75.1392,161.569341279
 09/08  16:00:00,266.30680176,38.1608045918,86.9392712681,0.0,32.1804615127,60.9114621605,214.948706251,0.317413186166,91.7998,122.831493065
 09/08  17:00:00,300.565944659,37.4786866091,86.8495143673,0.0,32.1804615127,77.5397301883,231.291532269,1.7272480497,49.9818,179.582484219
 09/08  18:00:00,352.973011354,37.6096709379,85.2786722221,0.0,77.122965704,86.2600435998,382.471038484,2.3361023014,49.9818,330.153136183
 09/08  19:00:00,371.979767698,37.6497157952,86.5056809182,0.0,102.647051061,80.1663183927,275.706468117,2.70956961347,33.3212,239.675698504
 09/08  20:00:00,403.613691984,37.5702057013,88.0526148006,0.0,115.40909374,92.7192997104,281.320908571,3.35619493946,33.3212,244.643513632
 09/08  21:00:00,381.19926576,37.6135071062,89.7931145987,0.0,102.647051061,94.1340635361,391.794372058,12.2955356087,24.9909,354.507936449
 09/08  22:00:00,317.219518372,37.5892824009,92.5437609767,0.0,77.122965704,65.871452062,315.722283071,28.6288718105,16.6606,270.43281126
 09/08  23:00:00,240.331337906,37.4480494701,83.875022463,0.0,38.286128036,48.4199368926,213.978753687,54.2792500662,8.3303,151.369203621
 09/08  24:00:00,189.235356583,33.7571852337,73.9815147896,0.0,25.5240853573,30.610668775,173.218032752,51.7670218733,3.33212,118.118890878
 09/09  01:00:00,182.362929205,31.4248967539,67.1629217442,0.0,27.7269238854,30.610668775,144.222388691,49.0814922928,3.33212,91.8087763985
 09/09  02:00:00,159.758348069,33.2907275377,60.1684492915,0.0,12.7620426787,28.1191506574,136.898066921,46.0452965342,3.33212,87.5206503863
 09/09  03:00:00,153.768343687,32.3578121458,55.2149435971,0.0,12.7620426787,28.1191506574,140.082638207,42.980311529,3.33212,93.7702066778
 09/09  04:00:00,159.831034181,33.2907275377,53.6854312024,0.0,12.7620426787,28.1191506574,159.094013582,39.6706033876,3.33212,116.091290195
 09/09  05:00:00,170.674399932,32.3578121458,53.2893351458,0.0,12.7620426787,28.1191506574,197.764615133,36.1865590947,8.3303,153.247756039
 09/09  06:00:00,259.797899891,35.7163075567,63.8477971164,0.0,42.6918050922,54.3732441037,257.089501336,33.2571815541,16.6606,207.171719782
 09/09  07:00:00,323.550532348,37.1182208041,92.4055014085,0.0,42.6918050922,86.1019271793,518.611201756,135.405483394,24.9909,358.214818361
 09/09  08:00:00,361.202654253,37.1775383173,89.4970327249,0.0,57.6566862989,112.030105488,626.022810788,83.1251540061,33.3212,509.576456782
 09/09  09:00:00,315.098189928,37.8336469484,90.0302447004,0.0,57.6566862989,83.6599452969,457.118420478,29.2833887055,66.8089,361.026131773
 09/09  10:00:00,259.120811,38.0627817892,87.8528020014,0.0,42.6918050922,68.9656133826,372.136428899,9.81909657267,83.4695,278.847832326
 09/09  11:00:00,251.391452298,38.173788078,87.5848284093,0.0,34.9340096728,67.7198543238,309.178511836,1.38991271699,83.4695,224.319099119
 09/09  12:00:00,251.4008706,38.2641334709,87.6248206521,0.0,34.9340096728,67.7198543238,246.790019843,0.833378464623,83.4695,162.487141378
 09/09  13:00:00,241.328855767,38.2141099018,86.7696001677,0.0,34.9340096728,57.9733543238,237.995722092,0.572737937352,75.1392,162.283784155
 09/09  14:00:00,241.527967485,38.2317114734,86.6863025293,0.0,34.9340096728,57.9733543238,229.430635385,0.557114469859,66.8089,162.064620915
 09/09  15:00:00,241.664093987,38.2443059286,86.7711731387,0.0,34.9340096728,57.9733543238,237.820036782,0.624538918499,75.1392,162.056297863
 09/09  16:00:00,271.741065086,38.0285171893,87.9111727247,0.0,34.9340096728,62.9068543238,215.830783447,1.02840158307,91.7998,123.002581864
 09/09  17:00:00,299.528157504,37.4058808329,88.8036953334,0.0,34.9340096728,72.2186844194,206.495443442,2.66035202864,49.9818,153.853291414
 09/09  18:00:00,364.674993423,37.6647770749,87.458454696,0.0,87.0357390804,86.2600435998,239.719713775,2.38150369842,49.9818,187.356410077
 09/09  19:00:00,369.600860322,37.3716704566,86.9143960796,0.0,102.000620287,77.6748002752,278.577543365,2.74054150136,33.3212,242.515801864
 09/09  20:00:00,386.086941633,37.2893836464,87.0701589099,0.0,102.000620287,88.9820225341,276.265346352,3.05069572764,33.3212,239.893450624
 09/09  21:00:00,376.579024939,37.3517676707,87.6443733343,0.0,102.000620287,91.6425454185,273.435448532,3.33717788731,24.9909,245.107370645
 09/09  22:00:00,324.136870063,37.255278246,88.8403432866,0.0,87.0357390804,65.871452062,374.41963599,5.11445833737,16.6606,352.644577653
 09/09  23:00:00,252.852429766,37.1646160016,91.5594721546,0.0,42.6918050922,48.4199368926,224.924540308,10.0605188311,8.3303,206.533721477
 09/09  24:00:00,188.146171531,34.2236429296,70.0306422762,0.0,27.7269238854,30.610668775,135.369620914,9.47687790119,3.33212,122.560623013
 09/10  01:00:00,181.707471955,31.4248967539,57.3300855267,0.0,34.4311606118,33.1021868926,107.232521663,12.1398649311,3.33212,91.760536732
 09/10  02:00:00,186.430507774,34.2236429296,76.6787331193,0.0,19.466279405,30.610668775,109.895661898,16.7901427079,3.33212,89.7733991904
 09/10  03:00:00,194.790770935,31.4248967539,87.6518785304,0.0,19.466279405,30.610668775,120.839187416,23.6102137322,3.33212,93.8968536835
 09/10  04:00:00,189.887381119,32.3578121458,75.2210656109,0.0,19.466279405,30.610668775,149.904225338,30.4603960758,3.33212,116.111709262
 09/10  05:00:00,197.92953516,33.2907275377,70.1361331648,0.0,19.466279405,30.610668775,194.566772888,32.7462608499,8.3303,153.490212038
 09/10  06:00:00,274.683133829,35.7163075567,78.5302981735,0.0,42.6918050922,54.3732441037,262.773516987,31.1574848859,16.6606,214.955432101
 09/10  07:00:00,331.250211618,37.4719922544,91.2639451339,0.0,49.3960418185,88.5934452969,411.605982216,32.4931579622,24.9909,354.121924254
 09/10  08:00:00,360.295466726,37.1604889661,88.4674263471,0.0,57.6566862989,112.030105488,559.225493945,18.3663330217,33.3212,507.537960923
 09/10  09:00:00,305.525698216,37.8302627799,88.6318753837,0.0,50.9524495726,81.1684271793,438.539389754,3.91923450047,66.8089,367.811255253
 09/10  10:00:00,261.872341664,38.131796456,89.1943235209,0.0,42.6918050922,68.9656133826,364.2833947,0.990960672474,83.4695,279.822934027
 09/10  11:00:00,257.240513478,38.1891716965,87.7185899365,0.0,38.286128036,68.9656133826,308.617315569,0.750558680769,83.4695,224.397256888
 09/10  12:00:00,255.821694494,38.29997621,86.5653875783,0.0,38.286128036,68.9656133826,245.98005945,0.474438163163,83.4695,162.036121287
 09/10  13:00:00,236.726291378,38.1926553755,86.6338331175,0.0,31.5818913096,56.727595265,238.063653426,0.901512737389,75.1392,162.022940689
 09/10  14:00:00,235.962583001,38.2012099564,85.8521713089,0.0,31.5818913096,56.727595265,222.634084302,0.926316244785,66.8089,154.898868058
 09/10  15:00:00,236.288207213,38.1688962187,86.2491891711,0.0,31.5818913096,56.727595265,237.844493331,1.05264725622,75.1392,161.652646075
 09/10  16:00:00,265.694728938,37.9622734081,86.7350814384,0.0,31.5818913096,61.661095265,216.00736298,1.34808039118,91.7998,122.859482589
 09/10  17:00:00,293.197793773,37.2506166885,87.4735933871,0.0,31.5818913096,70.9729253606,207.377336835,3.5105445306,49.9818,153.884992304
 09/10  18:00:00,354.291273042,37.3086244066,87.0078818479,0.0,80.3315023541,83.7685254822,236.193510973,3.15550741126,49.9818,183.056203562
 09/10  19:00:00,368.729938524,37.3002741242,86.2132555387,0.0,102.000620287,77.6748002752,278.261568702,3.19702995421,33.3212,241.743338748
 09/10  20:00:00,395.294279574,37.266047128,86.8578520878,0.0,108.704857014,91.4735406516,278.11809408,3.52914870276,33.3212,241.267745378
 09/10  21:00:00,367.495985003,37.4442070044,87.3895815236,0.0,95.2963835608,89.1510273009,269.18315926,3.95367427848,24.9909,240.238584981
 09/10  22:00:00,314.843179339,37.3593155781,88.2676091383,0.0,80.3315023541,63.3799339444,376.137196795,6.50447447666,16.6606,352.972122319
 09/10  23:00:00,252.767601184,37.2850977385,90.6660764324,0.0,42.6918050922,48.4199368926,229.689726392,15.1089203533,8.3303,206.250506039
 09/10  24:00:00,199.535194386,33.601699335,72.6174189519,0.0,34.4311606118,33.1021868926,143.973370879,18.2238565745,3.33212,122.417394304
 09/11  01:00:00,176.155435288,31.4248967539,70.3449108818,0.0,19.418418834,29.3649097162,119.418906361,22.303930561,3.33212,93.7828557995
 09/11  02:00:00,172.266972841,34.2236429296,71.6492579248,0.0,12.7620426787,28.1191506574,117.377450354,26.503589582,3.33212,87.5417407721
 09/11  03:00:00,170.270863364,34.2236429296,69.7105125678,0.0,12.7620426787,28.1191506574,119.714040619,27.6204780896,3.33212,88.7614425291
 09/11  04:00:00,175.465539373,32.3578121458,70.1860562735,0.0,12.7620426787,28.1191506574,150.587323743,25.923258918,3.33212,121.331944825
 09/11  05:00:00,213.39970198,34.2236429296,78.6982362247,0.0,25.5240853573,30.610668775,238.346266415,23.6342534096,8.3303,206.381713006
 09/11  06:00:00,320.407081241,36.0894737134,91.5404907282,0.0,51.0481707146,78.1489452969,405.683433123,29.0022843983,16.6606,360.020548724
 09/11  07:00:00,365.012358257,37.0849527138,89.1145642951,0.0,64.3609230253,109.708623606,539.1511894,43.0802480483,24.9909,471.080041352
 09/11  08:00:00,324.739752049,37.0318487533,91.4861269083,0.0,51.0481707146,80.7689615957,441.088858597,39.6992622224,33.3212,368.068396374
 09/11  09:00:00,298.485430987,37.7891324879,92.7613295372,0.0,51.0481707146,71.0224615957,377.134256071,30.807925859,66.8089,279.517430212
 09/11  10:00:00,245.581256129,37.8804469319,88.5601477265,0.0,32.1804615127,65.7244621605,325.171318425,22.1019206024,83.4695,219.599897823
 09/11  11:00:00,250.10171066,37.9493741575,92.0113251158,0.0,32.1804615127,65.7244621605,265.426029496,15.6891897726,83.4695,166.267339724
 09/11  12:00:00,249.571742607,38.0470633419,91.2225858834,0.0,32.1804615127,65.7244621605,252.372279492,6.84581190763,83.4695,162.056967585
 09/11  13:00:00,241.109833823,38.0469633682,91.8087202967,0.0,32.1804615127,55.9779621605,237.132913989,2.96399194316,75.1392,159.029722046
 09/11  14:00:00,240.629853521,38.0865944298,90.8455000203,0.0,32.1804615127,55.9779621605,227.116947319,2.54462457464,66.8089,157.763422744
 09/11  15:00:00,241.091553391,38.122041154,91.2030695794,0.0,32.1804615127,55.9779621605,239.75281017,2.94301970209,75.1392,161.670590468
 09/11  16:00:00,271.444388176,37.823919933,93.0791714328,0.0,32.1804615127,60.9114621605,215.775989005,1.09080858739,91.7998,122.885380418
 09/11  17:00:00,303.603749655,37.179137659,91.5049477511,0.0,32.1804615127,77.5397301883,233.153607804,3.46229430977,49.9818,179.709513494
 09/11  18:00:00,356.222819389,37.2333881417,90.1685357184,0.0,77.122965704,86.2600435998,387.189515578,4.61672307472,49.9818,332.590992504
 09/11  19:00:00,375.431135806,37.204656197,90.9209596947,0.0,102.647051061,80.1663183927,287.041753881,8.05874055112,33.3212,245.661813329
 09/11  20:00:00,406.962514563,37.1904881901,91.975617384,0.0,115.40909374,92.7192997104,291.385101061,20.0770907489,33.3212,237.986810312
 09/11  21:00:00,382.06756637,37.2622436329,90.8606812943,0.0,102.647051061,94.1340635361,424.049869713,36.0325903074,24.9909,363.026379406
 09/11  22:00:00,316.332779485,37.3330837805,91.6682269309,0.0,77.122965704,65.871452062,339.595165157,54.0997552123,16.6606,268.834809944
 09/11  23:00:00,235.794045151,37.2584738483,79.3381534546,0.0,38.286128036,48.4199368926,238.760661009,83.8037537323,8.3303,146.626607277
 09/11  24:00:00,180.025897288,31.4248967539,66.8961214773,0.0,25.5240853573,30.610668775,187.649438475,61.7417075743,3.33212,122.5756109
 09/12  01:00:00,164.21552614,31.4248967539,58.4785919928,0.0,19.418418834,29.3649097162,147.118283349,56.2427659896,3.33212,87.5433973592
 09/12  02:00:00,151.438637252,31.4248967539,53.6342883338,0.0,12.7620426787,28.1191506574,148.118310951,50.9845813479,3.33212,93.8016096034
 09/12  03:00:00,151.311507622,34.2236429296,50.7263792301,0.0,12.7620426787,28.1191506574,136.286874056,45.406841473,3.33212,87.5479125832
 09/12  04:00:00,156.247112796,31.4248967539,51.243454032,0.0,12.7620426787,28.1191506574,165.673364077,39.7398260906,3.33212,122.601417986
