Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/12  05:00:00,194.346663937,33.7571852337,59.4302256295,0.0,25.5240853573,30.610668775,249.984445793,35.217336662,8.3303,206.436809131
 09/12  06:00:00,319.17720772,35.7163075567,89.9313597583,0.0,51.0481707146,78.1489452969,407.381445617,31.6040207796,16.6606,359.116824837
 09/12  07:00:00,368.342531467,37.0549736422,91.1647363835,0.0,64.3609230253,109.708623606,581.516230137,83.7252853609,24.9909,472.800044776
 09/12  08:00:00,326.420435314,37.105051123,92.1921152115,0.0,51.0481707146,80.7689615957,465.388537726,63.6895746145,33.3212,368.377763112
 09/12  09:00:00,298.264663356,37.7461056453,92.5372647499,0.0,51.0481707146,71.0224615957,375.80598046,29.3710766831,66.8089,279.626003777
 09/12  10:00:00,248.374213637,37.9620681983,90.8754521499,0.0,32.1804615127,65.7244621605,315.352582729,11.2924917466,83.4695,220.590590982
 09/12  11:00:00,249.274857794,38.0644564679,90.3411115612,0.0,32.1804615127,65.7244621605,251.168342502,2.27121526645,83.4695,165.427627236
 09/12  12:00:00,247.922049493,38.147251286,89.053475426,0.0,32.1804615127,65.7244621605,246.930871067,1.36291067878,83.4695,162.098460389
 09/12  13:00:00,237.406368162,38.0814333758,87.9462927885,0.0,32.1804615127,55.9779621605,238.002399646,0.993833879911,75.1392,161.869365766
 09/12  14:00:00,237.144079022,38.1260194094,87.4449776692,0.0,32.1804615127,55.9779621605,222.701698779,0.926753080418,66.8089,154.966045698
 09/12  15:00:00,237.021135378,38.1657862788,87.1744423337,0.0,32.1804615127,55.9779621605,237.813915675,0.9527660466,75.1392,161.721949629
 09/12  16:00:00,266.585471838,38.0627326953,87.6261809073,0.0,32.1804615127,60.9114621605,215.232197427,0.531859367968,91.7998,122.900538059
 09/12  17:00:00,301.597094112,37.368570125,88.3662723341,0.0,32.1804615127,77.5397301883,231.959310891,2.22830415784,49.9818,179.749206733
 09/12  18:00:00,354.432827748,37.4867502435,87.2661294846,0.0,77.122965704,86.2600435998,385.494678638,2.7224656805,49.9818,332.790412957
 09/12  19:00:00,376.125783616,37.4935301016,88.2664728377,0.0,102.647051061,80.1663183927,282.17075937,3.11041529184,33.3212,245.739144078
 09/12  20:00:00,404.640835616,37.4349007035,89.1644677108,0.0,115.40909374,92.7192997104,284.346993114,6.01138289255,33.3212,245.014410221
 09/12  21:00:00,381.643752923,37.4746504175,90.1778423247,0.0,102.647051061,94.1340635361,400.05305474,19.8789557859,24.9909,355.183198954
 09/12  22:00:00,316.188801381,37.4812784389,91.2427004448,0.0,77.122965704,65.871452062,326.556444002,40.9687894896,16.6606,268.927054512
 09/12  23:00:00,240.618476383,37.3711770302,83.9070726779,0.0,38.286128036,48.4199368926,244.334055656,82.6564819091,8.3303,153.347273747
 09/12  24:00:00,184.371961095,31.4248967539,71.1303272855,0.0,25.5240853573,30.610668775,187.596488418,61.6351013778,3.33212,122.62926704
 09/13  01:00:00,167.722850514,31.4248967539,61.87986217,0.0,19.418418834,29.3649097162,147.821067157,56.9446256167,3.33212,87.5443215406
 09/13  02:00:00,156.633141337,34.2236429296,55.95781983,0.0,12.7620426787,28.1191506574,142.838691988,51.9437657981,3.33212,87.5628061903
 09/13  03:00:00,149.90889165,31.4248967539,52.0341241317,0.0,12.7620426787,28.1191506574,143.033788688,45.8938758758,3.33212,93.8077928125
 09/13  04:00:00,159.013414079,34.2236429296,51.849116593,0.0,12.7620426787,28.1191506574,165.783998063,39.8125503181,3.33212,122.639327745
 09/13  05:00:00,191.374959723,31.4248967539,59.2812251315,0.0,25.5240853573,30.610668775,249.422516294,34.5708656681,8.3303,206.521350626
 09/13  06:00:00,322.166695349,36.0894737134,90.3426160313,0.0,51.0481707146,78.1489452969,401.974785578,30.5129494241,16.6606,354.801236154
 09/13  07:00:00,369.492939207,37.0775727808,92.6340957527,0.0,64.3609230253,109.708623606,627.236239434,123.437035499,24.9909,478.808303935
 09/13  08:00:00,326.865870026,37.1355223688,92.9729243962,0.0,51.0481707146,80.7689615957,499.501520097,97.6829678542,33.3212,368.497352242
 09/13  09:00:00,298.362691242,37.7663405793,92.4755806195,0.0,51.0481707146,71.0224615957,386.614602334,40.1157062055,66.8089,279.689996128
 09/13  10:00:00,249.737104536,37.9807128577,92.3930451414,0.0,32.1804615127,65.7244621605,319.310601721,19.1425134556,83.4695,216.698588266
 09/13  11:00:00,248.975335639,38.0923627669,90.1869374621,0.0,32.1804615127,65.7244621605,250.942553147,4.12216318607,83.4695,163.350889961
 09/13  12:00:00,247.855283367,38.1757092205,88.9442937356,0.0,32.1804615127,65.7244621605,248.325638013,0.907992691233,83.4695,163.948145322
 09/13  13:00:00,237.560578814,38.1116126304,88.1653938235,0.0,32.1804615127,55.9779621605,235.244555308,0.718725793895,75.1392,159.386629514
 09/13  14:00:00,236.790688204,38.1634640638,87.0196263932,0.0,32.1804615127,55.9779621605,229.281261785,0.706061094339,66.8089,161.766300691
 09/13  15:00:00,236.776290549,38.1922091593,86.8329802462,0.0,32.1804615127,55.9779621605,237.475264064,0.608689393969,75.1392,161.72737467
 09/13  16:00:00,266.126614339,38.0418365455,87.0804556809,0.0,32.1804615127,60.9114621605,215.106388618,0.377379433927,91.7998,122.929209184
 09/13  17:00:00,300.652481453,37.3194944804,87.3864446172,0.0,32.1804615127,77.5397301883,231.662390904,1.87705706851,49.9818,179.803533835
 09/13  18:00:00,353.441729819,37.4358579029,86.1916829105,0.0,77.122965704,86.2600435998,385.399591862,2.43259069835,49.9818,332.985201164
 09/13  19:00:00,375.799133726,37.4642355571,87.4123067514,0.0,102.647051061,80.1663183927,281.994924867,2.81200042551,33.3212,245.861724442
 09/13  20:00:00,404.806740005,37.414921437,89.1747522789,0.0,115.40909374,92.7192997104,283.241224577,4.83547100509,33.3212,245.084553572
 09/13  21:00:00,382.818008419,37.462185778,91.4665001561,0.0,102.647051061,94.1340635361,397.630306674,17.1897649945,24.9909,355.449641679
 09/13  22:00:00,317.136562903,37.4764241016,92.5816785454,0.0,77.122965704,65.871452062,319.285756487,33.5799973328,16.6606,269.045159154
 09/13  23:00:00,238.988241873,37.372358239,82.6060003342,0.0,38.286128036,48.4199368926,221.393191007,59.6841644371,8.3303,153.37872657
 09/13  24:00:00,200.411802078,32.3578121458,86.2698473575,0.0,25.5240853573,30.610668775,180.202239094,54.2189702494,3.33212,122.651148845
 09/14  01:00:00,187.477711641,33.2907275377,79.8490891244,0.0,19.418418834,29.3649097162,143.670267592,52.7682885077,3.33212,87.5698590843
 09/14  02:00:00,161.025344631,31.4248967539,63.0897260867,0.0,12.7620426787,28.1191506574,147.632851417,50.4819424254,3.33212,93.8187889914
 09/14  03:00:00,156.209606749,34.2236429296,55.4983718004,0.0,12.7620426787,28.1191506574,137.422545253,46.5166359015,3.33212,87.5737893516
 09/14  04:00:00,157.940395247,31.4248967539,53.5047344369,0.0,12.7620426787,28.1191506574,166.722495144,40.735741629,3.33212,122.654633515
 09/14  05:00:00,195.489841608,34.2236429296,60.5941505193,0.0,25.5240853573,30.610668775,250.217056684,35.3107145069,8.3303,206.576042177
 09/14  06:00:00,321.17891922,34.5968090864,90.8364665816,0.0,51.0481707146,78.1489452969,406.511065811,32.0876647116,16.6606,357.762801099
 09/14  07:00:00,370.478503016,37.058978734,93.3009142055,0.0,64.3609230253,109.708623606,642.077632054,141.019070966,24.9909,476.067661088
 09/14  08:00:00,327.006858307,37.1194682771,93.0544387693,0.0,51.0481707146,80.7689615957,499.440217365,97.2621335458,33.3212,368.856883819
 09/14  09:00:00,298.373276738,37.7663790067,92.444345344,0.0,51.0481707146,71.0224615957,387.770285967,41.0824247255,66.8089,279.878961241
 09/14  10:00:00,247.441469721,37.9746993577,90.1727027457,0.0,32.1804615127,65.7244621605,326.313601414,19.4340173724,83.4695,223.410084041
 09/14  11:00:00,248.422771302,38.083904633,89.8210233666,0.0,32.1804615127,65.7244621605,249.383078172,2.9232729343,83.4695,162.990305237
 09/14  12:00:00,247.380541144,38.1748114923,88.8218122587,0.0,32.1804615127,65.7244621605,246.515136275,0.856512380313,83.4695,162.189123895
 09/14  13:00:00,237.725449834,38.0990738887,88.4922684857,0.0,32.1804615127,55.9779621605,238.158195647,1.05338530016,75.1392,161.965610347
 09/14  14:00:00,238.32638887,38.1317328297,88.8504992679,0.0,32.1804615127,55.9779621605,229.579768689,1.38266513448,66.8089,161.388203554
 09/14  15:00:00,238.886112667,38.1669961833,89.5145046178,0.0,32.1804615127,55.9779621605,232.128381545,1.61314846935,75.1392,155.376033076
 09/14  16:00:00,268.462486843,37.9760225753,90.2272618835,0.0,32.1804615127,60.9114621605,215.227868189,0.496459459247,91.7998,122.93160873
 09/14  17:00:00,302.754866315,37.2569614273,90.2362466315,0.0,32.1804615127,77.5397301883,238.870782531,2.11627190737,49.9818,186.772710624
 09/14  18:00:00,355.439628024,37.3268687719,88.9446930676,0.0,77.122965704,86.2600435998,384.137601509,3.08796289777,49.9818,331.067838611
 09/14  19:00:00,376.848233981,37.3412493547,88.8760202295,0.0,102.647051061,80.1663183927,281.933608542,2.94659115577,33.3212,245.665817386
 09/14  20:00:00,404.546683065,37.3201162027,88.6620204222,0.0,115.40909374,92.7192997104,276.486217574,3.24786233971,33.3212,239.917155234
 09/14  21:00:00,380.514736411,37.3895930257,88.5104201575,0.0,102.647051061,94.1340635361,393.39999981,4.05707786455,24.9909,364.352021945
 09/14  22:00:00,315.64386793,37.4255127032,90.5078544065,0.0,77.122965704,65.871452062,299.611778001,13.7484222972,16.6606,269.202755704
 09/14  23:00:00,237.033450273,37.3384528698,80.4438707865,0.0,38.286128036,48.4199368926,196.577801575,35.670142861,8.3303,152.577358714
 09/14  24:00:00,187.773234913,34.2236429296,71.7993480861,0.0,25.5240853573,30.610668775,163.531293229,43.2077169243,3.33212,116.991456305
 09/15  01:00:00,169.03641422,31.4248967539,63.2706177872,0.0,19.418418834,29.3649097162,140.021405189,42.8509348007,3.33212,93.8383503879
 09/15  02:00:00,155.723399993,31.4248967539,57.8498856539,0.0,12.7620426787,28.1191506574,132.694734459,41.7921379597,3.33212,87.5704764989
 09/15  03:00:00,155.021098867,34.2236429296,54.3975383903,0.0,12.7620426787,28.1191506574,135.975952911,38.8051088891,3.33212,93.8387240224
 09/15  04:00:00,159.500895817,31.4248967539,54.4722030134,0.0,12.7620426787,28.1191506574,154.400300248,34.8394074449,3.33212,116.228772803
 09/15  05:00:00,197.788583243,34.2236429296,62.3800473928,0.0,25.5240853573,30.610668775,253.467826945,31.352283769,8.3303,213.785243176
 09/15  06:00:00,322.189123266,35.3431413999,90.440173994,0.0,51.0481707146,78.1489452969,399.939530378,27.9716456089,16.6606,355.307284769
 09/15  07:00:00,367.907113158,37.0494171828,90.7664257432,0.0,64.3609230253,109.708623606,575.137481041,70.2291875945,24.9909,479.917393447
 09/15  08:00:00,326.700638364,37.0729647787,92.3943429791,0.0,51.0481707146,80.7689615957,477.892066421,75.5607151377,33.3212,369.010151283
 09/15  09:00:00,298.331061531,37.8113235159,92.4672767112,0.0,51.0481707146,71.0224615957,387.248540395,40.4965128639,66.8089,279.943127531
 09/15  10:00:00,246.811059012,37.9093517588,89.6777633335,0.0,32.1804615127,65.7244621605,325.923763012,25.5878430299,83.4695,216.866419982
 09/15  11:00:00,250.016235613,38.0315577399,91.7421924158,0.0,32.1804615127,65.7244621605,263.966256053,11.219436026,83.4695,169.277320027
 09/15  12:00:00,248.957806162,38.1240282866,90.7525835298,0.0,32.1804615127,65.7244621605,248.552301186,2.88116256269,83.4695,162.201638624
 09/15  13:00:00,238.439986283,38.07851627,89.585833269,0.0,32.1804615127,55.9779621605,238.548072705,1.42702997099,75.1392,161.981842734
 09/15  14:00:00,238.31464608,38.11786849,89.2510795145,0.0,32.1804615127,55.9779621605,225.41491322,1.52732964491,66.8089,157.078683575
 09/15  15:00:00,238.704744681,38.1515121862,89.5018077066,0.0,32.1804615127,55.9779621605,236.812137507,1.8797707362,75.1392,159.793166771
 09/15  16:00:00,268.159762227,37.9271364603,89.9166096888,0.0,32.1804615127,60.9114621605,215.443828818,0.683411559947,91.7998,122.960617259
 09/15  17:00:00,302.563716786,37.222366449,90.0327557338,0.0,32.1804615127,77.5397301883,239.372327117,2.56356925112,49.9818,186.826957866
 09/15  18:00:00,355.546060272,37.2902552531,89.0701613011,0.0,77.122965704,86.2600435998,385.106945612,3.62549620147,49.9818,331.499649411
 09/15  19:00:00,377.120125759,37.2721603186,89.8825842928,0.0,102.647051061,80.1663183927,284.264493982,4.12158715816,33.3212,246.821706824
 09/15  20:00:00,405.541154949,37.2493678425,90.5555777373,0.0,115.40909374,92.7192997104,284.177108386,12.0951892798,33.3212,238.760719106
 09/15  21:00:00,381.881091565,37.3179134938,90.7596483313,0.0,102.647051061,94.1340635361,417.159430444,27.5232673575,24.9909,364.645263086
 09/15  22:00:00,316.208330183,37.3691971117,91.4026645333,0.0,77.122965704,65.871452062,335.880877509,49.8926956425,16.6606,269.327581866
 09/15  23:00:00,237.619562485,37.2848517511,81.0094568597,0.0,38.286128036,48.4199368926,255.94142964,94.1706215037,8.3303,153.440508136
 09/15  24:00:00,181.793192423,31.4248967539,68.5843371453,0.0,25.5240853573,30.610668775,182.782472825,63.2243385751,3.33212,116.22601425
 09/16  01:00:00,176.352296748,31.4248967539,60.9671075901,0.0,27.7269238854,30.610668775,153.716595058,56.5429393117,3.33212,93.8415357464
 09/16  02:00:00,152.682987324,31.4248967539,54.8121628428,0.0,12.7620426787,28.1191506574,141.327405114,50.4081777944,3.33212,87.5871073194
 09/16  03:00:00,151.633654025,34.2236429296,50.9879004656,0.0,12.7620426787,28.1191506574,142.208313893,45.0153291847,3.33212,93.8608647084
 09/16  04:00:00,154.829874364,31.4248967539,50.3987551213,0.0,12.7620426787,28.1191506574,166.194090349,40.1553592887,3.33212,122.70661106
 09/16  05:00:00,170.466480479,34.2236429296,51.0024603225,0.0,12.7620426787,28.1191506574,190.904658574,35.7712790022,8.3303,146.803079572
 09/16  06:00:00,258.366386043,34.5968090864,60.6315679815,0.0,42.6918050922,54.3732441037,263.085639506,31.602736817,16.6606,214.822302689
 09/16  07:00:00,321.092091566,37.0861607181,90.0898321155,0.0,42.6918050922,86.1019271793,500.649111818,115.312309219,24.9909,360.3459026
 09/16  08:00:00,362.25347785,37.1435692786,90.2816527762,0.0,57.6566862989,112.030105488,635.51546571,87.7497560539,33.3212,514.444509656
 09/16  09:00:00,315.960605072,37.8144270607,90.6045314921,0.0,57.6566862989,83.6599452969,470.154375247,35.9813727496,66.8089,367.364102498
 09/16  10:00:00,262.299245791,38.0265295897,90.9789694515,0.0,42.6918050922,68.9656133826,380.321436385,16.6750497726,83.4695,280.176886612
 09/16  11:00:00,252.964825684,38.1312289159,89.2025725775,0.0,34.9340096728,67.7198543238,306.548783624,3.46612815831,83.4695,219.613155466
 09/16  12:00:00,252.214532125,38.2223408098,88.5531052413,0.0,34.9340096728,67.7198543238,254.329121378,1.33301936075,83.4695,169.526602017
 09/16  13:00:00,241.791367628,38.1894963597,87.4193352776,0.0,34.9340096728,57.9733543238,238.621989845,0.975646527612,75.1392,162.507143318
 09/16  14:00:00,241.598822584,38.2025713852,86.9364744402,0.0,34.9340096728,57.9733543238,230.016893485,0.895250616873,66.8089,162.312742868
 09/16  15:00:00,241.559731193,38.2111760549,86.699603395,0.0,34.9340096728,57.9733543238,238.516678398,1.04742956191,75.1392,162.330048837
 09/16  16:00:00,271.571108475,38.0053476352,87.8453324144,0.0,34.9340096728,62.9068543238,220.841466572,1.45117113326,91.7998,127.590495439
 09/16  17:00:00,298.495110115,37.3741327811,88.1141810329,0.0,34.9340096728,72.2186844194,209.457945781,3.26341549107,49.9818,156.21273029
 09/16  18:00:00,364.228728069,37.6399414917,87.5227421585,0.0,87.0357390804,86.2600435998,240.626999133,2.96157153115,49.9818,187.683627601
 09/16  19:00:00,372.289991134,37.3604247299,87.4470857113,0.0,102.000620287,77.6748002752,281.06500609,3.13768590839,33.3212,244.606120181
 09/16  20:00:00,386.402214734,37.2856922019,87.4472721781,0.0,102.000620287,88.9820225341,276.640975964,3.50498184504,33.3212,239.814794119
 09/16  21:00:00,377.930346783,37.3353767516,89.1592161419,0.0,102.000620287,91.6425454185,279.857749409,9.77028248224,24.9909,245.096566927
 09/16  22:00:00,325.31532638,37.2314564333,90.2076345718,0.0,87.0357390804,65.871452062,396.222446339,17.2112342602,16.6606,362.350612079
 09/16  23:00:00,250.023231737,37.1360563826,89.044859787,0.0,42.6918050922,48.4199368926,244.535990018,28.6714864701,8.3303,207.534203548
 09/16  24:00:00,200.952269606,34.2236429296,82.7989688031,0.0,27.7269238854,30.610668775,156.31671982,30.2719316018,3.33212,122.712668218
 09/17  01:00:00,199.531229291,31.4248967539,74.8763044484,0.0,34.4311606118,33.1021868926,128.594519286,37.5608491505,3.33212,87.7015501355
 09/17  02:00:00,175.216761017,31.4248967539,68.0783739793,0.0,19.466279405,30.610668775,135.2774832,37.9605832339,3.33212,93.9847799662
 09/17  03:00:00,171.636949559,31.4248967539,64.5256882334,0.0,19.466279405,30.610668775,131.027059287,33.7159101726,3.33212,93.9790291148
 09/17  04:00:00,181.030785616,34.2236429296,64.5635454772,0.0,19.466279405,30.610668775,156.216212369,30.1546816807,3.33212,122.729410688
 09/17  05:00:00,191.013280707,31.4248967539,65.1108076557,0.0,19.466279405,30.610668775,184.451070495,27.1194822849,8.3303,149.00128821
 09/17  06:00:00,275.048828506,35.902890635,75.9610235605,0.0,42.6918050922,54.3732441037,256.62817536,24.5961527242,16.6606,215.371422636
 09/17  07:00:00,331.006286743,37.4717327133,91.0349502015,0.0,49.3960418185,88.5934452969,417.525146511,30.3088368449,24.9909,362.225409667
 09/17  08:00:00,360.735827641,37.1573273364,89.0135073669,0.0,57.6566862989,112.030105488,573.625066163,28.2993604843,33.3212,512.004505678
 09/17  09:00:00,306.662159887,37.8243058881,90.5319336253,0.0,50.9524495726,81.1684271793,454.517532295,18.0954620604,66.8089,369.613170235
 09/17  10:00:00,261.69753279,38.1121685775,90.0281768267,0.0,42.6918050922,68.9656133826,373.578267986,9.32072964527,83.4695,280.78803834
 09/17  11:00:00,257.7403618,38.167020101,89.1559831245,0.0,38.286128036,68.9656133826,309.990034016,1.62655173855,83.4695,224.893982277
 09/17  12:00:00,256.084893144,38.3133432853,87.6089125929,0.0,38.286128036,68.9656133826,246.324433133,0.47195702184,83.4695,162.382976111
 09/17  13:00:00,236.3763779,38.226269928,86.6187347011,0.0,31.5818913096,56.727595265,239.946883251,0.850894343921,75.1392,163.956788907
 09/17  14:00:00,236.142811405,38.2336482122,86.185688341,0.0,31.5818913096,56.727595265,228.049487823,0.872381701113,66.8089,160.368206121
 09/17  15:00:00,236.299088646,38.1766660107,86.4259463678,0.0,31.5818913096,56.727595265,238.029127436,0.974960782335,75.1392,161.914966654
 09/17  16:00:00,266.377482197,37.9477802504,87.749478133,0.0,31.5818913096,61.661095265,216.174755537,1.36438479649,91.7998,123.010570741
 09/17  17:00:00,294.734344477,37.2369445605,89.4746521546,0.0,31.5818913096,70.9729253606,207.723147066,3.61951354384,49.9818,154.121833522
 09/17  18:00:00,355.996891814,37.2817662068,89.3368572945,0.0,80.3315023541,83.7685254822,242.533615629,5.05903014828,49.9818,187.492785481
 09/17  19:00:00,374.366737534,37.227038383,89.7447932719,0.0,102.000620287,77.6748002752,291.168990403,12.3537422851,33.3212,245.494048118
 09/17  20:00:00,398.389819021,37.183678116,91.1453814355,0.0,108.704857014,91.4735406516,296.726739625,18.622333603,33.3212,244.783206022
 09/17  21:00:00,369.229183176,37.3466576616,90.3717561516,0.0,95.2963835608,89.1510273009,296.760029488,29.952614754,24.9909,241.816514734
 09/17  22:00:00,315.485878645,37.2710651537,89.9162827976,0.0,80.3315023541,63.3799339444,422.769178506,47.1942922657,16.6606,358.91428624
 09/17  23:00:00,253.126828212,37.1957307225,92.1008240415,0.0,42.6918050922,48.4199368926,290.579327638,75.7585373472,8.3303,206.490490291
 09/17  24:00:00,204.177453102,32.3578121458,78.5723613864,0.0,34.4311606118,33.1021868926,183.337549025,57.11976919,3.33212,122.885659835
 09/18  01:00:00,173.92990686,33.2907275377,66.3458229134,0.0,19.418418834,29.3649097162,150.733902644,53.8890500098,3.33212,93.512732634
 09/18  02:00:00,157.731443232,31.4248967539,59.8610236203,0.0,12.7620426787,28.1191506574,141.391430926,50.0855943983,3.33212,87.973716528
 09/18  03:00:00,153.902283199,31.4248967539,56.0391265526,0.0,12.7620426787,28.1191506574,142.484405471,45.2780719387,3.33212,93.8742135325
 09/18  04:00:00,162.980498555,34.2236429296,55.7608267808,0.0,12.7620426787,28.1191506574,160.013311614,40.390426959,3.33212,116.290764655
 09/18  05:00:00,195.281755935,31.4248967539,63.2153285623,0.0,25.5240853573,30.610668775,258.281140482,35.9349765542,8.3303,214.015863928
 09/18  06:00:00,324.376757071,36.0894737134,92.5870732268,0.0,51.0481707146,78.1489452969,406.498120527,32.7593513275,16.6606,357.078169199
 09/18  07:00:00,369.787318637,37.0528782888,92.9315332006,0.0,64.3609230253,109.708623606,642.488880601,136.90950975,24.9909,480.588470851
 09/18  08:00:00,327.459751923,37.0581445887,93.5598215898,0.0,51.0481707146,80.7689615957,518.55665301,115.237524029,33.3212,369.997928981
 09/18  09:00:00,298.239598553,37.754511705,92.3405467576,0.0,51.0481707146,71.0224615957,397.391905104,50.0934115777,66.8089,280.489593526
 09/18  10:00:00,249.493444401,37.9465683078,92.2504300868,0.0,32.1804615127,65.7244621605,333.130940605,25.3483425695,83.4695,224.313098036
 09/18  11:00:00,247.951679675,38.0619191582,89.4378683318,0.0,32.1804615127,65.7244621605,253.766020376,7.67301179254,83.4695,162.623508583
 09/18  12:00:00,247.354136544,38.146707937,88.8254488281,0.0,32.1804615127,65.7244621605,246.849412779,0.951467556521,83.4695,162.428445223
 09/18  13:00:00,236.949456098,38.1181888972,87.7343937987,0.0,32.1804615127,55.9779621605,238.633399236,0.777295230919,75.1392,162.716904005
 09/18  14:00:00,237.117721854,38.121017282,87.6971776767,0.0,32.1804615127,55.9779621605,229.071559659,0.7886728903,66.8089,161.473986769
 09/18  15:00:00,237.029295265,38.1590720113,87.5270141914,0.0,32.1804615127,55.9779621605,237.881273773,0.783538172197,75.1392,161.9585356
 09/18  16:00:00,266.905709819,37.9878344665,88.5204341679,0.0,32.1804615127,60.9114621605,215.280510389,0.447937846627,91.7998,123.032772542
 09/18  17:00:00,301.589393842,37.273822463,88.1370235118,0.0,32.1804615127,77.5397301883,239.046960988,2.05978528351,49.9818,187.005375704
 09/18  18:00:00,357.091392344,37.343558747,89.8215600404,0.0,77.122965704,86.2600435998,386.879862078,2.81082004316,49.9818,334.087242035
 09/18  19:00:00,380.410005627,37.3710385192,89.8932568372,0.0,102.647051061,80.1663183927,284.081639509,4.35705380685,33.3212,246.403385702
 09/18  20:00:00,405.520318962,37.3391507407,90.0365447216,0.0,115.40909374,92.7192997104,290.085247516,11.1169619211,33.3212,245.647085595
 09/18  21:00:00,381.808517103,37.4022252374,90.2510265432,0.0,102.647051061,94.1340635361,404.633756692,20.9219213474,24.9909,358.720935345
 09/18  22:00:00,315.953149219,37.4342293519,91.0972642001,0.0,77.122965704,65.871452062,325.729028961,33.3715256289,16.6606,275.696903332
 09/18  23:00:00,243.393566725,37.3431090228,86.8215300362,0.0,38.286128036,48.4199368926,207.158911771,49.9539676429,8.3303,148.874644128
 09/18  24:00:00,188.820689272,31.4248967539,75.6144655828,0.0,25.5240853573,30.610668775,171.516261947,47.3859246264,3.33212,120.798217321
 09/19  01:00:00,175.263200678,34.2236429296,66.7614385989,0.0,19.418418834,29.3649097162,141.662666265,44.4414701485,3.33212,93.8890761169
 09/19  02:00:00,159.416100062,31.4248967539,61.5599886798,0.0,12.7620426787,28.1191506574,132.418678123,41.4675830884,3.33212,87.618975035
 09/19  03:00:00,159.093373799,34.2236429296,58.5146078451,0.0,12.7620426787,28.1191506574,134.539691483,37.316036308,3.33212,93.8915351754
 09/19  04:00:00,163.676650621,31.4248967539,58.6585311607,0.0,12.7620426787,28.1191506574,158.758692562,32.6529587765,3.33212,122.773613785
 09/19  05:00:00,202.448790988,34.2236429296,67.067832728,0.0,25.5240853573,30.610668775,243.879743917,28.6071199785,8.3303,206.942323938
 09/19  06:00:00,323.068109019,35.7163075567,90.9768416809,0.0,51.0481707146,78.1489452969,409.194845873,27.3906349798,16.6606,365.143610893
 09/19  07:00:00,367.43096612,37.0650892379,90.2955327295,0.0,64.3609230253,109.708623606,573.503265301,68.9293182993,24.9909,479.583047002
 09/19  08:00:00,326.349621121,37.0299513346,92.1875797172,0.0,51.0481707146,80.7689615957,468.04999699,62.2305820169,33.3212,372.498214973
 09/19  09:00:00,298.288127574,37.8015986329,92.4998204535,0.0,51.0481707146,71.0224615957,382.113547181,34.8124372746,66.8089,280.492209906
 09/19  10:00:00,241.353441743,37.8933033878,84.3001691798,0.0,32.1804615127,65.7244621605,323.749454993,22.4818194115,83.4695,217.798135582
 09/19  11:00:00,250.478545262,37.977194431,92.3108547169,0.0,32.1804615127,65.7244621605,263.177578819,10.8569112421,83.4695,168.851167577
 09/19  12:00:00,234.916340537,38.0299929295,77.5715045612,0.0,32.1804615127,65.7244621605,259.799073717,13.9265562204,83.4695,162.403017496
 09/19  13:00:00,232.209135401,38.0492562337,84.5735516069,0.0,32.1804615127,55.9779621605,251.775716117,14.4386610714,75.1392,162.197855046
 09/19  14:00:00,240.972040819,38.087151516,92.4247007779,0.0,32.1804615127,55.9779621605,238.228462786,9.44897543464,66.8089,161.970587352
 09/19  15:00:00,242.098913599,38.1236238368,93.5369831291,0.0,32.1804615127,55.9779621605,248.06819664,10.9734578531,75.1392,161.955538786
 09/19  16:00:00,239.258702103,37.7880455633,62.6789085225,0.0,32.1804615127,60.9114621605,234.753571239,19.8843918158,91.7998,123.069379423
 09/19  17:00:00,283.315805908,37.1110794867,72.4911416492,0.0,32.1804615127,77.5397301883,277.89490087,40.8341008846,49.9818,187.078999985
 09/19  18:00:00,354.646940167,37.1577436289,89.6910005819,0.0,77.122965704,86.2600435998,439.593000008,56.985589831,49.9818,332.625610177
 09/19  19:00:00,380.912847689,37.0881989225,92.0704677657,0.0,102.647051061,80.1663183927,345.978934015,64.6292016071,33.3212,248.028532408
 09/19  20:00:00,405.760044515,37.0587606297,91.5390663747,0.0,115.40909374,92.7192997104,358.580254185,79.5150370222,33.3212,245.744017163
 09/19  21:00:00,381.22746526,37.1071411062,90.3819354435,0.0,102.647051061,94.1340635361,476.389629132,93.098268378,24.9909,358.300460754
 09/19  22:00:00,316.870912572,37.2087490127,92.2308191876,0.0,77.122965704,65.871452062,391.642960114,98.474320949,16.6606,276.508039165
 09/19  23:00:00,227.875456846,37.1482916682,71.5072948454,0.0,38.286128036,48.4199368926,257.908192462,98.4698684389,8.3303,151.108024023
 09/19  24:00:00,174.142194537,31.4248967539,61.0395896877,0.0,25.5240853573,30.610668775,180.480655536,58.4420710919,3.33212,118.706464445
 09/20  01:00:00,161.265498364,31.4248967539,55.5522326672,0.0,19.418418834,29.3649097162,147.437334228,50.2085344127,3.33212,93.8966798157
 09/20  02:00:00,150.239331118,31.4248967539,52.4625540841,0.0,12.7620426787,28.1191506574,137.980307745,43.4250302357,3.33212,91.2231575095
 09/20  03:00:00,151.171984036,34.2236429296,50.6141775362,0.0,12.7620426787,28.1191506574,131.737375224,38.0783010757,3.33212,90.3269541483
 09/20  04:00:00,155.418814448,31.4248967539,51.0904879143,0.0,12.7620426787,28.1191506574,159.686417426,33.5640373664,3.33212,122.790260059
 09/20  05:00:00,194.068133638,34.2236429296,59.3753066941,0.0,25.5240853573,30.610668775,245.062815514,29.7048677046,8.3303,207.027647809
 09/20  06:00:00,320.522401349,35.3431413999,89.6517137729,0.0,51.0481707146,78.1489452969,408.527495835,26.4114468037,16.6606,365.455449032
 09/20  07:00:00,366.641047003,37.054229233,90.7848783618,0.0,64.3609230253,109.708623606,557.668779371,49.626312051,24.9909,483.05156732
 09/20  08:00:00,323.292961437,37.025837301,90.034188887,0.0,51.0481707146,80.7689615957,462.136583908,58.3374536329,33.3212,370.477930275
 09/20  09:00:00,296.133792861,37.7823145706,90.4268794792,0.0,51.0481707146,71.0224615957,385.302008248,37.7790402553,66.8089,280.714067992
 09/20  10:00:00,230.77300029,37.8750684678,73.8328249422,0.0,32.1804615127,65.7244621605,334.610875058,26.6061799472,83.4695,224.535195111
 09/20  11:00:00,222.527616099,37.9414493508,64.9086258906,0.0,32.1804615127,65.7244621605,281.017606254,34.8713612649,83.4695,162.67674499
 09/20  12:00:00,240.324479902,38.012493371,83.2381706543,0.0,32.1804615127,65.7244621605,281.855394245,35.8951284267,83.4695,162.490765819
 09/20  13:00:00,229.817822992,38.0392130596,82.4648071216,0.0,32.1804615127,55.9779621605,261.201620908,23.7746777709,75.1392,162.287743137
 09/20  14:00:00,239.588359499,38.0771787323,91.7315055055,0.0,32.1804615127,55.9779621605,242.115566344,13.2450701487,66.8089,162.061596196
 09/20  15:00:00,241.31922081,38.1146485695,93.1768470076,0.0,32.1804615127,55.9779621605,243.059533055,5.87157462406,75.1392,162.048758431
 09/20  16:00:00,270.444247055,37.8030848105,93.1660590742,0.0,32.1804615127,60.9114621605,216.715111297,1.82580764561,91.7998,123.089503651
 09/20  17:00:00,304.263801643,37.1522403266,92.4638082769,0.0,32.1804615127,77.5397301883,241.220061479,4.114176342,49.9818,187.124085137
 09/20  18:00:00,357.277142873,37.2046646745,91.5845236338,0.0,77.122965704,86.2600435998,391.988518922,7.41207236145,49.9818,334.59464656
 09/20  19:00:00,377.312007209,37.1333444419,87.9124345898,0.0,102.647051061,80.1663183927,303.470002037,23.5414016834,33.3212,246.607400354
 09/20  20:00:00,406.728664657,37.1017800593,92.1097959613,0.0,115.40909374,92.7192997104,339.064556963,59.8910603257,33.3212,245.852296637
 09/20  21:00:00,382.021313146,37.1454178298,90.7613943835,0.0,102.647051061,94.1340635361,504.696509353,113.625362347,24.9909,366.080247006
 09/20  22:00:00,317.198535275,37.2248305009,92.3394512013,0.0,77.122965704,65.871452062,447.324760539,160.612361508,16.6606,270.05179903
 09/20  23:00:00,223.590957403,37.153757856,66.7719683119,0.0,38.286128036,48.4199368926,362.195136209,200.220527647,8.3303,153.644308562
 09/20  24:00:00,168.212569457,31.4248967539,55.0641812867,0.0,25.5240853573,30.610668775,190.790787183,64.6573746398,3.33212,122.801292543
 09/21  01:00:00,153.412106066,31.4248967539,47.638638149,0.0,19.418418834,29.3649097162,146.142899023,54.6267110775,3.33212,88.1840679456
 09/21  02:00:00,141.473206814,31.4248967539,43.6231491389,0.0,12.7620426787,28.1191506574,143.1407055,46.429131412,3.33212,93.3794540878
 09/21  03:00:00,139.256239241,31.4248967539,41.4014979214,0.0,12.7620426787,28.1191506574,137.222376518,39.9706819,3.33212,93.9195746177
 09/21  04:00:00,146.811634913,31.4248967539,42.3573965623,0.0,12.7620426787,28.1191506574,161.054123337,34.8903831036,3.33212,122.831620234
 09/21  05:00:00,180.659304651,31.4248967539,48.5694286158,0.0,25.5240853573,30.610668775,246.394594078,30.9111089647,8.3303,207.153185113
 09/21  06:00:00,309.115639052,35.7163075567,77.6749205145,0.0,51.0481707146,78.1489452969,411.137714784,28.6916630825,16.6606,365.785451702
 09/21  07:00:00,374.504949866,37.0265766637,96.185187387,0.0,64.3609230253,109.708623606,701.684533363,195.914786467,24.9909,480.778846895
 09/21  08:00:00,321.501998249,37.0774998066,86.39412502,0.0,51.0481707146,80.7689615957,575.66892406,169.0636558,33.3212,373.28406826
 09/21  09:00:00,288.744970462,37.7541679105,82.5206749575,0.0,51.0481707146,71.0224615957,430.453359816,82.7825403664,66.8089,280.86191945
 09/21  10:00:00,240.209987104,37.9184067949,82.9950948248,0.0,32.1804615127,65.7244621605,350.871628512,42.7611330068,83.4695,224.640995505
 09/21  11:00:00,248.616569317,38.0221038627,90.6827436645,0.0,32.1804615127,65.7244621605,269.33049591,23.1439464224,83.4695,162.717049487
 09/21  12:00:00,248.138403014,38.1048692945,90.2758455245,0.0,32.1804615127,65.7244621605,253.056453524,7.05233543372,83.4695,162.53461809
 09/21  13:00:00,238.626807345,38.0804313239,89.9567864047,0.0,32.1804615127,55.9779621605,238.871073179,1.39514746718,75.1392,162.336725712
 09/21  14:00:00,238.81658881,38.1255733042,90.0362574306,0.0,32.1804615127,55.9779621605,230.152350769,1.22863623031,66.8089,162.114814539
 09/21  15:00:00,237.705314799,38.1647551251,88.7748373129,0.0,32.1804615127,55.9779621605,238.568272218,1.3228533523,75.1392,162.106218865
 09/21  16:00:00,267.121616786,37.9517222902,89.0044988791,0.0,32.1804615127,60.9114621605,217.379364914,0.560886604705,91.7998,125.018678309
 09/21  17:00:00,301.538849904,37.2632683773,88.9782818129,0.0,32.1804615127,77.5397301883,237.341013121,2.18304180859,49.9818,185.176171312
 09/21  18:00:00,354.761167039,37.3543179803,88.4204540483,0.0,77.122965704,86.2600435998,387.894254273,3.05112971986,49.9818,334.861324553
 09/21  19:00:00,380.862965833,37.3595519481,90.8275182302,0.0,102.647051061,80.1663183927,286.449548167,6.13663554665,33.3212,246.99171262
 09/21  20:00:00,401.41234619,37.3167304421,86.8140375626,0.0,115.40909374,92.7192997104,305.607123035,26.1022946816,33.3212,246.183628353
 09/21  21:00:00,381.981941568,37.3680129646,90.9754359749,0.0,102.647051061,94.1340635361,436.209765915,45.1653216748,24.9909,366.05354424
 09/21  22:00:00,316.697435108,37.3990209054,92.1527163256,0.0,77.122965704,65.871452062,371.36794319,79.0232665103,16.6606,275.68407668
 09/21  23:00:00,230.419677617,37.2934108461,73.8733308111,0.0,38.286128036,48.4199368926,305.658418251,148.420932878,8.3303,148.907185373
 09/21  24:00:00,173.971331422,31.4248967539,60.9680542124,0.0,25.5240853573,30.610668775,195.502535916,69.3528190494,3.33212,122.817596866
 09/22  01:00:00,157.915502952,31.4248967539,52.2669955874,0.0,19.418418834,29.3649097162,158.970057962,61.7118320409,3.33212,93.9261059214
 09/22  02:00:00,178.669398302,31.4248967539,80.7613649621,0.0,12.7620426787,28.1191506574,146.716118323,54.2089976923,3.33212,89.1750006307
 09/22  03:00:00,161.598858886,31.4248967539,63.6548225095,0.0,12.7620426787,28.1191506574,142.816812841,47.0615889383,3.33212,92.4231039029
 09/22  04:00:00,161.590961146,34.2236429296,53.6215945052,0.0,12.7620426787,28.1191506574,166.855870004,40.666483766,3.33212,122.857266238
 09/22  05:00:00,189.664701134,31.4248967539,56.8093607755,0.0,25.5240853573,30.610668775,255.929240433,35.3237043511,8.3303,212.275236082
 09/22  06:00:00,316.271043042,35.902890635,83.7557323556,0.0,51.0481707146,78.1489452969,408.3545202,31.7692078481,16.6606,359.924712352
 09/22  07:00:00,375.888284957,37.0246112596,96.4981261452,0.0,64.3609230253,109.708623606,705.497906172,196.070613638,24.9909,484.436392534
 09/22  08:00:00,326.183149922,37.0834650749,90.6040094187,0.0,51.0481707146,80.7689615957,553.097044613,148.47415972,33.3212,371.301684892
 09/22  09:00:00,287.223438399,37.7605602432,81.1524010448,0.0,51.0481707146,71.0224615957,418.721906497,67.2405189111,66.8089,284.672487586
 09/22  10:00:00,218.084747517,37.925204969,61.1356022819,0.0,32.1804615127,65.7244621605,339.80731798,34.9230540338,83.4695,221.414763946
 09/22  11:00:00,241.387392535,38.0373684635,83.628963334,0.0,32.1804615127,65.7244621605,270.379859358,17.3185464231,83.4695,169.591812935
 09/22  12:00:00,244.997794492,38.1237305231,87.0926568677,0.0,32.1804615127,65.7244621605,248.938833398,2.93085927653,83.4695,162.538474121
 09/22  13:00:00,236.803634317,38.1289677389,87.9157237549,0.0,32.1804615127,55.9779621605,238.255720644,0.770139423189,75.1392,162.346381221
 09/22  14:00:00,236.726499521,38.1965711695,87.300611827,0.0,32.1804615127,55.9779621605,229.663115251,0.722782768267,66.8089,162.131432483
 09/22  15:00:00,236.63156368,38.2113842522,86.9356159924,0.0,32.1804615127,55.9779621605,237.997159965,0.72884057462,75.1392,162.129119391
 09/22  16:00:00,266.294139523,38.0070036469,87.5323439956,0.0,32.1804615127,60.9114621605,215.335271139,0.391705624894,91.7998,123.143765514
 09/22  17:00:00,300.969404152,37.2992185349,87.912878387,0.0,32.1804615127,77.5397301883,239.138557331,1.89404925068,49.9818,187.26270808
 09/22  18:00:00,354.080264842,37.4026063163,87.2334426469,0.0,77.122965704,86.2600435998,387.578882633,2.46361080422,49.9818,335.133471829
 09/22  19:00:00,378.816943662,37.4354438063,88.6061862832,0.0,102.647051061,80.1663183927,283.248874111,2.79926011939,33.3212,247.128413991
 09/22  20:00:00,405.402143878,37.3902884722,90.5479550198,0.0,115.40909374,92.7192997104,289.036205183,8.09986996277,33.3212,247.61513522
 09/22  21:00:00,383.108946303,37.4385743179,92.266599039,0.0,102.647051061,94.1340635361,410.207725535,20.345142871,24.9909,364.871682664
 09/22  22:00:00,316.879981773,37.459191878,92.3567289092,0.0,77.122965704,65.871452062,326.651654116,31.8921660477,16.6606,278.098888069
 09/22  23:00:00,238.969520367,37.3601039078,82.6428698102,0.0,38.286128036,48.4199368926,205.257746302,47.4572334142,8.3303,149.470212887
 09/22  24:00:00,185.795179633,32.3578121458,71.8756620552,0.0,25.5240853573,30.610668775,169.651289566,45.8187059143,3.33212,120.500463652
 09/23  01:00:00,198.374644767,33.2907275377,81.2882250913,0.0,27.7269238854,30.610668775,140.673970356,43.3896898238,3.33212,93.9521605327
 09/23  02:00:00,177.859535211,31.4248967539,79.951301766,0.0,12.7620426787,28.1191506574,138.039245735,40.7545680418,3.33212,93.9525576934
 09/23  03:00:00,162.747663487,34.2236429296,62.1469230744,0.0,12.7620426787,28.1191506574,129.803671879,38.7851369401,3.33212,87.6864149391
 09/23  04:00:00,161.115494299,31.4248967539,56.6746198349,0.0,12.7620426787,28.1191506574,163.185551844,36.9792641407,3.33212,122.874167704
 09/23  05:00:00,174.629789331,34.2236429296,55.2499420153,0.0,12.7620426787,28.1191506574,197.099495496,34.9837836637,8.3303,153.785411832
 09/23  06:00:00,262.661400397,35.3431413999,64.11836176,0.0,42.6918050922,54.3732441037,263.353938039,31.2541654257,16.6606,215.439172613
 09/23  07:00:00,321.297152291,37.0921555821,90.5295985021,0.0,42.6918050922,86.1019271793,479.987702324,88.5723827639,24.9909,366.42441956
 09/23  08:00:00,361.435395843,37.1363215865,89.5687986478,0.0,57.6566862989,112.030105488,615.976955943,65.7855363768,33.3212,516.870219566
 09/23  09:00:00,315.574259706,37.8079252184,90.1679548437,0.0,57.6566862989,83.6599452969,466.815765985,29.1293918375,66.8089,370.877474148
 09/23  10:00:00,261.366092009,38.0227050196,89.7872748635,0.0,42.6918050922,68.9656133826,377.313313819,11.0434312351,83.4695,282.800382584
 09/23  11:00:00,252.933967833,38.1339756437,88.9178684209,0.0,34.9340096728,67.7198543238,312.913941729,1.93254155492,83.4695,227.511900174
 09/23  12:00:00,251.672569937,38.2644121408,87.7231665897,0.0,34.9340096728,67.7198543238,251.162188239,1.00555722893,83.4695,166.68713101
 09/23  13:00:00,241.508611959,38.2959871381,87.134769266,0.0,34.9340096728,57.9733543238,245.498718629,0.704810779655,75.1392,169.654707849
 09/23  14:00:00,240.554370533,38.308108701,85.9459400422,0.0,34.9340096728,57.9733543238,230.054761451,0.676466954428,66.8089,162.569394497
 09/23  15:00:00,240.671448688,38.2597394319,86.0044448707,0.0,34.9340096728,57.9733543238,238.506903696,0.747202474051,75.1392,162.620501222
 09/23  16:00:00,270.445604368,37.9891764191,86.8431442811,0.0,34.9340096728,62.9068543238,222.804212491,1.16211624182,91.7998,129.842296249
 09/23  17:00:00,298.251974497,37.3511213902,87.7163914017,0.0,34.9340096728,72.2186844194,207.450969836,3.05482646787,49.9818,154.414343368
 09/23  18:00:00,364.080595662,37.6255311996,87.0592421819,0.0,87.0357390804,86.2600435998,240.88598337,2.74746854467,49.9818,188.156714825
 09/23  19:00:00,375.091070936,37.3588104696,86.9656965004,0.0,102.000620287,77.6748002752,283.783590708,3.04215514061,33.3212,247.420235568
 09/23  20:00:00,385.807654027,37.2888769484,86.6929285423,0.0,102.000620287,88.9820225341,285.791231688,3.37046690405,33.3212,249.099564784
 09/23  21:00:00,376.124770828,37.3541567304,86.9234585799,0.0,102.000620287,91.6425454185,279.212434178,3.6865465334,24.9909,250.534987645
 09/23  22:00:00,323.491944167,37.2580762744,87.8345113718,0.0,87.0357390804,65.871452062,378.668195847,5.35640796293,16.6606,356.651187884
 09/23  23:00:00,251.741907772,37.1710167591,89.9606119674,0.0,42.6918050922,48.4199368926,230.38059065,7.4298066738,8.3303,214.620483976
 09/23  24:00:00,196.250033502,33.4773106161,78.4536767554,0.0,27.7269238854,30.610668775,127.84411211,1.6133903905,3.33212,122.898601719
 09/24  01:00:00,208.256879863,34.2236429296,80.5481740655,0.0,34.4311606118,33.1021868926,103.669877488,6.24425216266,3.33212,94.0935053254
 09/24  02:00:00,171.964185166,31.4248967539,64.8726743069,0.0,19.466279405,30.610668775,109.279402202,11.8591348572,3.33212,94.0881473449
 09/24  03:00:00,176.663186348,31.4248967539,69.587575196,0.0,19.466279405,30.610668775,111.533228344,14.1195700413,3.33212,94.0815383028
 09/24  04:00:00,185.079221306,34.2236429296,68.5151444219,0.0,19.466279405,30.610668775,148.443650112,22.1879874636,3.33212,122.923542648
 09/24  05:00:00,192.621018459,32.3578121458,65.790837078,0.0,19.466279405,30.610668775,195.234148035,32.8606694019,8.3303,154.043178633
 09/24  06:00:00,279.466746415,36.0894737134,77.4131026818,0.0,42.6918050922,54.3732441037,269.363913961,36.5591869448,16.6606,216.144127016
 09/24  07:00:00,330.983842274,37.4802009277,91.0736708011,0.0,49.3960418185,88.5934452969,433.952414767,42.2100345293,24.9909,366.751480238
 09/24  08:00:00,360.403004373,37.1960717572,88.7318181427,0.0,57.6566862989,112.030105488,586.744179756,35.6576757166,33.3212,517.76530404
 09/24  09:00:00,304.87929757,37.8398244385,88.6222394085,0.0,50.9524495726,81.1684271793,459.090362177,20.3670379041,66.8089,371.914424273
 09/24  10:00:00,260.375643271,38.1507825251,88.096466632,0.0,42.6918050922,68.9656133826,382.4342473,10.2871117724,83.4695,288.677635528
 09/24  11:00:00,258.766635731,38.1801825152,89.6449297633,0.0,38.286128036,68.9656133826,311.847459048,1.75354335868,83.4695,226.62441569
 09/24  12:00:00,256.841603572,38.2484121906,88.6366504502,0.0,38.286128036,68.9656133826,246.845706415,0.733342294346,83.4695,162.642864121
 09/24  13:00:00,237.640541728,38.105074915,88.3866839887,0.0,31.5818913096,56.727595265,239.408506532,1.57960012135,75.1392,162.689706411
 09/24  14:00:00,237.708930456,38.1155273983,88.4522013749,0.0,31.5818913096,56.727595265,231.48781527,1.7618297523,66.8089,162.917085518
 09/24  15:00:00,238.785819569,38.1506150638,89.5728609359,0.0,31.5818913096,56.727595265,242.271015215,2.51171294928,75.1392,164.620102266
 09/24  16:00:00,267.936795054,37.8859805467,89.7403923137,0.0,31.5818913096,61.661095265,221.133259481,2.55921981878,91.7998,126.774239662
 09/24  17:00:00,294.86791097,37.1977098938,89.6977156128,0.0,31.5818913096,70.9729253606,209.459595616,5.02022796554,49.9818,154.45756765
 09/24  18:00:00,358.884985373,37.2297936912,89.3288856848,0.0,80.3315023541,83.7685254822,242.417954178,4.47918747704,49.9818,187.956966701
 09/24  19:00:00,376.617627176,37.131942568,89.5272138732,0.0,102.000620287,77.6748002752,285.507511528,5.7838264608,33.3212,246.402485068
 09/24  20:00:00,397.306427776,37.0974440707,90.1271472463,0.0,108.704857014,91.4735406516,294.401379257,15.4225357778,33.3212,245.657643479
 09/24  21:00:00,369.841255067,37.2566642418,91.1026501359,0.0,95.2963835608,89.1510273009,300.281304135,28.8774652616,24.9909,246.412938873
 09/24  22:00:00,315.785244615,37.2089475393,90.3395454196,0.0,80.3315023541,63.3799339444,428.137116534,45.9474669275,16.6606,365.529049606
 09/24  23:00:00,252.940499328,37.1486257741,92.0276786838,0.0,42.6918050922,48.4199368926,283.461040034,68.0293223315,8.3303,207.101417702
 09/24  24:00:00,202.603927637,31.4248967539,77.9472099085,0.0,34.4311606118,33.1021868926,191.482338011,58.709984169,3.33212,129.440233843
 09/25  01:00:00,172.008769258,31.4248967539,66.1999239706,0.0,19.418418834,29.3649097162,147.065148305,55.9258891703,3.33212,87.8071391345
 09/25  02:00:00,158.108575018,31.4248967539,60.2432260668,0.0,12.7620426787,28.1191506574,148.477085518,51.170765876,3.33212,93.9741996419
 09/25  03:00:00,157.022019573,34.2236429296,56.3908069355,0.0,12.7620426787,28.1191506574,142.166116065,44.8343470185,3.33212,93.9996490467
 09/25  04:00:00,161.177434828,32.3578121458,55.8264721804,0.0,12.7620426787,28.1191506574,167.313926106,41.0381438553,3.33212,122.943662251
 09/25  05:00:00,196.361502503,33.2907275377,62.5060392822,0.0,25.5240853573,30.610668775,254.393320204,38.5584736478,8.3303,207.504546556
 09/25  06:00:00,325.345509535,35.7163075567,91.1953715673,0.0,51.0481707146,78.1489452969,417.142258577,33.2847093276,16.6606,367.196949249
 09/25  07:00:00,367.193981035,37.047970997,91.042171226,0.0,64.3609230253,109.708623606,587.237844341,75.5178271269,24.9909,486.729117214
 09/25  08:00:00,325.331877677,37.1038134978,91.9243018503,0.0,51.0481707146,80.7689615957,451.436023927,45.7647269107,33.3212,372.350097017
 09/25  09:00:00,296.675478508,37.7599850293,90.7340628993,0.0,51.0481707146,71.0224615957,370.881918355,16.1788298216,66.8089,287.894188533
 09/25  10:00:00,247.54673223,37.9652304993,89.341159767,0.0,32.1804615127,65.7244621605,307.035649195,2.42992007427,83.4695,221.136229121
 09/25  11:00:00,248.391504133,38.0821801263,88.6493889322,0.0,32.1804615127,65.7244621605,252.630504372,1.20431951591,83.4695,167.956684856
 09/25  12:00:00,246.627003235,38.1934378511,86.9990372275,0.0,32.1804615127,65.7244621605,247.054922628,0.842427581639,83.4695,162.742995046
 09/25  13:00:00,236.246014086,38.2361820826,86.0589729382,0.0,32.1804615127,55.9779621605,245.197299443,0.812326733152,75.1392,169.24577271
 09/25  14:00:00,235.997274557,38.2909101229,85.7020326597,0.0,32.1804615127,55.9779621605,229.80417007,0.787458301577,66.8089,162.207811769
 09/25  15:00:00,235.992257236,38.2741848048,85.6643199548,0.0,32.1804615127,55.9779621605,238.014835735,0.652538359269,75.1392,162.223097376
 09/25  16:00:00,265.706641367,38.0040059827,86.3996197697,0.0,32.1804615127,60.9114621605,215.466077128,0.425866631974,91.7998,123.240410496
 09/25  17:00:00,300.664092701,37.2438840005,87.1322720667,0.0,32.1804615127,77.5397301883,239.451599674,1.99814564803,49.9818,187.471654026
 09/25  18:00:00,356.508322296,37.3261125954,86.2608990795,0.0,77.122965704,86.2600435998,388.526370639,2.55298356181,49.9818,335.991587077
 09/25  19:00:00,378.77469044,37.3505439461,87.3039468267,0.0,102.647051061,80.1663183927,289.521038764,2.94321504289,33.3212,253.256623721
 09/25  20:00:00,404.055584471,37.3304022325,87.7723235248,0.0,115.40909374,92.7192997104,284.652967641,3.24687216082,33.3212,248.084895481
 09/25  21:00:00,380.082184126,37.4055788393,87.7635416244,0.0,102.647051061,94.1340635361,398.837398844,6.3320528911,24.9909,367.514445953
 09/25  22:00:00,316.198384357,37.4387824131,90.9380412348,0.0,77.122965704,65.871452062,303.111287993,15.3375195309,16.6606,271.113168462
 09/25  23:00:00,239.765431814,37.3408856419,83.1830675083,0.0,38.286128036,48.4199368926,190.601136339,28.3977417293,8.3303,153.873094609
 09/25  24:00:00,192.625499225,32.3578121458,78.4659757495,0.0,25.5240853573,30.610668775,160.982816325,34.7107958647,3.33212,122.93990046
 09/26  01:00:00,177.486994578,33.2907275377,69.9112842548,0.0,19.418418834,29.3649097162,135.270281781,37.9426327164,3.33212,93.9955290646
 09/26  02:00:00,162.523843857,31.4248967539,64.6589391308,0.0,12.7620426787,28.1191506574,132.776932287,35.4385281342,3.33212,94.006284153
 09/26  03:00:00,161.625051185,34.2236429296,61.0649717721,0.0,12.7620426787,28.1191506574,123.502220949,32.4384808304,3.33212,87.731620119
 09/26  04:00:00,166.474389377,32.3578121458,60.5174139137,0.0,12.7620426787,28.1191506574,157.124864464,30.114591798,3.33212,123.678152666
 09/26  05:00:00,202.491781177,33.2907275377,68.0551647457,0.0,25.5240853573,30.610668775,250.260441968,27.9117016013,8.3303,214.018440367
 09/26  06:00:00,325.877789745,35.902890635,90.8139433482,0.0,51.0481707146,78.1489452969,411.367551214,27.1408171905,16.6606,367.566134024
 09/26  07:00:00,366.767613166,37.0700048833,89.8398984347,0.0,64.3609230253,109.708623606,550.533592171,38.0010190063,24.9909,487.541673164
 09/26  08:00:00,325.155714368,37.1020012564,90.9597271038,0.0,51.0481707146,80.7689615957,424.515168538,18.5106610307,33.3212,372.683307507
