Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  09:00:00,295.879454484,37.8112146298,89.3296658225,0.0,51.0481707146,71.0224615957,357.039298634,3.99789423487,66.8089,286.232504399
 09/26  10:00:00,248.075126794,37.9918754629,89.5706614482,0.0,32.1804615127,65.7244621605,306.851257638,0.700385976785,83.4695,222.681371662
 09/26  11:00:00,248.249438597,38.1064766588,88.4997887631,0.0,32.1804615127,65.7244621605,252.37655919,0.61316158887,83.4695,168.293897601
 09/26  12:00:00,246.512238506,38.2543597171,86.9186516348,0.0,32.1804615127,65.7244621605,249.313247227,0.582464090129,83.4695,165.261283137
 09/26  13:00:00,236.135894275,38.2757879093,85.9434768736,0.0,32.1804615127,55.9779621605,242.524375117,0.567289971372,75.1392,166.817885145
 09/26  14:00:00,236.112058723,38.2878335285,85.8074852142,0.0,32.1804615127,55.9779621605,229.638095768,0.551753594202,66.8089,162.277442174
 09/26  15:00:00,236.104945397,38.3011834684,85.7291870076,0.0,32.1804615127,55.9779621605,237.889105436,0.451782948023,75.1392,162.298122488
 09/26  16:00:00,265.899512456,38.0840218533,86.5679857579,0.0,32.1804615127,60.9114621605,215.340931012,0.264351146875,91.7998,123.276779865
 09/26  17:00:00,300.335715012,37.2868531552,87.2278775498,0.0,32.1804615127,77.5397301883,239.243603342,1.69162149621,49.9818,187.570181846
 09/26  18:00:00,356.247232117,37.3700523395,86.6294219874,0.0,77.122965704,86.2600435998,389.499397078,2.33603335941,49.9818,337.181563718
 09/26  19:00:00,378.290497461,37.3898291402,88.1162646815,0.0,102.647051061,80.1663183927,290.202661954,2.70508852792,33.3212,254.176373426
 09/26  20:00:00,404.903711181,37.3461210125,90.0871141228,0.0,115.40909374,92.7192997104,287.888029439,7.86772110197,33.3212,246.699108337
 09/26  21:00:00,382.704319365,37.4025845973,91.9257026445,0.0,102.647051061,94.1340635361,417.562025264,24.3577756064,24.9909,368.213349658
 09/26  22:00:00,316.180522608,37.4357922258,91.6408184774,0.0,77.122965704,65.871452062,343.175683107,47.7140033204,16.6606,278.801079787
 09/26  23:00:00,239.559132924,37.3431828668,83.0732795366,0.0,38.286128036,48.4199368926,263.644492168,101.394513829,8.3303,153.91967834
 09/26  24:00:00,183.860312032,31.4248967539,70.8337452159,0.0,25.5240853573,30.610668775,191.015611559,64.6979666512,3.33212,122.985524908
 09/27  01:00:00,166.096646021,31.4248967539,60.4187126989,0.0,19.418418834,29.3649097162,152.669097719,61.5955812323,3.33212,87.7413964862
 09/27  02:00:00,150.790624532,31.4248967539,53.0140177848,0.0,12.7620426787,28.1191506574,154.366357683,57.0218403461,3.33212,94.0123973371
 09/27  03:00:00,149.137670541,34.2236429296,48.5449961481,0.0,12.7620426787,28.1191506574,147.49284415,50.137776597,3.33212,94.0229475533
 09/27  04:00:00,152.015645019,31.4248967539,47.6148444182,0.0,12.7620426787,28.1191506574,169.108682445,42.771152342,3.33212,123.005410103
 09/27  05:00:00,186.609693953,31.4248967539,54.554657196,0.0,25.5240853573,30.610668775,259.901636602,36.7261186835,8.3303,214.845217919
 09/27  06:00:00,320.927163092,36.0894737134,86.446553681,0.0,51.0481707146,78.1489452969,413.70532283,31.0373878709,16.6606,366.007334959
 09/27  07:00:00,374.763846127,37.0254465999,96.8207157572,0.0,64.3609230253,109.708623606,705.70384749,194.586924771,24.9909,486.12602272
 09/27  08:00:00,322.939364063,37.0223891053,87.7637441715,0.0,51.0481707146,80.7689615957,602.510107743,192.338189159,33.3212,376.850718584
 09/27  09:00:00,288.436036663,37.7798015286,82.4099003249,0.0,51.0481707146,71.0224615957,433.738146819,84.8901396025,66.8089,282.039107217
 09/27  10:00:00,244.73694669,37.9218843086,87.7780150653,0.0,32.1804615127,65.7244621605,347.930129018,39.2290732982,83.4695,225.23155572
 09/27  11:00:00,248.83080699,37.9980307787,91.1049654444,0.0,32.1804615127,65.7244621605,270.741618925,17.4182571948,83.4695,169.85386173
 09/27  12:00:00,244.213511923,38.0774685238,86.405879441,0.0,32.1804615127,65.7244621605,249.025547357,2.7115988183,83.4695,162.844448539
 09/27  13:00:00,236.835268568,38.1496314441,88.1657548099,0.0,32.1804615127,55.9779621605,244.969378723,0.4805721198,75.1392,169.349606603
 09/27  14:00:00,236.707919234,38.1941327088,87.6972627595,0.0,32.1804615127,55.9779621605,229.611285898,0.473554484893,66.8089,162.328831413
 09/27  15:00:00,236.618309067,38.2135857937,87.5377683395,0.0,32.1804615127,55.9779621605,237.876729387,0.382454799194,75.1392,162.355074588
 09/27  16:00:00,266.469219107,37.8991135508,88.6574900835,0.0,32.1804615127,60.9114621605,215.3200232,0.217052985913,91.7998,123.303170214
 09/27  17:00:00,301.717671449,37.1814267536,89.9996569034,0.0,32.1804615127,77.5397301883,239.381282633,1.73383189008,49.9818,187.665650743
 09/27  18:00:00,355.556827885,37.2282781335,87.7740908095,0.0,77.122965704,86.2600435998,404.257196901,13.3085525083,49.9818,340.966844393
 09/27  19:00:00,380.330890821,37.1714569808,91.3266536378,0.0,102.647051061,80.1663183927,315.486399218,30.9139133103,33.3212,251.251285908
 09/27  20:00:00,405.468358357,37.1548021176,91.1217721687,0.0,115.40909374,92.7192997104,323.674466544,43.5304534029,33.3212,246.822813141
 09/27  21:00:00,380.593896892,37.2214995335,89.6806903084,0.0,102.647051061,94.1340635361,467.603576194,73.9326126424,24.9909,368.680063551
 09/27  22:00:00,316.434141856,37.2826733092,91.9243521853,0.0,77.122965704,65.871452062,406.383017416,110.667073957,16.6606,279.055343459
 09/27  23:00:00,234.068852083,37.1997836956,77.6050193181,0.0,38.286128036,48.4199368926,310.582191808,148.278237892,8.3303,153.973653916
 09/27  24:00:00,177.883475466,31.4248967539,64.9088011834,0.0,25.5240853573,30.610668775,188.230594943,61.8882128773,3.33212,123.010262065
 09/28  01:00:00,162.004965399,31.4248967539,56.3824644834,0.0,19.418418834,29.3649097162,150.668826406,53.2994465414,3.33212,94.0372598645
 09/28  02:00:00,149.244010764,31.4248967539,51.5409270436,0.0,12.7620426787,28.1191506574,142.324586339,46.029686614,3.33212,92.9627797254
 09/28  03:00:00,146.224976981,31.4248967539,48.5231600497,0.0,12.7620426787,28.1191506574,131.732720286,39.5695660617,3.33212,88.8310342241
 09/28  04:00:00,153.006930477,31.4248967539,48.7227779949,0.0,12.7620426787,28.1191506574,160.73809568,34.3668412282,3.33212,123.039134451
 09/28  05:00:00,191.650435959,34.2236429296,56.9658155859,0.0,25.5240853573,30.610668775,253.328511616,29.9753004632,8.3303,215.022911153
 09/28  06:00:00,323.002046185,34.9699752431,89.822064467,0.0,51.0481707146,78.1489452969,410.871668427,25.8625910201,16.6606,368.348477407
 09/28  07:00:00,369.233966474,37.0407203113,92.9173930295,0.0,64.3609230253,109.708623606,624.615582976,110.422428989,24.9909,489.202253987
 09/28  08:00:00,325.947785965,37.0654422647,92.6151617234,0.0,51.0481707146,80.7689615957,483.428189095,76.560962152,33.3212,373.546026943
 09/28  09:00:00,296.86638749,37.7676348983,91.3033506794,0.0,51.0481707146,71.0224615957,377.732421976,20.8987256396,66.8089,290.024796336
 09/28  10:00:00,245.175951548,37.9160511194,87.5680968185,0.0,32.1804615127,65.7244621605,312.399093244,3.56578001202,83.4695,225.363813232
 09/28  11:00:00,249.354280618,38.0367635914,90.229725595,0.0,32.1804615127,65.7244621605,250.283801971,1.28688559776,83.4695,165.527416373
 09/28  12:00:00,249.05334499,38.1192548135,89.9816023204,0.0,32.1804615127,65.7244621605,252.010668854,1.29344364735,83.4695,167.247725207
 09/28  13:00:00,237.804655682,38.0901224385,88.0336099246,0.0,32.1804615127,55.9779621605,238.472194967,0.666454476303,75.1392,162.666540491
 09/28  14:00:00,236.740713965,38.1985618608,86.7590807962,0.0,32.1804615127,55.9779621605,234.659723043,0.623238679885,66.8089,167.227584363
 09/28  15:00:00,236.631686325,38.2169935099,86.6156677775,0.0,32.1804615127,55.9779621605,240.013769744,0.512439626607,75.1392,164.362130118
 09/28  16:00:00,266.108086381,38.0040146399,87.119929248,0.0,32.1804615127,60.9114621605,215.461850914,0.323083921008,91.7998,123.338966993
 09/28  17:00:00,300.912953643,37.2904954866,87.6911743749,0.0,32.1804615127,77.5397301883,239.475162474,1.7949938179,49.9818,187.698368656
 09/28  18:00:00,356.674207283,37.3790714938,86.8896935611,0.0,77.122965704,86.2600435998,389.627861765,2.37527429254,49.9818,337.270787472
 09/28  19:00:00,378.835682076,37.4101611015,87.8337934029,0.0,102.647051061,80.1663183927,291.057832365,2.76093218033,33.3212,254.975700185
 09/28  20:00:00,403.858911184,37.3872111441,87.7423469468,0.0,115.40909374,92.7192997104,283.357690189,3.05752377982,33.3212,246.97896641
 09/28  21:00:00,379.725917363,37.4600124461,87.4313316967,0.0,102.647051061,94.1340635361,397.413349306,3.34503028501,24.9909,369.077419021
 09/28  22:00:00,315.242992507,37.4892804261,89.901432364,0.0,77.122965704,65.871452062,302.067437642,6.13968327853,16.6606,279.267154363
 09/28  23:00:00,249.217734293,37.3917721682,92.1790076767,0.0,38.286128036,48.4199368926,177.359641346,15.0047464343,8.3303,154.024594912
 09/28  24:00:00,185.921482134,33.7571852337,70.4326735935,0.0,25.5240853573,30.610668775,145.024192702,18.6390618487,3.33212,123.053010853
 09/29  01:00:00,174.421768115,31.4248967539,68.615641686,0.0,19.418418834,29.3649097162,122.353774417,24.9767765134,3.33212,94.0448779031
 09/29  02:00:00,166.209139883,34.2236429296,65.5921560727,0.0,12.7620426787,28.1191506574,129.212687734,31.8133230013,3.33212,94.0672447326
 09/29  03:00:00,160.02342358,32.3578121458,61.2543942703,0.0,12.7620426787,28.1191506574,130.934223437,33.5495307847,3.33212,94.0525726522
 09/29  04:00:00,167.571571926,33.2907275377,60.7662331016,0.0,12.7620426787,28.1191506574,159.414166766,33.0057924116,3.33212,123.076254354
 09/29  05:00:00,203.654485944,34.2236429296,68.2453671558,0.0,25.5240853573,30.610668775,253.872491494,32.0155579717,8.3303,213.526633522
 09/29  06:00:00,325.511689748,35.5297244783,90.7794398438,0.0,51.0481707146,78.1489452969,413.70634676,29.469762675,16.6606,367.575984085
 09/29  07:00:00,367.162486922,37.0609625271,90.0893524153,0.0,64.3609230253,109.708623606,574.70083895,61.2546061974,24.9909,488.455332752
 09/29  08:00:00,325.727496053,37.1051345213,91.4978996486,0.0,51.0481707146,80.7689615957,461.693661982,50.0986902513,33.3212,378.273771731
 09/29  09:00:00,297.017408249,37.8003806644,91.0530444446,0.0,51.0481707146,71.0224615957,372.689471414,21.027756527,66.8089,284.852814887
 09/29  10:00:00,246.762886308,37.986480953,88.5366486537,0.0,32.1804615127,65.7244621605,313.935604697,3.04947911917,83.4695,227.416625578
 09/29  11:00:00,247.603225356,38.1091010479,87.846623597,0.0,32.1804615127,65.7244621605,250.197172876,0.654463507731,83.4695,166.073209368
 09/29  12:00:00,245.921800611,38.350391045,86.1369285631,0.0,32.1804615127,65.7244621605,253.841905801,0.639450367165,83.4695,169.732955434
 09/29  13:00:00,235.726891406,38.3483832762,85.5687181638,0.0,32.1804615127,55.9779621605,238.451143067,0.623543224137,75.1392,162.688399843
 09/29  14:00:00,235.860729414,38.3609884676,85.9956581697,0.0,32.1804615127,55.9779621605,229.914043788,0.595195616685,66.8089,162.509948171
 09/29  15:00:00,235.841179053,38.3276359737,85.8897088377,0.0,32.1804615127,55.9779621605,244.864548249,0.473183280311,75.1392,169.252164969
 09/29  16:00:00,265.449262352,38.1071285871,86.3615301003,0.0,32.1804615127,60.9114621605,215.426666114,0.269181127518,91.7998,123.357684986
 09/29  17:00:00,300.197744876,37.309634415,87.1126368675,0.0,32.1804615127,77.5397301883,239.658912381,1.88149029187,49.9818,187.795622089
 09/29  18:00:00,356.41573947,37.4090401647,86.7005005093,0.0,77.122965704,86.2600435998,390.406594127,2.60825223469,49.9818,337.816541893
 09/29  19:00:00,378.632967571,37.427997856,88.1288747594,0.0,102.647051061,80.1663183927,294.423622913,6.15937639674,33.3212,254.943046516
 09/29  20:00:00,404.856065713,37.3716265998,89.3635074546,0.0,115.40909374,92.7192997104,293.710057626,13.2504948699,33.3212,247.138362756
 09/29  21:00:00,381.441779876,37.444356738,89.7578310321,0.0,102.647051061,94.1340635361,411.961104258,17.435640575,24.9909,369.534563683
 09/29  22:00:00,316.728982915,37.4680864839,91.7867415393,0.0,77.122965704,65.871452062,320.375081551,24.2009199243,16.6606,279.513561627
 09/29  23:00:00,247.814387826,37.3654575086,91.2082065288,0.0,38.286128036,48.4199368926,196.442218532,34.0363066874,8.3303,154.075611845
 09/29  24:00:00,197.432601793,34.2236429296,81.4710806306,0.0,25.5240853573,30.610668775,162.000367684,35.5888222415,3.33212,123.079425442
 09/30  01:00:00,189.166576444,31.4248967539,73.8414476054,0.0,27.7269238854,30.610668775,132.295958887,34.8902926693,3.33212,94.0735462174
 09/30  02:00:00,167.414156906,33.2907275377,67.7088497392,0.0,12.7620426787,28.1191506574,130.139191016,32.7375129114,3.33212,94.0695581051
 09/30  03:00:00,162.435821283,32.3578121458,63.752111654,0.0,12.7620426787,28.1191506574,127.809198858,30.4059413623,3.33212,94.0711374956
 09/30  04:00:00,170.765276471,34.2236429296,63.6738914822,0.0,12.7620426787,28.1191506574,154.453690579,28.0132520113,3.33212,123.108318568
 09/30  05:00:00,182.375913198,32.3578121458,64.8513926588,0.0,12.7620426787,28.1191506574,188.186492703,25.7303463024,8.3303,154.125846401
 09/30  06:00:00,277.256962712,36.0894737134,75.3143986578,0.0,42.6918050922,54.3732441037,258.988493758,23.6665414628,16.6606,218.661352296
 09/30  07:00:00,321.116867273,37.1160449186,90.854883397,0.0,42.6918050922,86.1019271793,428.796307035,34.8931199917,24.9909,368.912287044
 09/30  08:00:00,360.21726528,37.1341714214,88.6472270914,0.0,57.6566862989,112.030105488,599.390042176,38.3260385846,33.3212,527.742803591
 09/30  09:00:00,314.707926676,37.8032473484,89.4098829145,0.0,57.6566862989,83.6599452969,475.091013533,31.7245857633,66.8089,376.55752777
 09/30  10:00:00,261.424903709,38.008688444,90.2032128137,0.0,42.6918050922,68.9656133826,389.451173615,18.7922453246,83.4695,287.18942829
 09/30  11:00:00,252.856644605,38.1211511824,89.6782318102,0.0,34.9340096728,67.7198543238,324.704621579,11.8512817128,83.4695,229.383839867
 09/30  12:00:00,250.927359475,38.3051933315,87.7599266795,0.0,34.9340096728,67.7198543238,256.775641847,3.01865326451,83.4695,170.287488583
 09/30  13:00:00,241.017781135,38.3411550084,87.0181979391,0.0,34.9340096728,57.9733543238,241.557908827,0.534683524287,75.1392,165.884025303
 09/30  14:00:00,240.554476411,38.3661236012,86.1166057171,0.0,34.9340096728,57.9733543238,234.427978535,0.508289914033,66.8089,167.11078862
 09/30  15:00:00,240.673706626,38.2931349009,86.2839792162,0.0,34.9340096728,57.9733543238,245.429582047,0.484239753756,75.1392,169.806142293
 09/30  16:00:00,270.553708757,37.9340600698,87.3864199452,0.0,34.9340096728,62.9068543238,216.000126512,0.62982647777,91.7998,123.570500034
 09/30  17:00:00,298.320789208,37.2478715189,88.2051115254,0.0,34.9340096728,72.2186844194,214.033835537,2.54799708879,49.9818,161.504038448
 09/30  18:00:00,370.410127392,37.4615051603,88.3697233338,0.0,87.0357390804,86.2600435998,241.261830246,2.53862094047,49.9818,188.741409305
 09/30  19:00:00,377.205297723,37.2019279904,90.3700466694,0.0,102.000620287,77.6748002752,293.125278663,4.58512577557,33.3212,255.218952887
 09/30  20:00:00,388.951399491,37.1278117823,91.5554396677,0.0,102.000620287,88.9820225341,297.654751475,17.0278359617,33.3212,247.305715513
 09/30  21:00:00,378.771472997,37.1824009044,91.2628210362,0.0,102.000620287,91.6425454185,317.54779318,37.3385982663,24.9909,255.218294913
 09/30  22:00:00,324.921477903,37.1151370744,90.6462276546,0.0,87.0357390804,65.871452062,444.472796075,60.138229751,16.6606,367.673966324
 09/30  23:00:00,251.225570859,37.0419728914,90.6326379306,0.0,42.6918050922,48.4199368926,305.581564356,81.7843237641,8.3303,215.466940591
 09/30  24:00:00,192.350167705,31.4248967539,77.1410744118,0.0,27.7269238854,30.610668775,183.052341205,56.6166473761,3.33212,123.103573829
 10/01  01:00:00,192.066249291,31.4248967539,67.6259148382,0.0,34.4311606118,33.1021868926,149.960754863,52.4202349128,3.33212,94.20839995
 10/01  02:00:00,167.242452785,31.4248967539,60.2985581675,0.0,19.466279405,30.610668775,145.634360834,48.0857267778,3.33212,94.2165140562
 10/01  03:00:00,162.72444284,31.4248967539,55.7843742626,0.0,19.466279405,30.610668775,141.103093514,43.5477963012,3.33212,94.2231772129
 10/01  04:00:00,198.590241796,31.4248967539,84.8762819938,0.0,19.466279405,30.610668775,165.947399531,39.4760948851,3.33212,123.139184646
 10/01  05:00:00,200.435506071,31.4248967539,74.4491449935,0.0,19.466279405,30.610668775,197.141686518,34.423175299,8.3303,154.388211219
 10/01  06:00:00,275.096406905,35.902890635,73.1367470129,0.0,42.6918050922,54.3732441037,270.426923098,29.5815426999,16.6606,224.184780398
 10/01  07:00:00,332.167409687,37.3848496613,91.6825094403,0.0,49.3960418185,88.5934452969,495.245115653,100.697858864,24.9909,369.556356789
 10/01  08:00:00,362.22600647,37.1828417246,90.0459297391,0.0,57.6566862989,112.030105488,645.386353813,87.2559931405,33.3212,524.809160673
 10/01  09:00:00,305.842452967,37.8955255065,89.4016450144,0.0,50.9524495726,81.1684271793,480.837205531,30.3799079533,66.8089,383.648397578
 10/01  10:00:00,259.782819716,38.174211419,87.5009536952,0.0,42.6918050922,68.9656133826,373.15059794,5.43410116625,83.4695,284.246996774
 10/01  11:00:00,255.887979073,38.3332372476,85.9248955515,0.0,38.286128036,68.9656133826,316.813182747,0.508589403246,83.4695,232.835093344
 10/01  12:00:00,254.514484583,38.6184634038,84.6609725664,0.0,38.286128036,68.9656133826,247.473047674,0.508105980739,83.4695,163.495441693
 10/01  13:00:00,235.560001788,38.5036899764,84.8915586764,0.0,31.5818913096,56.727595265,245.415219425,0.870138183557,75.1392,169.405881242
 10/01  14:00:00,234.640318074,38.4932969635,84.151929067,0.0,31.5818913096,56.727595265,230.313527285,0.88810340319,66.8089,162.616523882
 10/01  15:00:00,234.626619479,38.3989825611,84.2419559922,0.0,31.5818913096,56.727595265,245.401670419,0.897562936425,75.1392,169.364907483
 10/01  16:00:00,264.614564915,38.0152342957,85.3950200346,0.0,31.5818913096,61.661095265,216.064535937,0.822043413187,91.7998,123.442692524
 10/01  17:00:00,292.876142455,37.2346872624,86.8926678389,0.0,31.5818913096,70.9729253606,214.153659533,2.61787788154,49.9818,161.553981651
 10/01  18:00:00,360.068047917,37.2690911605,87.0260744559,0.0,80.3315023541,83.7685254822,240.972451623,2.44140097467,49.9818,188.549250648
 10/01  19:00:00,374.927087964,37.2010483096,87.1349486991,0.0,102.000620287,77.6748002752,291.119555786,2.81473600569,33.3212,254.98361978
 10/01  20:00:00,395.931314464,37.1653238499,88.4222417115,0.0,108.704857014,91.4735406516,284.620840258,4.60246135673,33.3212,246.697178902
 10/01  21:00:00,368.750824387,37.3328226723,89.8641782614,0.0,95.2963835608,89.1510273009,285.071063893,12.6174846396,24.9909,247.462679253
 10/01  22:00:00,317.757249146,37.258234033,92.552139757,0.0,80.3315023541,63.3799339444,408.703058617,23.7480007721,16.6606,368.294457845
 10/01  23:00:00,250.815075782,37.1899976287,90.1428153686,0.0,42.6918050922,48.4199368926,270.388662737,47.0333754166,8.3303,215.02498732
 10/01  24:00:00,208.975331411,34.2236429296,81.7545332499,0.0,34.4311606118,33.1021868926,171.33885483,44.6804756249,3.33212,123.326259205
 10/02  01:00:00,196.623983085,31.4248967539,90.7701165204,0.0,19.418418834,29.3649097162,142.230913999,44.7898167025,3.33212,94.1089772968
 10/02  02:00:00,173.373492634,31.4248967539,75.4103372075,0.0,12.7620426787,28.1191506574,142.435098256,44.9986446164,3.33212,94.1043336401
 10/02  03:00:00,160.880218613,31.4248967539,62.9276861854,0.0,12.7620426787,28.1191506574,142.329694929,44.8990216808,3.33212,94.0985532481
 10/02  04:00:00,166.467158475,34.2236429296,59.1725669889,0.0,12.7620426787,28.1191506574,167.19717821,40.6846594125,3.33212,123.180398798
 10/02  05:00:00,197.112549461,31.4248967539,64.958533525,0.0,25.5240853573,30.610668775,259.925325469,36.1078185666,8.3303,215.487206902
 10/02  06:00:00,327.468211877,36.0894737134,92.7741285348,0.0,51.0481707146,78.1489452969,420.286481997,33.6052595369,16.6606,370.020622461
 10/02  07:00:00,369.327745473,37.0467844782,92.5546940007,0.0,64.3609230253,109.708623606,637.527931705,119.748895787,24.9909,492.788135918
 10/02  08:00:00,326.249115219,37.1043090451,92.4701984816,0.0,51.0481707146,80.7689615957,499.344387245,81.8512902875,33.3212,384.171896958
 10/02  09:00:00,297.161562569,37.7723465079,91.172265135,0.0,51.0481707146,71.0224615957,380.983831832,30.7546589354,66.8089,283.420272897
 10/02  10:00:00,247.494382402,37.9969018646,89.6979854532,0.0,32.1804615127,65.7244621605,323.112326385,7.25408460209,83.4695,232.388741783
 10/02  11:00:00,246.370842686,38.1494736023,86.6670271357,0.0,32.1804615127,65.7244621605,248.190438334,0.972257052954,83.4695,163.748681281
 10/02  12:00:00,245.22320436,38.4341002553,85.3387561885,0.0,32.1804615127,65.7244621605,254.338255092,0.969947683272,83.4695,169.898807409
 10/02  13:00:00,235.022156472,38.4525535158,84.7474435213,0.0,32.1804615127,55.9779621605,244.873734938,0.954213676173,75.1392,168.780321262
 10/02  14:00:00,234.954395464,38.4851508323,84.5910548658,0.0,32.1804615127,55.9779621605,231.259237665,0.927380732966,66.8089,163.522956932
 10/02  15:00:00,234.80947062,38.4594115644,84.4336836289,0.0,32.1804615127,55.9779621605,238.604519285,0.809145355386,75.1392,162.65617393
 10/02  16:00:00,264.476320622,38.1574322627,85.2001756087,0.0,32.1804615127,60.9114621605,222.369188445,0.602365018092,91.7998,129.967023427
 10/02  17:00:00,299.684559236,37.2824261046,86.3937170551,0.0,32.1804615127,77.5397301883,240.158415411,2.08152052294,49.9818,188.095094888
 10/02  18:00:00,358.712953584,37.3465273596,86.0647247569,0.0,77.122965704,86.2600435998,393.309333089,2.42724323472,49.9818,340.900289854
 10/02  19:00:00,378.226798602,37.4050132959,87.174491585,0.0,102.647051061,80.1663183927,289.740210029,2.80856506342,33.3212,253.610444966
 10/02  20:00:00,404.346729874,37.3509763928,88.7596451156,0.0,115.40909374,92.7192997104,293.311198639,4.82933018465,33.3212,255.160668454
 10/02  21:00:00,380.748255793,37.421710093,89.2040896339,0.0,102.647051061,94.1340635361,408.22534532,12.6301776836,24.9909,370.604267636
 10/02  22:00:00,316.898097053,37.4593087133,92.205729277,0.0,77.122965704,65.871452062,315.632753452,18.9221687652,16.6606,280.049984687
 10/02  23:00:00,241.559896454,37.3567636506,85.2386741061,0.0,38.286128036,48.4199368926,185.679634911,23.1018374496,8.3303,154.247497461
 10/02  24:00:00,193.111967649,34.2236429296,77.3899594288,0.0,25.5240853573,30.610668775,155.211779948,28.6854719111,3.33212,123.194188036
 10/03  01:00:00,177.957163853,31.4248967539,72.4044424864,0.0,19.418418834,29.3649097162,125.763223729,28.3041157582,3.33212,94.1269879707
 10/03  02:00:00,171.734376128,32.3578121458,73.0896422268,0.0,12.7620426787,28.1191506574,120.265128914,22.8037735512,3.33212,94.1292353633
 10/03  03:00:00,189.646044589,33.2907275377,89.9586956509,0.0,12.7620426787,28.1191506574,126.127414891,28.6593062487,3.33212,94.1359886425
 10/03  04:00:00,183.672593456,34.2236429296,75.8132479618,0.0,12.7620426787,28.1191506574,157.922281574,31.3645162181,3.33212,123.225645356
 10/03  05:00:00,208.873277023,32.3578121458,75.2118415108,0.0,25.5240853573,30.610668775,255.176780905,31.2257001883,8.3303,215.620780717
 10/03  06:00:00,326.875918305,36.0894737134,91.5371900714,0.0,51.0481707146,78.1489452969,419.258781029,30.8029492483,16.6606,371.79523178
 10/03  07:00:00,367.469188316,37.0540416625,90.2306488848,0.0,64.3609230253,109.708623606,593.55708706,75.2037750971,24.9909,493.362411963
 10/03  08:00:00,325.660128995,37.1145440252,91.302121767,0.0,51.0481707146,80.7689615957,474.269469555,57.3865044993,33.3212,383.561765055
 10/03  09:00:00,297.067871999,37.8128402254,91.0493945033,0.0,51.0481707146,71.0224615957,383.04194459,25.0392596725,66.8089,291.193784917
 10/03  10:00:00,246.163993837,37.9940918819,87.8214613107,0.0,32.1804615127,65.7244621605,313.312481489,3.8679178874,83.4695,225.975063602
 10/03  11:00:00,248.339422309,38.0942533834,88.4384391962,0.0,32.1804615127,65.7244621605,254.855186737,1.14366716607,83.4695,170.242019571
 10/03  12:00:00,246.854001925,38.2383276819,87.373845464,0.0,32.1804615127,65.7244621605,247.70087284,1.0551549854,83.4695,163.176217854
 10/03  13:00:00,235.462933912,38.3330830961,85.4722440791,0.0,32.1804615127,55.9779621605,245.909138854,1.05586386987,75.1392,169.714074984
 10/03  14:00:00,235.226610076,38.3556182121,85.2022880664,0.0,32.1804615127,55.9779621605,230.579339709,1.04401748298,66.8089,162.726422226
 10/03  15:00:00,235.672032839,38.2903574197,86.155688669,0.0,32.1804615127,55.9779621605,245.548437834,0.921968446107,75.1392,169.487269388
 10/03  16:00:00,266.730108209,37.9574646795,88.7956388558,0.0,32.1804615127,60.9114621605,216.031683572,0.717824901494,91.7998,123.51405867
 10/03  17:00:00,301.008921901,37.2355332636,88.789880697,0.0,32.1804615127,77.5397301883,243.198887612,2.39477951029,49.9818,190.822308101
 10/03  18:00:00,359.960219464,37.2990957118,88.3308714477,0.0,77.122965704,86.2600435998,396.597761233,2.68625630156,49.9818,343.929704931
 10/03  19:00:00,379.28400804,37.2937023853,89.7566618561,0.0,102.647051061,80.1663183927,295.512149875,6.06491792062,33.3212,256.126031954
 10/03  20:00:00,405.282476556,37.2691927296,90.817227871,0.0,115.40909374,92.7192997104,297.671964388,16.5436766893,33.3212,247.807087699
 10/03  21:00:00,379.087298766,37.3503607775,87.8432300297,0.0,102.647051061,94.1340635361,421.065771099,22.2218119874,24.9909,373.853059112
 10/03  22:00:00,315.58537505,37.399374861,90.6714188573,0.0,77.122965704,65.871452062,325.475163853,27.5164851258,16.6606,281.298078728
 10/03  23:00:00,246.833963745,37.3101215094,90.2222443154,0.0,38.286128036,48.4199368926,213.619939367,47.0716343172,8.3303,158.218005049
 10/03  24:00:00,191.978291142,31.4248967539,78.7057621378,0.0,25.5240853573,30.610668775,174.021495868,47.4779227023,3.33212,123.211453166
 10/04  01:00:00,174.996761713,31.4248967539,69.1399596099,0.0,19.418418834,29.3649097162,141.162476893,43.6728452304,3.33212,94.1575116623
 10/04  02:00:00,164.963824131,34.2236429296,64.2722265013,0.0,12.7620426787,28.1191506574,133.805606606,36.30810695,3.33212,94.1653796559
 10/04  03:00:00,158.203572128,31.4248967539,60.3464683793,0.0,12.7620426787,28.1191506574,130.291279913,32.7936161256,3.33212,94.1655437873
 10/04  04:00:00,167.316826961,34.2236429296,60.1676560179,0.0,12.7620426787,28.1191506574,159.090459612,32.5104064253,3.33212,123.247933187
 10/04  05:00:00,201.864116282,33.2907275377,67.9782616556,0.0,25.5240853573,30.610668775,254.072040012,30.0172174382,8.3303,215.724522574
 10/04  06:00:00,324.409682118,35.1565583215,90.8354196497,0.0,51.0481707146,78.1489452969,414.455142224,26.7085743268,16.6606,371.085967897
 10/04  07:00:00,369.09707045,37.168814845,90.1129957706,0.0,64.3609230253,109.708623606,573.558138544,53.9579681556,24.9909,494.609270389
 10/04  08:00:00,325.667626196,37.0227484327,92.2836708442,0.0,51.0481707146,80.7689615957,476.181650746,57.8634671899,33.3212,384.996983556
 10/04  09:00:00,297.357517113,37.7607457917,91.6024711557,0.0,51.0481707146,71.0224615957,394.659555413,36.4308687928,66.8089,291.41978662
 10/04  10:00:00,242.249514025,37.8980234881,85.1728548605,0.0,32.1804615127,65.7244621605,333.930336941,24.3550882896,83.4695,226.105748651
 10/04  11:00:00,248.509420805,37.9984126732,89.9493390675,0.0,32.1804615127,65.7244621605,260.37310577,6.59793210643,83.4695,170.305673664
 10/04  12:00:00,247.527671067,38.0983269911,88.8502929701,0.0,32.1804615127,65.7244621605,254.865662166,1.33600648569,83.4695,170.060155681
 10/04  13:00:00,236.89342031,38.1375948433,87.4695046703,0.0,32.1804615127,55.9779621605,239.391398955,1.27342342341,75.1392,162.978775532
 10/04  14:00:00,237.785679458,38.1174094148,88.4278987391,0.0,32.1804615127,55.9779621605,237.846115095,1.45526701782,66.8089,169.581948077
 10/04  15:00:00,238.338807117,38.1485310739,89.4661656553,0.0,32.1804615127,55.9779621605,239.643582829,1.76613935723,75.1392,162.738243472
 10/04  16:00:00,260.044750944,37.8576811718,83.1753472915,0.0,32.1804615127,60.9114621605,237.31697267,15.4563914034,91.7998,130.060781267
 10/04  17:00:00,301.913576056,37.1601654997,90.9246007007,0.0,32.1804615127,77.5397301883,266.773880336,28.5153654079,49.9818,188.276714928
 10/04  18:00:00,361.835254292,37.2052276581,91.1370032518,0.0,77.122965704,86.2600435998,430.071833708,36.930283749,49.9818,343.159749959
 10/04  19:00:00,380.528071111,37.1383321354,91.1318636814,0.0,102.647051061,80.1663183927,330.364011328,44.4263874204,33.3212,252.616423907
 10/04  20:00:00,405.157503435,37.1122356517,90.4183835101,0.0,115.40909374,92.7192997104,341.663253297,52.8217169383,33.3212,255.520336359
 10/04  21:00:00,380.655479663,37.1818217756,89.3874644632,0.0,102.647051061,94.1340635361,460.153938721,63.5576347388,24.9909,371.605403982
 10/04  22:00:00,316.269253666,37.2639223541,91.5459857241,0.0,77.122965704,65.871452062,377.859921384,80.5912023014,16.6606,280.608119083
 10/04  23:00:00,235.495493184,37.2015427146,78.9571911331,0.0,38.286128036,48.4199368926,283.532901343,114.122188534,8.3303,161.080412809
 10/04  24:00:00,179.486252889,31.4248967539,66.3065235963,0.0,25.5240853573,30.610668775,193.906208268,67.3236133828,3.33212,123.250474885
 10/05  01:00:00,164.550060408,31.4248967539,58.7678342961,0.0,19.418418834,29.3649097162,155.949188139,58.4406443871,3.33212,94.1764237523
 10/05  02:00:00,152.418906491,31.4248967539,54.5803356368,0.0,12.7620426787,28.1191506574,146.315297286,48.8027315647,3.33212,94.1804457218
 10/05  03:00:00,151.038218167,33.2907275377,51.3480595182,0.0,12.7620426787,28.1191506574,141.155576866,43.6361737131,3.33212,94.1872831533
 10/05  04:00:00,156.216796253,32.3578121458,50.8805757127,0.0,12.7620426787,28.1191506574,167.226908655,40.6129135707,3.33212,123.281875084
 10/05  05:00:00,192.133199662,33.2907275377,58.2169860428,0.0,25.5240853573,30.610668775,261.728163796,37.5322220326,8.3303,215.865641763
 10/05  06:00:00,321.456873219,35.1565583215,87.8742497149,0.0,51.0481707146,78.1489452969,424.071926921,32.9154129122,16.6606,374.495914009
 10/05  07:00:00,372.796912852,37.1322617754,93.26222508,0.0,64.3609230253,109.708623606,648.859642757,127.94288919,24.9909,495.925853567
 10/05  08:00:00,326.837405427,37.0935362263,92.8062077411,0.0,51.0481707146,80.7689615957,552.344883373,136.852789454,33.3212,382.170893919
 10/05  09:00:00,298.920690754,37.7492243172,92.8468899479,0.0,51.0481707146,71.0224615957,439.762055381,81.3266231082,66.8089,291.626532273
 10/05  10:00:00,249.067789122,37.9369414541,91.7534832366,0.0,32.1804615127,65.7244621605,349.239391869,39.5258766837,83.4695,226.244015186
 10/05  11:00:00,248.276543152,38.0328899826,90.0243094687,0.0,32.1804615127,65.7244621605,268.188785211,14.353368967,83.4695,170.365916244
 10/05  12:00:00,246.940263134,38.194480333,88.6090954732,0.0,32.1804615127,65.7244621605,256.439651251,2.86245850722,83.4695,170.107692743
 10/05  13:00:00,237.072231344,38.2639572766,88.0526594417,0.0,32.1804615127,55.9779621605,246.195508533,1.17323972898,75.1392,169.883068804
 10/05  14:00:00,236.807403985,38.28565776,87.5502964697,0.0,32.1804615127,55.9779621605,230.776143964,1.15644792756,66.8089,162.810796037
 10/05  15:00:00,236.623801783,38.273158267,87.1858548198,0.0,32.1804615127,55.9779621605,245.806974688,1.01910948777,75.1392,169.6486652
 10/05  16:00:00,266.306628177,37.9546061406,87.9869907825,0.0,32.1804615127,60.9114621605,216.175398365,0.779719462195,91.7998,123.595878902
 10/05  17:00:00,301.047678033,37.1971055442,88.4899339702,0.0,32.1804615127,77.5397301883,244.978405488,2.45941368333,49.9818,192.537191805
 10/05  18:00:00,360.564077667,37.2392661632,88.7129691468,0.0,77.122965704,86.2600435998,396.021511708,3.21811610228,49.9818,342.821595606
 10/05  19:00:00,380.227580987,37.1857907345,90.0339158317,0.0,102.647051061,80.1663183927,297.328838608,7.4977325247,33.3212,256.509906084
 10/05  20:00:00,406.412721435,37.1608971777,91.4561774051,0.0,115.40909374,92.7192997104,314.347346019,25.3413582846,33.3212,255.684787734
 10/05  21:00:00,380.604859087,37.2188506073,89.1931835874,0.0,102.647051061,94.1340635361,455.531208452,58.5514544531,24.9909,371.988853999
 10/05  22:00:00,316.503784868,37.2802448425,91.5645193197,0.0,77.122965704,65.871452062,407.100101404,109.64652842,16.6606,280.792972984
 10/05  23:00:00,237.087513,37.2081801552,80.3319733432,0.0,38.286128036,48.4199368926,307.775093279,140.324205696,8.3303,159.120587583
 10/05  24:00:00,180.134754144,31.4248967539,66.8703287133,0.0,25.5240853573,30.610668775,198.248446587,69.6874976361,3.33212,125.228828951
 10/06  01:00:00,162.927295813,31.4248967539,57.0357494793,0.0,19.418418834,29.3649097162,163.302063998,65.7754053151,3.33212,94.194538683
 10/06  02:00:00,149.775361026,31.4248967539,51.8240082843,0.0,12.7620426787,28.1191506574,150.73312756,53.1996237071,3.33212,94.2013838528
 10/06  03:00:00,145.941947854,31.4248967539,48.0021041943,0.0,12.7620426787,28.1191506574,141.943671501,44.406170207,3.33212,94.2053812936
 10/06  04:00:00,152.724856688,31.4248967539,47.5581212773,0.0,12.7620426787,28.1191506574,165.717488209,39.0626441353,3.33212,123.322724073
 10/06  05:00:00,190.651741361,34.2236429296,54.9945004613,0.0,25.5240853573,30.610668775,259.91500714,34.7678867988,8.3303,216.816820341
 10/06  06:00:00,319.315838349,34.7833921648,85.144766405,0.0,51.0481707146,78.1489452969,424.833387218,30.0559444755,16.6606,378.116842743
 10/06  07:00:00,379.051390669,37.0228538295,96.8457015256,0.0,64.3609230253,109.708623606,719.842415904,197.712565807,24.9909,497.138950098
 10/06  08:00:00,327.323148685,37.053980063,90.9294550044,0.0,51.0481707146,80.7689615957,608.613659471,196.116480782,33.3212,379.175978689
 10/06  09:00:00,298.920436412,37.7675196508,92.3515389909,0.0,51.0481707146,71.0224615957,457.374221361,99.4353261445,66.8089,291.129995217
 10/06  10:00:00,222.909463203,37.9229349348,65.7502908542,0.0,32.1804615127,65.7244621605,378.295687914,61.1347628417,83.4695,233.691425072
 10/06  11:00:00,247.272722032,38.0152348081,89.5441595293,0.0,32.1804615127,65.7244621605,285.130807086,31.2225689217,83.4695,170.438738164
 10/06  12:00:00,245.629302507,38.1341552811,88.2558156724,0.0,32.1804615127,65.7244621605,258.970918851,11.8871897375,83.4695,163.614229113
 10/06  13:00:00,234.523505841,38.2710304264,85.7912390922,0.0,32.1804615127,55.9779621605,246.209483899,1.40458886333,75.1392,169.665695036
 10/06  14:00:00,236.13521603,38.3381894903,86.9125231321,0.0,32.1804615127,55.9779621605,237.519401161,0.995806359736,66.8089,169.714694801
 10/06  15:00:00,236.108575856,38.3286321295,86.8851881369,0.0,32.1804615127,55.9779621605,238.886259826,0.875724167354,75.1392,162.871335659
 10/06  16:00:00,265.825924918,37.9875174927,87.7106274963,0.0,32.1804615127,60.9114621605,222.602639878,0.663887362501,91.7998,130.138952515
 10/06  17:00:00,300.839554626,37.2032769417,88.6479591077,0.0,32.1804615127,77.5397301883,240.612627892,2.1887067994,49.9818,188.442121093
 10/06  18:00:00,363.034442996,37.245334495,88.7605757101,0.0,77.122965704,86.2600435998,400.874063213,2.62279227899,49.9818,348.269470934
 10/06  19:00:00,380.242954849,37.1902348846,90.9970145102,0.0,102.647051061,80.1663183927,297.949958768,7.93046318818,33.3212,256.69829558
 10/06  20:00:00,403.531177074,37.1561486464,89.530590398,0.0,115.40909374,92.7192997104,314.996742517,31.6872878072,33.3212,249.98825471
 10/06  21:00:00,381.034634784,37.2214718537,90.4089490008,0.0,102.647051061,94.1340635361,467.612060366,63.1741574809,24.9909,379.447002885
 10/06  22:00:00,316.58520622,37.2858105689,92.0470522865,0.0,77.122965704,65.871452062,403.713455723,106.124041446,16.6606,280.928814277
 10/06  23:00:00,232.301866921,37.1997367633,75.5347250197,0.0,38.286128036,48.4199368926,373.153048359,210.342929856,8.3303,154.479818504
 10/06  24:00:00,174.323719265,31.4248967539,61.284103969,0.0,25.5240853573,30.610668775,200.365624806,67.2085857828,3.33212,129.824919023
 10/07  01:00:00,170.117502668,31.4248967539,54.8594998428,0.0,27.7269238854,30.610668775,151.833154469,54.3031307728,3.33212,94.197903696
 10/07  02:00:00,146.617334007,31.4248967539,48.8313476994,0.0,12.7620426787,28.1191506574,145.193765027,47.6538788462,3.33212,94.2077661813
 10/07  03:00:00,142.767021875,31.4248967539,44.969576635,0.0,12.7620426787,28.1191506574,137.971309102,40.4244879639,3.33212,94.2147011383
 10/07  04:00:00,148.988381315,31.4248967539,44.5926289872,0.0,12.7620426787,28.1191506574,161.081554815,34.3892137327,3.33212,123.360221082
 10/07  05:00:00,162.144137425,31.4248967539,45.466712808,0.0,12.7620426787,28.1191506574,200.875172733,31.2812270786,8.3303,161.263645654
 10/07  06:00:00,255.767602668,35.7163075567,54.0588490416,0.0,42.6918050922,54.3732441037,263.022080747,29.2753926914,16.6606,217.086088056
 10/07  07:00:00,315.997976874,37.0234163329,80.7306347385,0.0,42.6918050922,86.1019271793,605.385726689,203.329391054,24.9909,377.065435634
 10/07  08:00:00,369.03933097,37.0550176946,95.5019054273,0.0,57.6566862989,112.030105488,773.227558487,204.154289823,33.3212,535.752068664
 10/07  09:00:00,319.636489178,37.7763255696,93.8520745134,0.0,57.6566862989,83.6599452969,556.384927943,111.36749344,66.8089,378.208534502
 10/07  10:00:00,263.468934741,37.9610511768,92.3589645183,0.0,42.6918050922,68.9656133826,441.220559795,65.8215181269,83.4695,291.929541668
 10/07  11:00:00,253.502660452,38.0710980039,90.8656450424,0.0,34.9340096728,67.7198543238,348.386600417,30.3626162841,83.4695,234.554484133
 10/07  12:00:00,250.877526494,38.2292420866,88.7813786708,0.0,34.9340096728,67.7198543238,268.582455173,14.3603746017,83.4695,170.752580571
 10/07  13:00:00,238.972404566,38.2832040031,85.9031197329,0.0,34.9340096728,57.9733543238,249.467583415,3.83293647818,75.1392,170.495446937
 10/07  14:00:00,240.708402852,38.366642623,87.0479519486,0.0,34.9340096728,57.9733543238,237.970893709,0.916680233524,66.8089,170.245313475
 10/07  15:00:00,240.450062415,38.3269586172,86.5004921775,0.0,34.9340096728,57.9733543238,246.328673052,0.941651192286,75.1392,170.247821859
 10/07  16:00:00,270.233728379,37.9260415799,87.3169392311,0.0,34.9340096728,62.9068543238,223.56391632,1.40594614828,91.7998,130.358170172
 10/07  17:00:00,298.377411977,37.2291980338,88.590646152,0.0,34.9340096728,72.2186844194,215.272666547,3.37098890798,49.9818,161.919877639
 10/07  18:00:00,373.75687631,37.3875117078,89.5509644167,0.0,87.0357390804,86.2600435998,247.60047225,2.95763981615,49.9818,194.661032434
 10/07  19:00:00,377.654451375,37.1750201756,91.1641211476,0.0,102.000620287,77.6748002752,294.389476552,8.14400503207,33.3212,252.92427152
 10/07  20:00:00,386.825979025,37.1107862127,89.7068519563,0.0,102.000620287,88.9820225341,314.263910941,26.9857677931,33.3212,253.956943148
 10/07  21:00:00,378.361154488,37.1258970351,90.8562595899,0.0,102.000620287,91.6425454185,350.284604746,68.814614136,24.9909,256.47909061
 10/07  22:00:00,325.609447846,37.069125265,91.2006978188,0.0,87.0357390804,65.871452062,506.19411034,118.561485261,16.6606,370.972025079
 10/07  23:00:00,244.913651581,37.026683591,83.9636569031,0.0,42.6918050922,48.4199368926,409.748497676,177.764162428,8.3303,223.654035248
 10/07  24:00:00,182.438140764,31.4248967539,67.185913547,0.0,27.7269238854,30.610668775,196.853025534,70.1629346309,3.33212,123.357970903
 10/08  01:00:00,182.22729609,31.4248967539,57.7329742919,0.0,34.4311606118,33.1021868926,156.671181161,58.9912417966,3.33212,94.3478193641
 10/08  02:00:00,157.666727403,31.4248967539,50.6652674439,0.0,19.466279405,30.610668775,152.694276032,48.7022618886,3.33212,100.659894144
 10/08  03:00:00,153.392547524,31.4248967539,46.3767976898,0.0,19.466279405,30.610668775,139.959840982,42.2707464688,3.33212,94.3569745135
 10/08  04:00:00,159.019303218,31.4248967539,45.3654702389,0.0,19.466279405,30.610668775,165.732481395,39.0028544497,3.33212,123.397506945
 10/08  05:00:00,171.851803509,31.4248967539,45.9229304329,0.0,19.466279405,30.610668775,203.538169438,33.620902741,8.3303,161.586966697
 10/08  06:00:00,256.476407393,35.7163075567,54.7621274384,0.0,42.6918050922,54.3732441037,271.544783235,29.7360879414,16.6606,225.148095294
 10/08  07:00:00,325.586455049,37.0251124474,81.0965832276,0.0,49.3960418185,88.5934452969,597.998466305,200.187214276,24.9909,372.820352029
 10/08  08:00:00,368.931436164,37.0589003926,95.3815102919,0.0,57.6566862989,112.030105488,771.193824354,202.634765332,33.3212,535.237859022
 10/08  09:00:00,309.425838283,37.8289029195,92.878859939,0.0,50.9524495726,81.1684271793,547.571149485,95.4400600949,66.8089,385.322189391
 10/08  10:00:00,262.721346066,38.0527978805,91.56080686,0.0,42.6918050922,68.9656133826,433.733273796,57.3903460963,83.4695,292.8734277
 10/08  11:00:00,257.72352662,38.1109528769,90.4052431296,0.0,38.286128036,68.9656133826,352.402611438,34.2429616416,83.4695,234.690149797
 10/08  12:00:00,255.369027058,38.3228778835,88.5712516936,0.0,38.286128036,68.9656133826,271.119828908,17.3166180753,83.4695,170.333710832
 10/08  13:00:00,233.595835195,38.2977061215,85.1059109542,0.0,31.5818913096,56.727595265,249.601957232,4.13584317913,75.1392,170.326914053
 10/08  14:00:00,235.447782953,38.3720971847,86.3612099822,0.0,31.5818913096,56.727595265,232.651093424,1.2157827421,66.8089,164.626410682
 10/08  15:00:00,235.552737109,38.3180720515,86.3126271947,0.0,31.5818913096,56.727595265,244.665938345,1.30340770781,75.1392,168.223330637
 10/08  16:00:00,265.104438768,37.9010259766,86.8817957984,0.0,31.5818913096,61.661095265,223.761900751,1.73709373728,91.7998,130.225007014
 10/08  17:00:00,293.478701624,37.1894011892,88.4356514512,0.0,31.5818913096,70.9729253606,216.026746453,4.04910933834,49.9818,161.995837114
 10/08  18:00:00,364.193832406,37.2260122408,89.4511283057,0.0,80.3315023541,83.7685254822,247.513755069,3.7543091921,49.9818,193.777645877
 10/08  19:00:00,377.442284825,37.1200365345,91.0029130241,0.0,102.000620287,77.6748002752,293.272995812,8.58298124379,33.3212,251.368814568
 10/08  20:00:00,399.038233243,37.081411778,92.6348522389,0.0,108.704857014,91.4735406516,311.701063641,22.9258152656,33.3212,255.454048376
 10/08  21:00:00,369.090616341,37.1855360104,90.801738754,0.0,95.2963835608,89.1510273009,325.020551939,43.7823177096,24.9909,256.247334229
 10/08  22:00:00,316.041470082,37.1358781547,90.9040149805,0.0,80.3315023541,63.3799339444,474.773663974,86.7672703735,16.6606,371.345793601
 10/08  23:00:00,247.257947915,37.0768653485,86.4807752799,0.0,42.6918050922,48.4199368926,354.537621451,130.302117407,8.3303,215.905204044
 10/08  24:00:00,195.400383331,31.4248967539,70.9384281417,0.0,34.4311606118,33.1021868926,202.762112352,69.349780491,3.33212,130.080211861
 10/09  01:00:00,185.28466424,31.4248967539,60.8109679991,0.0,34.4311606118,33.1021868926,161.76462487,64.0533432416,3.33212,94.3791616283
 10/09  02:00:00,161.076398976,31.4248967539,54.1015126426,0.0,19.466279405,30.610668775,150.678807215,52.9653655149,3.33212,94.3813217005
 10/09  03:00:00,157.051152597,31.4248967539,50.0771137171,0.0,19.466279405,30.610668775,149.000523757,44.9911739503,3.33212,100.677229807
 10/09  04:00:00,162.576053948,31.4248967539,49.0082229348,0.0,19.466279405,30.610668775,166.817020874,40.0440457887,3.33212,123.440855085
 10/09  05:00:00,175.714739073,31.4248967539,49.9029293983,0.0,19.466279405,30.610668775,204.010812092,34.0325162204,8.3303,161.647995872
 10/09  06:00:00,260.758055001,35.7163075567,59.1512038952,0.0,42.6918050922,54.3732441037,273.944995806,31.9916741307,16.6606,225.292721675
 10/09  07:00:00,330.398999905,37.1400157576,85.8054517925,0.0,49.3960418185,88.5934452969,602.92818484,204.601581477,24.9909,373.335703363
 10/09  08:00:00,367.000133139,37.0901653303,94.0099309619,0.0,57.6566862989,112.030105488,737.739947076,166.72565991,33.3212,537.693087166
 10/09  09:00:00,307.501915751,37.8318682405,91.2074122848,0.0,50.9524495726,81.1684271793,524.890509881,73.1381173081,66.8089,384.943492573
 10/09  10:00:00,261.536110039,38.0837847258,90.3726697221,0.0,42.6918050922,68.9656133826,414.162349377,36.4941258855,83.4695,294.198723491
 10/09  11:00:00,256.18068072,38.1597699674,88.7470791461,0.0,38.286128036,68.9656133826,336.254330621,18.9330932236,83.4695,233.851737397
 10/09  12:00:00,253.092671973,38.3391772566,85.7513017619,0.0,38.286128036,68.9656133826,259.063094557,5.18887837627,83.4695,170.404716181
 10/09  13:00:00,237.232858941,38.0851736471,88.7302303474,0.0,31.5818913096,56.727595265,247.450977138,1.93045181588,75.1392,170.381325323
 10/09  14:00:00,236.751552692,38.194809757,87.7931770159,0.0,31.5818913096,56.727595265,238.191927615,1.48128409568,66.8089,169.901743519
 10/09  15:00:00,236.182765095,38.2259977841,87.0960815173,0.0,31.5818913096,56.727595265,241.21371595,1.5402565942,75.1392,164.534259356
 10/09  16:00:00,265.967867245,37.8844312497,88.0962522779,0.0,31.5818913096,61.661095265,222.633923638,1.94191273792,91.7998,128.8922109
 10/09  17:00:00,294.288765073,37.1862734084,89.6662222671,0.0,31.5818913096,70.9729253606,216.368735703,4.26559713449,49.9818,162.121338569
 10/09  18:00:00,365.144228904,37.2211381992,90.7678815012,0.0,80.3315023541,83.7685254822,252.117520969,5.78604234625,49.9818,196.349678623
 10/09  19:00:00,377.42412751,37.1148423124,91.3052943532,0.0,102.000620287,77.6748002752,305.327619304,15.5615036123,33.3212,256.444915691
 10/09  20:00:00,398.443728281,37.0783208282,92.1072854456,0.0,108.704857014,91.4735406516,312.612820041,26.0444122214,33.3212,253.24720782
 10/09  21:00:00,368.695789279,37.1809074371,90.3842897173,0.0,95.2963835608,89.1510273009,331.362456169,53.6956915978,24.9909,252.675864571
 10/09  22:00:00,316.05801549,37.1315689015,90.8956274031,0.0,80.3315023541,63.3799339444,491.481098554,96.5035135212,16.6606,378.316985032
 10/09  23:00:00,246.912335072,37.0741501051,86.140038257,0.0,42.6918050922,48.4199368926,354.968106554,130.010963011,8.3303,216.626843543
 10/09  24:00:00,199.331679758,31.4248967539,74.835693616,0.0,34.4311606118,33.1021868926,192.416543731,65.4654450818,3.33212,123.618978649
 10/10  01:00:00,195.518332907,31.4248967539,89.6242296223,0.0,19.418418834,29.3649097162,159.895351173,56.0102693501,3.33212,100.552961823
 10/10  02:00:00,168.147594847,31.4248967539,70.2007406601,0.0,12.7620426787,28.1191506574,143.864938145,46.260443419,3.33212,94.2723747262
 10/10  03:00:00,155.205010141,31.4248967539,57.2754155366,0.0,12.7620426787,28.1191506574,140.921489903,43.3017096469,3.33212,94.2876602559
 10/10  04:00:00,159.995093604,33.2907275377,52.9822530438,0.0,12.7620426787,28.1191506574,167.716950805,40.8942410495,3.33212,123.490589755
 10/10  05:00:00,192.63047721,32.3578121458,58.8788963125,0.0,25.5240853573,30.610668775,268.955458028,36.9285056283,8.3303,223.6966524
 10/10  06:00:00,323.866325574,35.7163075567,88.8101215581,0.0,51.0481707146,78.1489452969,422.39986466,31.9230984571,16.6606,373.816166203
 10/10  07:00:00,378.035613426,37.0339521216,96.0721389207,0.0,64.3609230253,109.708623606,727.798317088,201.351235617,24.9909,501.456181471
 10/10  08:00:00,328.16574191,37.0361660621,92.6488137974,0.0,51.0481707146,80.7689615957,569.91447532,148.853892908,33.3212,387.739382412
 10/10  09:00:00,289.306195402,37.7612050082,83.0188608569,0.0,51.0481707146,71.0224615957,457.94625106,98.2470856438,66.8089,292.890265416
 10/10  10:00:00,227.142875626,37.9018786292,69.9315860897,0.0,32.1804615127,65.7244621605,377.911378877,60.163571269,83.4695,234.278307608
 10/10  11:00:00,240.64029303,37.9820997163,82.9510565803,0.0,32.1804615127,65.7244621605,285.505141867,31.3112115141,83.4695,170.724430352
 10/10  12:00:00,245.698688787,38.1186531936,88.3244442146,0.0,32.1804615127,65.7244621605,266.801686643,12.8660492313,83.4695,170.466137412
