Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  13:00:00,235.366388939,38.1852227639,87.0738228654,0.0,32.1804615127,55.9779621605,248.307614349,2.95128829299,75.1392,170.217126056
 10/10  14:00:00,236.696647929,38.1295958569,88.0645079157,0.0,32.1804615127,55.9779621605,238.317187065,1.52082123327,66.8089,169.987465832
 10/10  15:00:00,236.574596452,38.2056429853,87.5750059402,0.0,32.1804615127,55.9779621605,239.736383811,1.44382348681,75.1392,163.153360324
 10/10  16:00:00,267.412474933,37.8885684335,89.5863370228,0.0,32.1804615127,60.9114621605,223.044414836,0.948256491222,91.7998,130.296358345
 10/10  17:00:00,302.33224431,37.1964779741,90.437040296,0.0,32.1804615127,77.5397301883,248.541833311,2.71856276404,49.9818,195.841470547
 10/10  18:00:00,364.485711292,37.2389292311,90.5973394347,0.0,77.122965704,86.2600435998,404.272868497,5.75845944888,49.9818,348.532609048
 10/10  19:00:00,373.638437401,37.1824234558,84.8589655445,0.0,102.647051061,80.1663183927,312.05115727,20.0284471832,33.3212,258.701510087
 10/10  20:00:00,403.400837472,37.1446227796,89.1553040822,0.0,115.40909374,92.7192997104,341.727605029,51.7429960982,33.3212,256.663408931
 10/10  21:00:00,379.454144276,37.2096464238,88.2471765599,0.0,102.647051061,94.1340635361,491.731814746,92.2524990435,24.9909,374.488415702
 10/10  22:00:00,316.252218985,37.2869034499,91.3590401011,0.0,77.122965704,65.871452062,396.624893575,90.0959379987,16.6606,289.868355576
 10/10  23:00:00,235.546907816,37.2084999708,78.8858385544,0.0,38.286128036,48.4199368926,285.261317458,122.171514744,8.3303,154.759502714
 10/10  24:00:00,178.776762406,31.4248967539,65.5569699121,0.0,25.5240853573,30.610668775,196.626070618,63.3000235764,3.33212,129.993927042
 10/11  01:00:00,162.936549696,31.4248967539,57.1097948052,0.0,19.418418834,29.3649097162,156.558001554,58.9262430039,3.33212,94.2996385499
 10/11  02:00:00,149.312462846,31.4248967539,51.4140140958,0.0,12.7620426787,28.1191506574,152.576378914,54.9413737264,3.33212,94.3028851881
 10/11  03:00:00,146.13626316,31.4248967539,48.2526641586,0.0,12.7620426787,28.1191506574,143.606872186,45.9782817459,3.33212,94.2964704399
 10/11  04:00:00,154.50570087,33.2907275377,48.1737292193,0.0,12.7620426787,28.1191506574,172.964446954,39.6030697021,3.33212,130.029257251
 10/11  05:00:00,188.681343684,32.3578121458,55.6397932324,0.0,25.5240853573,30.610668775,260.829711112,35.8536607401,8.3303,216.645750372
 10/11  06:00:00,320.157399234,35.5297244783,86.0902843631,0.0,51.0481707146,78.1489452969,431.100396085,31.165792894,16.6606,383.274003191
 10/11  07:00:00,375.917294486,37.0346705099,95.4601653122,0.0,64.3609230253,109.708623606,703.476186078,176.306230582,24.9909,502.179055496
 10/11  08:00:00,327.179415252,37.0807342204,92.6373799047,0.0,51.0481707146,80.7689615957,572.9723557,150.985281041,33.3212,388.665874659
 10/11  09:00:00,299.02430113,37.7566977953,92.8861962029,0.0,51.0481707146,71.0224615957,426.736891036,66.7627686064,66.8089,293.16522243
 10/11  10:00:00,249.353947054,37.9162195287,92.0653362428,0.0,32.1804615127,65.7244621605,341.369646055,29.5567866442,83.4695,228.343359411
 10/11  11:00:00,247.121796763,38.0363926717,88.1291246994,0.0,32.1804615127,65.7244621605,264.547476729,4.60005117567,83.4695,176.477925554
 10/11  12:00:00,246.890904696,38.1545606572,87.5689833485,0.0,32.1804615127,65.7244621605,255.22192281,1.21592144362,83.4695,170.536501366
 10/11  13:00:00,238.891654009,38.0802371349,89.5578857541,0.0,32.1804615127,55.9779621605,247.53434402,2.09601492727,75.1392,170.299129092
 10/11  14:00:00,240.228179699,38.115160067,91.2669300395,0.0,32.1804615127,55.9779621605,232.545892199,2.514313591,66.8089,163.222678608
 10/11  15:00:00,238.090414748,38.1522100438,89.1906046331,0.0,32.1804615127,55.9779621605,246.984479703,1.81415714285,75.1392,170.03112256
 10/11  16:00:00,266.840532571,37.8859413975,89.0735455203,0.0,32.1804615127,60.9114621605,223.141999143,0.986523489454,91.7998,130.355675654
 10/11  17:00:00,302.45386177,37.1729364176,90.8847682974,0.0,32.1804615127,77.5397301883,249.815960995,4.41086049414,49.9818,195.423300501
 10/11  18:00:00,365.265734435,37.215665612,91.7289553271,0.0,77.122965704,86.2600435998,409.24991176,11.6257610375,49.9818,347.642350722
 10/11  19:00:00,380.115035344,37.1507313291,90.5670646422,0.0,102.647051061,80.1663183927,311.895581093,17.9409337878,33.3212,260.633447305
 10/11  20:00:00,405.781782595,37.1286864355,90.9863093496,0.0,115.40909374,92.7192997104,311.433039435,21.2476739888,33.3212,256.864165446
 10/11  21:00:00,380.701812886,37.1929037348,89.3913113325,0.0,102.647051061,94.1340635361,432.39954685,32.3371259346,24.9909,375.071520915
 10/11  22:00:00,316.09197999,37.2602357025,91.3309247465,0.0,77.122965704,65.871452062,368.288109383,61.5756206071,16.6606,290.051888776
 10/11  23:00:00,235.366480197,37.1876927863,78.7447386784,0.0,38.286128036,48.4199368926,283.310250202,119.528541415,8.3303,155.451408787
 10/11  24:00:00,178.391463365,31.4248967539,65.1693589808,0.0,25.5240853573,30.610668775,198.593425833,65.8846886524,3.33212,129.37661718
 10/12  01:00:00,162.40145858,31.4248967539,56.5747262001,0.0,19.418418834,29.3649097162,155.240980556,57.6010287268,3.33212,94.3078318294
 10/12  02:00:00,149.412145014,31.4248967539,51.5253718924,0.0,12.7620426787,28.1191506574,147.294923179,49.630673409,3.33212,94.3321297699
 10/12  03:00:00,146.790046891,31.4248967539,48.9289026113,0.0,12.7620426787,28.1191506574,143.647605374,39.7008805561,3.33212,100.614604818
 10/12  04:00:00,155.860041385,33.2907275377,49.5555234611,0.0,12.7620426787,28.1191506574,161.109169869,34.2033022915,3.33212,123.573747578
 10/12  05:00:00,190.356518777,32.3578121458,57.3451932603,0.0,25.5240853573,30.610668775,264.598299569,32.2711156162,8.3303,223.996883953
 10/12  06:00:00,321.739793183,35.7163075567,87.5191808169,0.0,51.0481707146,78.1489452969,421.15077963,28.9607375578,16.6606,375.529442073
 10/12  07:00:00,372.971541109,37.0410359205,93.4086295816,0.0,64.3609230253,109.708623606,653.392126061,123.081092835,24.9909,505.320133226
 10/12  08:00:00,319.688076372,37.0223891053,86.0705636499,0.0,51.0481707146,80.7689615957,510.793117673,88.8944340301,33.3212,388.577483643
 10/12  09:00:00,288.317968486,37.7598528035,82.6078695501,0.0,51.0481707146,71.0224615957,395.930001269,31.1398974652,66.8089,297.981203804
 10/12  10:00:00,247.493240998,37.9060847007,90.3470995989,0.0,32.1804615127,65.7244621605,330.248415897,17.8434239849,83.4695,228.935491912
 10/12  11:00:00,250.504215468,37.9865505738,92.5258247004,0.0,32.1804615127,65.7244621605,274.393635694,15.3516348242,83.4695,175.572500869
 10/12  12:00:00,248.369110433,38.0542390979,90.7782068318,0.0,32.1804615127,65.7244621605,268.556267296,12.32070376,83.4695,172.766063536
 10/12  13:00:00,239.575828802,38.1454483376,91.6772361134,0.0,32.1804615127,55.9779621605,252.745207167,7.87159825721,75.1392,169.73440891
 10/12  14:00:00,237.231334839,38.2039762076,88.9540267215,0.0,32.1804615127,55.9779621605,233.417673239,2.68149949353,66.8089,163.927273745
 10/12  15:00:00,237.23730678,38.2344283066,88.7530588528,0.0,32.1804615127,55.9779621605,246.414836987,1.16913893041,75.1392,170.106498056
 10/12  16:00:00,267.075539423,37.8696127942,89.8206192457,0.0,32.1804615127,60.9114621605,223.755929693,1.55130689096,91.7998,130.404822802
 10/12  17:00:00,302.881749287,37.1438120299,91.656777805,0.0,32.1804615127,77.5397301883,254.11024753,8.07509332907,49.9818,196.053354201
 10/12  18:00:00,365.598823639,37.1871616626,92.3912023132,0.0,77.122965704,86.2600435998,416.411981435,15.6747359596,49.9818,350.755445475
 10/12  19:00:00,381.350402597,37.098276289,92.3888840666,0.0,102.647051061,80.1663183927,324.797741828,33.5710978172,33.3212,257.905444011
 10/12  20:00:00,405.55213823,37.0757969988,91.2415839005,0.0,115.40909374,92.7192997104,340.588110259,50.2052387784,33.3212,257.061671481
 10/12  21:00:00,380.640033279,37.1157968151,89.8355329007,0.0,102.647051061,94.1340635361,474.183167816,66.6433117812,24.9909,382.548956034
 10/12  22:00:00,317.343103888,37.1979629491,92.7338685682,0.0,77.122965704,65.871452062,459.378566585,158.484968656,16.6606,284.232997929
 10/12  23:00:00,230.724420927,37.13779175,74.2228828384,0.0,38.286128036,48.4199368926,327.786827954,157.840409731,8.3303,161.616118223
 10/12  24:00:00,173.483754461,31.4248967539,60.4797051252,0.0,25.5240853573,30.610668775,193.162511713,66.2576070941,3.33212,123.572784619
 10/13  01:00:00,157.325438329,31.4248967539,51.6652726011,0.0,19.418418834,29.3649097162,161.827345861,57.8624049317,3.33212,100.63282093
 10/13  02:00:00,146.88083186,31.4248967539,49.1543271016,0.0,12.7620426787,28.1191506574,141.914128093,44.2305511051,3.33212,94.3514569881
 10/13  03:00:00,144.391493731,31.4248967539,46.6740681734,0.0,12.7620426787,28.1191506574,134.062637346,36.3828627066,3.33212,94.3476546393
 10/13  04:00:00,152.202140295,31.4248967539,47.2682591869,0.0,12.7620426787,28.1191506574,165.865560741,32.4097853097,3.33212,130.123655431
 10/13  05:00:00,189.402920561,33.2907275377,54.9677350636,0.0,25.5240853573,30.610668775,254.093335967,28.8134140363,8.3303,216.949621931
 10/13  06:00:00,318.907057217,35.1565583215,84.7646640717,0.0,51.0481707146,78.1489452969,427.697893651,26.6960502601,16.6606,384.341243391
 10/13  07:00:00,377.776036289,37.1223210443,96.2051424124,0.0,64.3609230253,109.708623606,721.006376501,191.51452168,24.9909,504.50095482
 10/13  08:00:00,329.567374731,37.0791290958,94.0065532834,0.0,51.0481707146,80.7689615957,591.090368384,168.026221413,33.3212,389.742946971
 10/13  09:00:00,299.774515469,37.7634537204,93.7527734304,0.0,51.0481707146,71.0224615957,447.314364548,86.8070473574,66.8089,293.698417191
 10/13  10:00:00,249.386004438,37.9087426141,92.3516248707,0.0,32.1804615127,65.7244621605,368.480677901,50.2860962357,83.4695,234.725081665
 10/13  11:00:00,250.026938431,38.0107753083,92.336587766,0.0,32.1804615127,65.7244621605,288.245259907,33.8163703075,83.4695,170.959389599
 10/13  12:00:00,249.703009333,38.0795502854,92.71356337,0.0,32.1804615127,65.7244621605,278.37414111,22.2651586649,83.4695,172.639482445
 10/13  13:00:00,238.989514096,38.0836155295,91.6679342899,0.0,32.1804615127,55.9779621605,261.422979901,16.3552710242,75.1392,169.928508877
 10/13  14:00:00,240.303643978,38.1236069516,92.9931137334,0.0,32.1804615127,55.9779621605,251.829400412,16.2681265064,66.8089,168.752373906
 10/13  15:00:00,237.638054199,38.1564839306,90.3479923621,0.0,32.1804615127,55.9779621605,261.920609185,16.5942480929,75.1392,170.187161092
 10/13  16:00:00,247.963825319,37.8110434716,71.8078977341,0.0,32.1804615127,60.9114621605,246.471639924,24.2184011853,91.7998,130.453438738
 10/13  17:00:00,291.581968048,37.1177473791,81.0388533879,0.0,32.1804615127,77.5397301883,280.409971877,34.2642789728,49.9818,196.163892904
 10/13  18:00:00,366.600422167,37.1645962303,90.8064005174,0.0,77.122965704,86.2600435998,446.474270547,45.293181899,49.9818,351.199288648
 10/13  19:00:00,380.563505151,37.0733860478,91.9908013086,0.0,102.647051061,80.1663183927,370.834979426,79.4119426527,33.3212,258.101836773
 10/13  20:00:00,405.803067933,37.0393139374,91.7649667736,0.0,115.40909374,92.7192997104,409.047787815,118.465972218,33.3212,257.260615597
 10/13  21:00:00,381.53574907,37.0732118867,90.9005339342,0.0,102.647051061,94.1340635361,540.305444412,130.251591941,24.9909,385.062952471
 10/13  22:00:00,317.41303269,37.1392396896,92.9686260112,0.0,77.122965704,65.871452062,433.067789763,131.836554875,16.6606,284.570634888
 10/13  23:00:00,226.723359566,37.093220096,70.4233853135,0.0,38.286128036,48.4199368926,301.749087681,133.199436186,8.3303,160.219351495
 10/13  24:00:00,172.788172365,31.4248967539,59.8332245019,0.0,25.5240853573,30.610668775,190.729889206,57.2780505962,3.33212,130.11971861
 10/14  01:00:00,167.522064125,31.4248967539,52.339972903,0.0,27.7269238854,30.610668775,151.418584947,53.7183782172,3.33212,94.3680867293
 10/14  02:00:00,143.484045581,31.4248967539,45.7662864919,0.0,12.7620426787,28.1191506574,151.012304954,53.3092268193,3.33212,94.3709581346
 10/14  03:00:00,140.15356286,31.4248967539,42.4278925692,0.0,12.7620426787,28.1191506574,149.990746353,45.9904277269,3.33212,100.668198626
 10/14  04:00:00,147.550308481,31.4248967539,43.2489212947,0.0,12.7620426787,28.1191506574,164.192939423,37.2139844908,3.33212,123.646834932
 10/14  05:00:00,161.936937668,31.4248967539,45.3838547385,0.0,12.7620426787,28.1191506574,202.889869229,32.7528455349,8.3303,161.806723694
 10/14  06:00:00,255.27819664,35.902890635,53.5115853639,0.0,42.6918050922,54.3732441037,274.236179238,32.2091510897,16.6606,225.366428149
 10/14  07:00:00,316.927224171,37.0274982555,78.8888028023,0.0,42.6918050922,86.1019271793,621.830249234,211.93698424,24.9909,384.902364994
 10/14  08:00:00,368.328906501,37.0542433122,95.2069466827,0.0,57.6566862989,112.030105488,753.272670195,178.668994081,33.3212,541.282476114
 10/14  09:00:00,318.67440147,37.7679269244,93.1366653823,0.0,57.6566862989,83.6599452969,553.583554646,97.2862576946,66.8089,389.488396952
 10/14  10:00:00,263.483392023,37.9408428967,92.5568515368,0.0,42.6918050922,68.9656133826,426.57735472,49.1275904731,83.4695,293.980264247
 10/14  11:00:00,255.079039979,38.0471746764,92.5503100013,0.0,34.9340096728,67.7198543238,351.014143368,31.911720282,83.4695,235.632923086
 10/14  12:00:00,253.757155194,38.1338848653,91.9309517014,0.0,34.9340096728,67.7198543238,283.538432283,21.9292791391,83.4695,178.139653144
 10/14  13:00:00,240.972760275,38.1529818657,88.6116194014,0.0,34.9340096728,57.9733543238,259.18301197,13.0268909542,75.1392,171.016921015
 10/14  14:00:00,242.470657334,38.2006594307,89.9330460436,0.0,34.9340096728,57.9733543238,248.511167075,10.9326981493,66.8089,170.769568926
 10/14  15:00:00,244.580483486,38.1646334261,92.183574773,0.0,34.9340096728,57.9733543238,260.348792335,11.2284034347,75.1392,173.9811889
 10/14  16:00:00,262.942719132,37.8022305325,81.858108829,0.0,34.9340096728,62.9068543238,240.92873325,14.9929171603,91.7998,134.13601609
 10/14  17:00:00,281.779777531,37.1364210133,73.8154775865,0.0,34.9340096728,72.2186844194,236.100244392,23.6850975009,49.9818,162.433346891
 10/14  18:00:00,375.779404289,37.2036671008,90.2459372186,0.0,87.0357390804,86.2600435998,281.734379983,34.5521856657,49.9818,197.200394317
 10/14  19:00:00,378.043594197,37.0612448198,92.2071323103,0.0,102.000620287,77.6748002752,377.376242858,85.14374118,33.3212,258.911301678
 10/14  20:00:00,389.903643068,37.0229096845,92.4747079739,0.0,102.000620287,88.9820225341,468.844304276,172.932558844,33.3212,262.590545432
 10/14  21:00:00,380.605087422,37.0223891053,92.7305440011,0.0,102.000620287,91.6425454185,469.171515198,184.800098979,24.9909,259.38051622
 10/14  22:00:00,329.309146284,37.0223891053,94.3148946612,0.0,87.0357390804,65.871452062,610.935307913,218.643755225,16.6606,375.630952687
 10/14  23:00:00,235.24285829,37.0223891053,73.2940898407,0.0,42.6918050922,48.4199368926,481.161889493,249.108744182,8.3303,223.722845311
 10/14  24:00:00,170.91592212,31.4248967539,55.6400084049,0.0,27.7269238854,30.610668775,181.468670231,47.9712895597,3.33212,130.165260671
 10/15  01:00:00,171.515650903,31.4248967539,46.9281838859,0.0,34.4311606118,33.1021868926,139.958004304,42.106822401,3.33212,94.519061903
 10/15  02:00:00,149.340373715,31.4248967539,42.2292153746,0.0,19.466279405,30.610668775,138.484233513,34.3234872672,3.33212,100.828626245
 10/15  03:00:00,146.508459599,31.4248967539,39.3726366304,0.0,19.466279405,30.610668775,127.889724128,30.0323374332,3.33212,94.5252666952
 10/15  04:00:00,153.556858703,31.4248967539,39.8223179797,0.0,19.466279405,30.610668775,160.566973172,27.0278714369,3.33212,130.206981735
 10/15  05:00:00,167.30333502,31.4248967539,41.3326159734,0.0,19.466279405,30.610668775,195.19290074,24.7685378562,8.3303,162.094062884
 10/15  06:00:00,250.556295623,35.1565583215,49.3934171088,0.0,42.6918050922,54.3732441037,268.308085375,23.9930095928,16.6606,227.654475782
 10/15  07:00:00,321.112167992,37.0223891053,73.8045663659,0.0,49.3960418185,88.5934452969,626.187418635,217.502184001,24.9909,383.694334635
 10/15  08:00:00,369.652392658,37.0223891053,96.0365749538,0.0,57.6566862989,112.030105488,826.40293164,250.343650723,33.3212,542.738080917
 10/15  09:00:00,314.015585303,37.7337423829,96.3949076965,0.0,50.9524495726,81.1684271793,643.981699337,185.762920278,66.8089,391.409879059
 10/15  10:00:00,265.778129089,37.937046537,94.3060634279,0.0,42.6918050922,68.9656133826,490.206918351,104.521173229,83.4695,302.216245122
 10/15  11:00:00,259.19097026,37.9982095883,91.8926195905,0.0,38.286128036,68.9656133826,374.992214042,55.7202270077,83.4695,235.802487034
 10/15  12:00:00,257.345156259,38.1282400442,90.8561863496,0.0,38.286128036,68.9656133826,284.389611323,30.0627645441,83.4695,170.857346779
 10/15  13:00:00,234.733963734,38.2291967121,86.8279716542,0.0,31.5818913096,56.727595265,258.56733262,12.5804672768,75.1392,170.847665343
 10/15  14:00:00,235.143433517,38.3127541766,86.6124349975,0.0,31.5818913096,56.727595265,240.334645127,3.18397352061,66.8089,170.341771607
 10/15  15:00:00,236.545261452,38.2712177786,87.9146986098,0.0,31.5818913096,56.727595265,247.48521134,2.0048520343,75.1392,170.341159306
 10/15  16:00:00,266.401894558,37.8065371099,89.0063881905,0.0,31.5818913096,61.661095265,224.836700901,2.50404154825,91.7998,130.532859353
 10/15  17:00:00,295.160252472,37.1191308815,91.0257235739,0.0,31.5818913096,70.9729253606,225.708892875,6.76487251782,49.9818,168.962220358
 10/15  18:00:00,363.205306112,37.1543377508,86.6820105485,0.0,80.3315023541,83.7685254822,263.314341042,15.9362729913,49.9818,197.396268051
 10/15  19:00:00,371.936035854,37.0501411197,86.2016227336,0.0,102.000620287,77.6748002752,337.817658203,46.7966761815,33.3212,257.699782022
 10/15  20:00:00,398.001320932,37.0224218527,91.6522770364,0.0,108.704857014,91.4735406516,379.977300551,89.8074478465,33.3212,256.848652704
 10/15  21:00:00,369.746543364,37.0362541991,91.3718817877,0.0,95.2963835608,89.1510273009,424.390257563,141.707366277,24.9909,257.691991286
 10/15  22:00:00,318.71853136,37.0259331135,93.1938666583,0.0,80.3315023541,63.3799339444,615.07123972,214.405879576,16.6606,384.004760144
 10/15  23:00:00,240.009506977,37.0223891053,78.6901078685,0.0,42.6918050922,48.4199368926,439.594014797,214.428850992,8.3303,216.834863804
 10/15  24:00:00,185.81308771,31.4248967539,61.338792281,0.0,34.4311606118,33.1021868926,191.642940956,57.9193757598,3.33212,130.391445196
 10/16  01:00:00,155.915334977,31.4248967539,50.2029428426,0.0,19.418418834,29.3649097162,148.921924083,51.1715710762,3.33212,94.4182330068
 10/16  02:00:00,142.525581524,31.4248967539,44.7053303189,0.0,12.7620426787,28.1191506574,147.444463552,43.3950915226,3.33212,100.717252029
 10/16  03:00:00,139.570172656,31.4248967539,41.7096498764,0.0,12.7620426787,28.1191506574,135.1449735,37.3901240369,3.33212,94.4227294629
 10/16  04:00:00,146.520532002,31.4248967539,42.0286940705,0.0,12.7620426787,28.1191506574,166.662822062,33.0683390101,3.33212,130.262363052
 10/16  05:00:00,181.904453146,31.4248967539,49.7842874284,0.0,25.5240853573,30.610668775,261.705349998,28.740039909,8.3303,224.635010089
 10/16  06:00:00,311.01039764,35.3431413999,77.2450560811,0.0,51.0481707146,78.1489452969,422.996789094,25.6347839,16.6606,380.701405194
 10/16  07:00:00,379.495152287,37.0223891053,95.8732630774,0.0,64.3609230253,109.708623606,743.27872286,207.394959515,24.9909,510.892863345
 10/16  08:00:00,323.484984658,37.0223891053,88.0075441409,0.0,51.0481707146,80.7689615957,666.007796552,238.123306657,33.3212,394.563289895
 10/16  09:00:00,302.123987631,37.8067408952,95.0301928599,0.0,51.0481707146,71.0224615957,518.947078897,157.604595835,66.8089,294.533583062
 10/16  10:00:00,250.938653893,37.9097011059,93.6335828067,0.0,32.1804615127,65.7244621605,397.937840814,79.2452697783,83.4695,235.223071035
 10/16  11:00:00,249.697236574,37.9814786694,91.9718793792,0.0,32.1804615127,65.7244621605,296.17854162,41.3189820779,83.4695,171.390059542
 10/16  12:00:00,247.979509189,38.0764565843,90.9169319286,0.0,32.1804615127,65.7244621605,285.84792742,24.7940294148,83.4695,177.584398006
 10/16  13:00:00,234.509775836,38.2713781855,86.6362867426,0.0,32.1804615127,55.9779621605,256.079226395,10.2703401278,75.1392,170.669686268
 10/16  14:00:00,235.388477907,38.3500698936,86.9765174716,0.0,32.1804615127,55.9779621605,240.078040725,2.85254667558,66.8089,170.416594049
 10/16  15:00:00,236.144350559,38.3586063624,87.4363756458,0.0,32.1804615127,55.9779621605,246.787901261,1.22581470258,75.1392,170.422886558
 10/16  16:00:00,265.963973974,37.9536012428,88.3411271898,0.0,32.1804615127,60.9114621605,223.265293529,0.875920759784,91.7998,130.589572769
 10/16  17:00:00,301.497887445,37.1653738102,89.7664601344,0.0,32.1804615127,77.5397301883,249.009684383,2.52301440503,49.9818,196.504869978
 10/16  18:00:00,367.869764017,37.2107492531,91.4139824188,0.0,77.122965704,86.2600435998,410.363865286,7.8189708985,49.9818,352.563094388
 10/16  19:00:00,368.166875399,37.1230415361,79.1936630382,0.0,102.647051061,80.1663183927,327.312833169,31.7693172974,33.3212,262.222315872
 10/16  20:00:00,406.54281799,37.0883454333,92.1755331869,0.0,115.40909374,92.7192997104,370.527580315,75.156393595,33.3212,262.04998672
 10/16  21:00:00,381.307331198,37.108579246,90.3586501279,0.0,102.647051061,94.1340635361,524.864901144,115.47704592,24.9909,384.396955224
 10/16  22:00:00,318.315423987,37.1796337362,93.4913959738,0.0,77.122965704,65.871452062,504.840277881,202.503189245,16.6606,285.676488635
 10/16  23:00:00,228.031072099,37.1060785207,70.6318899567,0.0,38.286128036,48.4199368926,446.689618457,276.39481741,8.3303,161.964501048
 10/16  24:00:00,171.254179151,31.4248967539,58.1999405165,0.0,25.5240853573,30.610668775,181.572573668,47.9836852091,3.33212,130.256768459
 10/17  01:00:00,155.847501139,31.4248967539,50.1346913654,0.0,19.418418834,29.3649097162,137.847579918,40.0790541964,3.33212,94.4364057213
 10/17  02:00:00,143.207565085,31.4248967539,45.384359906,0.0,12.7620426787,28.1191506574,139.586572251,35.5109225475,3.33212,100.743529703
 10/17  03:00:00,139.914328057,31.4248967539,42.0519594854,0.0,12.7620426787,28.1191506574,129.820130479,32.0429517498,3.33212,94.4450587294
 10/17  04:00:00,147.375285524,31.4248967539,42.2543906691,0.0,12.7620426787,28.1191506574,163.266307771,29.6257906326,3.33212,130.308397138
 10/17  05:00:00,182.963968151,31.4248967539,50.1924416042,0.0,25.5240853573,30.610668775,259.841932601,26.7371502522,8.3303,224.774482348
 10/17  06:00:00,312.468852064,35.3431413999,77.9622793085,0.0,51.0481707146,78.1489452969,426.661454491,24.5290582326,16.6606,385.471796259
 10/17  07:00:00,380.602757524,37.0223891053,95.9893918733,0.0,64.3609230253,109.708623606,739.833567627,204.069130894,24.9909,510.773536733
 10/17  08:00:00,324.724535457,37.0223891053,88.4618931161,0.0,51.0481707146,80.7689615957,660.849967538,235.484823564,33.3212,392.043943975
 10/17  09:00:00,301.39569627,37.8108236738,94.3070648156,0.0,51.0481707146,71.0224615957,519.157369037,156.352622334,66.8089,295.995846703
 10/17  10:00:00,250.998273362,37.9128806751,93.687294094,0.0,32.1804615127,65.7244621605,396.414225028,78.4445118297,83.4695,234.500213198
 10/17  11:00:00,249.689315182,37.9838029466,91.9618746733,0.0,32.1804615127,65.7244621605,302.119976162,40.6708031881,83.4695,177.979672973
 10/17  12:00:00,247.851318003,38.1034101192,90.7545998047,0.0,32.1804615127,65.7244621605,278.776277025,24.300839618,83.4695,171.005937407
 10/17  13:00:00,233.495242926,38.3100585137,85.4353933012,0.0,32.1804615127,55.9779621605,254.164512155,7.62354257906,75.1392,171.401769576
 10/17  14:00:00,235.325513761,38.4054130432,86.6397211016,0.0,32.1804615127,55.9779621605,239.616539789,1.25025361182,66.8089,171.557386177
 10/17  15:00:00,235.817361297,38.4002438931,86.8551030653,0.0,32.1804615127,55.9779621605,247.704732612,0.975114310032,75.1392,171.590418302
 10/17  16:00:00,265.371854678,38.0020905265,87.3847620628,0.0,32.1804615127,60.9114621605,227.039660939,0.74122590691,91.7998,134.498635032
 10/17  17:00:00,300.665098239,37.1841779511,88.4991057728,0.0,32.1804615127,77.5397301883,248.931826785,2.31637386308,49.9818,196.633652922
 10/17  18:00:00,363.481533175,37.2253968511,86.9699208635,0.0,77.122965704,86.2600435998,411.41297618,8.38824205461,49.9818,353.042934126
 10/17  19:00:00,371.602897311,37.143961294,83.052669825,0.0,102.647051061,80.1663183927,329.072113997,34.6363321205,33.3212,261.114581876
 10/17  20:00:00,406.001956793,37.1075784995,91.9593777306,0.0,115.40909374,92.7192997104,385.776889614,88.8491057839,33.3212,263.60658383
 10/17  21:00:00,382.205120248,37.134901645,91.315326038,0.0,102.647051061,94.1340635361,578.770885385,167.264931523,24.9909,386.515053862
 10/17  22:00:00,318.77229,37.2025611161,93.7406558921,0.0,77.122965704,65.871452062,512.602894324,209.247078241,16.6606,286.695216083
 10/17  23:00:00,230.204481788,37.1231320597,73.0507062856,0.0,38.286128036,48.4199368926,391.371833945,222.771110733,8.3303,160.270423211
 10/17  24:00:00,172.235586385,31.4248967539,59.1909964614,0.0,25.5240853573,30.610668775,184.521114987,50.8899988687,3.33212,130.298996118
 10/18  01:00:00,155.841215944,31.4248967539,50.1055142578,0.0,19.418418834,29.3649097162,150.254233402,46.1567438177,3.33212,100.765369584
 10/18  02:00:00,143.018992974,31.4248967539,45.1770569774,0.0,12.7620426787,28.1191506574,136.631308933,38.8288997899,3.33212,94.4702891434
 10/18  03:00:00,140.325205043,31.4248967539,42.4620913328,0.0,12.7620426787,28.1191506574,135.322350049,33.0599730142,3.33212,98.9302570346
 10/18  04:00:00,147.425874285,31.4248967539,42.9651362381,0.0,12.7620426787,28.1191506574,157.834988475,28.7618908874,3.33212,125.740977588
 10/18  05:00:00,182.788796042,31.4248967539,50.6904276011,0.0,25.5240853573,30.610668775,259.909495073,26.6627100998,8.3303,224.916484973
 10/18  06:00:00,311.855696756,35.3431413999,78.0868237112,0.0,51.0481707146,78.1489452969,429.072561781,25.2101332746,16.6606,387.201828507
 10/18  07:00:00,379.635497245,37.0223891053,96.014016963,0.0,64.3609230253,109.708623606,739.40784544,203.794653113,24.9909,510.622292326
 10/18  08:00:00,321.189377035,37.0223891053,85.7171221198,0.0,51.0481707146,80.7689615957,658.863984443,230.821178102,33.3212,394.721606341
 10/18  09:00:00,300.809488311,37.8208554711,94.1377687302,0.0,51.0481707146,71.0224615957,495.633263343,127.525046712,66.8089,301.299316631
 10/18  10:00:00,249.962440308,37.9133656234,92.7637187094,0.0,32.1804615127,65.7244621605,383.36706114,64.3543890222,83.4695,235.543172118
 10/18  11:00:00,248.948794465,37.9925934461,91.220740154,0.0,32.1804615127,65.7244621605,291.517250472,33.6018571584,83.4695,174.445893314
 10/18  12:00:00,245.150100898,38.196366471,87.7777720809,0.0,32.1804615127,65.7244621605,272.583379564,14.2542419153,83.4695,174.859637648
 10/18  13:00:00,233.988069782,38.3522379764,85.4443413816,0.0,32.1804615127,55.9779621605,247.893611732,1.92214086892,75.1392,170.832270863
 10/18  14:00:00,235.262171292,38.4218871308,85.9374779187,0.0,32.1804615127,55.9779621605,238.398068399,1.00629607323,66.8089,170.582872326
 10/18  15:00:00,235.236659723,38.4431442387,85.5864033601,0.0,32.1804615127,55.9779621605,246.610467222,0.888997792585,75.1392,170.58226943
 10/18  16:00:00,264.980845288,38.0601702497,86.4827122972,0.0,32.1804615127,60.9114621605,224.123030665,0.675668224715,91.7998,131.64756244
 10/18  17:00:00,300.446697499,37.2025061435,87.990653944,0.0,32.1804615127,77.5397301883,248.813093768,2.20717774843,49.9818,196.62411602
 10/18  18:00:00,366.005923352,37.2396895541,88.8711636815,0.0,77.122965704,86.2600435998,412.854222239,2.6645028552,49.9818,360.207919384
 10/18  19:00:00,377.162375221,37.1766367443,87.6671739884,0.0,102.647051061,80.1663183927,304.074839571,10.794917697,33.3212,259.958721874
 10/18  20:00:00,402.438104996,37.1362874709,88.1166570426,0.0,115.40909374,92.7192997104,334.446260922,35.1588375012,33.3212,265.966223421
 10/18  21:00:00,381.213967401,37.1851763346,90.3066045224,0.0,102.647051061,94.1340635361,486.643702248,76.3191503026,24.9909,385.333651945
 10/18  22:00:00,316.45255729,37.2522017441,91.9086537689,0.0,77.122965704,65.871452062,423.001479835,117.599598263,16.6606,288.741281572
 10/18  23:00:00,232.646892887,37.1717276361,75.9183309867,0.0,38.286128036,48.4199368926,375.370114694,206.433345651,8.3303,160.606469043
 10/18  24:00:00,175.432012292,31.4248967539,62.4081245736,0.0,25.5240853573,30.610668775,196.422336159,63.1822635382,3.33212,129.907952621
 10/19  01:00:00,159.83380959,31.4248967539,54.1608897578,0.0,19.418418834,29.3649097162,156.906615254,52.7820907523,3.33212,100.792404501
 10/19  02:00:00,146.166880374,31.4248967539,48.3850222498,0.0,12.7620426787,28.1191506574,146.300937046,48.4763253114,3.33212,94.4924917349
 10/19  03:00:00,142.558129078,31.4248967539,44.7359743478,0.0,12.7620426787,28.1191506574,147.287620201,43.1524721231,3.33212,100.803028078
 10/19  04:00:00,149.508451874,31.4248967539,45.0921006992,0.0,12.7620426787,28.1191506574,169.119011441,35.3791244,3.33212,130.407767042
 10/19  05:00:00,184.598386188,31.4248967539,52.5493285527,0.0,25.5240853573,30.610668775,264.250102027,30.8043659443,8.3303,225.115436083
 10/19  06:00:00,315.549415326,35.7163075567,81.4210822408,0.0,51.0481707146,78.1489452969,430.193725109,28.9725115827,16.6606,384.560613526
 10/19  07:00:00,380.122509509,37.0223891053,96.5073362411,0.0,64.3609230253,109.708623606,740.520286986,200.341833012,24.9909,515.187553975
 10/19  08:00:00,319.546766328,37.0223891053,84.0485495706,0.0,51.0481707146,80.7689615957,646.895193112,219.732136525,33.3212,393.841856587
 10/19  09:00:00,298.692611795,37.7716996812,92.3600411524,0.0,51.0481707146,71.0224615957,469.473526319,103.267277248,66.8089,299.397349071
 10/19  10:00:00,249.447815292,37.9146717507,92.2910127562,0.0,32.1804615127,65.7244621605,380.989869714,58.9089454396,83.4695,238.611424274
 10/19  11:00:00,248.975912134,37.9891444616,91.2613024449,0.0,32.1804615127,65.7244621605,286.125741704,30.4495992315,83.4695,172.206642473
 10/19  12:00:00,244.643553092,38.1488127215,87.242618661,0.0,32.1804615127,65.7244621605,273.129258272,11.6206579955,83.4695,178.039100276
 10/19  13:00:00,234.72334858,38.3457716231,86.1838259138,0.0,32.1804615127,55.9779621605,247.905666701,1.85902413945,75.1392,170.907442562
 10/19  14:00:00,235.552708298,38.4245290526,86.4365664059,0.0,32.1804615127,55.9779621605,238.423714469,0.953975481618,66.8089,170.660838987
 10/19  15:00:00,235.64331501,38.4067855897,86.4005717911,0.0,32.1804615127,55.9779621605,246.633929802,0.83347444945,75.1392,170.661255352
 10/19  16:00:00,265.433676493,38.0169737296,87.3539734942,0.0,32.1804615127,60.9114621605,223.160583577,0.634310373948,91.7998,130.726473203
 10/19  17:00:00,300.921839602,37.1890367235,88.8654933286,0.0,32.1804615127,77.5397301883,249.011668791,2.15808593283,49.9818,196.871782858
 10/19  18:00:00,366.472639324,37.2305228899,89.6434644284,0.0,77.122965704,86.2600435998,414.87542831,2.98566116694,49.9818,361.907967143
 10/19  19:00:00,377.772854708,37.1646866423,88.39040194,0.0,102.647051061,80.1663183927,305.796502485,12.383155786,33.3212,260.092146699
 10/19  20:00:00,403.699411566,37.1271982082,89.3872357616,0.0,115.40909374,92.7192997104,334.201281674,34.6733555154,33.3212,266.206726159
 10/19  21:00:00,381.219296409,37.1753039372,90.2590274375,0.0,102.647051061,94.1340635361,503.599928711,90.0496081226,24.9909,388.559420588
 10/19  22:00:00,317.164045548,37.2442024504,92.4978276989,0.0,77.122965704,65.871452062,455.763242318,146.802438692,16.6606,292.300203626
 10/19  23:00:00,232.001859062,37.1660286523,75.3278692999,0.0,38.286128036,48.4199368926,353.663486421,183.188539906,8.3303,162.144646516
 10/19  24:00:00,176.042406384,31.4248967539,63.02423995,0.0,25.5240853573,30.610668775,192.257099691,60.7476513311,3.33212,128.17732836
 10/20  01:00:00,159.400714128,31.4248967539,53.7288832052,0.0,19.418418834,29.3649097162,153.158636354,53.1631494648,3.33212,96.6633668893
 10/20  02:00:00,146.172597271,31.4248967539,48.4079975451,0.0,12.7620426787,28.1191506574,148.562746989,46.3339786813,3.33212,98.8966483077
 10/20  03:00:00,143.26013483,31.4248967539,45.4761195193,0.0,12.7620426787,28.1191506574,140.317776572,40.5318621801,3.33212,96.4537943917
 10/20  04:00:00,150.435532915,31.4248967539,45.4105584094,0.0,12.7620426787,28.1191506574,169.59704455,35.8117862072,3.33212,130.453138343
 10/20  05:00:00,185.327703771,31.4248967539,52.6285146907,0.0,25.5240853573,30.610668775,265.822347159,32.2368936479,8.3303,225.255153511
 10/20  06:00:00,316.193591804,35.7163075567,81.3253434805,0.0,51.0481707146,78.1489452969,434.937414634,29.8775961626,16.6606,388.399218472
 10/20  07:00:00,380.990087693,37.0223891053,96.3791741468,0.0,64.3609230253,109.708623606,739.619476396,201.383561417,24.9909,513.245014979
 10/20  08:00:00,325.85068056,37.0223891053,89.5525531812,0.0,51.0481707146,80.7689615957,651.784253818,222.392804107,33.3212,396.070249711
 10/20  09:00:00,301.927369275,37.8210398247,95.2093131929,0.0,51.0481707146,71.0224615957,497.858371478,129.242296133,66.8089,301.807175345
 10/20  10:00:00,250.445291244,37.9130557571,93.2504894006,0.0,32.1804615127,65.7244621605,384.513567464,65.1459037654,83.4695,235.898163698
 10/20  11:00:00,249.532256133,37.9861039797,91.8439126004,0.0,32.1804615127,65.7244621605,291.534446027,29.6759458554,83.4695,178.389000172
 10/20  12:00:00,244.765377129,38.1176222337,87.4018192649,0.0,32.1804615127,65.7244621605,266.122022669,11.3981621608,83.4695,171.254360508
 10/20  13:00:00,235.20182834,38.3133174276,86.7922489298,0.0,32.1804615127,55.9779621605,255.454179804,2.46780506406,75.1392,177.84717474
 10/20  14:00:00,235.669081154,38.3851753277,86.6831509179,0.0,32.1804615127,55.9779621605,238.496639113,0.950364648693,66.8089,170.737374465
 10/20  15:00:00,235.722972019,38.3843652351,86.5061903173,0.0,32.1804615127,55.9779621605,246.718571004,0.836266843026,75.1392,170.743104161
 10/20  16:00:00,265.429414973,38.0057377525,87.3595762386,0.0,32.1804615127,60.9114621605,223.221001375,0.638838947722,91.7998,130.782362428
 10/20  17:00:00,300.62565909,37.1893451447,88.4492382124,0.0,32.1804615127,77.5397301883,249.096991857,2.128622376,49.9818,196.986569481
 10/20  18:00:00,369.194554097,37.2320355303,89.4825972923,0.0,77.122965704,86.2600435998,416.003547595,2.87919581657,49.9818,363.142551778
 10/20  19:00:00,372.304471542,37.1618893975,83.4885221771,0.0,102.647051061,80.1663183927,309.954109115,15.6566830012,33.3212,260.976226114
 10/20  20:00:00,404.760752192,37.1232942836,90.8172292692,0.0,115.40909374,92.7192997104,345.044638474,46.5782432887,33.3212,265.145195185
 10/20  21:00:00,380.556254321,37.1725748631,89.9098690597,0.0,102.647051061,94.1340635361,498.855857806,84.7123378574,24.9909,389.152619949
 10/20  22:00:00,317.014907595,37.2413412313,92.4033418199,0.0,77.122965704,65.871452062,446.563378224,137.235385435,16.6606,292.667392789
 10/20  23:00:00,231.621393413,37.1638075431,74.8157767186,0.0,38.286128036,48.4199368926,383.941222656,213.395505235,8.3303,162.215417421
 10/20  24:00:00,174.38562694,31.4248967539,61.3505462148,0.0,25.5240853573,30.610668775,196.534619049,62.7453445786,3.33212,130.45715447
 10/21  01:00:00,169.181471086,31.4248967539,53.913295425,0.0,27.7269238854,30.610668775,153.973722624,53.7198666328,3.33212,96.9217359916
 10/21  02:00:00,146.405345522,31.4248967539,48.6278791189,0.0,12.7620426787,28.1191506574,145.493270791,43.6886809888,3.33212,98.4724698021
 10/21  03:00:00,142.832147155,31.4248967539,45.0260537054,0.0,12.7620426787,28.1191506574,143.175671685,38.9882968646,3.33212,100.855254821
 10/21  04:00:00,148.877492368,31.4248967539,44.4322156563,0.0,12.7620426787,28.1191506574,169.531585963,35.7055783983,3.33212,130.493887564
 10/21  05:00:00,162.318160671,31.4248967539,45.6175146936,0.0,12.7620426787,28.1191506574,200.98971126,30.4001008854,8.3303,162.259310375
 10/21  06:00:00,255.806983665,35.5297244783,54.2826980399,0.0,42.6918050922,54.3732441037,270.937152937,27.7801178738,16.6606,226.496435063
 10/21  07:00:00,317.349072905,37.0224387778,79.2816229932,0.0,42.6918050922,86.1019271793,619.897391398,205.939213148,24.9909,388.967278249
 10/21  08:00:00,369.778227524,37.0228540709,96.1350578326,0.0,57.6566862989,112.030105488,807.561730155,222.247506992,33.3212,551.993023163
 10/21  09:00:00,320.220070779,37.7702990804,94.3110699611,0.0,57.6566862989,83.6599452969,582.94029077,116.659722175,66.8089,399.471668595
 10/21  10:00:00,263.228291775,37.9195211887,92.1544126107,0.0,42.6918050922,68.9656133826,447.055592368,64.6658170392,83.4695,298.920275329
 10/21  11:00:00,253.31067334,38.0232455458,90.7196235342,0.0,34.9340096728,67.7198543238,357.694236158,29.9762681405,83.4695,244.248468018
 10/21  12:00:00,248.502838551,38.1441717152,86.2254554456,0.0,34.9340096728,67.7198543238,268.708177821,9.15448207115,83.4695,176.08419575
 10/21  13:00:00,241.740208791,38.0843266845,88.5601172121,0.0,34.9340096728,57.9733543238,251.465817918,2.08311572817,75.1392,174.24350219
 10/21  14:00:00,244.394512193,38.120733351,90.9791208084,0.0,34.9340096728,57.9733543238,247.640308492,2.62781360013,66.8089,178.203594892
 10/21  15:00:00,244.764996199,38.1555534478,91.4706201927,0.0,34.9340096728,57.9733543238,249.256640704,2.78616863115,75.1392,171.331272073
 10/21  16:00:00,274.08528345,37.7946630332,91.8811022837,0.0,34.9340096728,62.9068543238,232.606667272,3.2302253731,91.7998,137.576641899
 10/21  17:00:00,301.475035685,37.1447707488,92.3609737196,0.0,34.9340096728,72.2186844194,218.313357743,5.30044409345,49.9818,163.03111365
 10/21  18:00:00,381.554050387,37.2170755434,92.6257826562,0.0,87.0357390804,86.2600435998,264.196841122,9.08734923446,49.9818,205.127691888
 10/21  19:00:00,371.643710948,37.0756344809,85.793370669,0.0,102.000620287,77.6748002752,319.754354223,19.318316729,33.3212,267.114837494
 10/21  20:00:00,386.819990527,37.0278756742,89.7990020486,0.0,102.000620287,88.9820225341,341.655994926,49.2935505124,33.3212,259.041244413
 10/21  21:00:00,379.075724577,37.0223891053,91.6490238164,0.0,102.000620287,91.6425454185,386.333842958,94.2168448285,24.9909,267.12609813
 10/21  22:00:00,326.601937061,37.0223891053,92.2897995842,0.0,87.0357390804,65.871452062,531.417079081,127.283166697,16.6606,387.473312384
 10/21  23:00:00,236.141402482,37.0223891053,75.2359755663,0.0,42.6918050922,48.4199368926,422.805704533,188.698466729,8.3303,225.776937804
 10/21  24:00:00,173.749268546,31.4248967539,58.5492295202,0.0,27.7269238854,30.610668775,203.303483431,69.4650051618,3.33212,130.506358269
 10/22  01:00:00,175.060433446,31.4248967539,50.6041512739,0.0,34.4311606118,33.1021868926,164.45859128,60.1138315269,3.33212,101.012639753
 10/22  02:00:00,152.437207822,31.4248967539,45.4559287973,0.0,19.466279405,30.610668775,153.994609528,51.6756416423,3.33212,98.9868478858
 10/22  03:00:00,149.652883442,31.4248967539,42.6697407156,0.0,19.466279405,30.610668775,142.305713413,42.2345640812,3.33212,96.7390293318
 10/22  04:00:00,157.12402411,31.4248967539,43.5434249904,0.0,19.466279405,30.610668775,170.261686162,36.3810215714,3.33212,130.54854459
 10/22  05:00:00,170.840124924,31.4248967539,44.9830079043,0.0,19.466279405,30.610668775,210.516227981,32.7696451921,8.3303,169.416282789
 10/22  06:00:00,254.437304253,35.5297244783,52.9697008003,0.0,42.6918050922,54.3732441037,276.41452516,30.1591968029,16.6606,229.594728357
 10/22  07:00:00,324.199685506,37.0252114091,76.9286735594,0.0,49.3960418185,88.5934452969,620.427262403,205.606994123,24.9909,389.829368281
 10/22  08:00:00,370.144808002,37.0223891053,96.4810629863,0.0,57.6566862989,112.030105488,809.229521381,220.814050886,33.3212,555.094270495
 10/22  09:00:00,313.449860978,37.8136438878,96.3986990485,0.0,50.9524495726,81.1684271793,610.320408167,143.332352847,66.8089,400.17915532
 10/22  10:00:00,264.177561287,37.9653710668,92.941580238,0.0,42.6918050922,68.9656133826,467.29381886,78.9165682968,83.4695,304.907750563
 10/22  11:00:00,258.335619358,38.0336249512,91.107575633,0.0,38.286128036,68.9656133826,357.296280211,36.8052849226,83.4695,237.021495288
 10/22  12:00:00,256.582545584,38.098723074,90.0844096813,0.0,38.286128036,68.9656133826,279.154420438,17.3822852158,83.4695,178.302635222
 10/22  13:00:00,237.08147197,38.0729454582,89.2274231206,0.0,31.5818913096,56.727595265,255.712330513,9.14439918354,75.1392,171.42873133
 10/22  14:00:00,239.556327787,38.1082206789,91.3647472059,0.0,31.5818913096,56.727595265,249.464744314,4.89737661007,66.8089,177.758467704
 10/22  15:00:00,240.360441056,38.1421847601,91.8546918903,0.0,31.5818913096,56.727595265,250.232794864,4.19439746339,75.1392,170.899197401
 10/22  16:00:00,270.01889686,37.7606504118,92.5624054811,0.0,31.5818913096,61.661095265,227.345116547,4.6581197468,91.7998,130.8871968
 10/22  17:00:00,297.533000827,37.0938314433,93.1555040556,0.0,31.5818913096,70.9729253606,227.221228418,7.35562091232,49.9818,169.883807506
 10/22  18:00:00,372.640849496,37.1398268887,92.7446208757,0.0,80.3315023541,83.7685254822,258.526359988,7.17400447685,49.9818,201.370555511
 10/22  19:00:00,378.450255183,37.0483696968,92.058666187,0.0,102.000620287,77.6748002752,305.902381028,9.43711094096,33.3212,263.144070087
 10/22  20:00:00,395.929060734,37.0233708398,89.4423458058,0.0,108.704857014,91.4735406516,317.466846863,19.5216121374,33.3212,264.624034726
 10/22  21:00:00,367.253282899,37.0529073089,89.1637614117,0.0,95.2963835608,89.1510273009,332.762017598,47.0738162241,24.9909,260.697301374
 10/22  22:00:00,316.292654853,37.0474605719,91.3416684747,0.0,80.3315023541,63.3799339444,487.731415594,83.0109545517,16.6606,388.059861042
 10/22  23:00:00,236.670853673,37.0281544052,76.0866812611,0.0,42.6918050922,48.4199368926,348.756286691,115.1938194,8.3303,225.232167291
 10/22  24:00:00,187.118342326,31.4248967539,62.7242463159,0.0,34.4311606118,33.1021868926,198.612702159,64.5479510976,3.33212,130.732631062
 10/23  01:00:00,171.014441612,31.4248967539,65.373385528,0.0,19.418418834,29.3649097162,158.734176442,54.5035647562,3.33212,100.898491685
 10/23  02:00:00,179.475868114,31.4248967539,81.6024664836,0.0,12.7620426787,28.1191506574,153.429992766,49.1941396234,3.33212,100.903733143
 10/23  03:00:00,157.430188403,31.4248967539,59.5594607751,0.0,12.7620426787,28.1191506574,146.695654689,48.7646469001,3.33212,94.5988877884
 10/23  04:00:00,156.683582198,31.4248967539,52.2143877334,0.0,12.7620426787,28.1191506574,180.129238523,46.2038325511,3.33212,130.593285972
 10/23  05:00:00,188.485614159,31.4248967539,56.3498598357,0.0,25.5240853573,30.610668775,279.098919912,43.7969100727,8.3303,226.971709839
 10/23  06:00:00,318.789804342,36.0894737134,84.1369888432,0.0,51.0481707146,78.1489452969,444.683454829,36.3588430741,16.6606,391.664011755
 10/23  07:00:00,378.357231125,37.0380972754,95.3113563635,0.0,64.3609230253,109.708623606,726.02017893,179.931455684,24.9909,521.097823246
 10/23  08:00:00,319.755074382,37.0223891053,84.9907390423,0.0,51.0481707146,80.7689615957,608.56032938,176.345359582,33.3212,398.893769798
 10/23  09:00:00,277.109573577,37.7618613069,70.8235616554,0.0,51.0481707146,71.0224615957,467.096645392,95.5973639896,66.8089,304.690381402
 10/23  10:00:00,195.926251777,37.8998203797,38.9646867753,0.0,32.1804615127,65.7244621605,386.294648188,66.4011169366,83.4695,236.424031251
 10/23  11:00:00,200.885925737,37.9679286743,43.3634653991,0.0,32.1804615127,65.7244621605,310.896956518,48.7625488261,83.4695,178.664907692
 10/23  12:00:00,207.596691734,38.0171075536,50.781930273,0.0,32.1804615127,65.7244621605,305.713118266,43.859190099,83.4695,178.384428167
 10/23  13:00:00,230.879995955,38.063786384,83.5891473501,0.0,32.1804615127,55.9779621605,270.578771499,24.200755605,75.1392,171.238815894
 10/23  14:00:00,235.599157543,38.1083313664,87.6802886901,0.0,32.1804615127,55.9779621605,246.033199775,8.22466243549,66.8089,170.999637339
 10/23  15:00:00,238.402057253,38.1419933575,90.1784114789,0.0,32.1804615127,55.9779621605,256.816117918,3.84225303333,75.1392,177.834664885
 10/23  16:00:00,269.379309857,37.7822592771,92.2289886374,0.0,32.1804615127,60.9114621605,225.021543061,2.28119919246,91.7998,130.940543868
 10/23  17:00:00,304.862109959,37.11311671,93.5677924506,0.0,32.1804615127,77.5397301883,255.068954196,7.21928295069,49.9818,197.867871246
 10/23  18:00:00,371.760437277,37.1658525901,92.6212290266,0.0,77.122965704,86.2600435998,425.920076052,11.8655194771,49.9818,364.072756575
 10/23  19:00:00,381.439086123,37.0841088276,91.9452236582,0.0,102.647051061,80.1663183927,313.227596775,11.8495493812,33.3212,268.056847394
 10/23  20:00:00,406.909928761,37.0732207308,92.2227566594,0.0,115.40909374,92.7192997104,314.000388989,16.1038369413,33.3212,264.575352048
 10/23  21:00:00,382.519729039,37.111755163,91.5873284057,0.0,102.647051061,94.1340635361,442.834370965,23.9396399288,24.9909,393.903831036
 10/23  22:00:00,315.65353122,37.2001602245,91.0440013545,0.0,77.122965704,65.871452062,346.157868465,35.7520767219,16.6606,293.745191743
 10/23  23:00:00,235.434293473,37.1487774494,79.0935989303,0.0,38.286128036,48.4199368926,222.713580435,51.9313252132,8.3303,162.451955221
 10/23  24:00:00,178.476380569,31.4248967539,65.3022003333,0.0,25.5240853573,30.610668775,185.586590148,51.6401390734,3.33212,130.614331075
 10/24  01:00:00,161.75831894,31.4248967539,55.9891208214,0.0,19.418418834,29.3649097162,155.099997886,50.8378803501,3.33212,100.929997536
 10/24  02:00:00,149.300112963,31.4248967539,51.4752175645,0.0,12.7620426787,28.1191506574,144.927636894,46.233716137,3.33212,95.3618007574
 10/24  03:00:00,148.061287599,33.2907275377,48.3898156755,0.0,12.7620426787,28.1191506574,146.29850582,42.7501164305,3.33212,100.216269389
 10/24  04:00:00,154.000745537,32.3578121458,48.0511114019,0.0,12.7620426787,28.1191506574,175.02998799,41.0494644527,3.33212,130.648403537
 10/24  05:00:00,189.792896017,34.2236429296,54.3085319345,0.0,25.5240853573,30.610668775,280.711272438,43.5863251347,8.3303,228.794647304
 10/24  06:00:00,317.598933266,34.5968090864,83.8379778068,0.0,51.0481707146,78.1489452969,450.857410568,40.7009163843,16.6606,393.495894184
 10/24  07:00:00,379.632610462,37.0430198993,93.5808667114,0.0,64.3609230253,109.708623606,691.936859157,144.590459432,24.9909,522.355499725
 10/24  08:00:00,321.710021321,37.0241812015,87.2587814389,0.0,51.0481707146,80.7689615957,537.625077489,107.912329304,33.3212,396.391548185
 10/24  09:00:00,296.853393257,37.7393167783,91.0032707564,0.0,51.0481707146,71.0224615957,424.078377064,52.2698118085,66.8089,304.999665256
 10/24  10:00:00,246.725043721,37.8809133092,89.5712478151,0.0,32.1804615127,65.7244621605,364.22401586,40.7675547146,83.4695,239.986961146
 10/24  11:00:00,247.33911338,37.9567908674,89.498403508,0.0,32.1804615127,65.7244621605,288.909650344,29.8326867883,83.4695,175.607463555
 10/24  12:00:00,236.002850456,38.00472261,78.9303437072,0.0,32.1804615127,65.7244621605,282.617366151,20.6816405442,83.4695,178.466225607
 10/24  13:00:00,240.229531089,38.0504158845,92.5914405079,0.0,32.1804615127,55.9779621605,269.809308652,16.7093726804,75.1392,177.960735972
 10/24  14:00:00,240.918596833,38.0919542888,93.1363423339,0.0,32.1804615127,55.9779621605,252.852513595,14.7338276834,66.8089,171.309785911
 10/24  15:00:00,214.332742877,38.1255566497,66.8032576534,0.0,32.1804615127,55.9779621605,269.376085388,23.148497662,75.1392,171.088387726
 10/24  16:00:00,240.621741383,37.7558165088,64.2687841158,0.0,32.1804615127,60.9114621605,267.989333265,38.647071101,91.7998,137.542462164
