Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  17:00:00,286.031529003,37.0844893962,75.0558006969,0.0,32.1804615127,77.5397301883,344.266668804,96.8050794116,49.9818,197.479789393
 10/24  18:00:00,370.32434795,37.1287399954,90.9503426164,0.0,77.122965704,86.2600435998,595.941587029,180.78944493,49.9818,365.170342098
 10/24  19:00:00,378.597970338,37.0419498235,89.2093535863,0.0,102.647051061,80.1663183927,488.807083877,187.175226393,33.3212,268.310657484
 10/24  20:00:00,408.712144393,37.0223891053,93.9553929304,0.0,115.40909374,92.7192997104,465.186663119,167.908453771,33.3212,263.957009348
 10/24  21:00:00,385.441655713,37.0414939823,93.7927641272,0.0,102.647051061,94.1340635361,628.661842574,207.937209552,24.9909,395.733733021
 10/24  22:00:00,312.687504901,37.0854777437,87.0318047634,0.0,77.122965704,65.871452062,525.94754271,215.364112397,16.6606,293.922830313
 10/24  23:00:00,219.099140314,37.0589505662,61.6446237786,0.0,38.286128036,48.4199368926,372.753114625,201.872183479,8.3303,162.550631145
 10/24  24:00:00,165.097024862,31.4248967539,51.9013666146,0.0,25.5240853573,30.610668775,177.487233107,43.5129249424,3.33212,130.642188164
 10/25  01:00:00,151.240539835,31.4248967539,45.4294222108,0.0,19.418418834,29.3649097162,139.687072221,35.3918107086,3.33212,100.963141513
 10/25  02:00:00,140.418062825,31.4248967539,42.5430437042,0.0,12.7620426787,28.1191506574,134.079237987,29.7836608949,3.33212,100.963457092
 10/25  03:00:00,138.960870922,31.4248967539,41.0973103848,0.0,12.7620426787,28.1191506574,123.882910695,25.8953029128,3.33212,94.6554877819
 10/25  04:00:00,146.756817045,31.4248967539,42.3126712742,0.0,12.7620426787,28.1191506574,163.784116478,23.2054953984,3.33212,137.246501079
 10/25  05:00:00,182.903653781,31.4248967539,50.8259868917,0.0,25.5240853573,30.610668775,255.788854667,21.3520195291,8.3303,226.106535138
 10/25  06:00:00,313.570757968,35.7163075567,79.3783143384,0.0,51.0481707146,78.1489452969,428.351809232,20.1499454122,16.6606,391.541263819
 10/25  07:00:00,379.735225846,37.0318953647,94.2906016999,0.0,64.3609230253,109.708623606,677.579471084,132.031317492,24.9909,520.557253592
 10/25  08:00:00,311.936198597,37.0223891053,77.6913476154,0.0,51.0481707146,80.7689615957,590.084221231,150.828923952,33.3212,405.934097279
 10/25  09:00:00,272.743769696,37.7440406283,66.5952045456,0.0,51.0481707146,71.0224615957,484.341969754,112.187334,66.8089,305.345735755
 10/25  10:00:00,213.97320601,37.882284159,56.7547437369,0.0,32.1804615127,65.7244621605,410.526565258,90.2648884236,83.4695,236.792176835
 10/25  11:00:00,210.914460872,37.951461152,53.1772900187,0.0,32.1804615127,65.7244621605,326.04691831,63.736288922,83.4695,178.841129388
 10/25  12:00:00,212.372029115,38.0022034141,55.378327906,0.0,32.1804615127,65.7244621605,313.547515022,51.5142773129,83.4695,178.563737709
 10/25  13:00:00,206.785840667,38.0476651951,59.4541078219,0.0,32.1804615127,55.9779621605,300.119674957,52.1903639513,75.1392,172.790111005
 10/25  14:00:00,202.639428231,38.0843927172,55.2980245175,0.0,32.1804615127,55.9779621605,299.322934634,55.8494263411,66.8089,176.664608293
 10/25  15:00:00,193.900224485,38.1181638352,46.5998375072,0.0,32.1804615127,55.9779621605,303.731512471,57.4262962945,75.1392,171.166016176
 10/25  16:00:00,210.043256271,37.7342053169,34.0171557978,0.0,32.1804615127,60.9114621605,281.614504388,52.2170614683,91.7998,137.597642919
 10/25  17:00:00,264.825067394,37.0390737543,54.3310442451,0.0,32.1804615127,77.5397301883,321.122241973,73.5403034007,49.9818,197.600138573
 10/25  18:00:00,351.265533223,37.0895462186,72.659530439,0.0,77.122965704,86.2600435998,528.922468761,113.206959694,49.9818,365.733709068
 10/25  19:00:00,365.482082875,37.0248486154,76.4600311628,0.0,102.647051061,80.1663183927,442.192947742,140.306131024,33.3212,268.565616717
 10/25  20:00:00,400.374354988,37.0223891053,85.7801140896,0.0,115.40909374,92.7192997104,495.659522176,194.682449795,33.3212,267.65587238
 10/25  21:00:00,380.668454907,37.0223891053,89.0772690248,0.0,102.647051061,94.1340635361,641.10315464,223.799467465,24.9909,392.312787176
 10/25  22:00:00,315.384881098,37.0564941265,89.9670262743,0.0,77.122965704,65.871452062,542.985124178,232.092401258,16.6606,294.232122921
 10/25  23:00:00,215.817151471,37.0329631216,58.1346535584,0.0,38.286128036,48.4199368926,422.766424913,245.037512225,8.3303,169.398612688
 10/25  24:00:00,159.238061656,31.4248967539,46.0150946293,0.0,25.5240853573,30.610668775,181.666130007,47.62371842,3.33212,130.710291587
 10/26  01:00:00,144.549654355,31.4248967539,38.6522053555,0.0,19.418418834,29.3649097162,144.99289481,40.6731779025,3.33212,100.987596908
 10/26  02:00:00,133.314051668,31.4248967539,35.3247845825,0.0,12.7620426787,28.1191506574,132.138411738,34.1297905837,3.33212,94.6765011539
 10/26  03:00:00,131.179948035,31.4248967539,33.1582725566,0.0,12.7620426787,28.1191506574,135.182813109,30.8530757985,3.33212,100.997617311
 10/26  04:00:00,139.017906608,31.4248967539,34.391114105,0.0,12.7620426787,28.1191506574,161.897635224,27.8128229373,3.33212,130.752692286
 10/26  05:00:00,175.273194235,31.4248967539,43.0054992824,0.0,25.5240853573,30.610668775,267.547904445,25.6348086586,8.3303,233.582795786
 10/26  06:00:00,304.03337558,34.6901006256,70.6645154482,0.0,51.0481707146,78.1489452969,433.317901833,24.4729522383,16.6606,392.184349594
 10/26  07:00:00,379.41197103,37.0223891053,92.6707807959,0.0,64.3609230253,109.708623606,762.693779316,216.187479278,24.9909,521.515400038
 10/26  08:00:00,311.016250448,37.0223891053,75.3047313059,0.0,51.0481707146,80.7689615957,695.464363862,255.138103131,33.3212,407.005060731
 10/26  09:00:00,255.668293438,37.7141568765,48.2852887238,0.0,51.0481707146,71.0224615957,564.302943357,191.81646745,66.8089,305.677575907
 10/26  10:00:00,222.09301994,37.8828078859,64.4594671862,0.0,32.1804615127,65.7244621605,445.604647201,125.15541948,83.4695,236.979727721
 10/26  11:00:00,235.752002136,37.956265364,77.9117505463,0.0,32.1804615127,65.7244621605,336.615308823,74.2178051179,83.4695,178.928003705
 10/26  12:00:00,248.832555437,38.0122159575,91.870381456,0.0,32.1804615127,65.7244621605,303.501606388,41.3754389559,83.4695,178.656667432
 10/26  13:00:00,239.207186606,38.0935656817,91.9063114073,0.0,32.1804615127,55.9779621605,285.631411658,32.1041996929,75.1392,178.388011965
 10/26  14:00:00,238.981368687,38.173303952,91.6103927325,0.0,32.1804615127,55.9779621605,259.000076769,20.9478882423,66.8089,171.243288527
 10/26  15:00:00,236.145758693,38.2117021992,88.5193390214,0.0,32.1804615127,55.9779621605,267.589060618,14.3277664624,75.1392,178.122094155
 10/26  16:00:00,266.174741703,37.8110992863,89.4218364043,0.0,32.1804615127,60.9114621605,231.819612823,8.90918466018,91.7998,131.110628163
 10/26  17:00:00,302.47837259,37.1123477252,91.2960755523,0.0,32.1804615127,77.5397301883,262.993995699,8.20514384378,49.9818,204.807051855
 10/26  18:00:00,355.009229667,37.1596119699,76.3323684729,0.0,77.122965704,86.2600435998,438.735174235,29.4580124329,49.9818,359.295361802
 10/26  19:00:00,372.431261223,37.0667848347,83.4276448326,0.0,102.647051061,80.1663183927,383.134948767,76.8114483948,33.3212,273.002300372
 10/26  20:00:00,407.891539381,37.0319264796,93.2884487245,0.0,115.40909374,92.7192997104,457.123340074,158.494300169,33.3212,265.307839905
 10/26  21:00:00,384.558566857,37.0534153044,93.1611549247,0.0,102.647051061,94.1340635361,635.396002659,212.05089936,24.9909,398.3542033
 10/26  22:00:00,313.541696025,37.0932908042,88.5611738649,0.0,77.122965704,65.871452062,510.305749401,199.118123905,16.6606,294.527025496
 10/26  23:00:00,219.812032622,37.0599287827,62.7578162513,0.0,38.286128036,48.4199368926,384.339813946,210.527265502,8.3303,165.482248444
 10/26  24:00:00,165.238605209,31.4248967539,52.2167851747,0.0,25.5240853573,30.610668775,188.1930312,50.190189386,3.33212,134.670721814
 10/27  01:00:00,151.537024453,31.4248967539,45.8381896374,0.0,19.418418834,29.3649097162,144.481311451,43.3099975598,3.33212,97.8391938916
 10/27  02:00:00,139.961898945,31.4248967539,42.1486625335,0.0,12.7620426787,28.1191506574,138.974186896,37.7567855225,3.33212,97.8852813733
 10/27  03:00:00,137.266636668,31.4248967539,39.4111146145,0.0,12.7620426787,28.1191506574,137.934947135,33.5722562531,3.33212,101.030570881
 10/27  04:00:00,144.80127046,31.4248967539,39.6862271312,0.0,12.7620426787,28.1191506574,164.763190864,30.6196451317,3.33212,130.811425733
 10/27  05:00:00,180.308109086,31.4248967539,47.5434243043,0.0,25.5240853573,30.610668775,269.431853776,27.3361661085,8.3303,233.765387667
 10/27  06:00:00,309.86486699,35.1565583215,75.5501254461,0.0,51.0481707146,78.1489452969,434.324155101,24.8155480611,16.6606,392.84800704
 10/27  07:00:00,383.233049528,37.0223891053,95.8502953759,0.0,64.3609230253,109.708623606,746.476260637,198.530592552,24.9909,522.954768086
 10/27  08:00:00,313.344267969,37.0223891053,77.1360142594,0.0,51.0481707146,80.7689615957,672.769482683,231.765334976,33.3212,407.682947707
 10/27  09:00:00,281.627500336,37.7901968728,74.3577575228,0.0,51.0481707146,71.0224615957,550.196630743,177.385056098,66.8089,306.002674645
 10/27  10:00:00,228.522832343,37.8918796555,71.097180587,0.0,32.1804615127,65.7244621605,431.547072197,107.639797492,83.4695,240.437774705
 10/27  11:00:00,227.536352923,37.9603960789,69.7413794164,0.0,32.1804615127,65.7244621605,346.466356487,83.355961945,83.4695,179.640894542
 10/27  12:00:00,232.327725279,38.0144945304,75.3416096187,0.0,32.1804615127,65.7244621605,329.419538265,70.8605552859,83.4695,175.089482979
 10/27  13:00:00,221.345147613,38.0581969006,74.1394722619,0.0,32.1804615127,55.9779621605,310.205603958,56.6033289653,75.1392,178.463074992
 10/27  14:00:00,211.779801682,38.0940747192,64.6122413312,0.0,32.1804615127,55.9779621605,295.777985378,50.7633877457,66.8089,178.205697633
 10/27  15:00:00,209.181756977,38.1261299118,62.0066832177,0.0,32.1804615127,55.9779621605,297.431989971,50.9637956808,75.1392,171.32899429
 10/27  16:00:00,241.720914404,37.7400056253,65.6479875359,0.0,32.1804615127,60.9114621605,280.901508603,51.3907444509,91.7998,137.710964153
 10/27  17:00:00,287.637520683,37.041797735,77.0776080154,0.0,32.1804615127,77.5397301883,331.014741718,83.1706579228,49.9818,197.862283795
 10/27  18:00:00,368.672947963,37.0901181604,87.136658962,0.0,77.122965704,86.2600435998,560.322658391,143.499580815,49.9818,366.841277576
 10/27  19:00:00,372.796534538,37.0242485445,83.8648265022,0.0,102.647051061,80.1663183927,508.772176106,206.382033088,33.3212,269.068943018
 10/27  20:00:00,405.914225294,37.0223891053,91.3430549768,0.0,115.40909374,92.7192997104,522.309840573,220.821394211,33.3212,268.167246363
 10/27  21:00:00,385.792236247,37.0223891053,94.4544405947,0.0,102.647051061,94.1340635361,639.23950487,216.78720264,24.9909,397.461402229
 10/27  22:00:00,306.190792764,37.0407991911,80.6829909916,0.0,77.122965704,65.871452062,547.315220086,231.153736053,16.6606,299.500884033
 10/27  23:00:00,213.933392999,37.022570938,56.1520747772,0.0,38.286128036,48.4199368926,402.52263329,231.372137075,8.3303,162.820196215
 10/27  24:00:00,197.71062292,31.4248967539,84.4971195144,0.0,25.5240853573,30.610668775,179.709947234,39.0258289322,3.33212,137.351998302
 10/28  01:00:00,175.724869676,31.4248967539,60.2942812716,0.0,27.7269238854,30.610668775,132.395359877,32.3867790162,3.33212,96.6764608611
 10/28  02:00:00,145.086489632,31.4248967539,47.1656274296,0.0,12.7620426787,28.1191506574,130.204192516,27.76723696,3.33212,99.1048355559
 10/28  03:00:00,139.272163114,31.4248967539,41.3668699395,0.0,12.7620426787,28.1191506574,129.043177241,24.6544895368,3.33212,101.056567704
 10/28  04:00:00,145.325156848,31.4248967539,40.8345361216,0.0,12.7620426787,28.1191506574,158.813165825,23.012957016,3.33212,132.468088809
 10/28  05:00:00,158.653091241,31.4248967539,41.920537001,0.0,12.7620426787,28.1191506574,198.056700381,21.7383741248,8.3303,167.988026257
 10/28  06:00:00,251.653963914,34.8455865242,50.7828893817,0.0,42.6918050922,54.3732441037,272.653246575,20.8975382339,16.6606,235.095108342
 10/28  07:00:00,314.767741508,37.0305299253,74.2059147569,0.0,42.6918050922,86.1019271793,587.876460317,169.381129747,24.9909,393.50443057
 10/28  08:00:00,368.084854441,37.0223891053,94.9199171563,0.0,57.6566862989,112.030105488,789.55050995,192.322875826,33.3212,563.906434123
 10/28  09:00:00,308.036288395,37.7399239053,81.9391608438,0.0,57.6566862989,83.6599452969,617.558201034,143.301385767,66.8089,407.447915268
 10/28  10:00:00,232.212245005,37.8763351075,60.8091734066,0.0,42.6918050922,68.9656133826,511.777511215,121.969634481,83.4695,306.338376734
 10/28  11:00:00,219.312490562,37.9449892241,56.4995658235,0.0,34.9340096728,67.7198543238,429.31537282,100.262507242,83.4695,245.583365577
 10/28  12:00:00,219.139914241,37.9960187589,57.2193701135,0.0,34.9340096728,67.7198543238,346.819296356,83.951424218,83.4695,179.398372138
 10/28  13:00:00,210.623931089,38.0384035564,58.453456707,0.0,34.9340096728,57.9733543238,327.530711421,73.2867360115,75.1392,179.10477541
 10/28  14:00:00,207.501824534,38.0750221247,55.3337514488,0.0,34.9340096728,57.9733543238,322.177733132,76.5390871699,66.8089,178.829745962
 10/28  15:00:00,183.600745005,38.1074091056,31.5678400135,0.0,34.9340096728,57.9733543238,352.153254796,98.1748644875,75.1392,178.839190309
 10/28  16:00:00,216.664620954,37.7225360197,35.7989206601,0.0,34.9340096728,62.9068543238,325.804379292,96.0394647503,91.7998,137.965114542
 10/28  17:00:00,258.009131955,37.0231368221,50.0612615228,0.0,34.9340096728,72.2186844194,333.061379439,112.628071083,49.9818,170.451508356
 10/28  18:00:00,350.878340944,37.0917431053,59.687343458,0.0,87.0357390804,86.2600435998,400.002118156,143.942357843,49.9818,206.077960314
 10/28  19:00:00,360.004912556,37.0223891053,74.0431183053,0.0,102.000620287,77.6748002752,473.457367535,171.24825497,33.3212,268.887912565
 10/28  20:00:00,382.509435549,37.0223891053,85.068236079,0.0,102.000620287,88.9820225341,498.768753288,197.023255712,33.3212,268.424297576
 10/28  21:00:00,375.649238046,37.0223891053,87.8353226162,0.0,102.000620287,91.6425454185,482.388950464,188.521497007,24.9909,268.876553457
 10/28  22:00:00,318.940952373,37.0223891053,84.178525664,0.0,87.0357390804,65.871452062,607.174966546,198.614079536,16.6606,391.900287011
 10/28  23:00:00,229.134752142,37.0223891053,67.6224902443,0.0,42.6918050922,48.4199368926,470.964687947,228.304372796,8.3303,234.330015152
 10/28  24:00:00,195.109344482,31.4248967539,79.7163593233,0.0,27.7269238854,30.610668775,187.396884489,53.1902889008,3.33212,130.874475588
 10/29  01:00:00,180.405176894,31.4248967539,55.7729590159,0.0,34.4311606118,33.1021868926,147.903382557,43.364845605,3.33212,101.206416952
 10/29  02:00:00,152.279237204,31.4248967539,45.153761111,0.0,19.466279405,30.610668775,139.612792258,35.0583797814,3.33212,101.222292476
 10/29  03:00:00,147.055884418,31.4248967539,39.9461028719,0.0,19.466279405,30.610668775,134.140893905,29.578625122,3.33212,101.230148782
 10/29  04:00:00,153.164457478,31.4248967539,39.4759829147,0.0,19.466279405,30.610668775,166.77603571,25.9773343869,3.33212,137.466581323
 10/29  05:00:00,167.135470211,31.4248967539,41.1998330456,0.0,19.466279405,30.610668775,198.438254693,23.5876930571,8.3303,166.520261636
 10/29  06:00:00,251.436527554,35.1565583215,50.2695066396,0.0,42.6918050922,54.3732441037,278.574900328,22.0252831826,16.6606,239.889017145
 10/29  07:00:00,323.478801034,37.1036764148,73.3148078665,0.0,49.3960418185,88.5934452969,609.810039025,190.656470981,24.9909,394.162668044
 10/29  08:00:00,368.697142149,37.0223891053,95.167564148,0.0,57.6566862989,112.030105488,792.544429965,193.532459836,33.3212,565.69077013
 10/29  09:00:00,299.793159982,37.7813231916,82.6956076581,0.0,50.9524495726,81.1684271793,629.979744388,154.160423438,66.8089,409.01042095
 10/29  10:00:00,235.082104525,37.8715830933,63.2714727466,0.0,42.6918050922,68.9656133826,550.376162242,159.68350062,83.4695,307.223161622
 10/29  11:00:00,224.645506297,37.9396947981,56.8142198541,0.0,38.286128036,68.9656133826,476.557745004,147.31140653,83.4695,245.776838474
 10/29  12:00:00,192.946108597,37.9914969524,26.0034917378,0.0,38.286128036,68.9656133826,451.780310967,189.373979926,83.4695,178.936831041
 10/29  13:00:00,187.2646284,38.0347008384,39.1796245308,0.0,31.5818913096,56.727595265,440.402329357,186.331074383,75.1392,178.932054974
 10/29  14:00:00,202.670079402,38.074532623,54.6410877963,0.0,31.5818913096,56.727595265,412.533593965,170.708153797,66.8089,175.016540169
 10/29  15:00:00,213.115992696,38.1081388713,64.9197608948,0.0,31.5818913096,56.727595265,443.709064301,193.684629233,75.1392,174.885235068
 10/29  16:00:00,231.894417948,37.7181736271,54.481327069,0.0,31.5818913096,61.661095265,457.966132705,228.337135848,91.7998,137.829196857
 10/29  17:00:00,264.409942782,37.0223891053,59.4314102461,0.0,31.5818913096,70.9729253606,466.290590018,245.7767083,49.9818,170.532081718
 10/29  18:00:00,347.492958196,37.0223891053,63.4334709656,0.0,80.3315023541,83.7685254822,509.978991001,254.109737428,49.9818,205.887453574
 10/29  19:00:00,362.974407627,37.0223891053,74.8740284784,0.0,102.000620287,77.6748002752,537.250773663,235.252806133,33.3212,268.67676753
 10/29  20:00:00,392.98760337,37.0223891053,84.3614254923,0.0,108.704857014,91.4735406516,534.565005432,233.483486991,33.3212,267.760318441
 10/29  21:00:00,365.36644795,37.0223891053,84.9050845615,0.0,95.2963835608,89.1510273009,534.282813581,240.613710755,24.9909,268.678202826
 10/29  22:00:00,309.583081232,37.0223891053,82.3008911415,0.0,80.3315023541,63.3799339444,656.988858888,247.764551066,16.6606,392.563707822
 10/29  23:00:00,222.119229043,37.0223891053,59.1874771046,0.0,42.6918050922,48.4199368926,501.606743359,259.507488169,8.3303,233.76895519
 10/29  24:00:00,170.346483849,31.4248967539,45.7885155861,0.0,34.4311606118,33.1021868926,180.266385832,45.8227637209,3.33212,131.111502111
 10/30  01:00:00,144.399752963,31.4248967539,38.6317785051,0.0,19.418418834,29.3649097162,138.459831344,34.0222773958,3.33212,101.105433948
 10/30  02:00:00,132.439487398,31.4248967539,34.5489984413,0.0,12.7620426787,28.1191506574,134.600446556,30.1479862777,3.33212,101.120340279
 10/30  03:00:00,129.818798974,31.4248967539,31.9242769105,0.0,12.7620426787,28.1191506574,131.834501685,27.38784011,3.33212,101.114541575
 10/30  04:00:00,138.250251178,31.4248967539,33.779452118,0.0,12.7620426787,28.1191506574,159.687460186,25.3903032209,3.33212,130.965036965
 10/30  05:00:00,183.852187216,31.4248967539,51.7308459498,0.0,25.5240853573,30.610668775,267.069355342,24.4234199832,8.3303,234.315635359
 10/30  06:00:00,306.137530638,33.7571852337,73.8383458198,0.0,51.0481707146,78.1489452969,436.565877783,24.0150391033,16.6606,395.89023868
 10/30  07:00:00,364.372386288,37.0782179449,77.9826947383,0.0,64.3609230253,109.708623606,767.86661716,211.317062664,24.9909,531.558654495
 10/30  08:00:00,299.369647311,37.0223891053,63.9880033728,0.0,51.0481707146,80.7689615957,691.668978351,253.00902536,33.3212,405.338752991
 10/30  09:00:00,273.720728113,37.4385456661,66.1303942156,0.0,51.0481707146,71.0224615957,620.116994223,241.387608458,66.8089,311.920485766
 10/30  10:00:00,228.074558929,37.7607333533,68.9601796433,0.0,32.1804615127,65.7244621605,556.417947936,232.27678787,83.4695,240.671660066
 10/30  11:00:00,232.137658639,37.9427238727,72.8847830064,0.0,32.1804615127,65.7244621605,456.367697294,191.444150327,83.4695,181.454046967
 10/30  12:00:00,240.266369234,37.9958029778,82.4087924786,0.0,32.1804615127,65.7244621605,417.176943858,154.133448586,83.4695,179.573995272
 10/30  13:00:00,227.519143617,38.0403086969,79.8428934691,0.0,32.1804615127,55.9779621605,369.711735515,118.484591313,75.1392,176.087944201
 10/30  14:00:00,234.177532718,38.0797885378,86.6731031933,0.0,32.1804615127,55.9779621605,344.202684513,98.9180828663,66.8089,178.475701647
 10/30  15:00:00,215.089158759,38.113465722,67.5276729082,0.0,32.1804615127,55.9779621605,388.291453925,134.667106003,75.1392,178.485147922
 10/30  16:00:00,235.76378408,37.7257398007,59.0765237567,0.0,32.1804615127,60.9114621605,408.98365384,183.032647476,91.7998,134.151206363
 10/30  17:00:00,277.683925329,37.0223891053,66.1928813753,0.0,32.1804615127,77.5397301883,478.093959595,225.804249466,49.9818,202.30791013
 10/30  18:00:00,363.760891463,37.0415264598,81.3147542649,0.0,77.122965704,86.2600435998,628.993818407,210.515896978,49.9818,368.496121429
 10/30  19:00:00,370.177096803,37.0223891053,80.1617849989,0.0,102.647051061,80.1663183927,500.738925227,193.621278554,33.3212,273.796446674
 10/30  20:00:00,403.044296174,37.0223891053,87.6962663379,0.0,115.40909374,92.7192997104,494.518004468,188.50136398,33.3212,272.695440488
 10/30  21:00:00,387.044549066,37.0223891053,94.9813146346,0.0,102.647051061,94.1340635361,634.11346941,213.464310129,24.9909,395.658259282
 10/30  22:00:00,305.653285798,37.0223891053,79.894510916,0.0,77.122965704,65.871452062,536.825400063,216.28581057,16.6606,303.878989493
 10/30  23:00:00,214.376241386,37.0223891053,56.6700876914,0.0,38.286128036,48.4199368926,388.384366075,215.590099176,8.3303,164.463966899
 10/30  24:00:00,160.945453419,31.4248967539,47.9203796543,0.0,25.5240853573,30.610668775,179.993162775,40.4807684923,3.33212,136.180274283
 10/31  01:00:00,176.339123008,31.4248967539,70.5260203924,0.0,19.418418834,29.3649097162,138.607019931,34.147277208,3.33212,101.127622723
 10/31  02:00:00,159.891416018,31.4248967539,61.9540302124,0.0,12.7620426787,28.1191506574,133.357920315,28.8793632825,3.33212,101.146437032
 10/31  03:00:00,146.633340234,31.4248967539,48.7103846477,0.0,12.7620426787,28.1191506574,130.046040674,25.558542641,3.33212,101.155378033
 10/31  04:00:00,149.451244314,31.4248967539,44.2933071069,0.0,12.7620426787,28.1191506574,159.089513241,24.7391536346,3.33212,131.018239606
 10/31  05:00:00,182.78839716,31.4248967539,49.9522930539,0.0,25.5240853573,30.610668775,266.733702012,23.8978121914,8.3303,234.50558982
 10/31  06:00:00,311.356318162,34.9233294736,77.0932404381,0.0,51.0481707146,78.1489452969,436.021442177,22.6822991419,16.6606,396.678543035
 10/31  07:00:00,383.664211714,37.0223891053,95.9565806953,0.0,64.3609230253,109.708623606,750.735767574,192.678798561,24.9909,533.066069013
 10/31  08:00:00,311.124978974,37.0223891053,74.6712348918,0.0,51.0481707146,80.7689615957,664.247536473,224.569535622,33.3212,406.356800851
 10/31  09:00:00,273.339737923,37.5987726686,65.3429642673,0.0,51.0481707146,71.0224615957,607.235298774,225.45444873,66.8089,314.971950044
 10/31  10:00:00,184.167323983,37.830791288,25.0647078782,0.0,32.1804615127,65.7244621605,553.343431315,230.618065241,83.4695,239.255866074
 10/31  11:00:00,186.008155425,37.9379181544,26.8331226864,0.0,32.1804615127,65.7244621605,471.744199391,203.055012587,83.4695,185.219686804
 10/31  12:00:00,191.980904282,37.9884448784,33.8063104677,0.0,32.1804615127,65.7244621605,468.424494178,205.821773012,83.4695,179.133221166
 10/31  13:00:00,194.516888844,38.0320200261,46.2658223218,0.0,32.1804615127,55.9779621605,440.492140934,186.49664574,75.1392,178.856295194
 10/31  14:00:00,197.718326308,38.0702001058,49.599951795,0.0,32.1804615127,55.9779621605,422.369822139,183.869051182,66.8089,171.691870956
 10/31  15:00:00,191.390356048,38.1007462466,43.4477652599,0.0,32.1804615127,55.9779621605,426.476848386,172.769253947,75.1392,178.568394439
 10/31  16:00:00,218.444726132,37.7141613188,41.705695612,0.0,32.1804615127,60.9114621605,398.165708218,168.443747242,91.7998,137.922160976
 10/31  17:00:00,263.86794004,37.0223891053,52.4037576989,0.0,32.1804615127,77.5397301883,467.546695403,212.072162931,49.9818,205.492732473
 10/31  18:00:00,352.51825589,37.0223891053,70.1200855462,0.0,77.122965704,86.2600435998,628.920833043,210.002680482,49.9818,368.936352561
 10/31  19:00:00,360.209451922,37.0223891053,70.6505165911,0.0,102.647051061,80.1663183927,500.017017248,196.570048856,33.3212,270.125768392
 10/31  20:00:00,393.148569868,37.0223891053,78.2313195541,0.0,115.40909374,92.7192997104,497.48621941,191.331998766,33.3212,272.833020643
 10/31  21:00:00,383.993663536,37.0223891053,92.266953891,0.0,102.647051061,94.1340635361,642.250150355,216.062668972,24.9909,401.196581383
 10/31  22:00:00,307.128677425,37.0223891053,81.1092111574,0.0,77.122965704,65.871452062,550.846672171,229.949500889,16.6606,304.236571282
 10/31  23:00:00,236.033059287,37.0223891053,77.5460098859,0.0,38.286128036,48.4199368926,413.004053295,241.533300654,8.3303,163.140452641
 10/31  24:00:00,166.120753426,31.4248967539,52.9302538467,0.0,25.5240853573,30.610668775,176.256190641,35.3413737075,3.33212,137.582696934
 11/01  01:00:00,146.301894614,31.4248967539,40.4635806613,0.0,19.418418834,29.3649097162,135.174424015,30.6762874262,3.33212,101.166016589
 11/01  02:00:00,133.013140602,31.4248967539,35.0893679229,0.0,12.7620426787,28.1191506574,132.303413474,27.7899324702,3.33212,101.181361004
 11/01  03:00:00,130.448760401,31.4248967539,32.5138939808,0.0,12.7620426787,28.1191506574,130.742992766,26.2226507883,3.33212,101.188221978
 11/01  04:00:00,137.946369863,31.4248967539,33.3998912921,0.0,12.7620426787,28.1191506574,160.129037966,25.7238248324,3.33212,131.073093133
 11/01  05:00:00,174.031442125,31.4248967539,41.8263414062,0.0,25.5240853573,30.610668775,268.3763077,25.3556305422,8.3303,234.690377158
 11/01  06:00:00,303.193925443,34.2236429296,70.3589980284,0.0,51.0481707146,78.1489452969,441.972625674,23.8418839532,16.6606,401.470141721
 11/01  07:00:00,380.248890067,37.0223891053,93.5858509991,0.0,64.3609230253,109.708623606,758.094322396,198.620166319,24.9909,534.483256077
 11/01  08:00:00,305.775225378,37.0223891053,70.1310379623,0.0,51.0481707146,80.7689615957,670.331587662,228.87428177,33.3212,408.136105892
 11/01  09:00:00,269.811133379,37.7735180422,62.9125039001,0.0,51.0481707146,71.0224615957,523.873961792,145.9621488,66.8089,311.102912993
 11/01  10:00:00,193.247043904,37.8657825991,36.1501810601,0.0,32.1804615127,65.7244621605,411.600443487,82.5697857648,83.4695,245.561157722
 11/01  11:00:00,210.755471849,37.9393640479,53.2265278353,0.0,32.1804615127,65.7244621605,304.674363861,41.701531324,83.4695,179.503332537
 11/01  12:00:00,222.515314744,37.9944272564,65.7003678611,0.0,32.1804615127,65.7244621605,294.84686749,32.1463554616,83.4695,179.231012028
 11/01  13:00:00,213.650387806,38.0371546291,66.5518790921,0.0,32.1804615127,55.9779621605,282.952932791,28.85611483,75.1392,178.957617961
 11/01  14:00:00,207.544400679,38.0734792038,60.456438564,0.0,32.1804615127,55.9779621605,271.138934251,25.6625814731,66.8089,178.667452777
 11/01  15:00:00,206.063075699,38.1079341675,58.9620316138,0.0,32.1804615127,55.9779621605,279.137089225,25.3192360341,75.1392,178.678653191
 11/01  16:00:00,236.716914853,37.7241755286,60.7225487223,0.0,32.1804615127,60.9114621605,253.70607325,25.0494926992,91.7998,136.856780551
 11/01  17:00:00,284.689002039,37.0437483292,74.2686986779,0.0,32.1804615127,77.5397301883,279.530025639,29.6318173182,49.9818,199.916408321
 11/01  18:00:00,368.042570628,37.095998393,86.7524113595,0.0,77.122965704,86.2600435998,478.037349414,57.8247265525,49.9818,370.230822861
 11/01  19:00:00,370.566031948,37.0255376077,81.5010247169,0.0,102.647051061,80.1663183927,450.964101102,140.077922687,33.3212,277.564978415
 11/01  20:00:00,400.770209204,37.0223891053,85.7435541707,0.0,115.40909374,92.7192997104,564.34876527,261.56439141,33.3212,269.46317386
 11/01  21:00:00,387.590655984,37.0223891053,95.2245900514,0.0,102.647051061,94.1340635361,713.882504252,282.600945494,24.9909,406.290658758
 11/01  22:00:00,303.873612624,37.0285342848,77.3820449391,0.0,77.122965704,65.871452062,562.507328106,246.070878885,16.6606,299.775849221
 11/01  23:00:00,211.006350006,37.0223891053,52.5622035844,0.0,38.286128036,48.4199368926,419.038691381,243.435669251,8.3303,167.27272213
 11/01  24:00:00,156.079543177,31.4248967539,42.9353884571,0.0,25.5240853573,30.610668775,185.240413665,44.2739958255,3.33212,137.634297839
 11/02  01:00:00,142.644448144,31.4248967539,36.8106480346,0.0,19.418418834,29.3649097162,139.901617639,35.3614168497,3.33212,101.20808079
 11/02  02:00:00,160.728896106,31.4248967539,62.6949883198,0.0,12.7620426787,28.1191506574,134.086206139,29.5419982547,3.33212,101.212087884
 11/02  03:00:00,149.752657066,31.4248967539,51.7093602878,0.0,12.7620426787,28.1191506574,131.157978453,26.6164951349,3.33212,101.209363318
 11/02  04:00:00,149.499298229,31.4248967539,44.8728235021,0.0,12.7620426787,28.1191506574,160.07559313,25.2654614864,3.33212,131.478011644
 11/02  05:00:00,181.615028067,31.4248967539,49.3464316423,0.0,25.5240853573,30.610668775,267.672576863,24.8537782383,8.3303,234.488498624
 11/02  06:00:00,308.498158579,34.2236429296,75.5779783789,0.0,51.0481707146,78.1489452969,447.320761112,24.4913681999,16.6606,406.168792912
 11/02  07:00:00,349.182849375,37.0223891053,59.9985735101,0.0,64.3609230253,109.708623606,767.757547756,210.685820105,24.9909,532.080827651
 11/02  08:00:00,290.257394701,37.0223891053,54.8610042646,0.0,51.0481707146,80.7689615957,691.0734082,245.798041524,33.3212,411.954166676
 11/02  09:00:00,272.892230766,37.7123052716,65.4795347942,0.0,51.0481707146,71.0224615957,571.078092982,196.197188885,66.8089,308.072004097
 11/02  10:00:00,230.99996421,37.8797073898,73.5187086639,0.0,32.1804615127,65.7244621605,438.597644479,109.384284215,83.4695,245.743860264
 11/02  11:00:00,244.252947395,37.9518402519,86.5249795097,0.0,32.1804615127,65.7244621605,327.475909265,59.7654187144,83.4695,184.240990551
 11/02  12:00:00,249.000214495,38.0296146962,92.0397315091,0.0,32.1804615127,65.7244621605,299.7131647,34.6449364392,83.4695,181.59872826
 11/02  13:00:00,236.58132591,38.2017298638,89.0383361052,0.0,32.1804615127,55.9779621605,271.367934511,17.1767659827,75.1392,179.051968529
 11/02  14:00:00,234.596865877,38.2799694759,86.3304595601,0.0,32.1804615127,55.9779621605,250.386984556,4.8145400701,66.8089,178.763544486
 11/02  15:00:00,238.325418724,38.2474328772,90.0782433434,0.0,32.1804615127,55.9779621605,252.439329801,3.98086677246,75.1392,173.319263029
 11/02  16:00:00,266.611455035,37.7968967169,89.9979022836,0.0,32.1804615127,60.9114621605,240.22063278,11.7283384936,91.7998,136.692494286
 11/02  17:00:00,280.975192098,37.0915439897,70.3989662301,0.0,32.1804615127,77.5397301883,281.179787624,25.4140158396,49.9818,205.783971785
 11/02  18:00:00,369.89327879,37.1400362916,88.4979695086,0.0,77.122965704,86.2600435998,473.245899323,53.0056767598,49.9818,370.258422564
 11/02  19:00:00,378.966613812,37.0520827259,89.8962173443,0.0,102.647051061,80.1663183927,423.269299067,111.496375478,33.3212,278.451723589
 11/02  20:00:00,408.508006133,37.0237147193,93.7677057324,0.0,115.40909374,92.7192997104,499.670183484,196.627689725,33.3212,269.721293758
 11/02  21:00:00,385.060970158,37.032874129,93.598797931,0.0,102.647051061,94.1340635361,647.803677497,215.78836839,24.9909,407.024409108
 11/02  22:00:00,312.755942309,37.0731214501,87.6253075175,0.0,77.122965704,65.871452062,532.730382887,211.139123357,16.6606,304.930659531
 11/02  23:00:00,219.146525994,37.0398730128,61.9145241293,0.0,38.286128036,48.4199368926,387.332560034,215.684439757,8.3303,163.317820277
 11/02  24:00:00,164.939540544,31.4248967539,51.923750999,0.0,25.5240853573,30.610668775,186.368751907,45.3506112238,3.33212,137.686020683
 11/03  01:00:00,160.552823275,31.4248967539,54.8426311158,0.0,19.418418834,29.3649097162,142.137793184,37.5741440277,3.33212,101.231529156
 11/03  02:00:00,177.138805534,31.4248967539,79.187153063,0.0,12.7620426787,28.1191506574,136.654413343,32.0774977486,3.33212,101.244795595
 11/03  03:00:00,155.753287761,31.4248967539,57.8000344102,0.0,12.7620426787,28.1191506574,133.51313295,28.9434961555,3.33212,101.237516795
 11/03  04:00:00,155.046756287,31.4248967539,49.8594114362,0.0,12.7620426787,28.1191506574,168.115542057,27.0319999883,3.33212,137.751422069
 11/03  05:00:00,186.639274199,31.4248967539,53.7595610613,0.0,25.5240853573,30.610668775,269.305917617,25.8779041053,8.3303,235.097713512
 11/03  06:00:00,315.093703337,35.1565583215,80.566456645,0.0,51.0481707146,78.1489452969,438.849067942,22.953037493,16.6606,399.235430449
 11/03  07:00:00,386.446241618,37.0232129114,96.0224199007,0.0,64.3609230253,109.708623606,740.265926531,177.715094355,24.9909,537.559932177
 11/03  08:00:00,316.584461805,37.0223891053,80.8953578265,0.0,51.0481707146,80.7689615957,613.985731395,168.929479318,33.3212,411.735052077
 11/03  09:00:00,278.990010817,37.7486407049,72.7418145878,0.0,51.0481707146,71.0224615957,475.16307959,95.1509509688,66.8089,313.203228621
 11/03  10:00:00,207.171528544,37.8892782492,50.2165927462,0.0,32.1804615127,65.7244621605,383.691324223,54.2495359059,83.4695,245.972288317
 11/03  11:00:00,237.534341649,37.9610282164,79.9307492828,0.0,32.1804615127,65.7244621605,294.457029876,31.2788510662,83.4695,179.708678809
 11/03  12:00:00,246.090934609,38.1077387116,88.7870700216,0.0,32.1804615127,65.7244621605,281.569768589,13.2747729213,83.4695,184.825495668
 11/03  13:00:00,235.344421507,38.2930742068,86.9162494741,0.0,32.1804615127,55.9779621605,258.633641849,2.86243767745,75.1392,180.632004172
 11/03  14:00:00,236.144152942,38.3759160797,87.0586398406,0.0,32.1804615127,55.9779621605,245.498999896,1.51036911502,66.8089,177.179730781
 11/03  15:00:00,236.225374184,38.3875332509,86.9966019959,0.0,32.1804615127,55.9779621605,252.097594945,1.44387392581,75.1392,175.51452102
 11/03  16:00:00,266.122421992,37.9592421306,88.2545901308,0.0,32.1804615127,60.9114621605,229.404982805,1.10636172373,91.7998,136.498821082
 11/03  17:00:00,301.596773392,37.1524459413,89.6998256894,0.0,32.1804615127,77.5397301883,258.647899022,2.91528955962,49.9818,205.750809462
 11/03  18:00:00,370.961056624,37.1935102723,88.981090711,0.0,77.122965704,86.2600435998,433.579522241,9.88506726106,49.9818,373.71265498
 11/03  19:00:00,364.682840127,37.0957146067,76.1530207601,0.0,102.647051061,80.1663183927,356.526972903,46.9620852787,33.3212,276.243687624
 11/03  20:00:00,407.577974406,37.0588257709,93.3098027145,0.0,115.40909374,92.7192997104,472.368987453,163.634967028,33.3212,275.412820425
 11/03  21:00:00,385.295260416,37.0840360413,93.8997543912,0.0,102.647051061,94.1340635361,670.118568934,243.939326998,24.9909,401.188341935
 11/03  22:00:00,315.873806077,37.1296423966,90.0575461769,0.0,77.122965704,65.871452062,576.124098693,254.193432049,16.6606,305.270066643
 11/03  23:00:00,222.923542006,37.0610531507,64.4758482364,0.0,38.286128036,48.4199368926,427.488620079,248.930868237,8.3303,170.227451842
 11/03  24:00:00,166.461831412,31.4248967539,53.3472141505,0.0,25.5240853573,30.610668775,177.932082331,36.8442622262,3.33212,137.755700104
 11/04  01:00:00,162.885722014,31.4248967539,47.5097440115,0.0,27.7269238854,30.610668775,136.765738369,32.1675519097,3.33212,101.266066459
 11/04  02:00:00,141.046423738,31.4248967539,43.1257416512,0.0,12.7620426787,28.1191506574,133.631623689,29.0332679391,3.33212,101.26623575
 11/04  03:00:00,138.341811281,31.4248967539,40.4037831848,0.0,12.7620426787,28.1191506574,131.026052688,26.4284978585,3.33212,101.26543483
 11/04  04:00:00,145.162600469,31.4248967539,40.6485734793,0.0,12.7620426787,28.1191506574,165.496614066,24.3440676169,3.33212,137.820426449
 11/04  05:00:00,158.352289767,31.4248967539,41.6050030864,0.0,12.7620426787,28.1191506574,202.144687699,23.4843122174,8.3303,170.330075482
 11/04  06:00:00,251.522566609,34.6123576763,50.896982688,0.0,42.6918050922,54.3732441037,276.566112189,23.4539865973,16.6606,236.451525592
 11/04  07:00:00,318.552415565,37.0223891053,74.8986249661,0.0,42.6918050922,86.1019271793,637.223888372,205.968756468,24.9909,406.264231904
 11/04  08:00:00,369.398997212,37.0223891053,95.8477721575,0.0,57.6566862989,112.030105488,840.507584165,234.378700982,33.3212,572.807683182
 11/04  09:00:00,321.033258268,37.7892080392,94.5368739376,0.0,57.6566862989,83.6599452969,641.196861329,163.176744721,66.8089,411.211216608
 11/04  10:00:00,262.215342357,37.8955346613,91.1008225994,0.0,42.6918050922,68.9656133826,478.93379402,81.7008267382,83.4695,313.763467281
 11/04  11:00:00,254.563433094,37.9693165051,92.0705211495,0.0,34.9340096728,67.7198543238,368.834430458,38.3860204511,83.4695,246.978910007
 11/04  12:00:00,252.071259934,38.0418860684,90.2784305621,0.0,34.9340096728,67.7198543238,289.05221163,18.5614665907,83.4695,187.021245039
 11/04  13:00:00,239.330185205,38.0793345158,86.6530296652,0.0,34.9340096728,57.9733543238,260.508502264,5.57130319345,75.1392,179.79799907
 11/04  14:00:00,241.533966791,38.1996628405,88.1273370915,0.0,34.9340096728,57.9733543238,255.256501196,2.01696656115,66.8089,186.430634635
 11/04  15:00:00,242.96384338,38.1466895255,89.6135918704,0.0,34.9340096728,57.9733543238,257.120928163,2.47567970767,75.1392,179.506048455
 11/04  16:00:00,273.536729232,37.7542802453,91.7270641526,0.0,34.9340096728,62.9068543238,233.934356107,3.7607211157,91.7998,138.373834991
 11/04  17:00:00,302.425149986,37.10840668,91.1984243192,0.0,34.9340096728,72.2186844194,238.665036291,12.3039039242,49.9818,176.379332367
 11/04  18:00:00,357.999325064,37.1820048856,66.854232455,0.0,87.0357390804,86.2600435998,283.746071622,25.0072920295,49.9818,208.756979593
 11/04  19:00:00,374.527618689,37.0472903741,88.7903217004,0.0,102.000620287,77.6748002752,359.92320879,48.146182364,33.3212,278.455826426
 11/04  20:00:00,388.995419537,37.0223891053,91.8644743893,0.0,102.000620287,88.9820225341,396.150452123,92.5270780124,33.3212,270.30217411
 11/04  21:00:00,379.294388979,37.0223891053,91.791495308,0.0,102.000620287,91.6425454185,426.745860478,123.269561495,24.9909,278.485398983
 11/04  22:00:00,326.749127339,37.0223891053,92.4113167132,0.0,87.0357390804,65.871452062,548.511976154,134.552150043,16.6606,397.299226111
 11/04  23:00:00,236.821440146,37.0223891053,76.075476424,0.0,42.6918050922,48.4199368926,394.426262942,148.185973079,8.3303,237.909989863
 11/04  24:00:00,175.665043471,31.4248967539,60.4950107706,0.0,27.7269238854,30.610668775,203.263403686,64.546972273,3.33212,135.384311413
 11/05  01:00:00,183.616165977,31.4248967539,59.1594590111,0.0,34.4311606118,33.1021868926,166.970205402,57.7406328488,3.33212,105.897452553
 11/05  02:00:00,189.643500049,31.4248967539,82.4994700895,0.0,19.466279405,30.610668775,157.737165175,51.0851655527,3.33212,103.319879622
 11/05  03:00:00,167.378231363,31.4248967539,60.2384233127,0.0,19.466279405,30.610668775,148.948956658,44.1735404251,3.33212,101.443296233
 11/05  04:00:00,166.886766864,31.4248967539,53.1542783546,0.0,19.466279405,30.610668775,179.066479916,37.8762730464,3.33212,137.85808687
 11/05  05:00:00,177.18661169,31.4248967539,51.1954549402,0.0,19.466279405,30.610668775,212.111934812,33.1017391861,8.3303,170.679895626
 11/05  06:00:00,260.269383537,35.5297244783,58.6658466719,0.0,42.6918050922,54.3732441037,290.381072152,28.848493102,16.6606,244.87197905
 11/05  07:00:00,333.692369841,37.1613715575,81.125540806,0.0,49.3960418185,88.5934452969,603.373266128,175.043720896,24.9909,403.338645232
 11/05  08:00:00,368.692501647,37.0223891053,95.4277548095,0.0,57.6566862989,112.030105488,796.179244455,188.661672152,33.3212,574.196372303
 11/05  09:00:00,276.062524899,37.8048743163,59.5836346892,0.0,50.9524495726,81.1684271793,595.406610993,113.436851423,66.8089,415.16085957
 11/05  10:00:00,236.539772567,37.9120495565,65.5306934029,0.0,42.6918050922,68.9656133826,479.963634513,80.2358564149,83.4695,316.258278098
 11/05  11:00:00,251.857977633,37.9908040394,84.7076655867,0.0,38.286128036,68.9656133826,384.572432002,50.8620178746,83.4695,250.240914127
 11/05  12:00:00,258.48167127,38.0686941105,92.0942079167,0.0,38.286128036,68.9656133826,303.142353526,35.9354615639,83.4695,183.737391962
 11/05  13:00:00,237.825217036,38.0656132267,90.3362708083,0.0,31.5818913096,56.727595265,274.877392954,20.1173355688,75.1392,179.620857385
 11/05  14:00:00,234.895057493,38.1049846843,86.8522405101,0.0,31.5818913096,56.727595265,253.629626574,7.77233812099,66.8089,179.048388453
 11/05  15:00:00,238.526201626,38.1405387523,90.4121602246,0.0,31.5818913096,56.727595265,261.450975379,7.26835834228,75.1392,179.043417036
 11/05  16:00:00,266.967334516,37.7497175038,90.3432877916,0.0,31.5818913096,61.661095265,244.683278629,14.6448820851,91.7998,138.238596543
 11/05  17:00:00,273.541579682,37.0619196874,67.4412639741,0.0,31.5818913096,70.9729253606,254.423451175,26.4044202173,49.9818,178.037230958
 11/05  18:00:00,364.158184584,37.0990831455,82.347178424,0.0,80.3315023541,83.7685254822,302.648005916,45.7721577307,49.9818,206.894048185
 11/05  19:00:00,377.945966685,37.0250826308,92.1566878892,0.0,102.000620287,77.6748002752,398.032837566,86.435320776,33.3212,278.27631679
 11/05  20:00:00,398.581658135,37.0223891053,92.0658504175,0.0,108.704857014,91.4735406516,451.685691713,148.743793795,33.3212,269.620697918
 11/05  21:00:00,371.749223012,37.0223891053,93.08702049,0.0,95.2963835608,89.1510273009,513.970448848,210.723845312,24.9909,278.255703537
 11/05  22:00:00,320.434261252,37.0223891053,94.5068753284,0.0,80.3315023541,63.3799339444,663.912060598,249.883708452,16.6606,397.367752146
 11/05  23:00:00,234.244342239,37.0223891053,71.784579198,0.0,42.6918050922,48.4199368926,523.082255312,279.677354959,8.3303,235.074600353
 11/05  24:00:00,180.142082065,31.4248967539,55.6055916805,0.0,34.4311606118,33.1021868926,181.852523249,40.4499189851,3.33212,138.070484264
 11/06  01:00:00,162.573920214,31.4248967539,49.3612824267,0.0,25.5240853573,30.610668775,176.805919941,35.5839247544,3.33212,137.889875187
 11/06  02:00:00,148.449617496,31.4248967539,42.5991799322,0.0,19.418418834,29.3649097162,136.533824334,31.8675905974,3.33212,101.334113737
 11/06  03:00:00,136.459546516,31.4248967539,38.5268760181,0.0,12.7620426787,28.1191506574,132.41258243,27.7549540725,3.33212,101.325508358
 11/06  04:00:00,133.922411114,31.4248967539,35.9978520395,0.0,12.7620426787,28.1191506574,136.231911435,25.516298954,3.33212,107.383492481
 11/06  05:00:00,140.934107353,31.4248967539,36.4331831871,0.0,12.7620426787,28.1191506574,159.759466859,24.7669205249,3.33212,131.660426335
 11/06  06:00:00,176.908884375,31.4248967539,44.8002105105,0.0,25.5240853573,30.610668775,268.865445224,24.6199898226,8.3303,235.915155401
 11/06  07:00:00,301.511664945,34.6901006256,73.9849124312,0.0,51.0481707146,78.1489452969,449.817328047,24.3340290212,16.6606,408.822699026
 11/06  08:00:00,373.415513155,37.0223891053,95.3774379059,0.0,64.3609230253,109.708623606,768.655477317,205.207016656,24.9909,538.457560661
 11/06  09:00:00,329.973928827,37.0223891053,94.519592647,0.0,51.0481707146,80.7689615957,674.645297924,225.485198835,33.3212,415.83889909
 11/06  10:00:00,302.591448648,37.7971177396,95.9858869486,0.0,51.0481707146,71.0224615957,510.512051927,126.846264316,66.8089,316.856887611
 11/06  11:00:00,249.467962268,37.8948325683,92.227201396,0.0,32.1804615127,65.7244621605,414.065619294,84.0496955461,83.4695,246.546423747
 11/06  12:00:00,249.895195904,37.9683202266,92.1657582401,0.0,32.1804615127,65.7244621605,323.644887812,53.2306406595,83.4695,186.944747152
 11/06  13:00:00,248.157426882,38.096181781,91.0910885576,0.0,32.1804615127,65.7244621605,300.638759479,37.4553216563,83.4695,179.713937822
 11/06  14:00:00,238.256416189,38.2093412315,90.8156060791,0.0,32.1804615127,55.9779621605,279.000605888,23.1581410754,75.1392,180.703264813
 11/06  15:00:00,239.016150526,38.1545362917,91.6708298802,0.0,32.1804615127,55.9779621605,269.802988211,20.5204769304,66.8089,182.473611281
 11/06  16:00:00,239.627177229,38.1402766184,92.337780827,0.0,32.1804615127,55.9779621605,285.613323253,29.0235383355,75.1392,181.450584918
 11/06  17:00:00,260.406538455,37.7481495997,81.4951413515,0.0,32.1804615127,60.9114621605,266.832483771,36.7364336763,91.7998,138.296250094
 11/06  18:00:00,308.662017437,37.0495776567,81.2929022269,0.0,32.1804615127,77.5397301883,336.398041298,80.0603618431,49.9818,206.355879455
 11/06  19:00:00,373.204960639,37.0972656027,91.4908751435,0.0,77.122965704,86.2600435998,581.87707119,159.37135042,49.9818,372.52392077
 11/06  20:00:00,379.210326797,37.0249178399,89.425890555,0.0,102.647051061,80.1663183927,553.36267357,240.427014438,33.3212,279.614459131
 11/06  21:00:00,413.343535901,37.0223891053,97.1469468503,0.0,115.40909374,92.7192997104,588.022363759,276.136927867,33.3212,278.564235893
 11/06  22:00:00,390.299841437,37.0223891053,97.227842228,0.0,102.647051061,94.1340635361,663.641642392,231.060547544,24.9909,407.590194848
 11/06  23:00:00,309.214707815,37.0223891053,82.7008089025,0.0,77.122965704,65.871452062,566.045285865,240.973300634,16.6606,308.411385231
 11/06  24:00:00,215.13539874,37.0223891053,56.673096194,0.0,38.286128036,48.4199368926,443.199872051,264.357729968,8.3303,170.511842083
 11/07  01:00:00,159.615223497,31.4248967539,46.4564844706,0.0,25.5240853573,30.610668775,184.778598712,48.7372627657,3.33212,132.709215947
 11/07  02:00:00,145.1415328,31.4248967539,39.3127049271,0.0,19.418418834,29.3649097162,147.027601796,37.25825186,3.33212,106.437229936
 11/07  03:00:00,133.202607117,31.4248967539,35.2822803028,0.0,12.7620426787,28.1191506574,136.010768083,31.3126608231,3.33212,101.36598726
 11/07  04:00:00,130.397703621,31.4248967539,32.4941664914,0.0,12.7620426787,28.1191506574,133.08476945,28.385145604,3.33212,101.367503846
 11/07  05:00:00,137.686320475,31.4248967539,32.5854337829,0.0,12.7620426787,28.1191506574,168.428130796,27.1251094379,3.33212,137.970901358
 11/07  06:00:00,173.541813755,31.4248967539,40.8050922306,0.0,25.5240853573,30.610668775,270.921268998,26.7194601559,8.3303,235.871508842
 11/07  07:00:00,297.114092903,33.7571852337,69.7946997103,0.0,51.0481707146,78.1489452969,452.94489396,26.4143536587,16.6606,409.869940302
 11/07  08:00:00,373.918625374,37.0696763292,94.8868057837,0.0,64.3609230253,109.708623606,783.09805791,217.978519113,24.9909,540.128638797
 11/07  09:00:00,329.719618694,37.0223891053,93.5054955198,0.0,51.0481707146,80.7689615957,690.246010423,241.25270028,33.3212,415.672110142
 11/07  10:00:00,303.000630981,37.7994292675,95.9183391815,0.0,51.0481707146,71.0224615957,544.661209955,159.826822691,66.8089,318.025487264
 11/07  11:00:00,249.155152655,37.8976197452,91.8051576894,0.0,32.1804615127,65.7244621605,424.041330505,93.8144610056,83.4695,246.757369499
 11/07  12:00:00,250.524684773,37.9683401596,92.7987799861,0.0,32.1804615127,65.7244621605,325.61312604,55.0956182465,83.4695,187.048007793
 11/07  13:00:00,249.569502573,38.0216433829,92.6584230368,0.0,32.1804615127,65.7244621605,298.133123028,34.8510311265,83.4695,179.812591901
 11/07  14:00:00,236.968234294,38.085048844,89.5926646293,0.0,32.1804615127,55.9779621605,278.853159687,17.2718578773,75.1392,186.44210181
 11/07  15:00:00,236.980219568,38.1251905448,89.5059513027,0.0,32.1804615127,55.9779621605,260.79898795,14.7377184375,66.8089,179.252369513
 11/07  16:00:00,228.633651501,38.1381458268,81.3787584204,0.0,32.1804615127,55.9779621605,277.923879924,23.5376649791,75.1392,179.247014945
 11/07  17:00:00,252.765165006,37.7449678334,73.8648677149,0.0,32.1804615127,60.9114621605,263.880018412,33.719648633,91.7998,138.360569779
 11/07  18:00:00,303.958599314,37.0311636859,76.6334123819,0.0,32.1804615127,77.5397301883,328.341451894,71.870502451,49.9818,206.489149443
 11/07  19:00:00,372.519621592,37.0825198297,90.855702659,0.0,77.122965704,86.2600435998,581.42172588,151.630610162,49.9818,379.809315718
 11/07  20:00:00,378.913042056,37.023244336,89.5729064293,0.0,102.647051061,80.1663183927,553.285285105,241.964994604,33.3212,277.999090501
