Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  21:00:00,411.601819153,37.0223891053,95.9494077692,0.0,115.40909374,92.7192997104,579.467993273,271.209564142,33.3212,274.937229131
 11/07  22:00:00,389.950191154,37.0223891053,97.1912024769,0.0,102.647051061,94.1340635361,669.025283261,233.333131744,24.9909,410.701251517
 11/07  23:00:00,308.993735946,37.0223891053,82.4856568976,0.0,77.122965704,65.871452062,557.605221654,234.221699539,16.6606,306.722922115
 11/07  24:00:00,215.01792932,37.0223891053,56.5613080393,0.0,38.286128036,48.4199368926,432.904811276,253.968336136,8.3303,170.606175139
 11/08  01:00:00,159.66181145,31.4248967539,46.4950905741,0.0,25.5240853573,30.610668775,188.32171455,46.9697687671,3.33212,138.019825783
 11/08  02:00:00,145.202111399,31.4248967539,39.368873001,0.0,19.418418834,29.3649097162,141.529073796,35.8813366158,3.33212,102.315617181
 11/08  03:00:00,133.399172962,31.4248967539,35.4765547664,0.0,12.7620426787,28.1191506574,140.251292562,30.1053375768,3.33212,106.813834986
 11/08  04:00:00,131.128133583,31.4248967539,33.2195770063,0.0,12.7620426787,28.1191506574,131.937007563,27.2043484003,3.33212,101.400539163
 11/08  05:00:00,138.497925171,31.4248967539,34.0181154551,0.0,12.7620426787,28.1191506574,167.243647865,25.85592236,3.33212,138.055605505
 11/08  06:00:00,174.665145367,31.4248967539,42.5691916728,0.0,25.5240853573,30.610668775,269.615001857,25.2202301509,8.3303,236.064471706
 11/08  07:00:00,298.866725172,34.2236429296,71.8120692326,0.0,51.0481707146,78.1489452969,451.864597034,24.6011800253,16.6606,410.602817008
 11/08  08:00:00,373.350317497,37.0865728974,95.3186418952,0.0,64.3609230253,109.708623606,770.145240118,203.358428761,24.9909,541.795911356
 11/08  09:00:00,327.459384255,37.0223891053,92.0709102265,0.0,51.0481707146,80.7689615957,670.977038602,221.214566871,33.3212,416.441271731
 11/08  10:00:00,301.039045668,37.7498814187,94.7841190027,0.0,51.0481707146,71.0224615957,487.269630921,102.056039904,66.8089,318.404691017
 11/08  11:00:00,246.781418584,37.8926926009,89.772205105,0.0,32.1804615127,65.7244621605,387.275503433,55.2686560969,83.4695,248.537347336
 11/08  12:00:00,245.894571572,37.9640360221,88.3372818726,0.0,32.1804615127,65.7244621605,300.312786451,31.1228316904,83.4695,185.72045476
 11/08  13:00:00,245.838155949,38.018102828,88.6811671774,0.0,32.1804615127,65.7244621605,283.224329392,12.906918627,83.4695,186.847910765
 11/08  14:00:00,235.854851048,38.0748772464,87.6248810603,0.0,32.1804615127,55.9779621605,257.796469426,3.03005539691,75.1392,179.62721403
 11/08  15:00:00,238.463852648,38.1060917699,90.0607413535,0.0,32.1804615127,55.9779621605,248.979443532,2.81567481051,66.8089,179.354868722
 11/08  16:00:00,239.541871046,38.1398400607,91.356947449,0.0,32.1804615127,55.9779621605,257.626105061,3.14051557626,75.1392,179.346389485
 11/08  17:00:00,272.725984628,37.7528406644,93.1040072456,0.0,32.1804615127,60.9114621605,241.127394666,4.31628616911,91.7998,145.011308497
 11/08  18:00:00,293.639094573,37.0586501312,66.2141120876,0.0,32.1804615127,77.5397301883,273.841901399,17.1976294875,49.9818,206.662471912
 11/08  19:00:00,349.646096275,37.1095020829,68.3273788569,0.0,77.122965704,86.2600435998,475.373944427,50.4626610633,49.9818,374.929483363
 11/08  20:00:00,369.955892118,37.029242929,80.8784555059,0.0,102.647051061,80.1663183927,438.936280617,125.759144572,33.3212,279.855936045
 11/08  21:00:00,407.04752282,37.0223891053,92.2051025412,0.0,115.40909374,92.7192997104,527.674149447,215.787789228,33.3212,278.565160219
 11/08  22:00:00,387.684110566,37.0223891053,95.5906296697,0.0,102.647051061,94.1340635361,714.821128306,278.368015794,24.9909,411.462212512
 11/08  23:00:00,309.088121852,37.0268483378,82.5768369561,0.0,77.122965704,65.871452062,583.050929983,259.302123686,16.6606,307.088206296
 11/08  24:00:00,215.354014838,37.0223891053,56.898645905,0.0,38.286128036,48.4199368926,424.432380703,244.893813529,8.3303,171.208267175
 11/09  01:00:00,160.295296946,31.4248967539,47.1259738132,0.0,25.5240853573,30.610668775,185.781082597,44.8389340385,3.33212,137.610028559
 11/09  02:00:00,146.23143151,31.4248967539,40.3861272135,0.0,19.418418834,29.3649097162,146.006086736,34.9078597084,3.33212,107.766107027
 11/09  03:00:00,134.203804357,31.4248967539,36.2779418214,0.0,12.7620426787,28.1191506574,134.06114719,29.2982657624,3.33212,101.430761428
 11/09  04:00:00,131.16563114,31.4248967539,33.2491744211,0.0,12.7620426787,28.1191506574,131.511018889,26.7525842891,3.33212,101.4263146
 11/09  05:00:00,137.6198734,31.4248967539,33.1286801086,0.0,12.7620426787,28.1191506574,167.345117164,25.8982873664,3.33212,138.114709798
 11/09  06:00:00,173.391596543,31.4248967539,41.2929791309,0.0,25.5240853573,30.610668775,275.044656799,25.7548441872,8.3303,240.959512611
 11/09  07:00:00,297.898757309,34.4568717776,70.6137488439,0.0,51.0481707146,78.1489452969,450.551057087,25.4332486719,16.6606,408.457208415
 11/09  08:00:00,372.998677928,37.0223891053,95.0185472188,0.0,64.3609230253,109.708623606,786.919507273,215.434918647,24.9909,546.493688625
 11/09  09:00:00,330.678596106,37.0223891053,95.2189877968,0.0,51.0481707146,80.7689615957,686.780161338,232.275754061,33.3212,421.183207278
 11/09  10:00:00,301.546207223,37.8034687676,95.0932976154,0.0,51.0481707146,71.0224615957,494.304517012,111.551126484,66.8089,315.944490528
 11/09  11:00:00,249.373289555,37.8966454386,92.2855567062,0.0,32.1804615127,65.7244621605,389.215063481,55.9355437863,83.4695,249.810019694
 11/09  12:00:00,248.834394338,38.0496194308,91.093004213,0.0,32.1804615127,65.7244621605,299.456139976,28.7218375528,83.4695,187.264802424
 11/09  13:00:00,243.98516405,38.2250061059,86.461575283,0.0,32.1804615127,65.7244621605,273.994225563,10.509495136,83.4695,180.015230427
 11/09  14:00:00,235.287840523,38.2748114369,86.7181534434,0.0,32.1804615127,55.9779621605,263.660853432,1.86273253348,75.1392,186.658920898
 11/09  15:00:00,237.890772296,38.1366247137,89.4181948996,0.0,32.1804615127,55.9779621605,248.356704969,2.10244309917,66.8089,179.44536187
 11/09  16:00:00,239.466193169,38.1406245792,91.3724633347,0.0,32.1804615127,55.9779621605,257.867586223,3.28226687164,75.1392,179.446119351
 11/09  17:00:00,268.330955091,37.754639303,88.9819991745,0.0,32.1804615127,60.9114621605,239.328574045,9.05471103047,91.7998,138.474063014
 11/09  18:00:00,296.393172144,37.0680583447,69.0365604759,0.0,32.1804615127,77.5397301883,279.985033453,16.0586005882,49.9818,213.944632865
 11/09  19:00:00,359.315354825,37.1252076768,78.0261081045,0.0,77.122965704,86.2600435998,446.879781947,22.5971037277,49.9818,374.30087822
 11/09  20:00:00,381.880705529,37.0448581451,93.0294792686,0.0,102.647051061,80.1663183927,344.114142772,30.2644537679,33.3212,280.528489004
 11/09  21:00:00,405.888951511,37.0233697998,91.7059211341,0.0,115.40909374,92.7192997104,346.95248432,34.1214437633,33.3212,279.509840556
 11/09  22:00:00,381.013260126,37.0310917548,90.4026718356,0.0,102.647051061,94.1340635361,471.935174892,34.731575433,24.9909,412.212699459
 11/09  23:00:00,316.536157365,37.0868789163,92.454165508,0.0,77.122965704,65.871452062,361.446794819,36.5963311008,16.6606,308.189863718
 11/09  24:00:00,231.952222037,37.0658584157,76.0061720154,0.0,38.286128036,48.4199368926,229.937140383,44.5849634496,8.3303,177.021876933
 11/10  01:00:00,177.461695871,31.4248967539,64.5428278719,0.0,25.5240853573,30.610668775,186.277670211,44.7944925562,3.33212,138.151057655
 11/10  02:00:00,162.561935196,31.4248967539,56.9989276398,0.0,19.418418834,29.3649097162,148.746583761,43.9575258989,3.33212,101.456937862
 11/10  03:00:00,151.125905174,31.4248967539,53.4906586263,0.0,12.7620426787,28.1191506574,143.125508693,38.3372098664,3.33212,101.456178826
 11/10  04:00:00,149.705713283,31.4248967539,52.0867179151,0.0,12.7620426787,28.1191506574,141.723016992,30.5864046242,3.33212,107.804492368
 11/10  05:00:00,158.511097547,31.4248967539,53.6881002741,0.0,12.7620426787,28.1191506574,164.019503439,22.5271293074,3.33212,138.160254132
 11/10  06:00:00,197.285362279,33.7571852337,62.498796145,0.0,25.5240853573,30.610668775,265.681463574,20.8596412643,8.3303,236.491522309
 11/10  07:00:00,322.119077415,35.5297244783,90.513313245,0.0,51.0481707146,78.1489452969,450.321187151,21.5557079662,16.6606,412.104879184
 11/10  08:00:00,366.944685827,37.053025864,90.4126317519,0.0,64.3609230253,109.708623606,598.826283795,28.6812645835,24.9909,545.154119211
 11/10  09:00:00,326.238736369,37.038306138,92.5241713121,0.0,51.0481707146,80.7689615957,478.544680032,24.8137269022,33.3212,420.40975313
 11/10  10:00:00,296.561786935,37.7584333201,90.9968974382,0.0,51.0481707146,71.0224615957,398.781592539,14.8645300748,66.8089,317.108162464
 11/10  11:00:00,247.374981229,37.898519563,90.0367608564,0.0,32.1804615127,65.7244621605,346.75810736,8.37597678347,83.4695,254.912630576
 11/10  12:00:00,250.672508617,37.9839979447,92.4476663164,0.0,32.1804615127,65.7244621605,275.600146504,5.9459534695,83.4695,186.184693035
 11/10  13:00:00,250.408679217,38.0558459117,92.822596733,0.0,32.1804615127,65.7244621605,270.828361682,6.07060405808,83.4695,181.288257624
 11/10  14:00:00,240.997271942,38.0665455883,93.1443371702,0.0,32.1804615127,55.9779621605,268.547858465,6.64519076073,75.1392,186.763467704
 11/10  15:00:00,238.32507062,38.1027592491,90.6375389544,0.0,32.1804615127,55.9779621605,257.350287751,10.9992995854,66.8089,179.542088166
 11/10  16:00:00,204.275396666,38.132554735,56.9393388352,0.0,32.1804615127,55.9779621605,273.712680652,19.0222216219,75.1392,179.55125903
 11/10  17:00:00,223.906111527,37.7507531893,45.0475353863,0.0,32.1804615127,60.9114621605,264.311272359,27.3668985436,91.7998,145.144573816
 11/10  18:00:00,289.691957485,37.0741598793,62.4334779055,0.0,32.1804615127,77.5397301883,300.482027877,43.5374933302,49.9818,206.962734547
 11/10  19:00:00,366.118231442,37.1254503666,84.7339201532,0.0,77.122965704,86.2600435998,501.547273985,70.5395817238,49.9818,381.025892262
 11/10  20:00:00,376.889487697,37.0418461392,88.3290950191,0.0,102.647051061,80.1663183927,419.902064792,103.40938465,33.3212,283.171480143
 11/10  21:00:00,407.276340793,37.0225628282,93.1699034223,0.0,115.40909374,92.7192997104,471.336655463,158.982587387,33.3212,279.032868076
 11/10  22:00:00,384.499902274,37.0406296271,93.4556655159,0.0,102.647051061,94.1340635361,666.919974278,229.443145292,24.9909,412.485928986
 11/10  23:00:00,308.807550525,37.0831583556,83.1719055785,0.0,77.122965704,65.871452062,607.399606021,281.862406427,16.6606,308.876599594
 11/10  24:00:00,216.163207334,37.0536077765,57.8741404363,0.0,38.286128036,48.4199368926,433.876164967,254.650492467,8.3303,170.8953725
 11/11  01:00:00,173.778010701,31.4248967539,49.2878382064,0.0,34.4311606118,33.1021868926,177.956349014,35.0470817306,3.33212,139.577147283
 11/11  02:00:00,168.480493128,31.4248967539,43.95746991,0.0,34.4311606118,33.1021868926,140.419485241,30.2060814293,3.33212,106.881283812
 11/11  03:00:00,147.361635266,31.4248967539,40.3315161352,0.0,19.466279405,30.610668775,137.499389139,26.1778374889,3.33212,107.98943165
 11/11  04:00:00,145.582832805,31.4248967539,38.5675846282,0.0,19.466279405,30.610668775,128.162655771,23.1874768497,3.33212,101.643058922
 11/11  05:00:00,153.433638246,31.4248967539,39.8498928875,0.0,19.466279405,30.610668775,162.933430875,21.3714733269,3.33212,138.229837548
 11/11  06:00:00,167.752751117,31.4248967539,41.9459333928,0.0,19.466279405,30.610668775,206.274525507,19.8274779737,8.3303,178.116747533
 11/11  07:00:00,281.192020608,35.3431413999,82.6437313711,0.0,42.6918050922,54.3732441037,281.484414022,18.6695880548,16.6606,246.154225967
 11/11  08:00:00,336.676893656,37.1317223848,95.5377201199,0.0,49.3960418185,88.5934452969,580.87988559,142.994560855,24.9909,412.894424735
 11/11  09:00:00,344.905866936,37.0223891053,72.6981855373,0.0,57.6566862989,112.030105488,764.696922593,146.128189407,33.3212,585.247533186
 11/11  10:00:00,289.449519707,37.8001698942,73.3357455701,0.0,50.9524495726,81.1684271793,590.498297665,100.628449039,66.8089,423.060948626
 11/11  11:00:00,231.527308885,37.8900739901,60.6069465701,0.0,42.6918050922,68.9656133826,492.080063648,88.4175720762,83.4695,320.192991572
 11/11  12:00:00,224.378111974,37.9521898623,57.3148305048,0.0,38.286128036,68.9656133826,408.976037293,70.9722908804,83.4695,254.534246413
 11/11  13:00:00,228.821941951,38.0023037026,62.6100451416,0.0,38.286128036,68.9656133826,316.5105327,51.4412418641,83.4695,181.599790836
 11/11  14:00:00,223.679187539,38.043217221,76.3697360221,0.0,31.5818913096,56.727595265,305.580566673,43.2936397259,75.1392,187.147726947
 11/11  15:00:00,228.227781395,38.078891532,80.8728895179,0.0,31.5818913096,56.727595265,291.259240393,44.802189834,66.8089,179.648150559
 11/11  16:00:00,222.591008415,38.1078026052,75.2193048253,0.0,31.5818913096,56.727595265,317.153897516,55.4476174281,75.1392,186.567080088
 11/11  17:00:00,239.764958033,37.7197869651,60.6769876022,0.0,31.5818913096,61.661095265,320.90929342,90.4988115912,91.7998,138.610681828
 11/11  18:00:00,309.71991287,37.0223891053,89.1935677059,0.0,31.5818913096,70.9729253606,390.539803128,161.897712467,49.9818,178.660290661
 11/11  19:00:00,371.78372481,37.0377291504,89.212374096,0.0,80.3315023541,83.7685254822,478.037970655,213.147993899,49.9818,214.908176755
 11/11  20:00:00,376.12836082,37.0223891053,89.2197675145,0.0,102.000620287,77.6748002752,554.873523256,241.633744155,33.3212,279.918579101
 11/11  21:00:00,401.626255134,37.0223891053,93.8588440917,0.0,108.704857014,91.4735406516,532.315688575,227.256494437,33.3212,271.737994138
 11/11  22:00:00,372.983695248,37.0223891053,93.2308299117,0.0,95.2963835608,89.1510273009,516.865202103,212.255630756,24.9909,279.618671347
 11/11  23:00:00,315.801725047,37.0223891053,89.0503684893,0.0,80.3315023541,63.3799339444,646.274679489,218.522749597,16.6606,411.091329892
 11/11  24:00:00,227.010629627,37.0223891053,64.8617958166,0.0,42.6918050922,48.4199368926,448.967895941,202.207385608,8.3303,238.430210333
 11/12  01:00:00,175.383243596,31.4248967539,50.7724264926,0.0,34.4311606118,33.1021868926,185.656364889,39.1877207249,3.33212,143.136524164
 11/12  02:00:00,168.872415441,31.4248967539,44.2911995366,0.0,34.4311606118,33.1021868926,135.401630918,30.4076942755,3.33212,101.661816642
 11/12  03:00:00,147.937800472,31.4248967539,40.8734163666,0.0,19.466279405,30.610668775,137.112163054,25.7435091438,3.33212,108.036533911
 11/12  04:00:00,146.393264286,31.4248967539,39.3420102499,0.0,19.466279405,30.610668775,134.457627681,23.102954876,3.33212,108.022552806
 11/12  05:00:00,154.505971639,31.4248967539,40.8735434227,0.0,19.466279405,30.610668775,162.8417453,21.2256589578,3.33212,138.283966342
 11/12  06:00:00,168.660929426,31.4248967539,42.7813125436,0.0,19.466279405,30.610668775,200.02859716,20.3391282584,8.3303,171.359168902
 11/12  07:00:00,250.028732674,35.3431413999,51.524545338,0.0,42.6918050922,54.3732441037,284.885599081,19.9785705581,16.6606,248.246428523
 11/12  08:00:00,315.722875325,37.1092767982,75.1237295084,0.0,49.3960418185,88.5934452969,568.320244258,129.220791315,24.9909,414.108552943
 11/12  09:00:00,366.816234556,37.0223891053,94.1515057527,0.0,57.6566862989,112.030105488,800.361654569,177.567126215,33.3212,589.473328354
 11/12  10:00:00,301.196065425,37.7844541702,84.3352706123,0.0,50.9524495726,81.1684271793,643.255428994,156.866417862,66.8089,419.580111132
 11/12  11:00:00,237.08500076,37.8729899143,65.2005241154,0.0,42.6918050922,68.9656133826,588.659190402,181.675216939,83.4695,323.514473464
 11/12  12:00:00,227.456095441,37.9416286709,59.402781841,0.0,38.286128036,68.9656133826,509.157155673,172.241724891,83.4695,253.445930783
 11/12  13:00:00,225.924300027,37.9941480989,58.9077999359,0.0,38.286128036,68.9656133826,418.047559326,147.304371297,83.4695,187.273688029
 11/12  14:00:00,203.067108389,38.034803808,55.1795086615,0.0,31.5818913096,56.727595265,393.769798454,131.3548505,75.1392,187.275747954
 11/12  15:00:00,202.307752206,38.0711852774,54.3149665638,0.0,31.5818913096,56.727595265,409.884384506,163.328473273,66.8089,179.747011233
 11/12  16:00:00,200.215953981,38.1047742322,51.9057566618,0.0,31.5818913096,56.727595265,479.589621607,217.778907762,75.1392,186.671513845
 11/12  17:00:00,206.228561847,37.7182263627,25.5299159887,0.0,31.5818913096,61.661095265,522.953394282,292.478654362,91.7998,138.67493992
 11/12  18:00:00,253.906385539,37.0223891053,31.4831198551,0.0,31.5818913096,70.9729253606,496.198381359,267.453228955,49.9818,178.763352404
 11/12  19:00:00,328.864551255,37.0223891053,44.7196228421,0.0,80.3315023541,83.7685254822,511.92490084,246.855585186,49.9818,215.087515653
 11/12  20:00:00,348.620226017,37.0223891053,60.5363031476,0.0,102.000620287,77.6748002752,555.580973102,242.004377864,33.3212,280.255395238
 11/12  21:00:00,381.183370722,37.0223891053,72.5792502743,0.0,108.704857014,91.4735406516,552.482562114,239.920483021,33.3212,279.240879093
 11/12  22:00:00,356.959719078,37.0223891053,76.5188126605,0.0,95.2963835608,89.1510273009,546.201213711,240.990973776,24.9909,280.219339935
 11/12  23:00:00,303.656934394,37.0223891053,76.3879801467,0.0,80.3315023541,63.3799339444,675.334097089,247.421693968,16.6606,411.25180312
 11/12  24:00:00,217.412650381,37.0223891053,54.5028764564,0.0,42.6918050922,48.4199368926,501.358038587,256.095857996,8.3303,236.931880591
 11/13  01:00:00,153.746219101,31.4248967539,40.6694529053,0.0,25.5240853573,30.610668775,185.200684767,43.5543429486,3.33212,138.314221818
 11/13  02:00:00,139.277640416,31.4248967539,33.5278673028,0.0,19.418418834,29.3649097162,146.141466691,34.9149031539,3.33212,107.894443537
 11/13  03:00:00,128.729272154,31.4248967539,30.8822091236,0.0,12.7620426787,28.1191506574,134.886908824,30.002194086,3.33212,101.552594738
 11/13  04:00:00,127.674106142,31.4248967539,29.8354115723,0.0,12.7620426787,28.1191506574,138.016064549,27.316597675,3.33212,107.367346874
 11/13  05:00:00,136.262320023,31.4248967539,31.8447483239,0.0,12.7620426787,28.1191506574,168.191478601,25.9752422759,3.33212,138.884116325
 11/13  06:00:00,202.388476596,31.4248967539,70.2244701821,0.0,25.5240853573,30.610668775,270.896257743,25.4970584619,8.3303,237.068899281
 11/13  07:00:00,300.421067513,34.2236429296,70.4832469552,0.0,51.0481707146,78.1489452969,455.966097331,24.8794484379,16.6606,414.426048893
 11/13  08:00:00,351.913954499,37.0223891053,73.9600807561,0.0,64.3609230253,109.708623606,785.024624678,207.741448084,24.9909,552.292276594
 11/13  09:00:00,298.6562191,37.0223891053,63.2802436908,0.0,51.0481707146,80.7689615957,701.210379003,239.550748422,33.3212,428.338430581
 11/13  10:00:00,274.27800824,37.7474168577,66.6027985543,0.0,51.0481707146,71.0224615957,596.845045851,209.692157308,66.8089,320.343988543
 11/13  11:00:00,227.491213326,37.8720468378,69.234697303,0.0,32.1804615127,65.7244621605,508.867480211,176.887401965,83.4695,248.510578246
 11/13  12:00:00,229.740372957,37.9425516737,71.1751803045,0.0,32.1804615127,65.7244621605,435.773926943,165.018657164,83.4695,187.285769779
 11/13  13:00:00,221.856688371,37.9922661577,64.3034854737,0.0,32.1804615127,65.7244621605,424.212309976,153.36245739,83.4695,187.380352586
 11/13  14:00:00,208.913437984,38.0332736286,61.2656275018,0.0,32.1804615127,55.9779621605,402.24424463,140.026956249,75.1392,187.078088381
 11/13  15:00:00,204.556634544,38.0696273367,56.872856349,0.0,32.1804615127,55.9779621605,406.767017612,160.113608887,66.8089,179.844508725
 11/13  16:00:00,199.348825883,38.1025573499,51.4815319073,0.0,32.1804615127,55.9779621605,455.454314159,193.539697053,75.1392,186.775417106
 11/13  17:00:00,227.09002012,37.7171459673,47.0546140199,0.0,32.1804615127,60.9114621605,471.585069269,241.058119164,91.7998,138.727150105
 11/13  18:00:00,285.779026634,37.0223891053,56.2633583543,0.0,32.1804615127,77.5397301883,536.385570286,271.851214734,49.9818,214.552555552
 11/13  19:00:00,357.24616441,37.0223891053,73.5741621772,0.0,77.122965704,86.2600435998,664.190698406,231.699136554,49.9818,382.509761852
 11/13  20:00:00,363.561169485,37.0223891053,72.3026337747,0.0,102.647051061,80.1663183927,544.624316878,226.897982002,33.3212,284.405134876
 11/13  21:00:00,395.383519233,37.0223891053,78.7944674044,0.0,115.40909374,92.7192997104,541.686580961,227.785223415,33.3212,280.580157546
 11/13  22:00:00,385.198633676,37.0223891053,92.185950706,0.0,102.647051061,94.1340635361,670.540923988,230.227756307,24.9909,415.322267681
 11/13  23:00:00,299.587317202,37.0223891053,73.1194333323,0.0,77.122965704,65.871452062,572.222085162,238.459284481,16.6606,317.102200681
 11/13  24:00:00,208.470137857,37.0223891053,50.0426929201,0.0,38.286128036,48.4199368926,430.639489221,251.134919504,8.3303,171.174269716
 11/14  01:00:00,154.67455146,31.4248967539,41.5666828858,0.0,25.5240853573,30.610668775,185.985814223,44.2817973743,3.33212,138.371896848
 11/14  02:00:00,141.558159347,31.4248967539,35.7600921797,0.0,19.418418834,29.3649097162,147.047361328,35.7798871717,3.33212,107.935354156
 11/14  03:00:00,130.337304534,31.4248967539,32.4306797279,0.0,12.7620426787,28.1191506574,135.653206561,30.7439622826,3.33212,101.577124278
 11/14  04:00:00,127.924520319,31.4248967539,30.0320750171,0.0,12.7620426787,28.1191506574,138.99974204,27.7244094127,3.33212,107.943212627
 11/14  05:00:00,135.748598013,31.4248967539,30.6528331164,0.0,12.7620426787,28.1191506574,168.676828856,26.934953948,3.33212,138.409754908
 11/14  06:00:00,171.690693506,31.4248967539,38.9565081987,0.0,25.5240853573,30.610668775,280.072412838,27.037345641,8.3303,244.704767197
 11/14  07:00:00,297.159290812,33.7571852337,67.0530243598,0.0,51.0481707146,78.1489452969,458.358832761,26.4721548559,16.6606,415.226077905
 11/14  08:00:00,370.086738453,37.0757907529,91.0870665317,0.0,64.3609230253,109.708623606,792.225570811,215.121779179,24.9909,552.112891632
 11/14  09:00:00,309.999385014,37.0223891053,73.8514802327,0.0,51.0481707146,80.7689615957,700.450582231,244.07324803,33.3212,423.056134201
 11/14  10:00:00,281.437022164,37.7755772502,74.2516302333,0.0,51.0481707146,71.0224615957,569.902195825,178.670745438,66.8089,324.422550387
 11/14  11:00:00,236.183475712,37.8729824402,78.6278794299,0.0,32.1804615127,65.7244621605,460.576303859,126.205153339,83.4695,250.901650521
 11/14  12:00:00,243.314323506,37.9455764395,85.2427472357,0.0,32.1804615127,65.7244621605,394.62650975,123.359069934,83.4695,187.797939816
 11/14  13:00:00,242.748861373,37.9981370869,85.3982561646,0.0,32.1804615127,65.7244621605,406.872389043,135.930691594,83.4695,187.472197449
 11/14  14:00:00,236.98693763,38.0422414509,89.3211939468,0.0,32.1804615127,55.9779621605,404.463000083,142.137159325,75.1392,187.186640758
 11/14  15:00:00,236.319394035,38.0807415858,88.5556802203,0.0,32.1804615127,55.9779621605,406.340908183,159.588570757,66.8089,179.943437426
 11/14  16:00:00,229.994572675,38.1149479795,82.0857722238,0.0,32.1804615127,55.9779621605,444.113336858,182.09586184,75.1392,186.878275018
 11/14  17:00:00,248.015948183,37.7288339344,65.2960422011,0.0,32.1804615127,60.9114621605,451.145587139,220.563091624,91.7998,138.782695515
 11/14  18:00:00,294.601945038,37.0223891053,65.1409864624,0.0,32.1804615127,77.5397301883,539.684167433,274.954383277,49.9818,214.747984157
 11/14  19:00:00,363.645600715,37.0223891053,79.9465338903,0.0,77.122965704,86.2600435998,670.783836285,234.386164871,49.9818,386.415871414
 11/14  20:00:00,367.487290674,37.0223891053,76.6303960147,0.0,102.647051061,80.1663183927,553.735491305,238.525075906,33.3212,281.8892154
 11/14  21:00:00,397.77934596,37.0223891053,81.5684559604,0.0,115.40909374,92.7192997104,562.592757774,248.303935306,33.3212,280.967622468
 11/14  22:00:00,386.381926724,37.0223891053,93.6576583737,0.0,102.647051061,94.1340635361,702.829649588,259.054452965,24.9909,418.784296623
 11/14  23:00:00,299.008177264,37.0223891053,72.5244654967,0.0,77.122965704,65.871452062,608.261583068,276.419464663,16.6606,315.181518405
 11/14  24:00:00,208.024082959,37.0223891053,49.5881372386,0.0,38.286128036,48.4199368926,476.942872224,291.28679844,8.3303,177.325773783
 11/15  01:00:00,154.447028429,31.4248967539,41.3299282808,0.0,25.5240853573,30.610668775,194.721132805,52.138418845,3.33212,139.25059396
 11/15  02:00:00,141.937758441,31.4248967539,36.1415014127,0.0,19.418418834,29.3649097162,144.370748351,39.4309405768,3.33212,101.607687774
 11/15  03:00:00,131.335681801,31.4248967539,33.4436772453,0.0,12.7620426787,28.1191506574,143.689764277,32.3762599108,3.33212,107.981384366
 11/15  04:00:00,129.452434549,31.4248967539,31.5719611509,0.0,12.7620426787,28.1191506574,137.307051072,28.6536442557,3.33212,105.321286816
 11/15  05:00:00,137.138083315,31.4248967539,32.6822660353,0.0,12.7620426787,28.1191506574,171.361406399,26.8136920343,3.33212,141.215594365
 11/15  06:00:00,173.276055932,31.4248967539,41.2013062152,0.0,25.5240853573,30.610668775,274.805609672,25.9412571882,8.3303,240.534052483
 11/15  07:00:00,299.321919666,33.7571852337,69.9403594872,0.0,51.0481707146,78.1489452969,461.332780987,25.0794167512,16.6606,419.592764236
 11/15  08:00:00,371.99392416,37.0223891053,94.0341819556,0.0,64.3609230253,109.708623606,786.488239067,206.220013812,24.9909,555.277325256
 11/15  09:00:00,307.515479441,37.0223891053,72.1488041749,0.0,51.0481707146,80.7689615957,691.249319,235.096854816,33.3212,422.831264183
 11/15  10:00:00,271.438761047,37.7785004898,64.2626328261,0.0,51.0481707146,71.0224615957,571.97776762,183.779870711,66.8089,321.388996909
 11/15  11:00:00,219.838151699,37.8700585514,62.1245338287,0.0,32.1804615127,65.7244621605,490.383848332,151.14335171,83.4695,255.770996621
 11/15  12:00:00,233.132063338,37.938669751,74.9488670381,0.0,32.1804615127,65.7244621605,411.065297786,139.690210552,83.4695,187.905587235
 11/15  13:00:00,231.547266532,37.9925814147,74.2469376956,0.0,32.1804615127,65.7244621605,400.410011349,129.362857378,83.4695,187.577653971
 11/15  14:00:00,226.238654789,38.0361900892,78.7405829027,0.0,32.1804615127,55.9779621605,381.304591529,118.878561327,75.1392,187.286830202
 11/15  15:00:00,233.090613282,38.0761057681,85.5113281307,0.0,32.1804615127,55.9779621605,384.316642777,135.061617301,66.8089,182.446125476
 11/15  16:00:00,228.320390557,38.1103145861,80.5960509384,0.0,32.1804615127,55.9779621605,426.12957371,166.410238431,75.1392,184.580135278
 11/15  17:00:00,246.026790939,37.7246306101,63.5267648376,0.0,32.1804615127,60.9114621605,451.001122513,213.738101512,91.7998,145.463221001
 11/15  18:00:00,292.317649034,37.0223891053,63.2329951343,0.0,32.1804615127,77.5397301883,538.447337289,279.650919201,49.9818,208.814618087
 11/15  19:00:00,362.064154534,37.02240054,78.3766445384,0.0,77.122965704,86.2600435998,677.409714701,241.891071297,49.9818,385.536843405
 11/15  20:00:00,366.459706673,37.0223891053,75.1846322771,0.0,102.647051061,80.1663183927,558.348886399,234.91751561,33.3212,290.110170789
 11/15  21:00:00,396.445788057,37.0223891053,79.8408345922,0.0,115.40909374,92.7192997104,560.091371885,245.646063948,33.3212,281.124107937
 11/15  22:00:00,384.895868044,37.0223891053,91.8676443092,0.0,102.647051061,94.1340635361,701.805500742,259.905280739,24.9909,416.909320003
 11/15  23:00:00,297.388612807,37.0223891053,70.9053150259,0.0,77.122965704,65.871452062,615.688485791,281.15210956,16.6606,317.87577623
 11/15  24:00:00,206.402537875,37.0223891053,47.96611037,0.0,38.286128036,48.4199368926,479.266763113,299.557014706,8.3303,171.379448407
 11/16  01:00:00,152.781807086,31.4248967539,39.6745967913,0.0,25.5240853573,30.610668775,201.969574525,53.5321442053,3.33212,145.105310319
 11/16  02:00:00,140.397029652,31.4248967539,34.6097948942,0.0,19.418418834,29.3649097162,145.600744889,40.6177920332,3.33212,101.650832856
 11/16  03:00:00,129.977413013,31.4248967539,32.0937740244,0.0,12.7620426787,28.1191506574,144.757138616,33.4152359612,3.33212,108.009782654
 11/16  04:00:00,128.256086951,31.4248967539,30.3830959641,0.0,12.7620426787,28.1191506574,138.571552555,29.5701331098,3.33212,105.669299446
 11/16  05:00:00,136.127007624,31.4248967539,31.677136069,0.0,12.7620426787,28.1191506574,172.059185927,27.7724256869,3.33212,140.95464024
 11/16  06:00:00,172.435300323,31.4248967539,40.3656072585,0.0,25.5240853573,30.610668775,279.76310863,26.9185676729,8.3303,244.514240957
 11/16  07:00:00,298.222828148,33.2907275377,69.3080858261,0.0,51.0481707146,78.1489452969,459.935929869,25.7255428253,16.6606,417.549787043
 11/16  08:00:00,371.458271341,37.0223891053,93.4666027557,0.0,64.3609230253,109.708623606,790.406814717,209.748424203,24.9909,555.667490515
 11/16  09:00:00,307.013963618,37.0223891053,71.6391934147,0.0,51.0481707146,80.7689615957,701.584347178,242.298871478,33.3212,425.964275701
 11/16  10:00:00,269.774657144,37.7094848804,62.0739985865,0.0,51.0481707146,71.0224615957,614.226231475,220.4481417,66.8089,326.969189775
 11/16  11:00:00,216.498759957,37.8659007938,58.236684997,0.0,32.1804615127,65.7244621605,518.912932736,182.874527046,83.4695,252.56890569
 11/16  12:00:00,230.270607781,37.9366924458,71.7159221493,0.0,32.1804615127,65.7244621605,441.139434549,166.290484568,83.4695,191.379449981
 11/16  13:00:00,244.004580727,37.992453496,86.3924081157,0.0,32.1804615127,65.7244621605,422.41426323,151.270999812,83.4695,187.673763418
 11/16  14:00:00,239.469150571,38.0366949327,91.7297474882,0.0,32.1804615127,55.9779621605,391.466726213,135.88972381,75.1392,180.437802403
 11/16  15:00:00,240.958651661,38.0740571391,93.18629046,0.0,32.1804615127,55.9779621605,403.299852432,149.402662562,66.8089,187.08828987
 11/16  16:00:00,233.124160492,38.1079513463,85.2141096098,0.0,32.1804615127,55.9779621605,439.471366144,177.234683721,75.1392,187.097482423
 11/16  17:00:00,248.057351502,37.7230350771,65.3452905872,0.0,32.1804615127,60.9114621605,449.237199628,218.52522002,91.7998,138.912179608
 11/16  18:00:00,293.172744119,37.0223891053,63.7256798522,0.0,32.1804615127,77.5397301883,539.286988763,274.247203652,49.9818,215.057985112
 11/16  19:00:00,361.723774809,37.0223891053,78.0367240327,0.0,77.122965704,86.2600435998,672.57592112,234.914649353,49.9818,387.679471767
 11/16  20:00:00,365.661988186,37.0223891053,74.3897371705,0.0,102.647051061,80.1663183927,557.263184059,239.093979578,33.3212,284.848004481
 11/16  21:00:00,395.076713057,37.0223891053,78.47732633,0.0,115.40909374,92.7192997104,571.722770635,251.395802089,33.3212,287.005768546
 11/16  22:00:00,383.0383955,37.0223891053,90.0141946542,0.0,102.647051061,94.1340635361,711.003604355,268.321773613,24.9909,417.690930741
 11/16  23:00:00,295.743101722,37.0223891053,69.2592734214,0.0,77.122965704,65.871452062,628.195079448,293.256181779,16.6606,318.27829767
 11/16  24:00:00,203.924111173,37.0223891053,45.4724321748,0.0,38.286128036,48.4199368926,501.171467703,321.364027095,8.3303,171.477140609
 11/17  01:00:00,148.848084544,31.4248967539,35.7656321901,0.0,25.5240853573,30.610668775,207.12270748,58.618165048,3.33212,145.172422432
 11/17  02:00:00,134.908195884,31.4248967539,29.1479010631,0.0,19.418418834,29.3649097162,150.833600649,45.8263624521,3.33212,101.675118197
 11/17  03:00:00,123.516642748,31.4248967539,25.6622672255,0.0,12.7620426787,28.1191506574,151.051167889,39.6712948115,3.33212,108.047753078
 11/17  04:00:00,121.41463649,31.4248967539,23.5717218725,0.0,12.7620426787,28.1191506574,148.492453455,37.1193018902,3.33212,108.041031565
 11/17  05:00:00,129.613353645,31.4248967539,24.5632781578,0.0,12.7620426787,28.1191506574,178.339125461,36.4131714796,3.33212,138.593833981
 11/17  06:00:00,165.763144638,31.4248967539,33.0737263722,0.0,25.5240853573,30.610668775,290.02666175,36.3677967497,8.3303,245.328565
 11/17  07:00:00,289.62046284,31.4248967539,61.8540867533,0.0,51.0481707146,78.1489452969,469.037702269,34.7990368194,16.6606,417.578065449
 11/17  08:00:00,369.887314963,37.0284992955,90.7830885708,0.0,64.3609230253,109.708623606,844.244144032,261.80297885,24.9909,557.450265182
 11/17  09:00:00,318.950241986,37.0223891053,82.7341483,0.0,51.0481707146,80.7689615957,759.897512687,293.377032524,33.3212,433.199280163
 11/17  10:00:00,295.28413165,37.4061877708,87.6767139,0.0,51.0481707146,71.0224615957,640.96463353,252.238435542,66.8089,321.917297989
 11/17  11:00:00,247.318337275,37.8627301994,88.7927050824,0.0,32.1804615127,65.7244621605,520.705630086,180.787937133,83.4695,256.448192953
 11/17  12:00:00,244.673024734,37.9446354489,86.3149345289,0.0,32.1804615127,65.7244621605,408.844407322,137.2509653,83.4695,188.123942021
 11/17  13:00:00,241.794612532,37.9974875793,84.4864322128,0.0,32.1804615127,65.7244621605,387.368155564,116.121763302,83.4695,187.776892262
 11/17  14:00:00,221.372684473,38.0394620148,73.9967244794,0.0,32.1804615127,55.9779621605,358.142129925,95.5138852085,75.1392,187.489044717
 11/17  15:00:00,221.268693893,38.0765945234,73.8517442639,0.0,32.1804615127,55.9779621605,366.700041282,112.684402161,66.8089,187.206739121
 11/17  16:00:00,218.349775606,38.1116700965,70.7587133221,0.0,32.1804615127,55.9779621605,412.552825987,157.168865528,75.1392,180.244760459
 11/17  17:00:00,240.240591738,37.7256863873,57.8113961688,0.0,32.1804615127,60.9114621605,458.94867156,221.556650426,91.7998,145.592221134
 11/17  18:00:00,290.059913009,37.0223891053,60.8556803203,0.0,32.1804615127,77.5397301883,562.179674636,297.024121843,49.9818,215.173752793
 11/17  19:00:00,359.801411759,37.0223891053,76.1244741893,0.0,77.122965704,86.2600435998,681.342752847,243.027674527,49.9818,388.33327832
 11/17  20:00:00,363.521466925,37.0223891053,72.6832829708,0.0,102.647051061,80.1663183927,562.249488894,244.116141326,33.3212,284.812147568
 11/17  21:00:00,393.429341015,37.0223891053,77.2367257333,0.0,115.40909374,92.7192997104,578.386523162,257.430213374,33.3212,287.635109788
 11/17  22:00:00,382.066966311,37.0223891053,89.3589000193,0.0,102.647051061,94.1340635361,712.228918202,268.748242195,24.9909,418.489776007
 11/17  23:00:00,295.944084829,37.0223891053,69.4702937953,0.0,77.122965704,65.871452062,621.745662557,286.442505734,16.6606,318.642556823
 11/17  24:00:00,204.05028989,37.0223891053,45.609357596,0.0,38.286128036,48.4199368926,496.971795899,310.181755924,8.3303,178.459739975
 11/18  01:00:00,151.452087197,31.4248967539,36.1634602413,0.0,27.7269238854,30.610668775,199.103254481,57.1317624033,3.33212,138.639372077
 11/18  02:00:00,145.445909479,31.4248967539,30.1111329313,0.0,27.7269238854,30.610668775,156.113740853,44.7100915654,3.33212,108.071529288
 11/18  03:00:00,123.509404575,31.4248967539,25.6553009213,0.0,12.7620426787,28.1191506574,143.969152498,38.9256528486,3.33212,101.711379649
 11/18  04:00:00,121.008465623,31.4248967539,23.1668272494,0.0,12.7620426787,28.1191506574,148.245264451,36.8305991497,3.33212,108.082545301
 11/18  05:00:00,128.310327695,31.4248967539,23.8938337515,0.0,12.7620426787,28.1191506574,184.623738651,36.5394696511,3.33212,144.752149
 11/18  06:00:00,142.385368947,31.4248967539,25.7272638521,0.0,12.7620426787,28.1191506574,217.586698976,37.0470666494,8.3303,172.209332327
 11/18  07:00:00,229.931014841,31.4248967539,35.3044832237,0.0,42.6918050922,54.3732441037,305.914909888,36.9623514741,16.6606,252.291958414
 11/18  08:00:00,298.231250836,37.0278738854,65.6730299475,0.0,42.6918050922,86.1019271793,719.767445851,273.820836917,24.9909,420.955708934
 11/18  09:00:00,368.802791612,37.0223891053,95.2347775213,0.0,57.6566862989,112.030105488,922.553268441,294.580876069,33.3212,594.651192372
 11/18  10:00:00,323.905118886,37.4068290727,96.8700327771,0.0,57.6566862989,83.6599452969,748.267049124,249.625474329,66.8089,431.832674796
 11/18  11:00:00,269.473821725,37.8699099926,97.0550153146,0.0,42.6918050922,68.9656133826,583.884712104,178.122688572,83.4695,322.292523532
 11/18  12:00:00,257.875619883,37.9994034091,94.6143954441,0.0,34.9340096728,67.7198543238,473.16636682,129.446063061,83.4695,260.250803759
 11/18  13:00:00,255.512769814,38.153145043,93.2972053488,0.0,34.9340096728,67.7198543238,379.055184056,102.509882756,83.4695,193.0758013
 11/18  14:00:00,244.416419728,38.2202405625,92.0567644309,0.0,34.9340096728,57.9733543238,342.467785436,79.1074369439,75.1392,188.221148492
 11/18  15:00:00,244.266191308,38.1803755855,91.9754798691,0.0,34.9340096728,57.9733543238,339.704152205,85.0039156105,66.8089,187.891336595
 11/18  16:00:00,244.489577849,38.1263076618,92.2246764488,0.0,34.9340096728,57.9733543238,376.296952341,113.253237524,75.1392,187.904514817
 11/18  17:00:00,260.39669753,37.7339536979,73.5696237732,0.0,34.9340096728,62.9068543238,397.814898567,160.144347627,91.7998,145.87075094
 11/18  18:00:00,291.44032688,37.0223891053,65.7244628562,0.0,34.9340096728,72.2186844194,504.701039999,274.458895819,49.9818,180.26034418
 11/18  19:00:00,365.650938568,37.0223891053,72.3362987341,0.0,87.0357390804,86.2600435998,561.403350834,288.706732943,49.9818,222.714817891
 11/18  20:00:00,369.454820638,37.0223891053,81.324199815,0.0,102.000620287,77.6748002752,563.447110783,247.40930826,33.3212,282.716602522
 11/18  21:00:00,386.167900376,37.0223891053,86.7466974115,0.0,102.000620287,88.9820225341,591.147303371,267.994143005,33.3212,289.831960366
 11/18  22:00:00,375.204548541,37.0223891053,85.501862531,0.0,102.000620287,91.6425454185,586.552898099,278.937865967,24.9909,282.624132132
 11/18  23:00:00,317.821306707,37.0223891053,81.2915252287,0.0,87.0357390804,65.871452062,732.774970151,295.404519638,16.6606,420.709850512
 11/18  24:00:00,220.357173179,37.0223891053,57.3930496581,0.0,42.6918050922,48.4199368926,574.677536945,320.353934354,8.3303,245.993302591
 11/19  01:00:00,166.696187435,31.4248967539,42.1554816285,0.0,34.4311606118,33.1021868926,204.140129388,58.2455195179,3.33212,142.56248987
 11/19  02:00:00,158.565593695,31.4248967539,33.9853213926,0.0,34.4311606118,33.1021868926,156.555547419,44.9514842795,3.33212,108.27194314
 11/19  03:00:00,136.049912778,31.4248967539,28.9530450436,0.0,19.466279405,30.610668775,149.903194487,38.3017535328,3.33212,108.269320955
 11/19  04:00:00,133.300325691,31.4248967539,26.2166134437,0.0,19.466279405,30.610668775,146.899741275,35.2949326916,3.33212,108.272688584
 11/19  05:00:00,140.464562588,31.4248967539,26.8103422148,0.0,19.466279405,30.610668775,176.988248923,34.4796663697,3.33212,139.176462553
 11/19  06:00:00,154.126757032,31.4248967539,28.2297810309,0.0,19.466279405,30.610668775,221.560307374,34.7574516435,8.3303,178.47255573
 11/19  07:00:00,234.868215295,31.4248967539,37.443401961,0.0,42.6918050922,54.3732441037,307.062643954,34.9478498071,16.6606,255.454194147
 11/19  08:00:00,308.289653261,37.0260907031,66.4936527263,0.0,49.3960418185,88.5934452969,715.942947252,271.785676247,24.9909,419.166371005
 11/19  09:00:00,368.867014961,37.0223891053,95.2864418883,0.0,57.6566862989,112.030105488,940.680353327,304.532562712,33.3212,602.826590615
 11/19  10:00:00,314.547885114,37.3151009065,96.8292077768,0.0,50.9524495726,81.1684271793,751.533413654,255.416604434,66.8089,429.307909219
 11/19  11:00:00,269.863518467,37.8589304393,97.2176073528,0.0,42.6918050922,68.9656133826,606.272281603,191.170404213,83.4695,331.63237739
 11/19  12:00:00,262.198172777,38.007008533,94.3474930927,0.0,38.286128036,68.9656133826,459.068870001,117.76983294,83.4695,257.829537061
 11/19  13:00:00,258.709231768,38.1729919948,92.0312238747,0.0,38.286128036,68.9656133826,341.590813774,70.0904453081,83.4695,188.030868466
 11/19  14:00:00,238.38479932,38.1786714671,90.8274227469,0.0,31.5818913096,56.727595265,305.911074054,42.7668066616,75.1392,188.005067393
 11/19  15:00:00,238.386437028,38.1333218572,90.8962344847,0.0,31.5818913096,56.727595265,298.885286141,44.6858126576,66.8089,187.390573484
 11/19  16:00:00,239.506622524,38.1244472233,92.0249375507,0.0,31.5818913096,56.727595265,331.846876893,69.2873939602,75.1392,187.420282933
 11/19  17:00:00,258.222842514,37.7329613849,76.1941887382,0.0,31.5818913096,61.661095265,362.008024054,124.473115604,91.7998,145.73510845
 11/19  18:00:00,288.816536258,37.0223891053,68.0414037468,0.0,31.5818913096,70.9729253606,483.637597163,254.139334608,49.9818,179.516462555
 11/19  19:00:00,358.12461618,37.0223891053,74.3302346036,0.0,80.3315023541,83.7685254822,585.228532497,318.999384067,49.9818,216.24734843
 11/19  20:00:00,371.040774147,37.0223891053,82.9189538684,0.0,102.000620287,77.6748002752,574.467375406,250.868054448,33.3212,290.278120958
 11/19  21:00:00,396.556763389,37.0223891053,87.9151221434,0.0,108.704857014,91.4735406516,576.896053251,262.275427141,33.3212,281.29942611
 11/19  22:00:00,366.787965827,37.0223891053,86.3149466981,0.0,95.2963835608,89.1510273009,587.277913036,276.462709504,24.9909,285.824303532
 11/19  23:00:00,308.944036579,37.0223891053,81.6384465079,0.0,80.3315023541,63.3799339444,737.407952707,298.09408226,16.6606,422.653270446
 11/19  24:00:00,220.668036638,37.0223891053,57.7106483428,0.0,42.6918050922,48.4199368926,568.09754427,320.823319027,8.3303,238.943925243
 11/20  01:00:00,155.459065731,31.4248967539,42.3590671557,0.0,25.5240853573,30.610668775,205.556299216,57.7435786193,3.33212,144.480600597
 11/20  02:00:00,139.545835025,31.4248967539,33.7745142258,0.0,19.418418834,29.3649097162,155.868180243,44.3988513447,3.33212,108.137208898
 11/20  03:00:00,127.517530827,31.4248967539,29.6557341772,0.0,12.7620426787,28.1191506574,147.621076821,37.5508334506,3.33212,106.73812337
 11/20  04:00:00,124.81963136,31.4248967539,26.9720360237,0.0,12.7620426787,28.1191506574,140.878957009,34.3677412275,3.33212,103.179095781
 11/20  05:00:00,131.860093251,31.4248967539,27.4380366486,0.0,12.7620426787,28.1191506574,182.250695144,33.5276208422,3.33212,145.390954302
 11/20  06:00:00,167.634203569,31.4248967539,35.5946755683,0.0,25.5240853573,30.610668775,287.948728362,33.6244383144,8.3303,245.993990047
 11/20  07:00:00,294.215393734,31.4248967539,64.3819527004,0.0,51.0481707146,78.1489452969,469.056280676,32.4220877914,16.6606,419.973592884
 11/20  08:00:00,370.927167618,37.028039806,92.8089138443,0.0,64.3609230253,109.708623606,842.615549267,254.692512324,24.9909,562.932136943
 11/20  09:00:00,324.248355237,37.0223891053,88.7950787716,0.0,51.0481707146,80.7689615957,752.194818686,283.214224796,33.3212,435.65939389
 11/20  10:00:00,304.063079666,37.5871336866,96.3894296707,0.0,51.0481707146,71.0224615957,619.19729301,228.478691949,66.8089,323.909701062
 11/20  11:00:00,253.469124049,37.8812960157,95.6791826462,0.0,32.1804615127,65.7244621605,470.493895702,127.777988394,83.4695,259.246407308
 11/20  12:00:00,250.624558721,38.0248554667,92.6364468398,0.0,32.1804615127,65.7244621605,358.006873194,81.7397483313,83.4695,192.797624863
 11/20  13:00:00,248.215080622,38.2055705957,91.009407057,0.0,32.1804615127,65.7244621605,321.996457529,50.3850850619,83.4695,188.141872467
 11/20  14:00:00,237.998420844,38.2775107045,90.492707169,0.0,32.1804615127,55.9779621605,299.668111318,36.7210677493,75.1392,187.807843569
 11/20  15:00:00,238.068642937,38.2354983643,90.616160133,0.0,32.1804615127,55.9779621605,288.963757954,34.6412077359,66.8089,187.513650218
 11/20  16:00:00,238.801181605,38.1604677655,91.4639538849,0.0,32.1804615127,55.9779621605,302.562100499,39.8915027213,75.1392,187.531397778
 11/20  17:00:00,266.408981262,37.7430105553,84.6995674377,0.0,32.1804615127,60.9114621605,284.250030294,46.6525863926,91.7998,145.797643901
 11/20  18:00:00,306.277555264,37.0223891053,78.7986687673,0.0,32.1804615127,77.5397301883,395.181046168,129.617023648,49.9818,215.58222252
 11/20  19:00:00,372.25622886,37.0232028952,89.9216183501,0.0,77.122965704,86.2600435998,720.591248131,280.335037468,49.9818,390.274410663
 11/20  20:00:00,376.377913779,37.0223891053,85.0991745079,0.0,102.647051061,80.1663183927,616.011066493,291.670075792,33.3212,291.019790701
 11/20  21:00:00,405.109589,37.0223891053,88.4781313758,0.0,115.40909374,92.7192997104,560.42768756,243.818821448,33.3212,283.287666112
 11/20  22:00:00,389.457462011,37.0223891053,96.4064266094,0.0,102.647051061,94.1340635361,705.015420213,252.623973035,24.9909,427.400547178
 11/20  23:00:00,304.728079323,37.0223891053,78.2291337158,0.0,77.122965704,65.871452062,607.422950232,270.945560288,16.6606,319.816789944
 11/20  24:00:00,211.836297327,37.0223891053,53.3827460583,0.0,38.286128036,48.4199368926,475.205273202,292.762110117,8.3303,174.112863085
 11/21  01:00:00,155.838404195,31.4248967539,42.7211264773,0.0,25.5240853573,30.610668775,202.304645053,53.5296471558,3.33212,145.442877897
 11/21  02:00:00,140.839916792,31.4248967539,35.0497785719,0.0,19.418418834,29.3649097162,152.947496642,41.4408074208,3.33212,108.174569221
 11/21  03:00:00,128.523495011,31.4248967539,30.6441855307,0.0,12.7620426787,28.1191506574,146.863935631,35.3551399774,3.33212,108.176675653
 11/21  04:00:00,125.827710907,31.4248967539,27.9643956236,0.0,12.7620426787,28.1191506574,137.6083814,32.4124459984,3.33212,101.863815401
 11/21  05:00:00,133.509022061,31.4248967539,28.4420933116,0.0,12.7620426787,28.1191506574,180.099679802,31.3529860155,3.33212,145.414573786
 11/21  06:00:00,169.492507244,31.4248967539,36.7866618732,0.0,25.5240853573,30.610668775,285.656070013,31.1637516087,8.3303,246.162018404
 11/21  07:00:00,296.511959442,31.4248967539,65.9452737633,0.0,51.0481707146,78.1489452969,471.632648715,29.9866376586,16.6606,424.985411057
 11/21  08:00:00,370.776627805,37.0368277324,91.6954985796,0.0,64.3609230253,109.708623606,827.659674398,238.734136647,24.9909,563.934637751
 11/21  09:00:00,311.918933471,37.0223891053,75.728514368,0.0,51.0481707146,80.7689615957,736.789593255,270.570768973,33.3212,432.897624282
 11/21  10:00:00,290.430766001,37.679000752,82.9556055169,0.0,51.0481707146,71.0224615957,604.498129628,205.898745436,66.8089,331.790484192
 11/21  11:00:00,245.963262263,37.8855318123,88.4025438871,0.0,32.1804615127,65.7244621605,455.692378721,114.860997684,83.4695,257.361881037
 11/21  12:00:00,250.807979659,37.9577412764,92.9883797421,0.0,32.1804615127,65.7244621605,347.127715007,75.0997760666,83.4695,188.55843894
 11/21  13:00:00,248.765808632,38.0773491766,91.7361495821,0.0,32.1804615127,65.7244621605,321.784122584,47.0056178333,83.4695,191.309004751
 11/21  14:00:00,238.652381923,38.1645386628,91.29648997,0.0,32.1804615127,55.9779621605,300.003616244,33.5602653509,75.1392,191.304150893
 11/21  15:00:00,238.706224903,38.1264243549,91.3889379579,0.0,32.1804615127,55.9779621605,289.263897602,37.7061163101,66.8089,184.748881292
 11/21  16:00:00,238.672796632,38.1265741173,91.332933032,0.0,32.1804615127,55.9779621605,327.092911016,67.3673608199,75.1392,184.586350196
 11/21  17:00:00,255.214658932,37.7401846019,73.1553570586,0.0,32.1804615127,60.9114621605,392.998629638,155.854209592,91.7998,145.344620046
 11/21  18:00:00,299.062643682,37.0223891053,70.6523341623,0.0,32.1804615127,77.5397301883,544.300447438,277.152374003,49.9818,217.166273435
 11/21  19:00:00,368.581072612,37.0223891053,85.0151215196,0.0,77.122965704,86.2600435998,720.696742525,277.111553126,49.9818,393.603389399
 11/21  20:00:00,371.890214518,37.0223891053,81.0236303536,0.0,102.647051061,80.1663183927,557.177448494,235.654328769,33.3212,288.201919725
 11/21  21:00:00,401.138577941,37.0223891053,84.9198908549,0.0,115.40909374,92.7192997104,569.893547317,245.728899126,33.3212,290.843448191
 11/21  22:00:00,388.696957076,37.0223891053,95.9645313733,0.0,102.647051061,94.1340635361,709.197976183,258.779836691,24.9909,425.427239493
 11/21  23:00:00,300.844027672,37.0223891053,74.3540411955,0.0,77.122965704,65.871452062,617.262444795,278.73316484,16.6606,321.868679955
 11/21  24:00:00,208.854245082,37.0223891053,50.4119772298,0.0,38.286128036,48.4199368926,481.547310805,297.621105846,8.3303,175.595904959
