Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  01:00:00,153.88220299,31.4248967539,40.7737693238,0.0,25.5240853573,30.610668775,201.789876063,53.6808785039,3.33212,144.776877559
 11/22  02:00:00,140.139639649,31.4248967539,34.3547660205,0.0,19.418418834,29.3649097162,152.702784929,41.1594405068,3.33212,108.211224423
 11/22  03:00:00,128.437268432,31.4248967539,30.5605046382,0.0,12.7620426787,28.1191506574,145.997217615,34.454621878,3.33212,108.210475737
 11/22  04:00:00,125.780692801,31.4248967539,27.9193386847,0.0,12.7620426787,28.1191506574,142.606680158,31.0593635958,3.33212,108.215196562
 11/22  05:00:00,132.783238736,31.4248967539,28.3491980048,0.0,12.7620426787,28.1191506574,171.867043124,29.640362541,3.33212,138.894560583
 11/22  06:00:00,169.643650006,31.4248967539,37.5892112134,0.0,25.5240853573,30.610668775,284.691234387,28.9070761727,8.3303,247.453858215
 11/22  07:00:00,299.503661153,32.8242698418,68.2873784779,0.0,51.0481707146,78.1489452969,472.585757106,26.0547205048,16.6606,429.870436601
 11/22  08:00:00,372.05171874,37.0223891053,94.0809561265,0.0,64.3609230253,109.708623606,783.383038149,191.778012939,24.9909,566.61412521
 11/22  09:00:00,308.781218239,37.0223891053,74.2836096988,0.0,51.0481707146,80.7689615957,630.184834934,164.888101735,33.3212,431.975533199
 11/22  10:00:00,278.348537236,37.7341415191,72.4407061443,0.0,51.0481707146,71.0224615957,493.717393513,98.4367821851,66.8089,328.471711328
 11/22  11:00:00,231.934388163,37.8740285155,74.9580877052,0.0,32.1804615127,65.7244621605,412.164658444,71.1323629406,83.4695,257.562795503
 11/22  12:00:00,227.197291126,37.9425386415,69.5906316416,0.0,32.1804615127,65.7244621605,348.546821135,69.4097878375,83.4695,195.667533297
 11/22  13:00:00,238.90237852,37.9931593258,81.9343220389,0.0,32.1804615127,65.7244621605,352.452364967,80.6406941554,83.4695,188.342170812
 11/22  14:00:00,231.339407702,38.0378123006,84.0372766356,0.0,32.1804615127,55.9779621605,354.12057638,90.9553449264,75.1392,188.026031454
 11/22  15:00:00,222.655895269,38.0735857127,75.3153943844,0.0,32.1804615127,55.9779621605,361.557801903,107.024197522,66.8089,187.724704381
 11/22  16:00:00,210.216964654,38.104932466,62.8513249631,0.0,32.1804615127,55.9779621605,386.760716635,123.90073809,75.1392,187.720778545
 11/22  17:00:00,235.766993463,37.719146559,53.8202195664,0.0,32.1804615127,60.9114621605,395.251116156,157.535903299,91.7998,145.915412857
 11/22  18:00:00,289.069171294,37.0223891053,61.2351211462,0.0,32.1804615127,77.5397301883,480.764434224,214.765666808,49.9818,216.016967416
 11/22  19:00:00,360.482713703,37.0223891053,78.3245208294,0.0,77.122965704,86.2600435998,673.207094314,228.622462816,49.9818,394.602831498
 11/22  20:00:00,367.204410939,37.0223891053,76.9991331751,0.0,102.647051061,80.1663183927,561.335270729,237.875304265,33.3212,290.138766464
 11/22  21:00:00,399.482810724,37.0223891053,83.0972005268,0.0,115.40909374,92.7192997104,573.243543897,249.267968811,33.3212,290.654375086
 11/22  22:00:00,388.484244052,37.0223891053,95.4577931986,0.0,102.647051061,94.1340635361,682.065661769,228.117318239,24.9909,428.957443529
 11/22  23:00:00,300.498220818,37.0223891053,74.0165500543,0.0,77.122965704,65.871452062,583.06128874,243.032925926,16.6606,323.367762813
 11/22  24:00:00,208.592526309,37.0223891053,50.1541141794,0.0,38.286128036,48.4199368926,453.388146786,266.099225215,8.3303,178.958621571
 11/23  01:00:00,165.586679955,31.4248967539,41.0139892934,0.0,34.4311606118,33.1021868926,192.194894586,49.7055118504,3.33212,139.157262735
 11/23  02:00:00,159.67958226,31.4248967539,35.0677728597,0.0,34.4311606118,33.1021868926,156.762311219,38.6392326895,3.33212,114.790958529
 11/23  03:00:00,137.95007237,31.4248967539,30.8174990252,0.0,19.466279405,30.610668775,144.824198749,33.0772970231,3.33212,108.414781725
 11/23  04:00:00,135.654830518,31.4248967539,28.5346429951,0.0,19.466279405,30.610668775,142.067379844,30.3205428399,3.33212,108.414717004
 11/23  05:00:00,143.095421357,31.4248967539,29.4050384451,0.0,19.466279405,30.610668775,173.670195183,29.3088131267,3.33212,141.029262056
 11/23  06:00:00,156.957917022,31.4248967539,31.0245886927,0.0,19.466279405,30.610668775,221.776427582,29.3317595695,8.3303,184.114368013
 11/23  07:00:00,239.916572104,33.7571852337,40.1576525851,0.0,42.6918050922,54.3732441037,300.683110857,29.7972289305,16.6606,254.225281926
 11/23  08:00:00,307.545322603,37.0223891053,65.8785796662,0.0,49.3960418185,88.5934452969,693.604465822,243.490793056,24.9909,425.122772767
 11/23  09:00:00,368.672984368,37.0223891053,95.1556155648,0.0,57.6566862989,112.030105488,905.733529741,267.931294515,33.3212,604.481035226
 11/23  10:00:00,311.240725009,37.710854758,93.7674395841,0.0,50.9524495726,81.1684271793,693.431434884,188.662021974,66.8089,437.960512911
 11/23  11:00:00,257.263377562,37.8767554097,86.0475203796,0.0,42.6918050922,68.9656133826,513.279453043,96.5356335802,83.4695,333.274319463
 11/23  12:00:00,259.923826019,37.9493470706,92.6704503252,0.0,38.286128036,68.9656133826,421.135934991,78.9516199882,83.4695,258.714815003
 11/23  13:00:00,256.998172883,38.0022402126,90.5626428229,0.0,38.286128036,68.9656133826,362.960464146,84.0335768473,83.4695,195.457387299
 11/23  14:00:00,237.671029211,38.042601679,90.1896570773,0.0,31.5818913096,56.727595265,350.355130861,86.7526461513,75.1392,188.463284709
 11/23  15:00:00,233.704695789,38.0782388491,86.1696339848,0.0,31.5818913096,56.727595265,361.298618616,106.677252895,66.8089,187.812465721
 11/23  16:00:00,226.927671949,38.1093915306,79.2794290691,0.0,31.5818913096,56.727595265,406.205714142,143.248325841,75.1392,187.818188301
 11/23  17:00:00,244.972947111,37.7210648181,62.6153120705,0.0,31.5818913096,61.661095265,443.073327477,205.292139561,91.7998,145.981387916
 11/23  18:00:00,281.049646704,37.0223891053,59.721003942,0.0,31.5818913096,70.9729253606,525.820701603,288.985258336,49.9818,186.853643267
 11/23  19:00:00,351.625580488,37.0223891053,67.5682182304,0.0,80.3315023541,83.7685254822,543.142387372,276.282962962,49.9818,216.87762441
 11/23  20:00:00,365.565605768,37.0223891053,77.4649606006,0.0,102.000620287,77.6748002752,565.760158709,240.9596421,33.3212,291.47931661
 11/23  21:00:00,392.528138096,37.0223891053,83.9035709045,0.0,108.704857014,91.4735406516,574.256131572,252.520340623,33.3212,288.414590949
 11/23  22:00:00,363.551575577,37.0223891053,83.08921518,0.0,95.2963835608,89.1510273009,578.64335941,268.028813542,24.9909,285.623645869
 11/23  23:00:00,306.900680288,37.0223891053,79.602482579,0.0,80.3315023541,63.3799339444,737.017253236,291.082964419,16.6606,429.273688816
 11/23  24:00:00,218.892667072,37.0223891053,55.9441101857,0.0,42.6918050922,48.4199368926,570.182979882,315.088660568,8.3303,246.764019314
 11/24  01:00:00,154.330640451,31.4248967539,41.2280677516,0.0,25.5240853573,30.610668775,199.364435926,57.0340183562,3.33212,138.998297569
 11/24  02:00:00,138.741543711,31.4248967539,32.9673125169,0.0,19.418418834,29.3649097162,155.596424185,43.9814277014,3.33212,108.282876483
 11/24  03:00:00,126.755182266,31.4248967539,28.8902170302,0.0,12.7620426787,28.1191506574,149.124978445,37.5050893752,3.33212,108.28776907
 11/24  04:00:00,123.973970927,31.4248967539,26.1222588199,0.0,12.7620426787,28.1191506574,146.725047006,35.1083862976,3.33212,108.284540709
 11/24  05:00:00,131.492642401,31.4248967539,26.4354396338,0.0,12.7620426787,28.1191506574,183.928735628,34.9432222098,3.33212,145.653393418
 11/24  06:00:00,167.600876995,31.4248967539,34.9040787524,0.0,25.5240853573,30.610668775,290.500723662,35.3672709372,8.3303,246.803152724
 11/24  07:00:00,294.738149789,31.4248967539,64.1708796261,0.0,51.0481707146,78.1489452969,483.354297331,33.8231546122,16.6606,432.870542719
 11/24  08:00:00,367.423173478,37.0290831718,88.3288887946,0.0,64.3609230253,109.708623606,849.490313642,256.383585737,24.9909,568.115827905
 11/24  09:00:00,301.826883537,37.0223891053,65.6571399949,0.0,51.0481707146,80.7689615957,766.234232979,298.205317964,33.3212,434.707715015
 11/24  10:00:00,265.117883576,37.3244296568,57.6632891218,0.0,51.0481707146,71.0224615957,671.958686282,275.293898821,66.8089,329.855887461
 11/24  11:00:00,208.025472029,37.7417660909,48.9715792315,0.0,32.1804615127,65.7244621605,601.733636134,255.236281361,83.4695,263.027854773
 11/24  12:00:00,209.056217949,37.934210742,49.8500732383,0.0,32.1804615127,65.7244621605,481.046804971,206.299491281,83.4695,191.27781369
 11/24  13:00:00,205.988250335,37.9823391908,48.0767960512,0.0,32.1804615127,65.7244621605,461.198331254,184.66351198,83.4695,193.065319274
 11/24  14:00:00,191.428877348,38.0203282843,43.5652869184,0.0,32.1804615127,55.9779621605,437.073421657,171.208480546,75.1392,190.725741111
 11/24  15:00:00,189.624589265,38.0546232656,41.806174953,0.0,32.1804615127,55.9779621605,439.124516311,184.363461308,66.8089,187.952155003
 11/24  16:00:00,187.575447693,38.0893793177,39.6837527276,0.0,32.1804615127,55.9779621605,463.554547032,200.454720424,75.1392,187.960626608
 11/24  17:00:00,221.304575959,37.7076075112,38.6283333266,0.0,32.1804615127,60.9114621605,468.361689537,230.49909595,91.7998,146.062793587
 11/24  18:00:00,278.812503815,37.0223891053,49.5098933509,0.0,32.1804615127,77.5397301883,545.939110139,279.644206235,49.9818,216.313103905
 11/24  19:00:00,351.060783947,37.0223891053,67.4059307504,0.0,77.122965704,86.2600435998,691.484229983,243.62692319,49.9818,397.875506793
 11/24  20:00:00,356.877217676,37.0223891053,66.0621369275,0.0,102.647051061,80.1663183927,568.139730646,240.387600381,33.3212,294.430930265
 11/24  21:00:00,388.131861068,37.0223891053,71.9620618955,0.0,115.40909374,92.7192997104,564.036205904,243.812465043,33.3212,286.90254086
 11/24  22:00:00,378.216303024,37.0223891053,85.5284295919,0.0,102.647051061,94.1340635361,703.576271469,245.866850904,24.9909,432.718520565
 11/24  23:00:00,293.48205286,37.0223891053,67.0268125547,0.0,77.122965704,65.871452062,592.893103576,254.805304732,16.6606,321.427198844
 11/24  24:00:00,203.348728845,37.0223891053,44.9309150051,0.0,38.286128036,48.4199368926,455.575300762,268.082585563,8.3303,179.162415198
 11/25  01:00:00,152.463355267,31.4248967539,37.1455671793,0.0,27.7269238854,30.610668775,199.09330976,50.0707807297,3.33212,145.69040903
 11/25  02:00:00,147.780402835,31.4248967539,32.4187092936,0.0,27.7269238854,30.610668775,151.829376221,40.1825002143,3.33212,108.314756007
 11/25  03:00:00,127.218633214,31.4248967539,29.3486130524,0.0,12.7620426787,28.1191506574,146.266057724,34.616755721,3.33212,108.317182003
 11/25  04:00:00,125.984435002,31.4248967539,28.1432036444,0.0,12.7620426787,28.1191506574,143.372498566,31.7222598462,3.33212,108.31811872
 11/25  05:00:00,134.401436522,31.4248967539,30.0018843692,0.0,12.7620426787,28.1191506574,179.253711255,30.2151148429,3.33212,145.706476412
 11/25  06:00:00,148.775162696,31.4248967539,32.1346823207,0.0,12.7620426787,28.1191506574,217.848016343,30.2501418563,8.3303,179.267574486
 11/25  07:00:00,240.284832561,32.8242698418,41.5087766737,0.0,42.6918050922,54.3732441037,303.026874763,30.4511775145,16.6606,255.915097249
 11/25  08:00:00,298.723194156,37.0223891053,66.2712475824,0.0,42.6918050922,86.1019271793,674.105522157,223.376535024,24.9909,425.738087133
 11/25  09:00:00,367.935396804,37.0223891053,94.45413886,0.0,57.6566862989,112.030105488,876.769101152,232.871112614,33.3212,610.576788538
 11/25  10:00:00,309.018777207,37.7212018119,83.2175900784,0.0,57.6566862989,83.6599452969,634.429544297,131.786227548,66.8089,435.834416749
 11/25  11:00:00,243.518021924,37.8616098689,72.4737768686,0.0,42.6918050922,68.9656133826,516.384615222,99.4851576723,83.4695,333.42995755
 11/25  12:00:00,226.330068348,37.9309257996,63.7454197955,0.0,34.9340096728,67.7198543238,450.665457883,100.378482471,83.4695,266.817475412
 11/25  13:00:00,221.484037133,37.981389141,59.6632210096,0.0,34.9340096728,67.7198543238,392.666310306,117.717743778,83.4695,191.479066529
 11/25  14:00:00,201.71722516,38.022707617,49.5947127209,0.0,34.9340096728,57.9733543238,402.048770893,133.087884077,75.1392,193.821686816
 11/25  15:00:00,197.594338726,38.0585923942,45.3582177687,0.0,34.9340096728,57.9733543238,424.603412392,163.152771058,66.8089,194.641741334
 11/25  16:00:00,194.830646544,38.0912191494,42.3933066531,0.0,34.9340096728,57.9733543238,466.659741298,201.824607399,75.1392,189.6959339
 11/25  17:00:00,226.721488081,37.7050701617,39.3605420645,0.0,34.9340096728,62.9068543238,497.391974458,259.242032974,91.7998,146.350141484
 11/25  18:00:00,272.466714646,37.0223891053,46.0733544238,0.0,34.9340096728,72.2186844194,519.707125268,282.658409055,49.9818,187.066916213
 11/25  19:00:00,350.005803503,37.0223891053,56.9930871428,0.0,87.0357390804,86.2600435998,515.489288633,240.659612003,49.9818,224.84787663
 11/25  20:00:00,357.642857599,37.0223891053,69.616158517,0.0,102.000620287,77.6748002752,559.512779161,233.532416475,33.3212,292.659162686
 11/25  21:00:00,377.401988869,37.0223891053,78.0252376324,0.0,102.000620287,88.9820225341,554.343941799,228.900523597,33.3212,292.122218202
 11/25  22:00:00,368.423310387,37.0223891053,78.7579619284,0.0,102.000620287,91.6425454185,550.621645613,232.966266311,24.9909,292.664479302
 11/25  23:00:00,313.194507147,37.0223891053,76.6992831772,0.0,87.0357390804,65.871452062,682.431757949,243.697710999,16.6606,422.07344695
 11/25  24:00:00,217.163041792,37.0223891053,54.2479859351,0.0,42.6918050922,48.4199368926,521.842328972,258.524635047,8.3303,254.987393925
 11/26  01:00:00,166.179313137,31.4248967539,41.6687306219,0.0,34.4311606118,33.1021868926,193.278285165,43.954980052,3.33212,145.991185113
 11/26  02:00:00,160.323096506,31.4248967539,35.7739689331,0.0,34.4311606118,33.1021868926,147.7431503,35.8921809635,3.33212,108.518849336
 11/26  03:00:00,139.514034012,31.4248967539,32.4382674354,0.0,19.466279405,30.610668775,143.571189854,31.7240276256,3.33212,108.515042228
 11/26  04:00:00,137.871421986,31.4248967539,30.8029757738,0.0,19.466279405,30.610668775,141.695530416,29.8553594273,3.33212,108.508050989
 11/26  05:00:00,145.969837802,31.4248967539,32.3272390434,0.0,19.466279405,30.610668775,178.257270606,29.1466172149,3.33212,145.778533391
 11/26  06:00:00,159.976977178,31.4248967539,34.0768877158,0.0,19.466279405,30.610668775,224.626961725,29.6968802185,8.3303,186.599781506
 11/26  07:00:00,242.12801265,33.7571852337,42.4002575249,0.0,42.6918050922,54.3732441037,304.293092727,30.5649888201,16.6606,257.067503907
 11/26  08:00:00,306.973051855,37.0811744999,65.3060918801,0.0,49.3960418185,88.5934452969,671.488992104,219.396112074,24.9909,427.10198003
 11/26  09:00:00,365.179236047,37.0223891053,91.6743486359,0.0,57.6566862989,112.030105488,892.711689665,247.572736513,33.3212,611.817753152
 11/26  10:00:00,291.208798652,37.5067866148,73.4050472641,0.0,50.9524495726,81.1684271793,743.311633633,238.611121102,66.8089,437.891612531
 11/26  11:00:00,224.681778869,37.6761549576,51.7636630318,0.0,42.6918050922,68.9656133826,665.622760975,247.660015848,83.4695,334.493245127
 11/26  12:00:00,215.635704652,37.8610632749,46.2790207555,0.0,38.286128036,68.9656133826,600.393617068,249.856793281,83.4695,267.067323786
 11/26  13:00:00,209.463235135,37.9800085197,41.3172876648,0.0,38.286128036,68.9656133826,499.55018471,222.007236015,83.4695,194.073448695
 11/26  14:00:00,192.44533725,38.0209289972,43.7248163285,0.0,31.5818913096,56.727595265,475.471313702,209.833741214,75.1392,190.498372488
 11/26  15:00:00,191.007912159,38.0582864262,42.3299658031,0.0,31.5818913096,56.727595265,483.222997735,228.276601525,66.8089,188.137496209
 11/26  16:00:00,187.693887335,38.0901934168,38.8605043846,0.0,31.5818913096,56.727595265,511.529167349,245.634895769,75.1392,190.75507158
 11/26  17:00:00,219.333145757,37.6848942139,35.2665032676,0.0,31.5818913096,61.661095265,525.865623897,283.700909378,91.7998,150.364914519
 11/26  18:00:00,263.944675134,37.0223891053,41.5272908586,0.0,31.5818913096,70.9729253606,494.991183962,264.755652963,49.9818,180.253730999
 11/26  19:00:00,335.877028475,37.0223891053,51.736266853,0.0,80.3315023541,83.7685254822,544.615553157,270.031982761,49.9818,224.601770396
 11/26  20:00:00,351.578461463,37.0223891053,63.5042537609,0.0,102.000620287,77.6748002752,594.102159644,268.355466218,33.3212,292.425493426
 11/26  21:00:00,380.000031674,37.0223891053,71.4037886072,0.0,108.704857014,91.4735406516,595.853023536,271.192158597,33.3212,291.339664939
 11/26  22:00:00,352.783618617,37.0223891053,72.3495653245,0.0,95.2963835608,89.1510273009,595.539470496,278.120067559,24.9909,292.428502937
 11/26  23:00:00,298.024371908,37.0223891053,70.7478276763,0.0,80.3315023541,63.3799339444,734.342099158,294.799249906,16.6606,422.882249252
 11/26  24:00:00,211.305280615,37.0223891053,48.3667946548,0.0,42.6918050922,48.4199368926,579.854170622,317.219898781,8.3303,254.303971841
 11/27  01:00:00,147.771289896,31.4248967539,34.6696859726,0.0,25.5240853573,30.610668775,205.034637013,61.0950329243,3.33212,140.607484089
 11/27  02:00:00,133.061325363,31.4248967539,27.2833136168,0.0,19.418418834,29.3649097162,167.202418924,50.6963963775,3.33212,113.173902547
 11/27  03:00:00,121.615146382,31.4248967539,23.7444556666,0.0,12.7620426787,28.1191506574,158.095416431,46.1611057859,3.33212,108.602190645
 11/27  04:00:00,119.034586169,31.4248967539,21.1763860229,0.0,12.7620426787,28.1191506574,156.497187727,44.7737453306,3.33212,108.391322396
 11/27  05:00:00,125.965048911,31.4248967539,21.5326966989,0.0,12.7620426787,28.1191506574,194.160636953,44.98761026,3.33212,145.840906693
 11/27  06:00:00,161.675553733,31.4248967539,29.6267820199,0.0,25.5240853573,30.610668775,301.252940641,45.4424694539,8.3303,247.480171187
 11/27  07:00:00,287.99158864,31.4248967539,58.1506372304,0.0,51.0481707146,78.1489452969,495.654857793,43.6157759919,16.6606,435.378481801
 11/27  08:00:00,360.690721281,37.070585978,82.013021726,0.494239391217,64.3609230253,109.708623606,893.053479069,295.238511125,24.9909,572.824067944
 11/27  09:00:00,300.195469757,37.0519195849,64.3915608609,0.338302637268,51.0481707146,80.7689615957,803.360886744,330.287608014,33.3212,439.75207873
 11/27  10:00:00,276.567459094,37.1692744249,68.7876540962,0.423548385517,51.0481707146,71.0224615957,694.04380006,295.290689672,66.8089,331.944210388
 11/27  11:00:00,228.150494802,37.4326577486,69.2735035518,0.0,32.1804615127,65.7244621605,625.334343881,277.679422642,83.4695,264.185421239
 11/27  12:00:00,235.781126656,37.7565306538,75.8887819997,0.0,32.1804615127,65.7244621605,535.577435381,255.876675875,83.4695,196.231259506
 11/27  13:00:00,243.162924294,37.9901521231,84.3153261735,0.0,32.1804615127,65.7244621605,482.566192236,210.212375976,83.4695,188.88431626
 11/27  14:00:00,237.791118663,38.0357075129,89.417720999,0.0,32.1804615127,55.9779621605,444.726656476,174.026092114,75.1392,195.561364363
 11/27  15:00:00,236.103479943,38.0744293523,87.6834038998,0.0,32.1804615127,55.9779621605,460.841530379,205.763189168,66.8089,188.269441212
 11/27  16:00:00,226.993062295,38.1081089631,77.980105144,0.0,32.1804615127,55.9779621605,514.910469952,251.529898196,75.1392,188.241371757
 11/27  17:00:00,240.291037697,37.5243276403,56.3699174875,0.0,32.1804615127,60.9114621605,492.416888777,253.767336564,91.7998,146.849752213
 11/27  18:00:00,284.552493983,37.0223891053,54.8769496175,0.0,32.1804615127,77.5397301883,535.122144877,261.841671665,49.9818,223.298673212
 11/27  19:00:00,352.297919393,37.0223891053,68.5849926612,0.0,77.122965704,86.2600435998,741.693381107,296.04666382,49.9818,395.664917288
 11/27  20:00:00,356.567594163,37.0223891053,65.2634310619,0.0,102.647051061,80.1663183927,650.879284142,316.787491974,33.3212,300.770592168
 11/27  21:00:00,386.94261494,37.0223891053,70.3026054399,0.0,115.40909374,92.7192997104,659.927064026,333.50179031,33.3212,293.104073715
 11/27  22:00:00,376.039416699,37.0223891053,82.9699860319,0.0,102.647051061,94.1340635361,796.986535757,342.606700566,24.9909,429.388935191
 11/27  23:00:00,290.575771659,37.0273108519,63.8551999045,0.180983645797,77.122965704,65.871452062,704.60840687,359.390724772,16.6606,328.557082098
 11/27  24:00:00,200.220879504,37.0765283178,40.0723813138,1.58867077056,38.286128036,48.4199368926,568.358811534,380.549931931,8.3303,179.478579604
 11/28  01:00:00,143.170245439,31.4248967539,30.1153177348,0.0,25.5240853573,30.610668775,218.540429257,69.3179861424,3.33212,145.890323114
 11/28  02:00:00,128.907615762,31.4248967539,23.1733944479,0.0,19.418418834,29.3649097162,168.073508974,56.3221066333,3.33212,108.419282341
 11/28  03:00:00,117.106298903,31.4248967539,19.2802387679,0.0,12.7620426787,28.1191506574,162.236517326,50.48537307,3.33212,108.419024256
 11/28  04:00:00,114.777045844,31.4544272335,16.894954738,0.0381911146776,12.7620426787,28.1191506574,160.299392882,48.551568301,3.33212,108.415704581
 11/28  05:00:00,123.002519313,31.483957713,17.6035801223,0.316390604588,12.7620426787,28.1191506574,197.808467751,48.5673924599,3.33212,145.908955292
 11/28  06:00:00,159.321898148,31.483957713,26.1454235187,0.453873889727,25.5240853573,30.610668775,312.456723031,48.9299178694,8.3303,255.196505161
 11/28  07:00:00,286.057251757,31.483957713,55.0201602821,0.416384551253,51.0481707146,78.1489452969,495.980648763,46.7857741585,16.6606,432.534274604
 11/28  08:00:00,361.162862964,37.0607787287,79.1951339756,0.0,64.3609230253,109.708623606,925.744547832,327.18903845,24.9909,573.564609383
 11/28  09:00:00,293.648912285,37.0223891053,57.417552636,0.0,51.0481707146,80.7689615957,844.733722325,370.054828337,33.3212,441.357693989
 11/28  10:00:00,255.080367444,37.0824504726,47.8155895085,0.0,51.0481707146,71.0224615957,740.821422397,340.153191601,66.8089,333.859330796
 11/28  11:00:00,193.343939479,37.2710544354,34.6644088902,0.0,32.1804615127,65.7244621605,680.872996943,331.305752954,83.4695,266.09774399
 11/28  12:00:00,188.363765248,37.5351763254,28.77622896,0.0,32.1804615127,65.7244621605,591.372903238,311.562359707,83.4695,196.341043532
 11/28  13:00:00,188.48309556,37.8358690221,29.3979153288,0.0,32.1804615127,65.7244621605,558.34125032,285.877063267,83.4695,188.994687054
 11/28  14:00:00,179.541803821,38.0137360769,30.7167562828,0.0,32.1804615127,55.9779621605,499.019995165,228.212319949,75.1392,195.668475217
 11/28  15:00:00,178.368654958,38.0745978678,29.8196318253,0.0,32.1804615127,55.9779621605,494.000882018,238.832285977,66.8089,188.359696041
 11/28  16:00:00,177.548008738,38.0877199958,28.8562925463,0.00318912016316,32.1804615127,55.9779621605,522.817003262,256.254924196,75.1392,191.422879066
 11/28  17:00:00,212.349033928,37.7164920489,28.2459465024,0.159023531291,32.1804615127,60.9114621605,524.215284676,282.349095408,91.7998,150.066389268
 11/28  18:00:00,269.910308925,37.0617630781,40.0776062532,0.171750528687,32.1804615127,77.5397301883,525.20521246,258.301016837,49.9818,216.922395623
 11/28  19:00:00,342.815639262,37.0617630781,58.779029468,0.35513919955,77.122965704,86.2600435998,714.469703798,259.678777465,49.9818,404.809126332
 11/28  20:00:00,349.690097497,37.0273108519,58.8300607419,0.0620610365991,102.647051061,80.1663183927,579.378641441,251.911209723,33.3212,294.146231718
 11/28  21:00:00,381.770789257,37.0223891053,65.6249193657,0.0,115.40909374,92.7192997104,572.311352734,245.944195039,33.3212,293.045957695
 11/28  22:00:00,371.714757544,37.0223891053,79.051131424,0.0,102.647051061,94.1340635361,706.104202109,243.890655149,24.9909,437.22264696
 11/28  23:00:00,287.615671364,37.0322325985,61.0393773571,0.126492073967,77.122965704,65.871452062,592.203894916,252.508763783,16.6606,323.034531132
 11/28  24:00:00,197.686704036,37.0716065712,38.7592630109,0.46751867913,38.286128036,48.4199368926,462.569859708,267.73623911,8.3303,186.503320599
 11/29  01:00:00,143.428280016,31.4248967539,30.3701046118,0.0,25.5240853573,30.610668775,199.124536704,49.8573110123,3.33212,145.935105692
 11/29  02:00:00,130.451111896,31.4248967539,24.7169122,0.0,19.418418834,29.3649097162,155.845154823,44.0530585161,3.33212,108.459976307
 11/29  03:00:00,119.479112576,31.4248967539,21.62763279,0.0,12.7620426787,28.1191506574,154.223324578,42.4301930861,3.33212,108.461011492
 11/29  04:00:00,117.442690092,31.4248967539,19.581996269,0.0,12.7620426787,28.1191506574,153.375949313,41.5869398462,3.33212,108.456889466
 11/29  05:00:00,124.959874799,31.4248967539,20.5237894696,0.0,12.7620426787,28.1191506574,190.164437741,40.8561516038,3.33212,145.976166137
 11/29  06:00:00,161.546647434,31.4248967539,29.4916188795,0.0,25.5240853573,30.610668775,304.257381138,40.5174868095,8.3303,255.409594329
 11/29  07:00:00,289.201513166,31.4248967539,59.3640209492,0.0,51.0481707146,78.1489452969,485.471039055,37.9318599639,16.6606,430.878579091
 11/29  08:00:00,364.587445488,37.0644441777,83.5539150877,0.169079852396,64.3609230253,109.708623606,831.981694338,231.685670756,24.9909,575.305123582
 11/29  09:00:00,296.678172937,37.0223891053,61.2707605565,0.0,51.0481707146,80.7689615957,729.868803271,253.218608672,33.3212,443.328994599
 11/29  10:00:00,259.769349895,37.7624472344,52.7882844071,0.0,51.0481707146,71.0224615957,585.896721964,184.025849493,66.8089,335.061972471
 11/29  11:00:00,201.749572133,37.853628017,44.3162283471,0.0,32.1804615127,65.7244621605,492.543696086,142.275994727,83.4695,266.798201358
 11/29  12:00:00,198.612750546,37.9211211539,40.6848226051,0.0,32.1804615127,65.7244621605,423.386930121,143.464458302,83.4695,196.452971819
 11/29  13:00:00,201.550209077,37.9717216113,44.337475827,0.0,32.1804615127,65.7244621605,432.962203229,155.79966448,83.4695,193.693038748
 11/29  14:00:00,191.534199909,38.0138702542,44.018752975,0.0,32.1804615127,55.9779621605,429.146747909,162.801890094,75.1392,191.205657815
 11/29  15:00:00,189.289234502,38.0505272316,41.7018599371,0.0,32.1804615127,55.9779621605,434.493831908,178.61016157,66.8089,189.074770338
 11/29  16:00:00,185.426685895,38.0843606187,37.7278806357,0.0,32.1804615127,55.9779621605,467.736618224,197.751853435,75.1392,194.84556479
 11/29  17:00:00,217.77491737,37.7017762893,35.3164765176,0.0,32.1804615127,60.9114621605,467.796599021,229.603013525,91.7998,146.393785496
 11/29  18:00:00,274.64167927,37.0223891053,45.9094300026,0.0,32.1804615127,77.5397301883,543.18258602,268.864840357,49.9818,224.335945663
 11/29  19:00:00,347.577512711,37.0223891053,64.2586360162,0.0,77.122965704,86.2600435998,702.613164802,256.400710584,49.9818,396.230654218
 11/29  20:00:00,355.019647745,37.0223891053,63.7855123714,0.0,102.647051061,80.1663183927,571.9916494,236.216225745,33.3212,302.454223655
 11/29  21:00:00,386.73030111,37.0223891053,70.1679533453,0.0,115.40909374,92.7192997104,555.239919909,228.577584634,33.3212,293.341135275
 11/29  22:00:00,377.153411858,37.0223891053,84.1657548084,0.0,102.647051061,94.1340635361,689.152881242,227.627328708,24.9909,436.534652534
 11/29  23:00:00,292.821874393,37.0223891053,66.3724237179,0.0,77.122965704,65.871452062,576.203615319,234.805895856,16.6606,324.737119462
 11/29  24:00:00,203.009125022,37.0223891053,44.5945548272,0.0,38.286128036,48.4199368926,442.074226685,247.508928832,8.3303,186.234997853
 11/30  01:00:00,149.410500196,31.4248967539,36.3786088213,0.0,25.5240853573,30.610668775,190.956358349,41.2697047619,3.33212,146.354533587
 11/30  02:00:00,136.65866499,31.4248967539,30.949432083,0.0,19.418418834,29.3649097162,148.78491245,36.9560699821,3.33212,108.496722468
 11/30  03:00:00,126.021891313,31.4248967539,28.1967145302,0.0,12.7620426787,28.1191506574,147.514032614,35.6903590738,3.33212,108.491553541
 11/30  04:00:00,124.002698775,31.4248967539,26.1596213842,0.0,12.7620426787,28.1191506574,147.657889071,35.8362464675,3.33212,108.489522604
 11/30  05:00:00,131.370527891,31.4248967539,26.9204686671,0.0,12.7620426787,28.1191506574,186.000962286,36.6478561179,3.33212,146.020986168
 11/30  06:00:00,167.805016223,31.4248967539,35.7355768937,0.0,25.5240853573,30.610668775,299.601524032,35.6336312957,8.3303,255.637592736
 11/30  07:00:00,297.758421707,34.2236429296,65.1602118347,0.0,51.0481707146,78.1489452969,485.518253602,32.2548783701,16.6606,436.602775231
 11/30  08:00:00,369.110958883,37.0223891053,88.3659436409,0.0,64.3609230253,109.708623606,818.729759965,217.551348732,24.9909,576.187511234
 11/30  09:00:00,299.567909494,37.0223891053,64.1950986396,0.0,51.0481707146,80.7689615957,716.863254306,238.886378678,33.3212,444.655675627
 11/30  10:00:00,262.385015347,37.7615794417,55.1833594706,0.0,51.0481707146,71.0224615957,599.656745403,195.190551712,66.8089,337.657293691
 11/30  11:00:00,201.718525942,37.8531740751,43.7767038301,0.0,32.1804615127,65.7244621605,530.605105945,185.67727845,83.4695,261.458327496
 11/30  12:00:00,199.398887665,37.921125607,41.0170745377,0.0,32.1804615127,65.7244621605,461.579787063,181.540618607,83.4695,196.569668456
 11/30  13:00:00,196.213151472,37.9705922247,38.7215964071,0.0,32.1804615127,65.7244621605,456.958813038,177.252358215,83.4695,196.236954823
 11/30  14:00:00,184.930049926,38.0115797562,37.2669792427,0.0,32.1804615127,55.9779621605,438.961415456,171.211815059,75.1392,192.610400397
 11/30  15:00:00,183.61092332,38.0481150795,35.9096800134,0.0,32.1804615127,55.9779621605,445.803807185,187.136685254,66.8089,191.858221931
 11/30  16:00:00,181.517471114,38.0822347596,33.6985871174,0.0,32.1804615127,55.9779621605,471.144361595,207.438912542,75.1392,188.566249054
 11/30  17:00:00,218.521046823,37.7001862463,33.0740472758,0.0,32.1804615127,60.9114621605,488.98716719,244.080931476,91.7998,153.106435714
 11/30  18:00:00,273.988806436,37.0223891053,45.0836278951,0.0,32.1804615127,77.5397301883,533.8006484,264.693996731,49.9818,219.12485167
 11/30  19:00:00,346.935653897,37.0223891053,63.897317522,0.0,77.122965704,86.2600435998,687.250722175,233.520997725,49.9818,403.74792445
 11/30  20:00:00,354.682309997,37.0223891053,63.9295411573,0.0,102.647051061,80.1663183927,554.08445167,225.360542193,33.3212,295.402709477
 11/30  21:00:00,386.956650957,37.0223891053,70.6972596851,0.0,115.40909374,92.7192997104,555.608131026,222.728120275,33.3212,299.558810751
 11/30  22:00:00,376.292328934,37.0223891053,83.2855502774,0.0,102.647051061,94.1340635361,697.96720585,238.581808409,24.9909,434.394497441
 11/30  23:00:00,288.828337064,37.0223891053,62.339147607,0.0,77.122965704,65.871452062,622.185760936,276.328244341,16.6606,329.196916595
 11/30  24:00:00,195.961886326,37.0223891053,37.4732411173,0.0,38.286128036,48.4199368926,530.730208764,338.158091536,8.3303,184.241817228
 12/01  01:00:00,139.119172086,31.4248967539,26.0274251411,0.0,25.5240853573,30.610668775,222.098270083,70.3308625108,3.33212,148.435287572
 12/01  02:00:00,122.365685218,31.4248967539,16.5949513428,0.0,19.418418834,29.3649097162,174.426859753,62.563256565,3.33212,108.531483188
 12/01  03:00:00,107.755882489,31.4248967539,9.89671836749,0.0,12.7620426787,28.1191506574,173.90938915,62.0506332223,3.33212,108.526635928
 12/01  04:00:00,102.162257143,31.4248967539,4.31928774763,0.0,12.7620426787,28.1191506574,177.336645165,65.4854917215,3.33212,108.519033444
 12/01  05:00:00,108.026918395,31.4544272335,2.86022652777,0.0903506886527,12.7620426787,28.1191506574,219.44279176,70.0114703721,3.33212,146.099201388
 12/01  06:00:00,142.639894624,31.483957713,9.26450542766,0.638800962027,25.5240853573,30.610668775,336.990066855,72.7988781869,8.3303,255.860888668
 12/01  07:00:00,268.70842398,31.483957713,37.0128393766,1.06890805392,51.0481707146,78.1489452969,526.883803708,71.4855935812,16.6606,438.737610126
 12/01  08:00:00,343.132128863,37.0637317767,60.4608859309,0.0332507251561,64.3609230253,109.708623606,1163.79261072,558.647704533,24.9909,580.154006186
 12/01  09:00:00,289.925320799,37.0552007493,53.0504552685,0.0,51.0481707146,80.7689615957,1071.75171566,592.121632585,33.3212,446.308883079
 12/01  10:00:00,267.455758703,37.0371543451,59.7706080092,0.0,51.0481707146,71.0224615957,930.602474734,526.611123479,66.8089,337.182451256
 12/01  11:00:00,217.609287698,37.0499508862,58.7898348913,0.0,32.1804615127,65.7244621605,835.178806756,489.280491236,83.4695,262.42881552
 12/01  12:00:00,214.259711987,37.0322325985,54.8187676773,0.0346513536582,32.1804615127,65.7244621605,741.071158511,462.081771446,83.4695,195.519887066
 12/01  13:00:00,200.476221994,37.0519195849,41.8476931075,0.0787026547917,32.1804615127,65.7244621605,720.086560995,441.694012423,83.4695,194.923048572
 12/01  14:00:00,185.914859654,37.0519195849,37.0281298108,0.118725141939,32.1804615127,55.9779621605,688.441235249,417.2960401,75.1392,196.005995148
 12/01  15:00:00,175.399822653,37.0467036935,26.6798088347,0.0,32.1804615127,55.9779621605,663.935683264,408.451619444,66.8089,188.67516382
 12/01  16:00:00,170.869644134,37.0498384536,22.1724581914,0.0,32.1804615127,55.9779621605,672.927467376,402.109591119,75.1392,195.678676257
 12/01  17:00:00,206.805672541,37.0412558006,20.4878772889,0.0,32.1804615127,60.9114621605,636.503037527,398.178118271,91.7998,146.525119256
 12/01  18:00:00,260.699480648,37.0420760917,30.849549706,0.0,32.1804615127,77.5397301883,709.881352038,435.264885189,49.9818,224.634666849
 12/01  19:00:00,331.689035983,37.0617630781,47.7759100264,0.0,77.122965704,86.2600435998,913.429528138,459.401764676,49.9818,404.045963462
 12/01  20:00:00,336.868567008,37.0355137629,45.8071672884,0.0,102.647051061,80.1663183927,801.350532587,470.515698875,33.3212,297.513633712
 12/01  21:00:00,367.386498982,37.0420760917,50.9038819608,0.0,115.40909374,92.7192997104,821.903903132,494.598117135,33.3212,293.984585997
 12/01  22:00:00,356.516209576,37.0420760917,63.4842562853,0.0,102.647051061,94.1340635361,973.43666673,508.686979795,24.9909,439.758786935
 12/01  23:00:00,270.531342354,37.0223891053,43.6612993284,0.0,77.122965704,65.871452062,883.977183417,534.749264911,16.6606,332.567318506
 12/01  24:00:00,178.829845752,37.0814500644,19.4249853618,0.358937683904,38.286128036,48.4199368926,765.628378902,577.412736777,8.3303,179.885342125
 12/02  01:00:00,128.586164018,31.483957713,10.3354161581,2.97511833493,27.7269238854,30.610668775,251.427028206,101.953692085,3.33212,146.141216121
 12/02  02:00:00,125.649144254,31.483957713,7.16632685938,3.15383693298,27.7269238854,30.610668775,205.649514417,87.3663830236,3.33212,114.951011393
 12/02  03:00:00,105.824883828,31.483957713,4.47065508789,3.50323264169,12.7620426787,28.1191506574,193.348178042,81.4513287525,3.33212,108.56472929
 12/02  04:00:00,104.12403706,31.483957713,2.42285885925,3.85714648943,12.7620426787,28.1191506574,192.310370962,80.4261269578,3.33212,108.552124004
 12/02  05:00:00,110.829429505,31.483957713,2.27569244116,4.13602728809,12.7620426787,28.1191506574,230.222739126,80.7308672884,3.33212,146.159751838
 12/02  06:00:00,124.53535562,34.2827038887,2.67339975458,2.42773940599,12.7620426787,28.1191506574,285.009450951,89.7470889566,8.3303,186.932061994
 12/02  07:00:00,210.524997335,36.1485346725,6.99371819672,1.45810240804,42.6918050922,54.3732441037,373.814566001,99.6406066138,16.6606,257.513359388
 12/02  08:00:00,265.739293396,37.0814500644,26.3094270017,3.36652440693,42.6918050922,86.1019271793,1086.93261831,622.375506658,24.9909,439.566211649
 12/02  09:00:00,343.686262898,37.0814500644,67.1035092815,2.30720047239,57.6566862989,112.030105488,1269.36093164,613.355290115,33.3212,622.684441528
 12/02  10:00:00,293.344422402,37.0814500644,64.9895330473,1.15829130908,57.6566862989,83.6599452969,1062.62517842,550.076430028,66.8089,445.739848394
 12/02  11:00:00,215.281207778,37.0814500644,41.5995249015,0.869482769834,42.6918050922,68.9656133826,953.353432402,532.916368421,83.4695,336.967563981
 12/02  12:00:00,188.71340901,37.0814500644,23.496536181,0.827178498772,34.9340096728,67.7198543238,865.437210275,513.496046082,83.4695,268.471664193
 12/02  13:00:00,179.245341418,37.0814500644,15.4897361512,0.311381443738,34.9340096728,67.7198543238,767.53935305,486.9323449,83.4695,197.137508151
 12/02  14:00:00,177.317018375,37.0666848247,23.7503942816,0.0,34.9340096728,57.9733543238,717.556171011,445.613797681,75.1392,196.80317333
 12/02  15:00:00,178.672287696,37.0322325985,25.1875473423,0.0,34.9340096728,57.9733543238,687.542226192,424.285263233,66.8089,196.448062959
 12/02  16:00:00,172.906938058,37.070510627,19.4094533373,0.0,34.9340096728,57.9733543238,689.564476264,417.981579407,75.1392,196.443696856
 12/02  17:00:00,205.652283068,37.0248499786,14.533758267,0.0,34.9340096728,62.9068543238,663.376429289,424.760171098,91.7998,146.816458191
 12/02  18:00:00,245.95346077,37.0223891053,18.633771013,0.0,34.9340096728,72.2186844194,717.057965953,478.147054141,49.9818,188.929111812
 12/02  19:00:00,321.339424961,37.0519195849,27.6247446578,0.0,87.0357390804,86.2600435998,787.417290375,505.220604095,49.9818,232.21488628
 12/02  20:00:00,327.325688131,37.0420760917,38.848648072,0.0,102.000620287,77.6748002752,853.46514104,525.30034465,33.3212,294.843596391
 12/02  21:00:00,346.363037678,37.0716065712,46.4852511019,0.0329612143788,102.000620287,88.9820225341,871.775512012,540.603655272,33.3212,297.85065674
 12/02  22:00:00,336.427719293,37.0814500644,45.8060911234,0.434458242801,102.000620287,91.6425454185,876.146183349,551.880695066,24.9909,299.274588282
 12/02  23:00:00,281.566682359,37.0814500644,43.4892511092,0.978470042165,87.0357390804,65.871452062,1036.50159759,582.761419613,16.6606,437.079577982
 12/02  24:00:00,186.101041164,37.0814500644,20.8037430512,1.64537286656,42.6918050922,48.4199368926,881.319965311,619.428852193,8.3303,253.560813118
 12/03  01:00:00,137.019345867,31.483957713,8.49588780242,4.01362793473,34.4311606118,33.1021868926,260.889520738,108.194541943,3.33212,149.362858795
 12/03  02:00:00,132.390404919,31.483957713,3.6073445257,4.22531396176,34.4311606118,33.1021868926,205.406095805,93.3354204304,3.33212,108.738555375
 12/03  03:00:00,112.38114964,31.483957713,0.743033232838,4.55409242832,19.466279405,30.610668775,206.123482054,87.6133095218,3.33212,115.178052532
 12/03  04:00:00,113.039318102,35.2156192806,0.0,2.25985993329,19.466279405,30.610668775,211.068287901,97.7576448436,3.33212,109.978523057
 12/03  05:00:00,120.254613817,36.1485346725,0.0,1.99909857509,19.466279405,30.610668775,264.77036123,109.815769678,3.33212,151.622471552
 12/03  06:00:00,132.409549214,35.2156192806,0.0,2.90196215617,19.466279405,30.610668775,296.774955402,106.518765326,8.3303,181.925890075
 12/03  07:00:00,208.364571694,36.1485346725,3.98234246153,2.32647677386,42.6918050922,54.3732441037,394.160824729,112.87476534,16.6606,264.625459389
 12/03  08:00:00,270.128885196,37.0814500644,20.9866406774,3.8417570926,49.3960418185,88.5934452969,1101.87566644,636.455575813,24.9909,440.429190626
 12/03  09:00:00,335.077053977,37.0814500644,57.8060113445,3.03156841431,57.6566862989,112.030105488,1273.27435557,618.272561011,33.3212,621.680594558
 12/03  10:00:00,263.132228704,37.0814500644,42.4874038098,2.73099967735,50.9524495726,81.1684271793,1081.49695169,565.374401297,66.8089,449.313650396
 12/03  11:00:00,199.649042397,37.0814500644,24.800772396,2.07194833674,42.6918050922,68.9656133826,961.31962943,539.114401777,83.4695,338.735727653
 12/03  12:00:00,185.594593594,37.0814500644,14.8640690406,1.74214913154,38.286128036,68.9656133826,872.781688033,520.591513835,83.4695,268.720674198
 12/03  13:00:00,180.825764717,37.0814500644,11.7689709082,1.00973370453,38.286128036,68.9656133826,768.753406912,488.701726391,83.4695,196.58218052
 12/03  14:00:00,171.564811892,37.0617630781,22.5715724767,0.0258218314808,31.5818913096,56.727595265,720.076628864,448.376616035,75.1392,196.560812829
 12/03  15:00:00,179.627761617,37.0363526188,30.7609616328,0.0,31.5818913096,56.727595265,678.016508686,419.826110399,66.8089,191.381498287
 12/03  16:00:00,181.552218957,37.1161146783,32.6563431058,0.0,31.5818913096,56.727595265,667.217501351,398.672143574,75.1392,193.406157777
 12/03  17:00:00,207.192327861,37.0459857162,20.725385754,0.0,31.5818913096,61.661095265,641.825160838,396.715472811,91.7998,153.309888027
 12/03  18:00:00,242.297557805,37.0469978383,19.6320964714,0.0,31.5818913096,70.9729253606,688.625434932,450.69619065,49.9818,187.947444282
 12/03  19:00:00,312.749428588,37.0617630781,28.2822477765,0.0,80.3315023541,83.7685254822,765.862292459,490.105702558,49.9818,225.774789901
 12/03  20:00:00,328.261372271,37.0617630781,39.8595903088,0.0,102.000620287,77.6748002752,829.236794359,501.308446092,33.3212,294.607148267
 12/03  21:00:00,356.17285452,37.0420760917,47.2321239102,0.0,108.704857014,91.4735406516,840.824487783,510.982554799,33.3212,296.520732984
 12/03  22:00:00,328.2626641,37.0617630781,47.3861816297,0.031921634018,95.2963835608,89.1510273009,847.559451596,523.061373776,24.9909,299.507177819
 12/03  23:00:00,273.77433813,37.0814500644,45.6620881662,0.395507338485,80.3315023541,63.3799339444,986.104631232,531.994592868,16.6606,437.449438364
 12/03  24:00:00,187.046826781,37.0814500644,22.6108678942,1.00438878223,42.6918050922,48.4199368926,812.698141156,555.402297964,8.3303,248.965543192
 12/04  01:00:00,126.294187769,31.483957713,9.5044813412,3.71359122368,25.5240853573,30.610668775,258.188677399,101.947864092,3.33212,152.908693307
 12/04  02:00:00,114.198446752,31.483957713,4.63667255538,3.80372967156,19.418418834,29.3649097162,200.062850487,88.0925048141,3.33212,108.638225673
 12/04  03:00:00,104.342975615,31.483957713,2.53780639158,3.96203097527,12.7620426787,28.1191506574,193.783731741,81.8336958718,3.33212,108.617915869
 12/04  04:00:00,102.917498117,31.483957713,0.918922657232,4.16373026275,12.7620426787,28.1191506574,198.062513876,79.711541034,3.33212,115.018852842
 12/04  05:00:00,110.215129516,33.3497884968,0.903128491015,3.0344490597,12.7620426787,28.1191506574,232.428405738,82.8053000122,3.33212,146.290985726
 12/04  06:00:00,142.198874481,34.9046474833,4.61119025527,2.26841666016,25.5240853573,30.610668775,355.150900686,90.3245658417,8.3303,256.496034844
 12/04  07:00:00,261.910645075,36.1485346725,25.9297533016,1.56854038956,51.0481707146,78.1489452969,550.20783315,92.2653781682,16.6606,441.281854982
 12/04  08:00:00,336.522462454,37.0814500644,52.1278397278,2.94733601366,64.3609230253,109.708623606,1189.24984276,581.661144308,24.9909,582.597798451
 12/04  09:00:00,280.358587831,37.0814500644,42.4571739165,1.87034515311,51.0481707146,80.7689615957,1074.91154132,590.557240483,33.3212,451.033100832
 12/04  10:00:00,252.103934427,37.0814500644,43.3053203544,1.06976895506,51.0481707146,71.0224615957,952.285896818,546.610459814,66.8089,338.866537004
 12/04  11:00:00,181.493951967,37.0814500644,21.2220627245,1.37773969086,32.1804615127,65.7244621605,884.341908622,532.936956715,83.4695,267.935451907
 12/04  12:00:00,174.321636625,37.0814500644,14.0338915543,0.820430657729,32.1804615127,65.7244621605,772.124539155,491.636409423,83.4695,197.018629731
 12/04  13:00:00,171.164816969,37.0716065712,12.3059762137,0.237543023693,32.1804615127,65.7244621605,739.336226135,459.203091596,83.4695,196.663634539
 12/04  14:00:00,163.493321556,37.0235405325,14.7311981725,0.0,32.1804615127,55.9779621605,705.916622189,434.432944162,75.1392,196.344478026
 12/04  15:00:00,164.253684812,37.1134035895,15.4627022325,0.0,32.1804615127,55.9779621605,672.772784243,416.971976121,66.8089,188.991908122
 12/04  16:00:00,171.029819877,37.1894945194,22.2420785312,0.0,32.1804615127,55.9779621605,656.007403565,384.857902726,75.1392,196.010300839
 12/04  17:00:00,203.621477818,37.0543985571,17.3205597507,0.0,32.1804615127,60.9114621605,620.490421504,376.874109949,91.7998,151.816511556
 12/04  18:00:00,252.92707371,37.0371543451,23.0730396901,0.0,32.1804615127,77.5397301883,707.506200119,434.81939673,49.9818,222.70500339
 12/04  19:00:00,324.321916097,37.0519195849,40.4222241336,0.0,77.122965704,86.2600435998,914.879820035,460.035538469,49.9818,404.862481565
 12/04  20:00:00,331.308994469,37.0519195849,39.8617948795,0.0,102.647051061,80.1663183927,787.263560831,449.868134211,33.3212,304.074226619
 12/04  21:00:00,363.532518843,37.0519195849,46.7706194722,0.0,115.40909374,92.7192997104,771.096039059,442.749044768,33.3212,295.02579429
 12/04  22:00:00,354.681631951,37.0617630781,61.5046874623,0.0,102.647051061,94.1340635361,898.728691084,431.550838808,24.9909,442.186952277
 12/04  23:00:00,270.922677178,37.0519195849,44.2943689411,0.0,77.122965704,65.871452062,779.967907252,429.510058743,16.6606,333.797248509
 12/04  24:00:00,180.863363707,37.0223891053,22.2654320532,0.0,38.286128036,48.4199368926,639.084701651,443.61578857,8.3303,187.138613081
 12/05  01:00:00,129.770022019,31.483957713,14.1611164745,2.52564245074,25.5240853573,30.610668775,234.12238995,84.4640413885,3.33212,146.326228561
 12/05  02:00:00,117.20910445,31.483957713,8.95905510471,2.48781472192,19.418418834,29.3649097162,187.341006227,71.2703499686,3.33212,112.738536258
 12/05  03:00:00,107.619844368,31.483957713,7.26693816533,2.5017132288,12.7620426787,28.1191506574,179.064711698,64.7597485319,3.33212,110.972843166
 12/05  04:00:00,106.779646633,31.483957713,6.49338724388,2.44414016283,12.7620426787,28.1191506574,173.194980532,61.2121442792,3.33212,108.650716253
 12/05  05:00:00,114.633136666,31.483957713,7.25254655576,2.32945718307,12.7620426787,28.1191506574,215.737307372,59.3968180033,3.33212,153.008369369
 12/05  06:00:00,150.590505998,31.483957713,15.8236954402,2.07687411754,25.5240853573,30.610668775,322.752721213,57.6846466225,8.3303,256.73777459
 12/05  07:00:00,278.519131599,31.483957713,46.1790885207,1.72692756657,51.0481707146,78.1489452969,511.15736533,53.6620636923,16.6606,440.834701638
 12/05  08:00:00,354.517097553,37.0411934509,72.5855232563,0.0,64.3609230253,109.708623606,947.24930299,339.592237567,24.9909,582.666165423
 12/05  09:00:00,300.428251387,37.0420760917,64.1550805911,0.0,51.0481707146,80.7689615957,863.153493155,377.275448348,33.3212,452.556844807
 12/05  10:00:00,278.250687715,37.0678552532,70.8208829568,0.114221739098,51.0481707146,71.0224615957,749.365392167,341.532167655,66.8089,341.024324512
 12/05  11:00:00,232.156304957,37.1647253226,72.8962449069,0.58003908229,32.1804615127,65.7244621605,678.768522948,327.132739927,83.4695,268.166283021
 12/05  12:00:00,237.875543627,37.2277916158,78.4389311731,0.0,32.1804615127,65.7244621605,596.795537139,316.191383981,83.4695,197.134653158
 12/05  13:00:00,239.820144095,37.3027575947,81.0777790016,0.0,32.1804615127,65.7244621605,586.106372697,305.843076165,83.4695,196.793796532
 12/05  14:00:00,219.639840984,37.4623233347,70.511104595,0.0,32.1804615127,55.9779621605,568.989687808,297.400499128,75.1392,196.449988679
 12/05  15:00:00,198.895280161,37.7900525049,49.5272917637,0.0,32.1804615127,55.9779621605,543.837422188,281.191052291,66.8089,195.837469897
 12/05  16:00:00,202.072645253,38.0044645024,52.518776747,0.0,32.1804615127,55.9779621605,523.392843107,258.885143468,75.1392,189.368499639
 12/05  17:00:00,229.234888832,37.4309099853,42.6388857491,0.0,32.1804615127,60.9114621605,497.91804918,252.658410509,91.7998,153.45983867
 12/05  18:00:00,275.229581852,37.0223891053,45.5480963489,0.0,32.1804615127,77.5397301883,562.408503285,287.132219099,49.9818,225.294484186
 12/05  19:00:00,346.898136452,37.0223891053,63.1910158086,0.0,77.122965704,86.2600435998,772.421131653,312.855655346,49.9818,409.583676307
 12/05  20:00:00,353.399941585,37.0223891053,62.5494764717,0.0,102.647051061,80.1663183927,633.009767294,302.420389896,33.3212,297.268177398
 12/05  21:00:00,384.136669399,37.0223891053,67.9171638655,0.0,115.40909374,92.7192997104,649.494076527,313.877427814,33.3212,302.295448714
 12/05  22:00:00,373.972655913,37.0223891053,81.2518587693,0.0,102.647051061,94.1340635361,784.989554841,316.833207873,24.9909,443.165446969
