Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/05  23:00:00,288.598809693,37.0322397779,61.8994271001,0.195626118987,77.122965704,65.871452062,670.068770145,319.22052773,16.6606,334.187642414
 12/05  24:00:00,198.093835637,37.0617630781,39.0575832382,0.535581666827,38.286128036,48.4199368926,533.463237246,342.25924778,8.3303,182.873689466
 12/06  01:00:00,142.692203714,31.4248967539,29.6137858469,0.0,25.5240853573,30.610668775,218.125111554,64.2292716303,3.33212,150.563719923
 12/06  02:00:00,128.473951746,31.4248967539,22.7207024266,0.0,19.418418834,29.3649097162,165.352531644,53.332504391,3.33212,108.687907253
 12/06  03:00:00,117.375791102,31.4248967539,19.5310317002,0.0,12.7620426787,28.1191506574,167.133299527,48.7125817441,3.33212,115.088597783
 12/06  04:00:00,115.733835696,31.4248967539,17.8992517892,0.0,12.7620426787,28.1191506574,158.915774339,46.8842304327,3.33212,108.699423906
 12/06  05:00:00,123.846544852,31.4544272335,19.4021183972,0.00195298862036,12.7620426787,28.1191506574,199.536141666,46.3239753828,3.33212,149.880046283
 12/06  06:00:00,160.721297565,31.483957713,28.6275256794,0.0,25.5240853573,30.610668775,311.977979283,46.1118002077,8.3303,257.535879075
 12/06  07:00:00,286.5168752,31.4268654526,56.6736427512,0.0,51.0481707146,78.1489452969,503.008485037,44.0686954273,16.6606,442.27918961
 12/06  08:00:00,362.515171212,37.061782807,81.4695450106,0.0724908852212,64.3609230253,109.708623606,920.580527748,308.853786949,24.9909,586.7358408
 12/06  09:00:00,307.018364286,37.0322325985,71.4551184454,0.0705927827104,51.0481707146,80.7689615957,831.539197571,347.785798773,33.3212,450.432198798
 12/06  10:00:00,277.402816802,37.0692190768,69.7734115138,0.325983171709,51.0481707146,71.0224615957,736.132544056,323.853503737,66.8089,345.470140318
 12/06  11:00:00,203.240541011,37.1879777327,44.4112573108,0.189108667483,32.1804615127,65.7244621605,686.553621523,334.685869462,83.4695,268.39825206
 12/06  12:00:00,196.562591092,37.3949720575,36.8061130251,0.276355681199,32.1804615127,65.7244621605,604.039930683,323.32274097,83.4695,197.247689713
 12/06  13:00:00,201.197657036,37.6310679061,42.1294561744,0.143788577413,32.1804615127,65.7244621605,569.324792895,288.949001906,83.4695,196.906290989
 12/06  14:00:00,193.682475285,37.7380302719,44.3741550487,0.0,32.1804615127,55.9779621605,548.913264548,277.202592049,75.1392,196.571472499
 12/06  15:00:00,192.239634079,37.9817325509,42.8911232669,0.0,32.1804615127,55.9779621605,518.285389627,255.263211505,66.8089,196.213278122
 12/06  16:00:00,185.996868365,38.0747270874,36.6316671593,0.0,32.1804615127,55.9779621605,530.969752769,263.969253759,75.1392,191.86129901
 12/06  17:00:00,220.650874358,37.5267570434,33.9875688894,0.0,32.1804615127,60.9114621605,501.271580935,258.478923372,91.7998,150.992857563
 12/06  18:00:00,273.784673349,37.0223891053,44.1488748542,0.0,32.1804615127,77.5397301883,537.063187434,261.628153541,49.9818,225.453233893
 12/06  19:00:00,346.025086772,37.0223891053,62.3674492641,0.0,77.122965704,86.2600435998,725.740484541,265.508877559,49.9818,410.249806982
 12/06  20:00:00,353.229652971,37.0223891053,61.9793649151,0.0,102.647051061,80.1663183927,603.698480495,265.652665464,33.3212,304.724615031
 12/06  21:00:00,383.184287619,37.0223891053,66.5841201014,0.0,115.40909374,92.7192997104,618.173200158,289.328773322,33.3212,295.523226836
 12/06  22:00:00,372.422538059,37.0617630781,78.5726432135,0.779890362985,102.647051061,94.1340635361,781.89486793,312.869751903,24.9909,444.034216026
 12/06  23:00:00,286.687867249,37.0666848247,59.4553190136,0.693946522905,77.122965704,65.871452062,678.43804395,327.157348909,16.6606,334.620095041
 12/06  24:00:00,194.409539351,37.0617630781,35.6078915381,0.292876352256,38.286128036,48.4199368926,546.791285356,351.114366408,8.3303,187.346618948
 12/07  01:00:00,138.822802072,31.4741142198,25.6895023085,0.00941726024667,25.5240853573,30.610668775,222.03706974,68.5195225255,3.33212,150.185427214
 12/07  02:00:00,126.259184563,31.483957713,20.4360306735,0.00929803523149,19.418418834,29.3649097162,172.822335069,57.9397666249,3.33212,111.550448444
 12/07  03:00:00,114.868493285,31.483957713,16.800309898,0.16151306564,12.7620426787,28.1191506574,168.226866474,53.4498829465,3.33212,111.444863527
 12/07  04:00:00,112.076564204,31.483957713,13.8259848268,0.357504331624,12.7620426787,28.1191506574,168.683807335,52.9447851795,3.33212,112.406902156
 12/07  05:00:00,120.077420356,31.483957713,15.119537079,0.488197704997,12.7620426787,28.1191506574,203.058191992,53.2548193185,3.33212,146.471252674
 12/07  06:00:00,155.809584905,31.483957713,23.130673269,0.591121253943,25.5240853573,30.610668775,320.268460163,53.5940171484,8.3303,258.344143015
 12/07  07:00:00,282.15113065,31.483957713,51.6763513724,0.575412596708,51.0481707146,78.1489452969,512.578604475,52.0076210054,16.6606,443.910383469
 12/07  08:00:00,358.511463421,37.0392946234,77.4986753173,0.0,64.3609230253,109.708623606,969.631449155,351.257181495,24.9909,593.38336766
 12/07  09:00:00,303.982070687,37.0273108519,68.4272097167,0.0120104125389,51.0481707146,80.7689615957,876.185844725,392.699314479,33.3212,450.165330246
 12/07  10:00:00,283.757485116,37.0698195262,75.9421226732,0.469704919484,51.0481707146,71.0224615957,760.934434115,350.588158709,66.8089,343.537375406
 12/07  11:00:00,236.940862138,37.1195649942,77.871880264,0.414499139059,32.1804615127,65.7244621605,683.9259134,329.026200287,83.4695,271.430213113
 12/07  12:00:00,237.619943327,37.1881228021,78.2188362509,0.0,32.1804615127,65.7244621605,599.230759468,318.23913536,83.4695,197.522124108
 12/07  13:00:00,224.429283377,37.3512758906,65.6962438512,0.0,32.1804615127,65.7244621605,585.304489493,304.835718826,83.4695,196.999270668
 12/07  14:00:00,205.981662677,37.8102953007,56.6848495387,0.0,32.1804615127,55.9779621605,540.50900062,268.699660531,75.1392,196.670140089
 12/07  15:00:00,202.057243286,38.0559609988,53.6392532658,0.0,32.1804615127,55.9779621605,448.758232666,185.630217802,66.8089,196.319114864
 12/07  16:00:00,197.073379701,38.0913368532,48.5405587718,0.0,32.1804615127,55.9779621605,504.75585954,234.81231991,75.1392,194.80433963
 12/07  17:00:00,227.556886518,37.5205767239,40.9118956478,0.0,32.1804615127,60.9114621605,520.477375465,280.321741876,91.7998,148.35583359
 12/07  18:00:00,276.605410251,37.0223891053,46.9330818616,0.0,32.1804615127,77.5397301883,555.604249214,280.00572261,49.9818,225.616726604
 12/07  19:00:00,347.290767653,37.0223891053,63.5901700505,0.0,77.122965704,86.2600435998,762.315233441,301.404155441,49.9818,410.929277999
 12/07  20:00:00,354.237271623,37.0223891053,62.9618436427,0.0,102.647051061,80.1663183927,636.461214603,298.098885682,33.3212,305.041128921
 12/07  21:00:00,386.030103408,37.0223891053,69.429881725,0.0,115.40909374,92.7192997104,636.206172796,299.160784453,33.3212,303.724188343
 12/07  22:00:00,375.682285569,37.0223891053,82.6640491402,0.0,102.647051061,94.1340635361,766.487188237,296.481994401,24.9909,445.014293836
 12/07  23:00:00,291.244422261,37.0469978383,64.2475436148,0.498536997915,77.122965704,65.871452062,653.69998335,302.023162313,16.6606,335.016221037
 12/07  24:00:00,199.548022936,37.0469978383,40.7341928949,0.330147447823,38.286128036,48.4199368926,518.935240754,326.398238826,8.3303,184.206701928
 12/08  01:00:00,143.375176155,31.4248967539,30.2939558282,0.0,25.5240853573,30.610668775,217.339513913,64.3947535307,3.33212,149.612640382
 12/08  02:00:00,129.516042741,31.4248967539,23.757706693,0.0,19.418418834,29.3649097162,166.734397631,53.7089049945,3.33212,109.693372637
 12/08  03:00:00,118.387776162,31.4248967539,20.5367515705,0.0,12.7620426787,28.1191506574,166.241905079,48.6859253229,3.33212,114.223859756
 12/08  04:00:00,116.196040639,31.4248967539,18.3561470658,0.0,12.7620426787,28.1191506574,164.277643022,47.1058222421,3.33212,113.83970078
 12/08  05:00:00,123.446359404,31.483957713,18.2742809664,0.0653615683276,12.7620426787,28.1191506574,198.710289014,47.485461847,3.33212,147.892707167
 12/08  06:00:00,159.484528196,31.483957713,26.6206996299,0.116280585756,25.5240853573,30.610668775,314.343281707,48.6284732273,8.3303,257.38450848
 12/08  07:00:00,286.775646746,31.4691924733,56.1311753707,0.0257481253955,51.0481707146,78.1489452969,507.893126064,46.6222805036,16.6606,444.61024556
 12/08  08:00:00,367.553972173,37.0442285011,82.8459551354,0.0,64.3609230253,109.708623606,913.202094368,294.342503068,24.9909,593.868691301
 12/08  09:00:00,305.629785519,37.0617630781,69.1724732406,0.197520934069,51.0481707146,80.7689615957,812.277331702,325.118114032,33.3212,453.838017669
 12/08  10:00:00,260.437650164,37.1478644434,53.1086166738,0.00847573144558,51.0481707146,71.0224615957,719.457185077,313.509543135,66.8089,339.138741942
 12/08  11:00:00,194.222545668,37.3919675548,35.4348765339,0.0,32.1804615127,65.7244621605,666.676596799,309.816387288,83.4695,273.390709512
 12/08  12:00:00,187.872216232,37.6972570046,28.1330011724,0.0,32.1804615127,65.7244621605,580.322861665,296.799602292,83.4695,200.053759373
 12/08  13:00:00,186.393821005,37.9798370395,28.027742031,0.0,32.1804615127,65.7244621605,497.435675812,216.854668367,83.4695,197.111507445
 12/08  14:00:00,178.376973664,38.0170092837,30.3324992406,0.0,32.1804615127,55.9779621605,475.8722239,203.942680749,75.1392,196.790343151
 12/08  15:00:00,177.267858598,38.0974244051,29.1335865091,0.0347588936367,32.1804615127,55.9779621605,486.915640787,223.674664798,66.8089,196.43207599
 12/08  16:00:00,185.264807839,38.0961092574,37.1374015386,0.0696811806299,32.1804615127,55.9779621605,488.864240707,217.2941022,75.1392,196.430938507
 12/08  17:00:00,219.995877549,37.7041496165,34.4398619462,0.0,32.1804615127,60.9114621605,476.922170899,234.32059388,91.7998,150.801777019
 12/08  18:00:00,272.519740191,37.0420760917,42.8396164741,0.159010941636,32.1804615127,77.5397301883,571.12488036,292.269466372,49.9818,228.873613987
 12/08  19:00:00,344.537152063,37.0322325985,60.7682205849,0.10682315663,77.122965704,86.2600435998,717.761245917,257.221309877,49.9818,410.55813604
 12/08  20:00:00,351.976646062,37.0223891053,61.1806999976,0.0,102.647051061,80.1663183927,578.156868523,241.867300633,33.3212,302.96836789
 12/08  21:00:00,385.333737159,37.0223891053,69.183453125,0.0,115.40909374,92.7192997104,561.399236729,228.6874872,33.3212,299.390549529
 12/08  22:00:00,375.600461296,37.0223891053,82.9226458112,0.0,102.647051061,94.1340635361,699.976352256,229.303555643,24.9909,445.681896613
 12/08  23:00:00,290.325670001,37.0223891053,63.874038514,0.0,77.122965704,65.871452062,596.863457333,243.709065546,16.6606,336.493791787
 12/08  24:00:00,199.596251048,37.0223891053,41.1878706396,0.0,38.286128036,48.4199368926,449.506927608,254.50545697,8.3303,186.671170638
 12/09  01:00:00,148.326848496,31.4248967539,33.1602080683,0.0,27.7269238854,30.610668775,195.025942816,38.4570734859,3.33212,153.23674933
 12/09  02:00:00,144.335420176,31.4248967539,29.1618836397,0.0,27.7269238854,30.610668775,145.211759162,33.1025997546,3.33212,108.777039407
 12/09  03:00:00,124.425219373,31.4248967539,26.7419320959,0.0,12.7620426787,28.1191506574,149.963484451,31.4185179637,3.33212,115.212846487
 12/09  04:00:00,123.121266755,31.4248967539,25.4626994478,0.0,12.7620426787,28.1191506574,146.879366266,29.8792582434,3.33212,113.667988023
 12/09  05:00:00,131.454047761,31.4248967539,27.2274580425,0.0,12.7620426787,28.1191506574,180.661475364,29.1625048274,3.33212,148.166850537
 12/09  06:00:00,146.197016191,31.4248967539,29.7253656342,0.0,12.7620426787,28.1191506574,225.528111403,29.540500324,8.3303,187.657311079
 12/09  07:00:00,239.13377219,33.7571852337,39.6076071666,0.0,42.6918050922,54.3732441037,311.070987547,29.295634226,16.6606,265.114753321
 12/09  08:00:00,299.951199978,37.0223891053,63.6143587144,0.0,42.6918050922,86.1019271793,610.33860051,138.285217154,24.9909,447.062483356
 12/09  09:00:00,361.795729481,37.0223891053,90.0975387977,0.0,57.6566862989,112.030105488,809.745508376,148.077748928,33.3212,628.346559448
 12/09  10:00:00,298.216054116,37.7109706817,73.0390442387,0.0,57.6566862989,83.6599452969,645.542007131,124.278645967,66.8089,454.454461164
 12/09  11:00:00,236.976939264,37.8533680256,65.9611615647,0.0,42.6918050922,68.9656133826,561.42565272,133.509612061,83.4695,344.446540659
 12/09  12:00:00,239.756305484,37.9274414926,77.0010385348,0.0,34.9340096728,67.7198543238,495.458708076,138.04479438,83.4695,273.944413696
 12/09  13:00:00,228.278697714,37.9802111673,66.2409645647,0.0,34.9340096728,67.7198543238,446.420368855,161.515563882,83.4695,201.435304973
 12/09  14:00:00,208.381289343,38.0197306484,55.9988582258,0.0,34.9340096728,57.9733543238,447.714798094,173.503425321,75.1392,199.072172773
 12/09  15:00:00,216.541035697,38.0583419157,64.1158922188,0.0,34.9340096728,57.9733543238,436.889470995,167.308344917,66.8089,202.772226079
 12/09  16:00:00,203.090846937,38.089304626,50.6956501949,0.0,34.9340096728,57.9733543238,440.109229547,167.746802523,75.1392,197.223227023
 12/09  17:00:00,232.453323053,37.7033647591,42.6837055529,0.0,34.9340096728,62.9068543238,441.469732738,195.691035818,91.7998,153.97889692
 12/09  18:00:00,274.525142552,37.0223891053,49.1194443701,0.0,34.9340096728,72.2186844194,454.960281902,216.382632935,49.9818,188.595848967
 12/09  19:00:00,351.519382138,37.0223891053,59.5758404146,0.0,87.0357390804,86.2600435998,506.754080439,222.276516331,49.9818,234.495764109
 12/09  20:00:00,358.771306708,37.0223891053,71.9604197564,0.0,102.000620287,77.6748002752,551.206015925,212.807836836,33.3212,305.07697909
 12/09  21:00:00,378.038200393,37.0223891053,79.9365396261,0.0,102.000620287,88.9820225341,537.33698434,200.373040037,33.3212,303.642744303
 12/09  22:00:00,368.957381562,37.0223891053,80.5675088471,0.0,102.000620287,91.6425454185,523.534680542,197.295639534,24.9909,301.248141008
 12/09  23:00:00,314.401231607,37.0223891053,78.8845494135,0.0,87.0357390804,65.871452062,687.090205622,227.47467253,16.6606,442.954933092
 12/09  24:00:00,219.10158783,37.0223891053,56.2908290968,0.0,42.6918050922,48.4199368926,543.307679854,272.237197348,8.3303,262.740182506
 12/10  01:00:00,167.175162214,31.4248967539,42.6812835283,0.0,34.4311606118,33.1021868926,195.253017978,42.4555246541,3.33212,149.465373324
 12/10  02:00:00,161.040059484,31.4248967539,36.5111755996,0.0,34.4311606118,33.1021868926,152.593142228,36.3026985877,3.33212,112.958323641
 12/10  03:00:00,140.019184284,31.4248967539,32.9711842014,0.0,19.466279405,30.610668775,151.472892823,32.7079455113,3.33212,115.432827312
 12/10  04:00:00,165.103602821,31.4248967539,57.953467534,0.0,19.466279405,30.610668775,149.843780288,31.0966623519,3.33212,115.414997936
 12/10  05:00:00,166.259065589,31.4248967539,52.5125358131,0.0,19.466279405,30.610668775,182.771394265,30.632367741,3.33212,148.806906524
 12/10  06:00:00,173.237979067,31.4248967539,47.2347839629,0.0,19.466279405,30.610668775,231.687959486,30.5488285267,8.3303,192.80883096
 12/10  07:00:00,252.879194256,34.2236429296,52.5659663881,0.0,42.6918050922,54.3732441037,313.328849833,30.0717067341,16.6606,266.596543099
 12/10  08:00:00,320.061422271,37.0855587831,72.5669426487,0.0,49.3960418185,88.5934452969,686.330371238,213.338032373,24.9909,448.001438864
 12/10  09:00:00,369.657738949,37.0223891053,95.7562515181,0.0,57.6566862989,112.030105488,895.701767317,232.263424236,33.3212,630.117143081
 12/10  10:00:00,265.162265909,37.7667368,47.9009495506,0.0,50.9524495726,81.1684271793,702.43570592,178.063242685,66.8089,457.563563235
 12/10  11:00:00,209.41896355,37.8562587983,38.0244467551,0.0,42.6918050922,68.9656133826,572.678135805,144.575129051,83.4695,344.633506754
 12/10  12:00:00,206.508158448,37.9239169187,39.2257988402,0.0,38.286128036,68.9656133826,476.309874511,114.783802101,83.4695,278.056572411
 12/10  13:00:00,204.0390536,37.9755423159,37.7408881972,0.0,38.286128036,68.9656133826,378.280734121,97.4588819078,83.4695,197.352352213
 12/10  14:00:00,186.228847505,38.013679496,38.9393657476,0.0,31.5818913096,56.727595265,363.06347918,90.5991227379,75.1392,197.325156443
 12/10  15:00:00,192.520070436,38.052189067,45.136611096,0.0,31.5818913096,56.727595265,381.131936167,117.684393497,66.8089,196.638642671
 12/10  16:00:00,199.713401563,38.0883321082,52.2754310236,0.0,31.5818913096,56.727595265,396.714991906,124.934857768,75.1392,196.640934137
 12/10  17:00:00,230.653613726,37.7048653673,45.78616702,0.0,31.5818913096,61.661095265,427.962550375,182.375272923,91.7998,153.787477452
 12/10  18:00:00,267.881444501,37.0223891053,46.994167133,0.0,31.5818913096,70.9729253606,533.053416036,288.481767441,49.9818,194.589848595
 12/10  19:00:00,339.073665711,37.0223891053,55.9189159983,0.0,80.3315023541,83.7685254822,558.500141687,280.43592994,49.9818,228.082411747
 12/10  20:00:00,355.692286474,37.0223891053,67.7232142927,0.0,102.000620287,77.6748002752,609.526015885,271.415590303,33.3212,304.789225582
 12/10  21:00:00,384.337334817,37.0223891053,75.7378906549,0.0,108.704857014,91.4735406516,573.726679993,239.700954652,33.3212,300.704525341
 12/10  22:00:00,356.903447567,37.0223891053,76.4622809797,0.0,95.2963835608,89.1510273009,566.723338272,242.098049936,24.9909,299.634388336
 12/10  23:00:00,301.533843587,37.0223891053,74.2423764514,0.0,80.3315023541,63.3799339444,725.596050676,264.521425461,16.6606,444.414025215
 12/10  24:00:00,213.890578086,37.0223891053,50.9578852863,0.0,42.6918050922,48.4199368926,558.354874789,288.863036875,8.3303,261.161537914
 12/11  01:00:00,149.895032199,31.4248967539,36.7678648319,0.0,25.5240853573,30.610668775,208.642038819,55.5006255143,3.33212,149.809293305
 12/11  02:00:00,135.257384647,31.4248967539,29.4571500466,0.0,19.418418834,29.3649097162,164.674693026,46.0895885042,3.33212,115.252984522
 12/11  03:00:00,124.250302558,31.4248967539,26.3548160436,0.0,12.7620426787,28.1191506574,154.573513098,42.395613572,3.33212,108.845779526
 12/11  04:00:00,122.217486764,31.4248967539,24.3329780529,0.0,12.7620426787,28.1191506574,159.973172919,41.3526059249,3.33212,115.288446994
 12/11  05:00:00,129.804229885,31.4248967539,25.3436979574,0.0,12.7620426787,28.1191506574,198.317805505,41.5990100634,3.33212,153.386675442
 12/11  06:00:00,165.823614779,31.4248967539,33.7443774273,0.0,25.5240853573,30.610668775,308.243523809,41.8751089435,8.3303,258.038114865
 12/11  07:00:00,291.595143412,31.4248967539,61.7415656993,0.0,51.0481707146,78.1489452969,504.115195179,40.3289950599,16.6606,447.125600119
 12/11  08:00:00,369.727815522,37.0330756875,86.004560323,0.0,64.3609230253,109.708623606,897.556883997,275.417230435,24.9909,597.148753562
 12/11  09:00:00,311.577046276,37.0223891053,76.0964039528,0.0,51.0481707146,80.7689615957,800.574203126,308.858404924,33.3212,458.394598201
 12/11  10:00:00,281.572483624,37.1577561693,74.2040521427,0.0,51.0481707146,71.0224615957,697.794403836,286.702998852,66.8089,344.282504984
 12/11  11:00:00,206.788035294,37.4595938211,47.9236860394,0.0,32.1804615127,65.7244621605,642.03984186,285.221817621,83.4695,273.348524239
 12/11  12:00:00,196.731897828,37.8337313807,36.9647691062,0.0,32.1804615127,65.7244621605,543.774534975,262.515018451,83.4695,197.790016524
 12/11  13:00:00,195.225927345,37.9795864573,37.3301735476,0.0,32.1804615127,65.7244621605,462.016283791,174.044872823,83.4695,204.501910968
 12/11  14:00:00,187.48677101,38.02202005,39.9348714891,0.0,32.1804615127,55.9779621605,406.779501054,134.531762259,75.1392,197.108538795
 12/11  15:00:00,192.276192486,38.0611323444,44.9126118047,0.0,32.1804615127,55.9779621605,380.905561248,117.338624196,66.8089,196.758037051
 12/11  16:00:00,196.602800959,38.0974746451,49.3689754989,0.0,32.1804615127,55.9779621605,362.276101036,90.3796286352,75.1392,196.757272401
 12/11  17:00:00,229.343022144,37.7124834228,44.8928123266,0.0,32.1804615127,60.9114621605,334.644691313,88.9861102272,91.7998,153.858781086
 12/11  18:00:00,279.029004182,37.0223891053,51.2415662309,0.0,32.1804615127,77.5397301883,513.608300438,237.384642815,49.9818,226.241857623
 12/11  19:00:00,349.894176668,37.0223891053,67.2250443648,0.0,77.122965704,86.2600435998,764.620929551,301.012705905,49.9818,413.626423645
 12/11  20:00:00,357.352431084,37.0223891053,66.3865807886,0.0,102.647051061,80.1663183927,603.15992049,263.528399089,33.3212,306.310321401
 12/11  21:00:00,389.067915191,37.0223891053,72.4946053225,0.0,115.40909374,92.7192997104,570.533581248,232.120687638,33.3212,305.09169361
 12/11  22:00:00,378.369772482,37.0223891053,85.3591679978,0.0,102.647051061,94.1340635361,712.096953252,238.890610648,24.9909,448.215442604
 12/11  23:00:00,292.645394822,37.0223891053,66.174347245,0.0,77.122965704,65.871452062,617.067867033,260.259942508,16.6606,340.147324525
 12/11  24:00:00,201.58586566,37.0223891053,43.1492144862,0.0,38.286128036,48.4199368926,477.58451178,279.286363571,8.3303,189.967848209
 12/12  01:00:00,147.231587667,31.4248967539,34.105225876,0.0,25.5240853573,30.610668775,207.061396085,55.1224669845,3.33212,148.606809101
 12/12  02:00:00,134.283478103,31.4248967539,28.4827245446,0.0,19.418418834,29.3649097162,164.57737598,45.9480694028,3.33212,115.297186577
 12/12  03:00:00,122.953403672,31.4248967539,25.0595885541,0.0,12.7620426787,28.1191506574,159.838345903,41.8710793458,3.33212,114.635146557
 12/12  04:00:00,120.417291887,31.4248967539,22.5362102531,0.0,12.7620426787,28.1191506574,154.149855076,41.2674545663,3.33212,109.55028051
 12/12  05:00:00,128.623923603,31.4248967539,23.536502015,0.0,12.7620426787,28.1191506574,198.622823058,41.8314489203,3.33212,153.459254137
 12/12  06:00:00,164.754666034,31.4248967539,32.0270313912,0.0,25.5240853573,30.610668775,308.803606815,42.246534067,8.3303,258.226772747
 12/12  07:00:00,290.753051572,31.4248967539,60.1727399196,0.0,51.0481707146,78.1489452969,506.942972836,40.7436745661,16.6606,449.538698269
 12/12  08:00:00,369.831120657,37.0569633986,84.3908885089,0.711513231108,64.3609230253,109.708623606,901.962591295,275.773054418,24.9909,601.198636877
 12/12  09:00:00,313.509833318,37.0223891053,77.2663074593,0.0,51.0481707146,80.7689615957,791.718464901,302.33463797,33.3212,456.062626931
 12/12  10:00:00,293.891238047,37.2330800338,86.4255326537,0.0,51.0481707146,71.0224615957,685.547507865,269.848985564,66.8089,348.889622302
 12/12  11:00:00,250.425247269,37.6132759475,91.3085440072,0.0,32.1804615127,65.7244621605,606.828087313,253.601013365,83.4695,269.757573948
 12/12  12:00:00,255.632422928,37.9723140804,96.5733051021,0.0,32.1804615127,65.7244621605,452.605232086,164.15585176,83.4695,204.979880326
 12/12  13:00:00,252.580400985,38.0580155594,95.0074184414,0.0,32.1804615127,65.7244621605,405.944405825,124.923102416,83.4695,197.551803409
 12/12  14:00:00,236.601973727,38.0435230448,89.0610803917,0.0,32.1804615127,55.9779621605,378.501628417,106.158077347,75.1392,197.204351069
 12/12  15:00:00,238.397722519,38.0810575818,91.0354968511,0.0,32.1804615127,55.9779621605,339.228847864,75.5728026807,66.8089,196.847145183
 12/12  16:00:00,221.297013475,38.1125594167,74.0397214104,0.0,32.1804615127,55.9779621605,340.381149835,68.3742287041,75.1392,196.867721131
 12/12  17:00:00,244.031051574,37.7259114071,59.3401609379,0.0,32.1804615127,60.9114621605,379.606114814,133.892414813,91.7998,153.913900001
 12/12  18:00:00,291.919369519,37.0223891053,63.9982963957,0.0,32.1804615127,77.5397301883,510.115960851,226.41740354,49.9818,233.716757311
 12/12  19:00:00,363.300979403,37.0223891053,81.2411329452,0.0,77.122965704,86.2600435998,670.08832341,205.809796498,49.9818,414.296726912
 12/12  20:00:00,369.218160484,37.0223891053,79.5413495692,0.0,102.647051061,80.1663183927,577.046805829,237.111241092,33.3212,306.614364737
 12/12  21:00:00,400.729015177,37.0223891053,84.6317754496,0.0,115.40909374,92.7192997104,597.355522281,258.633952494,33.3212,305.400369787
 12/12  22:00:00,388.696637017,37.0223891053,95.9669005112,0.0,102.647051061,94.1340635361,701.901663927,227.856337945,24.9909,449.054425982
 12/12  23:00:00,303.845230204,37.0223891053,77.3546295255,0.0,77.122965704,65.871452062,590.455785735,235.168166308,16.6606,338.627019427
 12/12  24:00:00,211.490724227,37.0223891053,53.0492741092,0.0,38.286128036,48.4199368926,452.371785913,251.940122139,8.3303,192.101363774
 12/13  01:00:00,156.877352151,31.4248967539,43.7357870534,0.0,25.5240853573,30.610668775,197.824196555,46.2367423713,3.33212,148.255334183
 12/13  02:00:00,143.347219285,31.4248967539,37.5138180319,0.0,19.418418834,29.3649097162,156.754125794,38.0827421869,3.33212,115.339263607
 12/13  03:00:00,131.62794684,31.4248967539,33.7032037436,0.0,12.7620426787,28.1191506574,151.577617691,32.9306158034,3.33212,115.314881887
 12/13  04:00:00,128.931877568,31.4248967539,31.021718198,0.0,12.7620426787,28.1191506574,143.019518455,30.7776686534,3.33212,108.909729802
 12/13  05:00:00,136.234937482,31.4248967539,31.7508359679,0.0,12.7620426787,28.1191506574,187.116463012,30.2539536351,3.33212,153.530389377
 12/13  06:00:00,172.099272461,31.4248967539,39.9962817104,0.0,25.5240853573,30.610668775,300.833421447,30.2028980792,8.3303,262.300223368
 12/13  07:00:00,300.405113406,33.7571852337,68.2212590838,0.0,51.0481707146,78.1489452969,499.496045409,29.6056948228,16.6606,453.229750586
 12/13  08:00:00,376.691814557,37.0675902611,93.0789544739,0.0,64.3609230253,109.708623606,841.954653294,222.175364834,24.9909,594.78838846
 12/13  09:00:00,323.936838488,37.0223891053,88.4863280638,0.0,51.0481707146,80.7689615957,740.000577437,245.417631173,33.3212,461.261746263
 12/13  10:00:00,303.873055558,37.6270736939,96.052028555,0.0,51.0481707146,71.0224615957,633.641326965,222.579931654,66.8089,344.252495311
 12/13  11:00:00,238.706352411,37.8767578061,80.3948076396,0.0,32.1804615127,65.7244621605,530.976276533,169.797651238,83.4695,277.709125294
 12/13  12:00:00,214.570529695,37.9429667877,56.3230141539,0.0,32.1804615127,65.7244621605,421.153754205,139.676954961,83.4695,198.007299243
 12/13  13:00:00,218.096689287,37.9936120645,60.761650542,0.0,32.1804615127,65.7244621605,427.46292847,139.259861689,83.4695,204.733566781
 12/13  14:00:00,229.822231861,38.0414914259,82.3719106327,0.0,32.1804615127,55.9779621605,373.398853512,100.957583012,75.1392,197.3020705
 12/13  15:00:00,240.229853899,38.0845425386,92.8485682762,0.0,32.1804615127,55.9779621605,346.080114618,82.2936512592,66.8089,196.977563359
 12/13  16:00:00,232.933421196,38.1222770664,85.6055484155,0.0,32.1804615127,55.9779621605,348.803117506,76.7097666528,75.1392,196.954150853
 12/13  17:00:00,249.53975043,37.7328316219,64.9004378349,0.0,32.1804615127,60.9114621605,359.948538116,114.169939403,91.7998,153.978798714
 12/13  18:00:00,294.952627284,37.0223891053,67.1119136629,0.0,32.1804615127,77.5397301883,501.464507014,217.596567044,49.9818,233.88613997
 12/13  19:00:00,364.840822117,37.0242081036,82.578510311,0.0,77.122965704,86.2600435998,705.388993473,240.443733156,49.9818,414.963460318
 12/13  20:00:00,370.653090323,37.0223891053,80.3506556433,0.0,102.647051061,80.1663183927,579.099961116,238.851231818,33.3212,306.927529298
 12/13  21:00:00,402.178583723,37.0223891053,85.6720129974,0.0,115.40909374,92.7192997104,587.695677144,248.657627919,33.3212,305.716849225
 12/13  22:00:00,389.159560219,37.0223891053,96.1165353914,0.0,102.647051061,94.1340635361,704.65346438,229.775028827,24.9909,449.887535552
 12/13  23:00:00,303.314414252,37.0223891053,76.8201345966,0.0,77.122965704,65.871452062,604.831431666,243.228901976,16.6606,344.94192969
 12/13  24:00:00,210.980904859,37.0223891053,52.5289258247,0.0,38.286128036,48.4199368926,461.737137866,264.583221923,8.3303,188.823615943
 12/14  01:00:00,155.404066455,31.4248967539,42.2543758019,0.0,25.5240853573,30.610668775,200.451125076,50.0072068695,3.33212,147.111798207
 12/14  02:00:00,140.703363056,31.4248967539,34.8860193503,0.0,19.418418834,29.3649097162,158.015307754,39.5078260751,3.33212,115.175361679
 12/14  03:00:00,128.942404053,31.4248967539,31.0347526957,0.0,12.7620426787,28.1191506574,153.222598509,34.5128661856,3.33212,115.377612324
 12/14  04:00:00,126.274983896,31.4248967539,28.3820724503,0.0,12.7620426787,28.1191506574,151.350918778,32.6633905751,3.33212,115.355408203
 12/14  05:00:00,132.813424664,31.4248967539,28.3483703836,0.0,12.7620426787,28.1191506574,185.955131912,32.8136989929,3.33212,149.809312919
 12/14  06:00:00,168.328628388,31.4248967539,36.2463194067,0.0,25.5240853573,30.610668775,305.003047476,33.6944804182,8.3303,262.978267057
 12/14  07:00:00,296.678787275,33.2907275377,64.9663933665,0.0,51.0481707146,78.1489452969,499.342080585,33.0502706723,16.6606,449.631209913
 12/14  08:00:00,372.243451453,37.0223891053,88.6090119532,0.0,64.3609230253,109.708623606,886.971028421,260.105620606,24.9909,601.874507815
 12/14  09:00:00,299.741963361,37.0223891053,64.3264296212,0.0,51.0481707146,80.7689615957,795.557778359,300.415870614,33.3212,461.820707745
 12/14  10:00:00,260.543284383,37.2326163541,53.1671411688,0.0,51.0481707146,71.0224615957,703.581884038,287.07330547,66.8089,349.699678568
 12/14  11:00:00,198.675341438,37.5150285403,39.7832049787,0.0,32.1804615127,65.7244621605,636.347414877,282.668347726,83.4695,270.209567151
 12/14  12:00:00,192.327761722,37.8411972575,32.5659082038,0.0,32.1804615127,65.7244621605,552.150747763,263.474048056,83.4695,205.207199708
 12/14  13:00:00,193.273653825,37.9832358736,35.1731845489,0.0,32.1804615127,65.7244621605,476.281021349,195.062163035,83.4695,197.749358314
 12/14  14:00:00,201.746868527,38.0274213656,53.9573448723,0.0,32.1804615127,55.9779621605,430.164788899,150.553467492,75.1392,204.472121407
 12/14  15:00:00,212.137042662,38.0692639543,64.6584984617,0.0,32.1804615127,55.9779621605,375.970791263,112.092624193,66.8089,197.06926707
 12/14  16:00:00,208.695315395,38.1014151353,61.3770922908,0.0,32.1804615127,55.9779621605,364.991358476,92.7842735061,75.1392,197.067884969
 12/14  17:00:00,233.583639475,37.7148757822,48.8927976364,0.0,32.1804615127,60.9114621605,385.670533238,139.818196623,91.7998,154.052536615
 12/14  18:00:00,281.70933163,37.0223891053,53.4074125437,0.0,32.1804615127,77.5397301883,562.479397563,282.87502047,49.9818,229.622577093
 12/14  19:00:00,352.815264132,37.0223891053,69.4369106295,0.0,77.122965704,86.2600435998,755.089129342,286.302481461,49.9818,418.804847881
 12/14  20:00:00,359.349907389,37.0223891053,68.1053795393,0.0,102.647051061,80.1663183927,577.841116989,235.087896912,33.3212,309.432020076
 12/14  21:00:00,390.651447624,37.0223891053,74.066284322,0.0,115.40909374,92.7192997104,575.997957323,236.665438419,33.3212,306.011318903
 12/14  22:00:00,380.323406478,37.0223891053,87.3172766936,0.0,102.647051061,94.1340635361,720.365552836,244.654107112,24.9909,450.720545723
 12/14  23:00:00,295.097496767,37.0223891053,68.6315032666,0.0,77.122965704,65.871452062,611.484828375,251.225513667,16.6606,343.598714708
 12/14  24:00:00,203.608172202,37.0223891053,45.1699416894,0.0,38.286128036,48.4199368926,476.228393031,277.540723857,8.3303,190.357369173
 12/15  01:00:00,148.175025688,31.4248967539,35.0588630301,0.0,25.5240853573,30.610668775,207.659795255,54.293514403,3.33212,150.034160852
 12/15  02:00:00,134.760857031,31.4248967539,28.9710740454,0.0,19.418418834,29.3649097162,159.931570093,44.1396649602,3.33212,112.459785133
 12/15  03:00:00,124.708555679,31.4248967539,26.8222588441,0.0,12.7620426787,28.1191506574,157.971061292,39.2168747463,3.33212,115.422066546
 12/15  04:00:00,123.654971922,31.4248967539,25.7767644807,0.0,12.7620426787,28.1191506574,155.600836823,36.8656349764,3.33212,115.403081846
 12/15  05:00:00,132.833734604,31.4248967539,27.7454925242,0.0,12.7620426787,28.1191506574,192.635633272,35.6596822244,3.33212,153.643831047
 12/15  06:00:00,168.580965393,31.4248967539,35.850961773,0.0,25.5240853573,30.610668775,302.338247315,35.1455053757,8.3303,258.86244194
 12/15  07:00:00,296.003819414,32.8242698418,64.0241618768,0.0,51.0481707146,78.1489452969,504.63395523,33.6299148517,16.6606,454.343440378
 12/15  08:00:00,373.787300452,37.0223891053,89.1893092047,0.0,64.3609230253,109.708623606,864.795103465,235.260683283,24.9909,604.543520181
 12/15  09:00:00,312.090079407,37.0223891053,75.9097986848,0.0,51.0481707146,80.7689615957,749.853982952,258.34810128,33.3212,458.184681671
 12/15  10:00:00,279.063130441,37.3762910822,71.5175962043,0.0,51.0481707146,71.0224615957,667.624510039,250.709732511,66.8089,350.105877528
 12/15  11:00:00,227.805452443,37.7514102615,68.7036559159,0.0,32.1804615127,65.7244621605,596.828514482,237.615001639,83.4695,275.744012843
 12/15  12:00:00,212.61278782,37.9320105808,53.7008266522,0.0,32.1804615127,65.7244621605,463.316538177,179.46477812,83.4695,200.382260058
 12/15  13:00:00,231.633019414,37.9838330338,74.0808983434,0.0,32.1804615127,65.7244621605,429.035923696,140.620842766,83.4695,204.945580931
 12/15  14:00:00,235.964685566,38.0336856979,88.2515076611,0.0,32.1804615127,55.9779621605,409.193363931,136.527182657,75.1392,197.526981274
 12/15  15:00:00,236.353524205,38.0747118723,88.4949879155,0.0,32.1804615127,55.9779621605,432.919228924,168.951455829,66.8089,197.158873095
 12/15  16:00:00,224.404964093,38.1081007097,76.3460758036,0.0,32.1804615127,55.9779621605,478.415759407,201.480148985,75.1392,201.796410423
 12/15  17:00:00,242.684919112,37.717178785,56.7643657985,0.0,32.1804615127,60.9114621605,500.967906225,252.746408794,91.7998,156.421697431
 12/15  18:00:00,290.171633312,37.0223891053,60.5079343185,0.0,32.1804615127,77.5397301883,533.85407654,257.009739524,49.9818,226.862537016
 12/15  19:00:00,361.302153676,37.0223891053,77.6057930431,0.0,77.122965704,86.2600435998,696.617033154,229.200161678,49.9818,417.435071475
 12/15  20:00:00,366.960973117,37.0223891053,76.1128080132,0.0,102.647051061,80.1663183927,576.278440656,228.265279831,33.3212,314.691960825
 12/15  21:00:00,398.517249694,37.0223891053,82.316133539,0.0,115.40909374,92.7192997104,565.241807293,225.601103601,33.3212,306.319503692
 12/15  22:00:00,388.587428684,37.0223891053,95.866561827,0.0,102.647051061,94.1340635361,702.426197429,225.876683817,24.9909,451.558613611
 12/15  23:00:00,302.185516652,37.0223891053,75.7002180229,0.0,77.122965704,65.871452062,596.849237766,235.814231898,16.6606,344.374405868
 12/15  24:00:00,210.983630282,37.0223891053,52.5428653688,0.0,38.286128036,48.4199368926,450.961854247,252.482538396,8.3303,190.149015851
 12/16  01:00:00,159.173375724,31.4248967539,43.8648920563,0.0,27.7269238854,30.610668775,200.993908183,43.9713898505,3.33212,153.690398332
 12/16  02:00:00,153.133606993,31.4248967539,37.7546018229,0.0,27.7269238854,30.610668775,149.770970944,37.4302529281,3.33212,109.008598016
 12/16  03:00:00,131.030460263,31.4248967539,33.1144092983,0.0,12.7620426787,28.1191506574,152.088588264,33.2847524978,3.33212,115.471715766
 12/16  04:00:00,128.727870382,31.4248967539,30.8257361326,0.0,12.7620426787,28.1191506574,149.359685939,30.5719387695,3.33212,115.45562717
 12/16  05:00:00,136.756564651,31.4248967539,32.2774656589,0.0,12.7620426787,28.1191506574,186.382172613,29.3396750961,3.33212,153.710377517
 12/16  06:00:00,150.694511608,31.4248967539,33.9730014025,0.0,12.7620426787,28.1191506574,225.592519374,28.9048154991,8.3303,188.357403875
 12/16  07:00:00,242.231506325,33.7571852337,42.4615698761,0.0,42.6918050922,54.3732441037,313.934506058,29.0472201264,16.6606,268.226685932
 12/16  08:00:00,304.75307974,37.0223891053,66.724151109,0.0,42.6918050922,86.1019271793,714.897136783,234.918190129,24.9909,454.988046654
 12/16  09:00:00,369.020761114,37.0223891053,95.4677367929,0.0,57.6566862989,112.030105488,948.874348982,272.12621257,33.3212,643.426936412
 12/16  10:00:00,308.272619189,37.1413682203,81.5461849451,0.0,57.6566862989,83.6599452969,807.371469123,276.998694411,66.8089,463.563874713
 12/16  11:00:00,252.653257903,37.4210917201,79.9136434101,0.0,42.6918050922,68.9656133826,704.240302126,270.274389679,83.4695,350.496412446
 12/16  12:00:00,251.416987043,37.6562656379,86.7608537254,0.0,34.9340096728,67.7198543238,609.647372447,248.569819728,83.4695,277.608052719
 12/16  13:00:00,252.259472508,37.9187595905,88.3359649079,0.0,34.9340096728,67.7198543238,513.710037353,227.69569574,83.4695,202.544841613
 12/16  14:00:00,239.321899382,38.0389271819,86.0620426718,0.0,34.9340096728,57.9733543238,446.486084771,168.188418811,75.1392,203.15846596
 12/16  15:00:00,242.275466846,38.0776469911,89.3207324678,0.0,34.9340096728,57.9733543238,440.532336052,168.677422641,66.8089,205.046013411
 12/16  16:00:00,239.008991783,38.1149718426,86.0641843832,0.0,34.9340096728,57.9733543238,453.483254857,180.391378845,75.1392,197.952676012
 12/16  17:00:00,254.414041727,37.6753823103,63.1807964549,0.0,34.9340096728,62.9068543238,533.721557692,280.771190719,91.7998,161.150566973
 12/16  18:00:00,284.550453994,37.0223891053,57.4753157354,0.0,34.9340096728,72.2186844194,503.90551737,259.308796979,49.9818,194.614920391
 12/16  19:00:00,358.105314405,37.0223891053,64.6955693907,0.0,87.0357390804,86.2600435998,548.718767192,261.232285538,49.9818,237.504681655
 12/16  20:00:00,362.823163983,37.0223891053,74.6921940456,0.0,102.000620287,77.6748002752,616.767064639,276.207627329,33.3212,307.23823731
 12/16  21:00:00,380.553178683,37.0223891053,81.1171241127,0.0,102.000620287,88.9820225341,639.532205832,299.591733026,33.3212,306.619272806
 12/16  22:00:00,369.83663379,37.0223891053,80.1109066435,0.0,102.000620287,91.6425454185,645.152732146,312.918659479,24.9909,307.243172668
 12/16  23:00:00,313.357203938,37.0223891053,76.7888773431,0.0,87.0357390804,65.871452062,803.316369337,333.946920091,16.6606,452.708849246
 12/16  24:00:00,215.945807643,37.0223891053,52.9366062205,0.0,42.6918050922,48.4199368926,635.773300318,363.061427626,8.3303,264.381572692
 12/17  01:00:00,162.20972924,31.4248967539,37.687590551,0.0,34.4311606118,33.1021868926,223.717988515,66.3882709243,3.33212,153.997597591
 12/17  02:00:00,154.49265004,31.4248967539,29.9293289963,0.0,34.4311606118,33.1021868926,171.757032564,52.7410743763,3.33212,115.683838188
 12/17  03:00:00,131.981672994,31.4248967539,24.8952711735,0.0,19.466279405,30.610668775,165.780374638,46.7526851239,3.33212,115.695569514
 12/17  04:00:00,129.00751475,31.4248967539,21.9335468572,0.0,19.466279405,30.610668775,168.895504185,44.914542227,3.33212,120.648841958
 12/17  05:00:00,135.712947712,31.4248967539,22.0684298326,0.0,19.466279405,30.610668775,196.912511706,44.9931010976,3.33212,148.587290608
 12/17  06:00:00,148.79823456,31.4248967539,22.9111687004,0.0,19.466279405,30.610668775,250.405299048,46.2659868553,8.3303,195.809012193
 12/17  07:00:00,229.545335899,31.4248967539,32.1090784325,0.0,42.6918050922,54.3732441037,332.952984462,46.7929528053,16.6606,269.499431656
 12/17  08:00:00,306.115310439,37.0519195849,58.2497004392,0.386909642281,49.3960418185,88.5934452969,821.902987424,340.256621128,24.9909,456.655466296
 12/17  09:00:00,369.07945124,37.0617630781,94.4246333027,0.953170405354,57.6566862989,112.030105488,1055.60369892,377.856171498,33.3212,644.426327423
 12/17  10:00:00,315.651880803,37.0495205597,97.2840089822,0.849642815926,50.9524495726,81.1684271793,869.48985813,336.988409425,66.8089,465.692548706
 12/17  11:00:00,259.091289434,37.0654764926,86.4850603646,0.143326167499,42.6918050922,68.9656133826,756.034592477,320.875703717,83.4695,351.68938876
 12/17  12:00:00,257.07798728,37.1716060436,88.2342691752,0.0,38.286128036,68.9656133826,676.276985008,313.168684347,83.4695,279.638800661
 12/17  13:00:00,247.216859373,37.3594418445,79.0862617222,0.0,38.286128036,68.9656133826,575.95476459,292.918731465,83.4695,199.566533125
 12/17  14:00:00,232.831361082,37.6401654546,83.3741889669,0.0,31.5818913096,56.727595265,552.72883006,273.914845447,75.1392,203.674784613
 12/17  15:00:00,216.999364305,37.8110246665,67.430003189,0.0,31.5818913096,56.727595265,528.417629481,264.238565758,66.8089,197.370163724
 12/17  16:00:00,215.631768016,37.8515995361,66.0414911646,0.0,31.5818913096,56.727595265,543.158238376,263.585555193,75.1392,204.433483183
 12/17  17:00:00,239.01380815,37.4089828012,52.2639813847,0.0,31.5818913096,61.661095265,512.674663881,266.631576789,91.7998,154.243287091
 12/17  18:00:00,274.069939707,37.0223891053,51.605655921,0.0,31.5818913096,70.9729253606,528.616367867,282.171213611,49.9818,196.463354255
 12/17  19:00:00,343.619163507,37.0223891053,59.4206361347,0.0,80.3315023541,83.7685254822,586.939814387,301.550333827,49.9818,235.40768056
 12/17  20:00:00,358.722499579,37.0223891053,70.5930823027,0.0,102.000620287,77.6748002752,648.168869286,307.929522505,33.3212,306.91814678
 12/17  21:00:00,386.281408738,37.0223891053,77.6323139677,0.0,108.704857014,91.4735406516,647.727736161,308.722249787,33.3212,305.684286374
 12/17  22:00:00,357.143794589,37.0223891053,76.6589270752,0.0,95.2963835608,89.1510273009,650.522777874,318.611724755,24.9909,306.920153118
 12/17  23:00:00,302.489490247,37.0617630781,74.1011890548,1.01370863823,80.3315023541,63.3799339444,806.893470128,339.953117394,16.6606,450.279752734
 12/17  24:00:00,213.748793139,37.0371543451,50.4442366159,0.299997869329,42.6918050922,48.4199368926,636.02552961,361.629816477,8.3303,266.065413133
 12/18  01:00:00,147.668052033,31.4248967539,34.5941442291,0.0,25.5240853573,30.610668775,223.448797892,66.2916500418,3.33212,153.82502785
 12/18  02:00:00,131.626042478,31.4248967539,25.8801783713,0.0,19.418418834,29.3649097162,172.797196873,53.9929863066,3.33212,115.472090566
 12/18  03:00:00,119.633587309,31.4544272335,21.7479066135,0.0194596209876,12.7620426787,28.1191506574,167.501427778,48.7020665455,3.33212,115.467241232
 12/18  04:00:00,116.813330744,31.483957713,18.6414472086,0.289759278775,12.7620426787,28.1191506574,166.009240225,47.216181991,3.33212,115.460938234
 12/18  05:00:00,124.729193585,31.483957713,19.7521399435,0.51878239131,12.7620426787,28.1191506574,200.405061215,47.2404735765,3.33212,149.832467639
 12/18  06:00:00,161.303552098,31.483957713,28.6409681028,0.58237247558,25.5240853573,30.610668775,319.671029489,47.270466593,8.3303,264.070262896
 12/18  07:00:00,286.821580129,31.483957713,56.3476699172,0.574581904433,51.0481707146,78.1489452969,519.482470904,45.7177889873,16.6606,457.104081917
 12/18  08:00:00,363.88313023,37.0578256808,80.0502917292,0.0,64.3609230253,109.708623606,979.481697143,346.727678787,24.9909,607.763118355
 12/18  09:00:00,298.538180586,37.0519195849,62.9728071552,0.0,51.0481707146,80.7689615957,893.823992049,398.149120024,33.3212,462.353672025
 12/18  10:00:00,258.191303666,37.0476028258,50.8942452122,0.0,51.0481707146,71.0224615957,793.669273209,375.539021127,66.8089,351.321352081
 12/18  11:00:00,211.700756903,37.1000712906,53.1211106014,0.0,32.1804615127,65.7244621605,714.995494189,352.711138974,83.4695,278.814855216
 12/18  12:00:00,203.763913088,37.2355812251,44.4068491449,0.0,32.1804615127,65.7244621605,625.060870347,335.953105728,83.4695,205.638264618
 12/18  13:00:00,207.525569839,37.5506018045,48.5929345053,0.0693037788016,32.1804615127,65.7244621605,584.869637329,303.219362834,83.4695,198.180774495
 12/18  14:00:00,217.724344103,37.8608875538,68.2468259014,0.0,32.1804615127,55.9779621605,544.809026368,264.764276815,75.1392,204.905549553
 12/18  15:00:00,229.881718184,38.0601202764,80.8764395685,0.0,32.1804615127,55.9779621605,471.044389807,206.764695327,66.8089,197.470794481
 12/18  16:00:00,224.705918658,38.0974134963,75.9180200613,0.0,32.1804615127,55.9779621605,500.772224678,222.499163165,75.1392,203.133861514
 12/18  17:00:00,238.639786419,37.521866604,51.9720093656,0.0,32.1804615127,60.9114621605,512.165631568,264.715478067,91.7998,155.650353501
 12/18  18:00:00,281.542927751,37.0223891053,51.8658387652,0.0,32.1804615127,77.5397301883,555.184404288,273.036025586,49.9818,232.166578702
 12/18  19:00:00,350.327829819,37.0223891053,66.6155538256,0.0,77.122965704,86.2600435998,772.495565853,300.981517652,49.9818,421.532248201
 12/18  20:00:00,355.830525835,37.0223891053,64.5415766138,0.0,102.647051061,80.1663183927,648.636324289,306.849460834,33.3212,308.465663455
 12/18  21:00:00,386.774856031,37.0223891053,70.1524996759,0.0,115.40909374,92.7192997104,660.545825663,315.042884038,33.3212,312.181741625
 12/18  22:00:00,376.563163464,37.0469978383,82.931192891,0.549300885952,102.647051061,94.1340635361,809.392926221,326.462077593,24.9909,457.939948628
 12/18  23:00:00,289.733702357,37.0420760917,62.9227044871,0.264957845586,77.122965704,65.871452062,708.029923437,347.968617772,16.6606,343.400705665
 12/18  24:00:00,196.527892017,37.0420760917,37.9761643635,0.0226678858951,38.286128036,48.4199368926,579.219160472,378.663387505,8.3303,192.225472967
 12/19  01:00:00,141.882197518,31.483957713,28.5083862536,0.257929369754,25.5240853573,30.610668775,228.148982565,70.9305086994,3.33212,153.886353865
 12/19  02:00:00,128.505006323,31.483957713,22.369848133,0.339027657515,19.418418834,29.3649097162,176.768908951,57.9242371214,3.33212,115.51255183
 12/19  03:00:00,116.920073726,31.483957713,18.4860758233,0.545700012436,12.7620426787,28.1191506574,170.994025293,52.1506575291,3.33212,115.511247764
 12/19  04:00:00,114.363861483,31.483957713,15.7176233908,0.770264957125,12.7620426787,28.1191506574,169.396725586,50.5561903978,3.33212,115.508415188
 12/19  05:00:00,122.582463412,31.483957713,16.5147591524,0.982149845599,12.7620426787,28.1191506574,208.047396463,50.824012748,3.33212,153.891263715
 12/19  06:00:00,158.714430202,31.483957713,24.8870438887,1.10059330913,25.5240853573,30.610668775,322.903514359,51.2210629926,8.3303,263.352151366
 12/19  07:00:00,284.624378644,31.483957713,52.8822866121,1.1134432863,51.0481707146,78.1489452969,525.233135492,49.6213884541,16.6606,458.951147038
 12/19  08:00:00,362.434623282,37.0479821876,77.6020616037,0.0,64.3609230253,109.708623606,995.670534482,365.00849177,24.9909,605.671142713
 12/19  09:00:00,307.078720088,37.0568413315,70.7199741942,0.0,51.0481707146,80.7689615957,905.756556261,405.678709322,33.3212,466.756646939
 12/19  10:00:00,285.52629928,37.0420760917,78.1065865419,0.0691225766965,51.0481707146,71.0224615957,786.825797736,366.824667615,66.8089,353.192230121
 12/19  11:00:00,232.242177665,37.1178687378,73.2163919457,0.375237052627,32.1804615127,65.7244621605,700.495154392,344.240688533,83.4695,272.784965858
 12/19  12:00:00,212.99146102,37.2616096008,53.3327555614,0.258402808611,32.1804615127,65.7244621605,617.410423017,328.186024952,83.4695,205.754898065
 12/19  13:00:00,232.154736702,37.5346823107,73.0680178575,0.175043146922,32.1804615127,65.7244621605,579.221048147,290.372144302,83.4695,205.379403845
 12/19  14:00:00,234.174057745,37.9501025961,84.7359165922,0.0,32.1804615127,55.9779621605,520.645290135,243.166950504,75.1392,202.339139631
 12/19  15:00:00,237.705493772,38.0618806724,88.6241868246,0.0,32.1804615127,55.9779621605,488.04196243,220.988092166,66.8089,200.244970264
 12/19  16:00:00,232.006107948,38.0991822978,83.2844232707,0.0,32.1804615127,55.9779621605,473.713150198,201.009515081,75.1392,197.564435117
 12/19  17:00:00,244.11469645,37.6454722157,60.2578190548,0.0,32.1804615127,60.9114621605,510.466002854,257.601779141,91.7998,161.064423713
 12/19  18:00:00,286.748552175,37.0223891053,57.0732892599,0.0,32.1804615127,77.5397301883,534.839076011,255.908272462,49.9818,228.949003549
 12/19  19:00:00,354.806390959,37.0223891053,71.0896370328,0.0,77.122965704,86.2600435998,762.994450197,286.653292461,49.9818,426.359357735
 12/19  20:00:00,359.15846552,37.0223891053,68.290699127,0.0,102.647051061,80.1663183927,642.968475715,300.713061003,33.3212,308.934214712
 12/19  21:00:00,389.47411197,37.0223891053,73.2462295182,0.0,115.40909374,92.7192997104,654.587240263,310.67398568,33.3212,310.592054583
