Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  22:00:00,378.154551681,37.0223891053,85.4114145575,0.0,102.647051061,94.1340635361,803.649708971,317.511052165,24.9909,461.147756806
 12/19  23:00:00,292.419280033,37.0371543451,65.5751405342,0.308412540049,77.122965704,65.871452062,694.347993675,335.151594521,16.6606,342.535799154
 12/19  24:00:00,199.626909344,37.0420760917,40.8335784646,0.277013829717,38.286128036,48.4199368926,568.657406485,366.954307437,8.3303,193.372799048
 12/20  01:00:00,144.142099484,31.4248967539,31.0781498511,0.0,25.5240853573,30.610668775,224.631056316,67.3517432827,3.33212,153.947193034
 12/20  02:00:00,129.359905368,31.4544272335,23.5775469023,0.0128786649957,19.418418834,29.3649097162,173.414893747,54.5290144803,3.33212,115.553759266
 12/20  03:00:00,118.380267863,31.483957713,20.2959919071,0.194193364861,12.7620426787,28.1191506574,167.763877871,48.8756999091,3.33212,115.556057962
 12/20  04:00:00,116.507201577,31.483957713,18.2261145132,0.401747918837,12.7620426787,28.1191506574,165.1282878,46.2394467971,3.33212,115.556721002
 12/20  05:00:00,124.937929577,31.483957713,19.9570149819,0.524732309042,12.7620426787,28.1191506574,202.468323368,45.1818711793,3.33212,153.954332189
 12/20  06:00:00,160.806615554,31.483957713,28.1808796776,0.548973866343,25.5240853573,30.610668775,320.023127027,44.1565404625,8.3303,267.536286565
 12/20  07:00:00,286.014593886,31.483957713,55.6379760476,0.48217355644,51.0481707146,78.1489452969,513.415131352,42.2577265314,16.6606,454.49680482
 12/20  08:00:00,364.382504143,37.0367035526,80.6891069237,0.0,64.3609230253,109.708623606,923.001807152,290.104315858,24.9909,607.906591294
 12/20  09:00:00,307.642272451,37.0568413315,72.0384176958,0.171016936745,51.0481707146,80.7689615957,797.872989558,293.450360202,33.3212,471.101429356
 12/20  10:00:00,284.697573528,37.7536549292,77.9175170954,0.0,51.0481707146,71.0224615957,577.299265753,158.396749122,66.8089,352.093616631
 12/20  11:00:00,241.480570603,37.8624349127,84.2041898464,0.0,32.1804615127,65.7244621605,471.412223642,108.742442899,83.4695,279.200280743
 12/20  12:00:00,243.309328499,37.9356668563,85.376786516,0.0,32.1804615127,65.7244621605,409.183420716,119.861545635,83.4695,205.852375082
 12/20  13:00:00,232.394282505,37.9866142974,75.2850649051,0.0,32.1804615127,65.7244621605,397.797858685,115.940566902,83.4695,198.387791783
 12/20  14:00:00,206.352541823,38.025871069,58.962777628,0.0,32.1804615127,55.9779621605,414.824049396,134.584375724,75.1392,205.100473672
 12/20  15:00:00,196.504922741,38.0607855786,49.0617714592,0.0,32.1804615127,55.9779621605,421.071801803,154.994670299,66.8089,199.268231504
 12/20  16:00:00,191.221532769,38.0948298914,43.6945012886,0.0,32.1804615127,55.9779621605,456.004071027,177.714055941,75.1392,203.150815086
 12/20  17:00:00,225.967860502,37.7120989131,43.7761390598,0.0,32.1804615127,60.9114621605,449.732027439,203.508837014,91.7998,154.423390425
 12/20  18:00:00,282.552793853,37.0223891053,54.5728910179,0.0,32.1804615127,77.5397301883,498.293924538,213.335852315,49.9818,234.976272223
 12/20  19:00:00,354.555276036,37.0223891053,72.3523244193,0.0,77.122965704,86.2600435998,690.269192148,219.010699019,49.9818,421.27669313
 12/20  20:00:00,361.385762095,37.0223891053,71.1499652527,0.0,102.647051061,80.1663183927,585.815786243,236.759631689,33.3212,315.734954554
 12/20  21:00:00,393.395600235,37.0223891053,76.9427142311,0.0,115.40909374,92.7192997104,594.803324684,253.664885316,33.3212,307.817239367
 12/20  22:00:00,381.882684466,37.0223891053,88.8689929782,0.0,102.647051061,94.1340635361,727.865217108,238.162577343,24.9909,464.711739765
 12/20  23:00:00,296.51506121,37.0223891053,70.0423387583,0.0,77.122965704,65.871452062,613.504585402,255.782112734,16.6606,341.061872668
 12/20  24:00:00,204.429459081,37.0223891053,45.9883132545,0.0,38.286128036,48.4199368926,481.968114711,277.870174189,8.3303,195.767640522
 12/21  01:00:00,148.510526398,31.4248967539,35.3931724275,0.0,25.5240853573,30.610668775,211.900252866,54.5598196597,3.33212,154.008313206
 12/21  02:00:00,133.925566984,31.4248967539,28.1376213351,0.0,19.418418834,29.3649097162,163.612948876,44.6917712636,3.33212,115.589057612
 12/21  03:00:00,122.509862558,31.4248967539,24.6296867,0.0,12.7620426787,28.1191506574,159.405694618,40.4785770011,3.33212,115.594997617
 12/21  04:00:00,120.881589816,31.4248967539,23.0117834333,0.0,12.7620426787,28.1191506574,157.839456366,38.9080820769,3.33212,115.599254289
 12/21  05:00:00,128.854885361,31.4248967539,24.4078927109,0.0,12.7620426787,28.1191506574,196.002108874,38.6561210459,3.33212,154.013867828
 12/21  06:00:00,164.637800841,31.4248967539,32.5709415028,0.0,25.5240853573,30.610668775,315.058081711,38.9814879347,8.3303,267.746293777
 12/21  07:00:00,290.482388029,31.4248967539,60.6355357912,0.0,51.0481707146,78.1489452969,511.143971166,37.9185838771,16.6606,456.564787289
 12/21  08:00:00,368.017063998,37.0508781357,83.8193680718,0.461408623531,64.3609230253,109.708623606,907.087098913,271.139505809,24.9909,610.956693104
 12/21  09:00:00,299.195905413,37.0617630781,63.030228931,0.67037088707,51.0481707146,80.7689615957,826.993036841,323.926729738,33.3212,469.745107103
 12/21  10:00:00,273.209449032,37.1017049192,65.5056869034,0.397874109067,51.0481707146,71.0224615957,726.766112063,307.46929349,66.8089,352.487918573
 12/21  11:00:00,203.830733321,37.277273052,44.994767833,0.136371811688,32.1804615127,65.7244621605,674.996956325,312.053242067,83.4695,279.474214259
 12/21  12:00:00,202.594042379,37.6276340265,42.9077669495,0.0,32.1804615127,65.7244621605,576.191617695,286.761032749,83.4695,205.961084946
 12/21  13:00:00,204.554569802,37.9728429993,45.5432657073,0.0,32.1804615127,65.7244621605,530.285442179,241.234449498,83.4695,205.581492681
 12/21  14:00:00,210.988763348,38.0305378692,62.309316027,0.0,32.1804615127,55.9779621605,476.475088148,203.028451615,75.1392,198.307436532
 12/21  15:00:00,210.701120751,38.0718370205,62.234893658,0.0,32.1804615127,55.9779621605,477.547552223,206.072828202,66.8089,204.665824021
 12/21  16:00:00,199.966360512,38.1056649875,51.263983725,0.0,32.1804615127,55.9779621605,510.923851802,238.021500584,75.1392,197.763151217
 12/21  17:00:00,225.758243805,37.6158731473,41.8534581187,0.0,32.1804615127,60.9114621605,520.123735949,267.11262975,91.7998,161.211306199
 12/21  18:00:00,277.759454526,37.0223891053,48.0944440384,0.0,32.1804615127,77.5397301883,552.233959266,267.109190624,49.9818,235.142968642
 12/21  19:00:00,346.970887239,37.0223891053,63.2430072463,0.0,77.122965704,86.2600435998,781.33452008,311.166482033,49.9818,420.186238047
 12/21  20:00:00,351.38441063,37.0273108519,59.8881938795,0.155989193126,102.647051061,80.1663183927,696.443303384,345.600727615,33.3212,317.521375769
 12/21  21:00:00,382.263618944,37.0469978383,64.786547,0.769282576827,115.40909374,92.7192997104,714.279809113,372.849570125,33.3212,308.109038988
 12/21  22:00:00,371.224696788,37.0666848247,77.0356872883,1.0217083789,102.647051061,94.1340635361,875.638844018,387.230860403,24.9909,463.417083615
 12/21  23:00:00,283.087085819,37.0223891053,56.4864259968,0.0,77.122965704,65.871452062,771.136952905,411.27299601,16.6606,343.203356894
 12/21  24:00:00,191.522272214,37.0420760917,32.9130989458,0.0,38.286128036,48.4199368926,642.791687161,438.59958241,8.3303,195.861804751
 12/22  01:00:00,137.850223936,31.483957713,24.0586110562,0.688880091278,25.5240853573,30.610668775,237.734136754,80.3389051038,3.33212,154.06311165
 12/22  02:00:00,123.077953923,31.483957713,16.3885544059,0.905354076073,19.418418834,29.3649097162,186.340599477,67.3783942072,3.33212,115.63008527
 12/22  03:00:00,111.335178205,31.483957713,12.2724113411,1.18769259315,12.7620426787,28.1191506574,181.38237415,62.4105894936,3.33212,115.639664656
 12/22  04:00:00,110.296009648,31.483957713,11.0514125954,1.37994223341,12.7620426787,28.1191506574,179.219565275,60.2399899508,3.33212,115.647455324
 12/22  05:00:00,119.228417656,31.483957713,12.6144735379,1.53804567551,12.7620426787,28.1191506574,216.600858117,59.1978619247,3.33212,154.070876192
 12/22  06:00:00,155.97224297,31.483957713,21.6770602662,1.57787986564,25.5240853573,30.610668775,334.366169035,58.079107342,8.3303,267.956761693
 12/22  07:00:00,282.658550317,31.483957713,50.5191717574,1.50968150995,51.0481707146,78.1489452969,533.513545912,54.8489715496,16.6606,462.003974363
 12/22  08:00:00,362.057439001,37.0322325985,74.4222153097,0.0,64.3609230253,109.708623606,1023.60814112,386.737686893,24.9909,611.879554227
 12/22  09:00:00,301.199795812,37.0519195849,64.8280877514,0.0,51.0481707146,80.7689615957,926.01674798,426.089567986,33.3212,466.605979995
 12/22  10:00:00,277.492469299,37.0519195849,70.1181920477,0.0,51.0481707146,71.0224615957,811.773104644,390.840573899,66.8089,354.123630745
 12/22  11:00:00,230.50065089,37.0454381959,71.7449558953,0.138835103756,32.1804615127,65.7244621605,737.375381519,375.29037505,83.4695,278.615506469
 12/22  12:00:00,237.685432914,37.1219644124,77.7549186774,0.576685262833,32.1804615127,65.7244621605,636.180320712,346.64935923,83.4695,206.061461482
 12/22  13:00:00,241.14513167,37.2600277712,82.4465393685,0.0,32.1804615127,65.7244621605,604.771927516,315.613321279,83.4695,205.689106237
 12/22  14:00:00,230.761861799,37.3654240808,81.6915024325,0.0,32.1804615127,55.9779621605,581.475730284,301.032170165,75.1392,205.304360119
 12/22  15:00:00,220.970816111,37.5307997434,71.7875616297,0.0,32.1804615127,55.9779621605,556.723159916,290.79285256,66.8089,199.121407357
 12/22  16:00:00,194.11840506,37.4524237602,45.079568973,0.0,32.1804615127,55.9779621605,577.041322906,298.197762098,75.1392,203.704360808
 12/22  17:00:00,219.044217869,37.1051585902,35.1556690636,0.380420383856,32.1804615127,60.9114621605,559.13830596,312.819679667,91.7998,154.518826294
 12/22  18:00:00,275.686204803,37.0489665369,45.309504031,0.649526680998,32.1804615127,77.5397301883,610.131831215,324.86218148,49.9818,235.287849735
 12/22  19:00:00,346.820259816,37.0223891053,63.0954974682,0.0,77.122965704,86.2600435998,810.878677556,331.948906129,49.9818,428.947971426
 12/22  20:00:00,354.509622429,37.0650442425,62.7233727007,0.871737519856,102.647051061,80.1663183927,671.065355406,326.819081429,33.3212,310.925073977
 12/22  21:00:00,384.516976519,37.0371543451,68.0386144165,0.229141123338,115.40909374,92.7192997104,683.958459148,334.112224057,33.3212,316.525035091
 12/22  22:00:00,372.505541887,37.0617630781,79.2463099264,0.445569194495,102.647051061,94.1340635361,834.554029062,352.324292055,24.9909,457.238837008
 12/22  23:00:00,285.390602638,37.0519195849,58.6941834992,0.105415324628,77.122965704,65.871452062,748.768433464,382.667280899,16.6606,349.440552565
 12/22  24:00:00,193.291697284,37.0322325985,34.7268432706,0.0,38.286128036,48.4199368926,618.218703659,413.935494798,8.3303,195.952908861
 12/23  01:00:00,141.140309411,31.483957713,25.1498805766,0.684945943405,27.7269238854,30.610668775,234.878705143,77.4250530976,3.33212,154.121532045
 12/23  02:00:00,134.333355443,31.483957713,18.2031830437,0.776080435723,27.7269238854,30.610668775,183.795188914,64.8205138423,3.33212,115.642555071
 12/23  03:00:00,112.301316203,31.483957713,13.384541727,1.04401471083,12.7620426787,28.1191506574,178.956604682,59.9689045373,3.33212,115.655580145
 12/23  04:00:00,111.060595432,31.483957713,11.8730287138,1.32349533084,12.7620426787,28.1191506574,177.728848359,58.7295122125,3.33212,115.667216146
 12/23  05:00:00,118.450297026,31.483957713,12.4560928159,1.55556202113,12.7620426787,28.1191506574,216.153667327,58.6933946881,3.33212,154.128152639
 12/23  06:00:00,132.687900296,31.483957713,14.2835729212,1.72407961297,12.7620426787,28.1191506574,263.10304476,58.7126482433,8.3303,196.060096517
 12/23  07:00:00,223.462651614,31.483957713,24.2572011816,1.71935066254,42.6918050922,54.3732441037,344.048938537,57.664021166,16.6606,269.724317371
 12/23  08:00:00,290.405955833,37.0489665369,49.2925431287,0.0,42.6918050922,86.1019271793,892.492695268,402.461035967,24.9909,465.040759301
 12/23  09:00:00,361.127633831,37.0223891053,87.4227042081,0.0,57.6566862989,112.030105488,1112.11849266,428.831510646,33.3212,649.965782015
 12/23  10:00:00,315.372922201,37.0371543451,88.5939600358,0.0,57.6566862989,83.6599452969,932.059369602,393.556580502,66.8089,471.6938891
 12/23  11:00:00,247.60792978,37.0387949273,75.1246130913,0.0,42.6918050922,68.9656133826,821.853283364,385.135014008,83.4695,353.248769356
 12/23  12:00:00,214.642518871,37.042938211,50.5598485711,0.0,34.9340096728,67.7198543238,747.18921226,382.662240161,83.4695,281.057472099
 12/23  13:00:00,217.021535109,37.1188422935,53.4566194771,0.288090718926,34.9340096728,67.7198543238,658.614764321,362.209408728,83.4695,212.935855594
 12/23  14:00:00,210.517997495,37.1632732325,56.603244741,0.322503716279,34.9340096728,57.9733543238,628.615366419,346.589196357,75.1392,206.886970062
 12/23  15:00:00,196.666372114,37.200546769,42.6842605603,0.38085344025,34.9340096728,57.9733543238,625.741563504,354.756175623,66.8089,204.17648788
 12/23  16:00:00,189.709311783,37.2148187504,35.8523228197,0.26689566387,34.9340096728,57.9733543238,639.713159123,362.20608822,75.1392,202.367870902
 12/23  17:00:00,217.392205846,37.0531593537,29.0483936155,0.0643280435329,34.9340096728,62.9068543238,622.843619819,371.390821232,91.7998,159.652998586
 12/23  18:00:00,259.540965689,37.0387949273,32.3445177153,0.0,34.9340096728,72.2186844194,655.442608199,408.392347779,49.9818,197.06846042
 12/23  19:00:00,335.061432164,37.0420760917,41.5083305946,0.0,87.0357390804,86.2600435998,720.393914757,426.232457436,49.9818,244.179657321
 12/23  20:00:00,340.707098713,37.0453572561,52.3900438416,0.0,102.000620287,77.6748002752,795.582144634,452.947343251,33.3212,309.313601382
 12/23  21:00:00,358.993304185,37.0420760917,59.3460276595,0.0,102.000620287,88.9820225341,827.559056171,477.413838303,33.3212,316.824017869
 12/23  22:00:00,348.683798242,37.0716065712,58.6876751937,0.0,102.000620287,91.6425454185,828.788592852,491.637039607,24.9909,312.160653244
 12/23  23:00:00,292.777614974,37.0420760917,55.9151544176,0.0,87.0357390804,65.871452062,995.089464705,517.312405398,16.6606,461.116459306
 12/23  24:00:00,195.308740606,37.0519195849,31.9233002336,0.0,42.6918050922,48.4199368926,823.086576646,546.08567229,8.3303,268.670604356
 12/24  01:00:00,143.801199464,31.483957713,16.7672083819,2.52164999545,34.4311606118,33.1021868926,253.459746162,95.6960993795,3.33212,154.431526782
 12/24  02:00:00,138.197678131,31.483957713,10.9321060374,2.70735749272,34.4311606118,33.1021868926,204.7035793,81.1841153896,3.33212,120.18734391
 12/24  03:00:00,119.461427732,31.483957713,9.46429217853,2.90940527015,19.466279405,30.610668775,195.465352729,74.1162436238,3.33212,118.016989106
 12/24  04:00:00,118.89443,31.483957713,8.76347354645,3.05154689526,19.466279405,30.610668775,189.406968382,70.1898215466,3.33212,115.885026835
 12/24  05:00:00,126.048195479,31.483957713,9.21035740459,3.18807942201,19.466279405,30.610668775,225.753189064,68.2413561349,3.33212,154.179712929
 12/24  06:00:00,139.292528274,31.483957713,10.1265509134,3.27492696637,19.466279405,30.610668775,272.044051095,67.2129194299,8.3303,196.500831666
 12/24  07:00:00,218.428309656,31.483957713,17.7913189364,3.15295143677,42.6918050922,54.3732441037,360.785178333,65.3878510278,16.6606,278.736727305
 12/24  08:00:00,294.102005774,37.0814500644,43.2614247775,0.391555941947,49.3960418185,88.5934452969,924.577501993,439.512350923,24.9909,460.074251071
 12/24  09:00:00,355.127926138,37.0617630781,81.2619094865,0.0237318893387,57.6566862989,112.030105488,1160.37106377,467.419070161,33.3212,659.630793608
 12/24  10:00:00,288.842065134,37.0469978383,71.2610461833,0.0,50.9524495726,81.1684271793,961.383687745,427.923278644,66.8089,466.651509101
 12/24  11:00:00,213.728442123,37.0404355095,41.2557140528,0.0,42.6918050922,68.9656133826,862.183815642,417.734042881,83.4695,360.980272761
 12/24  12:00:00,201.119854716,37.0223891053,32.4238998651,0.0,38.286128036,68.9656133826,774.882580559,410.243901576,83.4695,281.169178983
 12/24  13:00:00,199.732993972,37.0441822115,31.9228561613,0.0,38.286128036,68.9656133826,684.68056059,395.309364013,83.4695,205.901696577
 12/24  14:00:00,194.702271324,37.1389539632,45.7543030533,0.0,31.5818913096,56.727595265,654.845225813,373.810330345,75.1392,205.895695468
 12/24  15:00:00,196.780392662,37.25072847,47.7511150186,0.0,31.5818913096,56.727595265,626.737518871,357.046115112,66.8089,202.882503758
 12/24  16:00:00,196.441991943,37.3265652669,47.354014402,0.0128054229184,31.5818913096,56.727595265,616.00503149,340.546922094,75.1392,200.318909397
 12/24  17:00:00,218.002386478,37.0593132851,34.3588240378,0.0,31.5818913096,61.661095265,600.161775567,346.983520098,91.7998,161.378455469
 12/24  18:00:00,254.891577698,37.0371543451,32.3244305184,0.0,31.5818913096,70.9729253606,641.464211801,394.288264246,49.9818,197.194147555
 12/24  19:00:00,324.756223541,37.0322325985,40.4515481549,0.0,80.3315023541,83.7685254822,709.547491956,423.090257691,49.9818,236.475434265
 12/24  20:00:00,340.236138981,37.0469978383,51.9937495038,0.0,102.000620287,77.6748002752,772.334904957,421.897830919,33.3212,317.115874038
 12/24  21:00:00,368.762508417,37.0617630781,59.9791932361,0.0,108.704857014,91.4735406516,763.388368564,422.379782708,33.3212,307.687385856
 12/24  22:00:00,340.491033229,37.0617630781,59.8536906272,0.0,95.2963835608,89.1510273009,775.386858346,433.275924524,24.9909,317.120033823
 12/24  23:00:00,285.045804146,37.0617630781,57.5286243726,0.0,80.3315023541,63.3799339444,929.697290465,457.749754659,16.6606,455.286935806
 12/24  24:00:00,197.684762284,37.0420760917,34.4979234539,0.0,42.6918050922,48.4199368926,757.158493015,480.997778323,8.3303,267.830414692
 12/25  01:00:00,146.818182197,31.483957713,20.0657624528,2.23117483113,34.4311606118,33.1021868926,246.732870492,87.9128490417,3.33212,155.48790145
 12/25  02:00:00,139.52092585,31.483957713,12.5754262431,2.38047393387,34.4311606118,33.1021868926,199.072119106,74.3907877791,3.33212,121.349211326
 12/25  03:00:00,119.744344051,31.483957713,10.0433149256,2.60796571598,19.466279405,30.610668775,187.529672116,68.2833530662,3.33212,115.91419905
 12/25  04:00:00,118.588690255,31.483957713,8.69457012431,2.80820307126,19.466279405,30.610668775,191.600742367,65.8891676032,3.33212,122.379454764
 12/25  05:00:00,125.418537863,31.483957713,8.77263016328,2.98979016144,19.466279405,30.610668775,223.145763873,65.5592437905,3.33212,154.254400083
 12/25  06:00:00,138.396868929,31.483957713,9.35949276656,3.13971240833,19.466279405,30.610668775,270.715654654,65.7912753795,8.3303,196.594079274
 12/25  07:00:00,217.457328466,31.483957713,16.8776831696,3.09301337437,42.6918050922,54.3732441037,357.114610092,65.0790781499,16.6606,275.374931942
 12/25  08:00:00,293.21504646,37.0814500644,42.2975028486,0.44197966859,49.3960418185,88.5934452969,935.043965908,446.98128834,24.9909,463.071777568
 12/25  09:00:00,358.776891518,37.0469978383,84.915355569,0.0264126348879,57.6566862989,112.030105488,1161.77262409,472.051975001,33.3212,656.399449091
 12/25  10:00:00,304.469514139,37.0322325985,86.9021942545,0.0,50.9524495726,81.1684271793,951.903370601,413.885029612,66.8089,471.209440989
 12/25  11:00:00,253.513322735,37.0223891053,81.0374000674,0.0,42.6918050922,68.9656133826,824.80101123,381.198035049,83.4695,360.133476181
 12/25  12:00:00,255.653038898,37.0755157368,86.7553550781,0.110055884742,38.286128036,68.9656133826,722.897162298,355.12643977,83.4695,284.301222528
 12/25  13:00:00,258.107785652,37.2323442629,89.736024593,0.308547728159,38.286128036,68.9656133826,612.935116945,323.468223847,83.4695,205.997393098
 12/25  14:00:00,242.967160773,37.4701603581,93.6260317568,0.0,31.5818913096,56.727595265,579.196163233,298.067148746,75.1392,205.989814487
 12/25  15:00:00,243.679414745,37.8123986304,94.0292640668,0.0,31.5818913096,56.727595265,540.457956552,272.463832201,66.8089,201.185224351
 12/25  16:00:00,235.455623914,38.0318053669,85.636397895,0.0,31.5818913096,56.727595265,532.398949759,255.061200542,75.1392,202.198549216
 12/25  17:00:00,243.893000992,37.441100665,59.885869159,0.0,31.5818913096,61.661095265,513.137403921,259.896468437,91.7998,161.441135484
 12/25  18:00:00,272.879889548,37.0223891053,50.3962219063,0.0,31.5818913096,70.9729253606,543.358461198,296.095860401,49.9818,197.280800798
 12/25  19:00:00,340.055820327,37.0223891053,55.8307702786,0.0,80.3315023541,83.7685254822,621.220572349,334.609649461,49.9818,236.629122888
 12/25  20:00:00,354.542331623,37.0273108519,66.233552347,0.138942771656,102.000620287,77.6748002752,699.328259385,348.62307082,33.3212,317.383988565
 12/25  21:00:00,382.087587145,37.0420760917,72.9813442501,0.394486579617,108.704857014,91.4735406516,699.848551455,358.545292475,33.3212,307.98205898
 12/25  22:00:00,353.39257336,37.0469978383,72.3691568478,0.464902739061,95.2963835608,89.1510273009,712.733242067,370.356929733,24.9909,317.385412334
 12/25  23:00:00,297.010080559,37.0617630781,69.4150496211,0.174312502437,80.3315023541,63.3799339444,863.175816442,388.747691622,16.6606,457.76752482
 12/25  24:00:00,208.3444671,37.0420760917,45.2784060693,0.0,42.6918050922,48.4199368926,684.045607105,409.001582056,8.3303,266.713725049
 12/26  01:00:00,143.239227323,31.483957713,29.4098758955,0.719075177111,25.5240853573,30.610668775,239.399574305,75.0835508694,3.33212,160.983903435
 12/26  02:00:00,127.022234799,31.483957713,20.3734208508,0.865284788827,19.418418834,29.3649097162,181.082188226,62.025667062,3.33212,115.724401164
 12/26  03:00:00,115.058510844,31.483957713,16.0712251227,1.11492634301,12.7620426787,28.1191506574,175.706098258,56.6261488259,3.33212,115.747829432
 12/26  04:00:00,113.524137439,31.483957713,14.2881289634,1.37355604808,12.7620426787,28.1191506574,174.077117202,54.9744631627,3.33212,115.77053404
 12/26  05:00:00,121.172095472,31.483957713,14.5005391795,1.60008765009,12.7620426787,28.1191506574,215.721409611,55.1841160715,3.33212,157.205173539
 12/26  06:00:00,156.540261705,31.483957713,22.1180317945,1.71114299554,25.5240853573,30.610668775,336.38959467,55.5864783846,8.3303,272.472816286
 12/26  07:00:00,282.457150467,31.483957713,50.1152010223,1.71390473132,51.0481707146,78.1489452969,530.624824406,53.9198977111,16.6606,460.044326694
 12/26  08:00:00,362.220581473,37.0489665369,74.5272649592,0.0,64.3609230253,109.708623606,1047.34049164,403.531999765,24.9909,618.817591874
 12/26  09:00:00,303.809645477,37.0420760917,67.4234225379,0.0,51.0481707146,80.7689615957,947.299984887,438.407573786,33.3212,475.571211101
 12/26  10:00:00,283.170746408,37.0469978383,75.7923537097,0.0,51.0481707146,71.0224615957,810.626692979,388.900257818,66.8089,354.917535161
 12/26  11:00:00,235.688888252,37.0717933237,76.9354420955,0.115097009984,32.1804615127,65.7244621605,726.150677191,362.15374649,83.4695,280.527430701
 12/26  12:00:00,234.247063663,37.1842923125,74.3940915667,0.457175805188,32.1804615127,65.7244621605,625.30397966,335.37542015,83.4695,206.45905951
 12/26  13:00:00,227.985957246,37.4155691094,68.806571132,0.380614963429,32.1804615127,65.7244621605,596.715496976,307.167303463,83.4695,206.078693512
 12/26  14:00:00,229.147406568,37.7723867039,79.7135283831,0.0,32.1804615127,55.9779621605,553.13639035,272.289424228,75.1392,205.707766122
 12/26  15:00:00,224.838669892,38.0413311018,75.4745955172,0.0,32.1804615127,55.9779621605,506.650666914,234.500694252,66.8089,205.341072662
 12/26  16:00:00,221.870779631,38.083089101,73.1746054509,0.0,32.1804615127,55.9779621605,482.115644481,201.64890869,75.1392,205.327535791
 12/26  17:00:00,241.686256554,37.6306515825,57.8423725095,0.0,32.1804615127,60.9114621605,507.805545898,261.205112762,91.7998,154.800633136
 12/26  18:00:00,284.984184101,37.0223891053,55.2984471345,0.0,32.1804615127,77.5397301883,552.365179386,266.529338398,49.9818,235.854040989
 12/26  19:00:00,352.818841006,37.0223891053,69.0951789385,0.0,77.122965704,86.2600435998,783.631588189,300.676636618,49.9818,432.973151571
 12/26  20:00:00,357.663684612,37.0223891053,66.7929760011,0.0,102.647051061,80.1663183927,659.28603456,307.50778131,33.3212,318.45705325
 12/26  21:00:00,388.679246859,37.0223891053,72.4471021385,0.0,115.40909374,92.7192997104,659.395371663,316.016600174,33.3212,310.057571489
 12/26  22:00:00,377.064098703,37.0322325985,84.0123420744,0.273234508705,102.647051061,94.1340635361,828.575069854,332.926097642,24.9909,470.658072212
 12/26  23:00:00,290.893747922,37.0371543451,64.0982802562,0.239943002201,77.122965704,65.871452062,725.126881122,357.525611853,16.6606,350.940669269
 12/26  24:00:00,199.988526826,37.0814500644,40.9548836072,0.480500664587,38.286128036,48.4199368926,566.172595501,368.458128885,8.3303,189.384166615
 12/27  01:00:00,144.67889762,31.4445837403,31.5888064665,0.0,25.5240853573,30.610668775,231.280609745,66.9681363603,3.33212,160.980353385
 12/27  02:00:00,131.010942043,31.483957713,25.1262621246,0.078923121852,19.418418834,29.3649097162,173.145984764,54.05166129,3.33212,115.762203474
 12/27  03:00:00,119.509940389,31.483957713,21.3042562572,0.308666185837,12.7620426787,28.1191506574,167.289421196,48.1680112914,3.33212,115.789289905
 12/27  04:00:00,117.227574682,31.483957713,18.8549579502,0.488521661077,12.7620426787,28.1191506574,165.074456778,45.926722178,3.33212,115.8156146
 12/27  05:00:00,125.439730768,31.483957713,20.4076443141,0.569457772701,12.7620426787,28.1191506574,209.644496445,45.2302765009,3.33212,161.082099944
 12/27  06:00:00,161.142967249,31.483957713,28.4752882904,0.58328938167,25.5240853573,30.610668775,322.519685381,45.2403930225,8.3303,268.948992359
 12/27  07:00:00,286.851625108,31.483957713,56.4437976751,0.504939166227,51.0481707146,78.1489452969,524.502568343,44.0402185842,16.6606,463.801749759
 12/27  08:00:00,367.367315067,37.0409469948,80.8177827554,0.0,64.3609230253,109.708623606,958.352228991,316.640523263,24.9909,616.720805728
 12/27  09:00:00,301.312934954,37.0420760917,65.814235345,0.0,51.0481707146,80.7689615957,864.617480039,355.202632541,33.3212,476.093647498
 12/27  10:00:00,281.073751121,37.062073378,73.7113990793,0.0566308165229,51.0481707146,71.0224615957,747.913978367,324.239037014,66.8089,356.866041353
 12/27  11:00:00,232.028096764,37.1776664565,72.8674886657,0.472889168985,32.1804615127,65.7244621605,685.80980007,317.767326515,83.4695,284.572973555
 12/27  12:00:00,212.196599647,37.3020957317,52.0618038883,0.698012945392,32.1804615127,65.7244621605,610.665538992,318.74437857,83.4695,208.451660422
 12/27  13:00:00,199.82527266,37.4664524692,40.8297780646,0.217413670173,32.1804615127,65.7244621605,597.779409813,308.129612518,83.4695,206.180297295
 12/27  14:00:00,189.728314368,37.7770040572,40.3955996991,0.0,32.1804615127,55.9779621605,566.314788338,285.356803356,75.1392,205.818784982
 12/27  15:00:00,208.534583166,38.0498333613,59.2180024258,0.0,32.1804615127,55.9779621605,508.125590768,237.638079771,66.8089,203.678610997
 12/27  16:00:00,211.87419378,38.0884685375,62.4659038217,0.0,32.1804615127,55.9779621605,525.330878826,250.115067617,75.1392,200.076611209
 12/27  17:00:00,230.900661873,37.6293752964,46.9103692888,0.0,32.1804615127,60.9114621605,494.706841025,241.316002377,91.7998,161.591038648
 12/27  18:00:00,280.776009795,37.0223891053,51.1224827505,0.0,32.1804615127,77.5397301883,535.460595185,249.462529131,49.9818,236.016266054
 12/27  19:00:00,351.160589827,37.0223891053,67.4764893784,0.0,77.122965704,86.2600435998,751.8623836,269.101450672,49.9818,432.779132928
 12/27  20:00:00,357.652677033,37.0223891053,66.3918581159,0.0,102.647051061,80.1663183927,616.946726525,266.706053728,33.3212,316.919472797
 12/27  21:00:00,389.187847692,37.0223891053,72.6035353493,0.0,115.40909374,92.7192997104,614.073863308,267.907219395,33.3212,312.845443914
 12/27  22:00:00,379.151324781,37.0223891053,86.1416477526,0.0,102.647051061,94.1340635361,762.743023999,266.341293518,24.9909,471.410830481
 12/27  23:00:00,294.392305536,37.0223891053,67.9254646401,0.0,77.122965704,65.871452062,641.210205999,273.253069524,16.6606,351.296536476
 12/27  24:00:00,203.562387836,37.0519195849,44.6742212581,0.429855891605,38.286128036,48.4199368926,487.12506579,286.305662825,8.3303,192.489102965
 12/28  01:00:00,147.436929884,31.4248967539,34.3306037993,0.0,25.5240853573,30.610668775,216.567814287,55.0674927741,3.33212,158.168201513
 12/28  02:00:00,133.1895481,31.4248967539,27.4142432179,0.0,19.418418834,29.3649097162,164.797638914,45.6611622203,3.33212,115.804356694
 12/28  03:00:00,122.555790533,31.4248967539,24.688256278,0.0,12.7620426787,28.1191506574,160.506216908,41.3387574162,3.33212,115.835339492
 12/28  04:00:00,121.605186596,31.4248967539,23.7459810363,0.0,12.7620426787,28.1191506574,164.908111021,39.306904804,3.33212,122.269086217
 12/28  05:00:00,129.768091569,31.4248967539,25.3294483513,0.0,12.7620426787,28.1191506574,196.05946627,38.3003323865,3.33212,154.427013884
 12/28  06:00:00,166.23677493,31.4248967539,34.1752616061,0.0,25.5240853573,30.610668775,315.296118574,37.8415119925,8.3303,269.124306581
 12/28  07:00:00,292.949695701,31.4248967539,63.0967741825,0.0,51.0481707146,78.1489452969,522.459917171,35.7193918768,16.6606,470.079925294
 12/28  08:00:00,373.760491563,37.0540173485,87.1042282246,0.173292746944,64.3609230253,109.708623606,883.209779573,240.624670537,24.9909,617.594209037
 12/28  09:00:00,307.135393509,37.0519195849,71.2473434425,0.42568139875,51.0481707146,80.7689615957,777.725506498,272.425076081,33.3212,471.979230418
 12/28  10:00:00,279.89792826,37.3761133782,72.3469552954,0.0,51.0481707146,71.0224615957,686.366183444,255.795399249,66.8089,363.761884195
 12/28  11:00:00,231.366323551,37.7510917155,72.2521464745,0.0,32.1804615127,65.7244621605,605.239662913,240.911270065,83.4695,280.858892848
 12/28  12:00:00,236.842741612,37.934540436,77.5900203958,0.0,32.1804615127,65.7244621605,487.509493078,197.374191985,83.4695,206.665801092
 12/28  13:00:00,223.176627481,37.9842909673,65.382160031,0.0,32.1804615127,65.7244621605,451.988396485,162.249681961,83.4695,206.269214524
 12/28  14:00:00,222.573626539,38.0258320924,74.9228834119,0.0,32.1804615127,55.9779621605,407.247557924,126.212566475,75.1392,205.895791449
 12/28  15:00:00,213.086780189,38.0641249227,65.5872020839,0.0,32.1804615127,55.9779621605,395.604909803,123.255131896,66.8089,205.540877907
 12/28  16:00:00,215.852108089,38.1001774024,68.3334110952,0.0,32.1804615127,55.9779621605,413.932792716,133.266051797,75.1392,205.52754092
 12/28  17:00:00,242.241554634,37.7177465648,60.062129624,0.0,32.1804615127,60.9114621605,429.075074211,177.956630449,91.7998,159.318643763
 12/28  18:00:00,290.14043291,37.0223891053,61.9215201294,0.0,32.1804615127,77.5397301883,526.045820618,237.423676518,49.9818,238.6403441
 12/28  19:00:00,360.540240676,37.0223891053,77.2048257574,0.0,77.122965704,86.2600435998,764.535544573,287.06262265,49.9818,427.491121924
 12/28  20:00:00,365.580483751,37.0223891053,74.3022342437,0.0,102.647051061,80.1663183927,594.423287613,242.706845617,33.3212,318.395241997
 12/28  21:00:00,396.090841435,37.0223891053,79.4912221696,0.0,115.40909374,92.7192997104,587.398071044,237.161879951,33.3212,316.914991092
 12/28  22:00:00,385.763382304,37.0223891053,92.7294441579,0.0,102.647051061,94.1340635361,737.484588869,241.018964179,24.9909,471.47472469
 12/28  23:00:00,299.574958516,37.0223891053,73.0884424197,0.0,77.122965704,65.871452062,623.466126961,254.531133229,16.6606,352.274393732
 12/28  24:00:00,208.649293327,37.0223891053,50.2077650099,0.0,38.286128036,48.4199368926,469.194645596,267.166037602,8.3303,193.698307993
 12/29  01:00:00,153.928023152,31.4248967539,40.78397791,0.0,25.5240853573,30.610668775,210.754194275,50.2681837276,3.33212,157.153890547
 12/29  02:00:00,140.524305217,31.4248967539,34.7432307466,0.0,19.418418834,29.3649097162,157.229962766,38.0555423569,3.33212,115.842300409
 12/29  03:00:00,129.620768425,31.4248967539,31.7566893042,0.0,12.7620426787,28.1191506574,153.17341322,33.0715160923,3.33212,116.769777128
 12/29  04:00:00,127.581748467,31.4248967539,29.7022137984,0.0,12.7620426787,28.1191506574,156.899970497,32.1983015908,3.33212,121.369548906
 12/29  05:00:00,135.750862008,31.4248967539,30.6479790512,0.0,12.7620426787,28.1191506574,189.431297388,31.6318117526,3.33212,154.467365636
 12/29  06:00:00,171.698373977,31.4248967539,38.9522175813,0.0,25.5240853573,30.610668775,309.789886731,31.1079696137,8.3303,270.351617117
 12/29  07:00:00,301.026246725,33.7571852337,68.1023870734,0.0,51.0481707146,78.1489452969,516.962148628,29.9797592606,16.6606,470.321789368
 12/29  08:00:00,379.813682517,37.0223891053,92.45364702,0.0,64.3609230253,109.708623606,863.802641508,217.084891335,24.9909,621.726850173
 12/29  09:00:00,311.228810534,37.0223891053,75.0484898491,0.0,51.0481707146,80.7689615957,751.922804817,246.291028968,33.3212,472.310575849
 12/29  10:00:00,267.593917255,37.5128342137,59.948088531,0.0,51.0481707146,71.0224615957,672.577270417,243.455255838,66.8089,362.31311458
 12/29  11:00:00,201.544301614,37.7216928456,42.4573448332,0.0,32.1804615127,65.7244621605,619.425184361,254.845446414,83.4695,281.110237947
 12/29  12:00:00,193.838067116,37.8101073019,33.9918058689,0.0,32.1804615127,65.7244621605,554.090231935,262.3922731,83.4695,208.228458835
 12/29  13:00:00,191.079690985,37.8763963214,31.9414433677,0.0,32.1804615127,65.7244621605,560.041634442,264.556858574,83.4695,212.015275869
 12/29  14:00:00,178.216896347,37.933988601,28.7479997274,0.0,32.1804615127,55.9779621605,550.892561365,269.755182363,75.1392,205.998179002
 12/29  15:00:00,181.254956678,37.9870916075,31.7361282668,0.0,32.1804615127,55.9779621605,537.969690097,271.122032351,66.8089,200.038757746
 12/29  16:00:00,182.409987179,38.0362124161,32.8566704201,0.0,32.1804615127,55.9779621605,544.721845048,265.477515923,75.1392,204.105129126
 12/29  17:00:00,216.150290082,37.6166569743,32.1871216665,0.0,32.1804615127,60.9114621605,503.431839997,249.927956258,91.7998,161.704083738
 12/29  18:00:00,273.674682374,37.0223891053,44.0347141108,0.0,32.1804615127,77.5397301883,535.650142927,249.370043463,49.9818,236.298299464
 12/29  19:00:00,344.39680968,37.0223891053,60.7241790248,0.0,77.122965704,86.2600435998,740.34569454,255.543950446,49.9818,434.819944094
 12/29  20:00:00,352.343296569,37.0223891053,61.5328843798,0.0,102.647051061,80.1663183927,604.305746311,251.099497548,33.3212,319.885048763
 12/29  21:00:00,386.814616192,37.0223891053,70.6512442835,0.0,115.40909374,92.7192997104,583.038086379,232.747947241,33.3212,316.968939138
 12/29  22:00:00,377.42962842,37.0223891053,85.1161172445,0.0,102.647051061,94.1340635361,693.351260828,203.74352493,24.9909,464.616835899
 12/29  23:00:00,290.3309369,37.0223891053,65.1936407686,0.0,77.122965704,65.871452062,533.136167893,163.15944587,16.6606,353.316122023
 12/29  24:00:00,195.200877177,37.0223891053,38.4545408046,0.0,38.286128036,48.4199368926,382.161079862,178.292420553,8.3303,195.538359309
 12/30  01:00:00,144.546105951,31.4248967539,29.4397704955,0.0,27.7269238854,30.610668775,221.633351749,57.0790030817,3.33212,161.222228667
 12/30  02:00:00,144.142078393,31.4248967539,28.9643525903,0.0,27.7269238854,30.610668775,171.303055677,52.1017106911,3.33212,115.869224986
 12/30  03:00:00,124.584627187,31.4248967539,26.851915304,0.0,12.7620426787,28.1191506574,167.752631064,48.5195193746,3.33212,115.900991689
 12/30  04:00:00,122.694930956,31.4248967539,24.9313532604,0.0,12.7620426787,28.1191506574,171.819608331,46.1875736196,3.33212,122.299914712
 12/30  05:00:00,148.191904753,31.4248967539,43.7872176988,0.0,12.7620426787,28.1191506574,199.632401754,41.7808570617,3.33212,154.519424692
 12/30  06:00:00,156.28154074,31.4248967539,39.6263679158,0.0,12.7620426787,28.1191506574,245.979357347,40.9416256321,8.3303,196.707431715
 12/30  07:00:00,253.843993991,32.8242698418,55.0095689048,0.0,42.6918050922,54.3732441037,330.971698029,35.4407637964,16.6606,278.870334232
 12/30  08:00:00,316.282383324,37.0223891053,75.4797787291,0.0,42.6918050922,86.1019271793,716.271492017,224.502127845,24.9909,466.778464173
 12/30  09:00:00,331.028250271,37.0223891053,57.5272703124,0.0,57.6566862989,112.030105488,924.270830418,226.086042842,33.3212,664.863587576
 12/30  10:00:00,283.118303048,37.7138126909,56.9454564247,0.0,57.6566862989,83.6599452969,704.384147755,166.230142401,66.8089,471.345105354
 12/30  11:00:00,216.204077968,37.8520090748,44.6831186042,0.0,42.6918050922,68.9656133826,615.174804102,167.4313598,83.4695,364.273944303
 12/30  12:00:00,221.664680706,37.9265722338,58.5440084457,0.0,34.9340096728,67.7198543238,536.103950993,170.158586045,83.4695,282.475864948
 12/30  13:00:00,227.118220714,37.9825339697,64.7881442697,0.0,34.9340096728,67.7198543238,471.784465562,173.887285468,83.4695,214.427680095
 12/30  14:00:00,202.324714417,38.022487159,49.849880665,0.0,34.9340096728,57.9733543238,445.933047328,163.948315107,75.1392,206.845532222
 12/30  15:00:00,215.255342038,38.0614231635,62.8239639148,0.0,34.9340096728,57.9733543238,431.140000691,154.018486694,66.8089,210.312613997
 12/30  16:00:00,218.67926753,38.1000739156,66.2463270587,0.0,34.9340096728,57.9733543238,440.369794787,155.496022431,75.1392,209.734572355
 12/30  17:00:00,235.789085049,37.7107548916,48.6682243697,0.0,34.9340096728,62.9068543238,462.224469722,208.447479907,91.7998,161.977189815
 12/30  18:00:00,274.934307014,37.0223891053,48.9024923697,0.0,34.9340096728,72.2186844194,518.948105656,271.20098588,49.9818,197.765319777
 12/30  19:00:00,352.186403053,37.0223891053,59.5662689936,0.0,87.0357390804,86.2600435998,528.525726601,233.319123458,49.9818,245.224803143
 12/30  20:00:00,359.543658194,37.0223891053,71.5719160166,0.0,102.000620287,77.6748002752,601.558968734,248.737840154,33.3212,319.49992858
 12/30  21:00:00,377.022050021,37.0223891053,77.6369608027,0.0,102.000620287,88.9820225341,592.910035842,240.784151915,33.3212,318.804683928
 12/30  22:00:00,367.922329248,37.0223891053,78.253043452,0.0,102.000620287,91.6425454185,589.063203822,245.494192905,24.9909,318.578110917
 12/30  23:00:00,313.315463001,37.0223891053,76.8067042721,0.0,87.0357390804,65.871452062,733.25677292,255.762133515,16.6606,460.834039405
 12/30  24:00:00,215.566664746,37.0223891053,52.6326666803,0.0,42.6918050922,48.4199368926,565.717287876,279.625407087,8.3303,277.761580789
 12/31  01:00:00,161.227486013,31.4248967539,36.6712610708,0.0,34.4311606118,33.1021868926,212.750814849,54.5826348142,3.33212,154.836060035
 12/31  02:00:00,153.774823357,31.4248967539,29.1818409383,0.0,34.4311606118,33.1021868926,170.740627441,44.8680380327,3.33212,122.540469409
 12/31  03:00:00,132.86719269,31.4248967539,25.746675108,0.0,19.466279405,30.610668775,160.174129983,40.3266711942,3.33212,116.515338789
 12/31  04:00:00,131.051820989,31.4248967539,23.9386601112,0.0,19.466279405,30.610668775,164.334603562,38.8760165421,3.33212,122.12646702
 12/31  05:00:00,138.88421791,31.4248967539,25.1968737219,0.0,19.466279405,30.610668775,199.408948329,38.8613134364,3.33212,157.215514893
 12/31  06:00:00,153.103787446,31.4248967539,27.1699867718,0.0,19.466279405,30.610668775,249.294321487,39.5695381244,8.3303,201.394483362
 12/31  07:00:00,234.14356241,31.4248967539,36.6974629865,0.0,42.6918050922,54.3732441037,336.391027559,39.6162022673,16.6606,280.114225292
 12/31  08:00:00,311.015638015,37.0375569927,60.8483288268,0.0,49.3960418185,88.5934452969,752.890004499,262.176217193,24.9909,465.722887307
 12/31  09:00:00,362.115809811,37.0223891053,88.5534941674,0.0,57.6566862989,112.030105488,988.869064392,289.924849085,33.3212,665.623015307
 12/31  10:00:00,305.84856398,37.2607586454,88.235921397,0.0,50.9524495726,81.1684271793,805.373623747,262.76238406,66.8089,475.802339687
 12/31  11:00:00,261.548985427,37.6094671808,88.6026025854,0.0,42.6918050922,68.9656133826,694.517930406,245.375857708,83.4695,365.672572698
 12/31  12:00:00,266.484904314,37.841873966,96.9977482544,0.0,38.286128036,68.9656133826,603.842604952,235.448624309,83.4695,284.924480643
 12/31  13:00:00,263.617470343,38.0156147682,95.4572708657,0.0,38.286128036,68.9656133826,488.884686918,193.728149232,83.4695,211.687037685
 12/31  14:00:00,233.21427819,38.0357441699,84.9252349062,0.0,31.5818913096,56.727595265,436.171747314,154.476063341,75.1392,206.556483973
 12/31  15:00:00,209.952453622,38.0633039472,61.9494547695,0.0,31.5818913096,56.727595265,434.803747386,162.169941691,66.8089,205.824905695
 12/31  16:00:00,208.022205839,38.0972410021,60.0204055804,0.0,31.5818913096,56.727595265,458.397403821,177.457984025,75.1392,205.800219796
 12/31  17:00:00,236.62806157,37.7115677094,53.7391160877,0.0,31.5818913096,61.661095265,491.976197538,238.409331972,91.7998,161.767065566
 12/31  18:00:00,275.958647314,37.0223891053,53.7021998932,0.0,31.5818913096,70.9729253606,536.857430573,289.019557618,49.9818,197.856072955
 12/31  19:00:00,347.367720034,37.0223891053,63.2164872685,0.0,80.3315023541,83.7685254822,536.642389258,241.739621378,49.9818,244.92096788
 12/31  20:00:00,363.309730786,37.0223891053,75.2202155708,0.0,102.000620287,77.6748002752,583.505423737,231.111505374,33.3212,319.072718363
 12/31  21:00:00,391.892431013,37.0223891053,83.2838431781,0.0,108.704857014,91.4735406516,569.754645723,226.872742612,33.3212,309.560703111
 12/31  22:00:00,364.625004146,37.0223891053,84.1782238348,0.0,95.2963835608,89.1510273009,571.328008721,227.278897836,24.9909,319.058210885
 12/31  23:00:00,309.311852093,37.0223891053,82.0318757157,0.0,80.3315023541,63.3799339444,718.58356128,231.500863925,16.6606,470.422097355
 12/31  24:00:00,222.355061326,37.0223891053,59.7194467529,0.0,42.6918050922,48.4199368926,500.908895351,223.179475011,8.3303,269.39912034
